Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,1,7,45,172.5,15.0,3.55,5.5,30.5,70.95,0.0
2016,1,1,8,0,345.0,30.0,3.6,6.0,61.0,152.69,103.85
2016,1,1,8,15,442.0,38.5,3.65,6.0,100.0,204.74,157.48
2016,1,1,8,30,539.0,47.0,3.7,6.0,139.0,262.06,209.36
2016,1,1,8,45,597.0,53.0,3.75,6.5,180.0,305.66,249.14
2016,1,1,9,0,655.0,59.0,3.8,7.0,221.0,350.72,289.16
2016,1,1,9,15,694.0,63.0,3.8,7.0,259.0,386.1,320.85
2016,1,1,9,30,733.0,67.0,3.8,7.0,297.0,419.5,350.12
2016,1,1,9,45,759.5,70.0,3.8,7.5,331.0,446.93,373.13
2016,1,1,10,0,786.0,73.0,3.8,8.0,365.0,472.78,394.18
2016,1,1,10,15,804.0,75.5,3.75,8.0,393.0,491.98,409.96
2016,1,1,10,30,822.0,78.0,3.7,8.0,421.0,508.94,423.54
2016,1,1,10,45,833.0,79.5,3.65,8.5,442.5,518.79,430.34
2016,1,1,11,0,844.0,81.0,3.6,9.0,464.0,526.01,434.77
2016,1,1,11,15,851.5,82.0,3.5,9.0,479.0,528.18,435.63
2016,1,1,11,30,859.0,83.0,3.4,9.0,494.0,527.55,434.07
2016,1,1,11,45,861.5,84.0,3.3,9.0,501.0,521.58,428.07
2016,1,1,12,0,864.0,85.0,3.2,9.0,508.0,512.84,419.66
2016,1,1,12,15,864.0,84.5,3.1,9.0,507.5,498.65,406.72
2016,1,1,12,30,864.0,84.0,3.0,9.0,507.0,481.86,391.42
2016,1,1,12,45,864.5,82.5,2.9,9.5,500.0,461.76,372.47
2016,1,1,13,0,865.0,81.0,2.8,10.0,493.0,439.19,351.2
2016,1,1,13,15,857.0,80.0,2.65,10.0,477.5,411.43,325.98
2016,1,1,13,30,849.0,79.0,2.5,10.0,462.0,381.85,298.84
2016,1,1,13,45,838.5,77.0,2.45,10.0,439.5,348.83,268.62
2016,1,1,14,0,828.0,75.0,2.4,10.0,417.0,314.52,236.85
2016,1,1,14,15,809.0,72.5,2.35,10.0,388.0,276.43,201.89
2016,1,1,14,30,790.0,70.0,2.3,10.0,359.0,238.07,166.71
2016,1,1,14,45,764.5,67.0,2.25,10.0,325.0,198.05,130.97
2016,1,1,15,0,739.0,64.0,2.2,10.0,291.0,158.81,97.43
2016,1,1,15,15,699.5,60.0,2.15,9.5,252.0,118.32,66.59
2016,1,1,15,30,660.0,56.0,2.1,9.0,213.0,77.35,40.35
2016,1,1,15,45,599.5,50.0,2.05,9.0,172.5,39.99,30.56
2016,1,1,16,0,539.0,44.0,2.0,9.0,132.0,32.22,23.25
2016,1,1,16,15,439.0,35.5,2.05,9.0,93.0,26.83,17.84
2016,1,1,16,30,339.0,27.0,2.1,9.0,54.0,21.23,10.38
2016,1,1,16,45,169.5,13.5,2.15,9.0,27.0,13.27,0.0
2016,1,1,17,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,2,7,45,36.5,16.0,3.7,7.5,19.0,28.35,0.0
2016,1,2,8,0,73.0,32.0,3.8,8.0,38.0,67.05,44.08
2016,1,2,8,15,106.5,48.5,3.8,8.0,63.5,98.34,74.9
2016,1,2,8,30,140.0,65.0,3.8,8.0,89.0,131.08,104.31
2016,1,2,8,45,161.0,81.5,3.85,8.5,116.0,160.28,130.36
2016,1,2,9,0,182.0,98.0,3.9,9.0,143.0,189.97,156.4
2016,1,2,9,15,194.5,113.0,3.85,9.0,168.0,214.48,177.93
2016,1,2,9,30,207.0,128.0,3.8,9.0,193.0,238.84,198.92
2016,1,2,9,45,225.0,139.0,3.8,9.5,216.5,261.05,217.43
2016,1,2,10,0,243.0,150.0,3.8,10.0,240.0,283.08,235.45
2016,1,2,10,15,292.0,155.5,3.85,10.0,272.0,314.37,261.5
2016,1,2,10,30,341.0,161.0,3.9,10.0,304.0,345.7,287.28
2016,1,2,10,45,423.5,153.5,4.0,10.5,340.5,384.7,318.77
2016,1,2,11,0,506.0,146.0,4.1,11.0,377.0,418.4,345.56
2016,1,2,11,15,269.0,168.5,4.2,11.0,291.5,312.77,258.16
2016,1,2,11,30,32.0,191.0,4.3,11.0,206.0,205.67,168.06
2016,1,2,11,45,58.0,203.0,4.4,11.5,231.5,229.41,187.63
2016,1,2,12,0,84.0,215.0,4.5,12.0,257.0,252.24,206.0
2016,1,2,12,15,48.5,197.0,4.55,12.0,221.5,215.26,175.29
2016,1,2,12,30,13.0,179.0,4.6,12.0,186.0,178.83,145.08
2016,1,2,12,45,26.0,186.5,4.65,12.5,199.5,190.95,154.9
2016,1,2,13,0,39.0,194.0,4.7,13.0,213.0,202.24,163.84
2016,1,2,13,15,19.5,160.0,4.7,13.0,169.5,161.0,129.87
2016,1,2,13,30,0.0,126.0,4.7,13.0,126.0,121.02,96.86
2016,1,2,13,45,0.0,99.0,4.7,13.0,99.0,95.36,75.45
2016,1,2,14,0,0.0,72.0,4.7,13.0,72.0,69.61,53.78
2016,1,2,14,15,0.0,60.0,4.6,13.0,60.0,57.98,43.98
2016,1,2,14,30,0.0,48.0,4.5,13.0,48.0,46.36,34.13
2016,1,2,14,45,0.0,43.5,4.4,13.0,43.5,42.01,30.45
2016,1,2,15,0,0.0,39.0,4.3,13.0,39.0,37.65,26.73
2016,1,2,15,15,0.0,33.5,4.05,12.5,33.5,32.33,22.21
2016,1,2,15,30,0.0,28.0,3.8,12.0,28.0,27.02,17.62
2016,1,2,15,45,0.0,22.5,3.55,12.0,22.5,21.7,12.95
2016,1,2,16,0,0.0,17.0,3.3,12.0,17.0,16.39,8.92
2016,1,2,16,15,0.0,12.0,3.35,11.5,12.0,11.57,4.41
2016,1,2,16,30,0.0,7.0,3.4,11.0,7.0,6.74,0.0
2016,1,2,16,45,0.0,3.5,3.45,11.0,3.5,3.37,0.0
2016,1,2,17,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,5.85,9.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,5.5,4.2,9.5,5.5,5.3,0.0
2016,1,3,8,0,0.0,11.0,4.1,10.0,11.0,10.6,2.42
2016,1,3,8,15,0.0,18.0,4.0,10.0,18.0,17.36,8.9
2016,1,3,8,30,0.0,25.0,3.9,10.0,25.0,24.12,14.97
2016,1,3,8,45,0.0,32.5,3.8,10.5,32.5,31.37,21.38
2016,1,3,9,0,0.0,40.0,3.7,11.0,40.0,38.62,27.72
2016,1,3,9,15,0.0,47.0,3.6,11.0,47.0,45.4,33.63
2016,1,3,9,30,0.0,54.0,3.5,11.0,54.0,52.17,39.49
2016,1,3,9,45,0.0,60.0,3.4,11.5,60.0,57.98,44.37
2016,1,3,10,0,0.0,66.0,3.3,12.0,66.0,63.79,49.19
2016,1,3,10,15,0.0,96.0,3.35,12.0,96.0,93.51,74.37
2016,1,3,10,30,0.0,126.0,3.4,12.0,126.0,123.49,99.51
2016,1,3,10,45,0.0,115.5,3.5,12.0,115.5,112.59,90.19
2016,1,3,11,0,0.0,105.0,3.6,12.0,105.0,101.97,81.17
2016,1,3,11,15,0.0,102.0,3.8,12.0,102.0,98.91,78.53
2016,1,3,11,30,0.0,99.0,4.0,12.0,99.0,95.9,75.95
2016,1,3,11,45,18.5,149.5,4.2,12.5,159.0,154.59,125.0
2016,1,3,12,0,37.0,200.0,4.4,13.0,219.0,214.43,174.09
2016,1,3,12,15,20.0,183.0,4.4,13.0,193.5,186.8,151.1
2016,1,3,12,30,3.0,166.0,4.4,13.0,168.0,161.74,130.37
2016,1,3,12,45,207.0,172.5,4.4,13.0,272.0,259.66,210.88
2016,1,3,13,0,411.0,179.0,4.4,13.0,376.0,345.36,278.33
2016,1,3,13,15,296.5,189.5,4.05,13.0,329.5,297.08,238.4
2016,1,3,13,30,182.0,200.0,3.7,13.0,283.0,254.81,204.38
2016,1,3,13,45,146.0,190.5,3.35,13.5,255.0,226.63,180.95
2016,1,3,14,0,110.0,181.0,3.0,14.0,227.0,200.47,159.43
2016,1,3,14,15,55.0,140.0,2.65,14.0,163.0,145.55,115.35
2016,1,3,14,30,0.0,99.0,2.3,14.0,99.0,94.63,74.7
2016,1,3,14,45,0.0,89.0,2.0,14.0,89.0,85.06,66.78
2016,1,3,15,0,0.0,79.0,1.7,14.0,79.0,75.52,58.77
2016,1,3,15,15,0.0,68.5,1.55,13.5,68.5,65.57,50.42
2016,1,3,15,30,0.0,58.0,1.4,13.0,58.0,55.64,41.98
2016,1,3,15,45,0.0,46.5,1.3,13.0,46.5,44.88,32.63
2016,1,3,16,0,0.0,35.0,1.2,13.0,35.0,33.8,24.3
2016,1,3,16,15,0.0,24.5,1.3,12.5,24.5,23.65,14.91
2016,1,3,16,30,0.0,14.0,1.4,12.0,14.0,13.5,4.88
2016,1,3,16,45,0.0,7.0,1.5,12.0,7.0,6.75,0.0
2016,1,3,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,4,7,45,183.0,13.5,5.05,12.5,29.5,71.9,0.0
2016,1,4,8,0,366.0,27.0,5.1,13.0,59.0,156.23,103.1
2016,1,4,8,15,458.5,34.0,5.15,13.0,97.0,205.72,154.37
2016,1,4,8,30,551.0,41.0,5.2,13.0,135.0,260.36,203.37
2016,1,4,8,45,608.0,45.5,5.3,13.0,174.5,300.41,240.21
2016,1,4,9,0,665.0,50.0,5.4,13.0,214.0,344.24,279.39
2016,1,4,9,15,587.0,70.0,5.5,13.0,232.0,348.08,285.44
2016,1,4,9,30,509.0,90.0,5.6,13.0,250.0,344.27,284.05
2016,1,4,9,45,516.5,99.0,5.7,13.5,277.0,365.11,301.61
2016,1,4,10,0,524.0,108.0,5.8,14.0,304.0,382.2,315.58
2016,1,4,10,15,442.0,133.5,5.9,14.0,307.5,372.4,307.35
2016,1,4,10,30,360.0,159.0,6.0,14.0,311.0,354.26,292.04
2016,1,4,10,45,244.0,180.5,6.15,14.0,285.5,316.82,260.48
2016,1,4,11,0,128.0,202.0,6.3,14.0,260.0,273.53,223.83
2016,1,4,11,15,173.5,207.0,6.4,14.0,288.5,300.28,245.95
2016,1,4,11,30,219.0,212.0,6.5,14.0,317.0,326.17,267.07
2016,1,4,11,45,337.5,194.5,6.6,14.5,359.5,367.84,300.8
2016,1,4,12,0,456.0,177.0,6.7,15.0,402.0,406.03,330.96
2016,1,4,12,15,391.5,190.0,6.75,14.5,383.5,377.1,307.14
2016,1,4,12,30,327.0,203.0,6.8,14.0,365.0,351.25,285.87
2016,1,4,12,45,163.5,162.5,6.9,14.0,243.5,230.5,186.95
2016,1,4,13,0,0.0,122.0,7.0,14.0,122.0,117.66,93.58
2016,1,4,13,15,0.0,124.5,7.0,14.0,124.5,119.87,95.56
2016,1,4,13,30,0.0,127.0,7.0,14.0,127.0,122.0,97.44
2016,1,4,13,45,0.0,120.0,7.0,14.0,120.0,115.14,91.81
2016,1,4,14,0,0.0,113.0,7.0,14.0,113.0,108.31,86.19
2016,1,4,14,15,0.0,101.0,6.75,14.0,101.0,96.85,76.65
2016,1,4,14,30,0.0,89.0,6.5,14.0,89.0,85.44,67.12
2016,1,4,14,45,0.0,80.5,6.3,14.0,80.5,77.31,60.31
2016,1,4,15,0,0.0,72.0,6.1,14.0,72.0,69.19,53.45
2016,1,4,15,15,0.0,62.5,5.95,13.5,62.5,60.18,45.86
2016,1,4,15,30,0.0,53.0,5.8,13.0,53.0,51.2,38.19
2016,1,4,15,45,0.0,43.0,5.7,13.0,43.0,41.53,29.76
2016,1,4,16,0,0.0,33.0,5.6,13.0,33.0,31.86,22.55
2016,1,4,16,15,0.0,23.5,5.55,13.0,23.5,22.68,14.03
2016,1,4,16,30,0.0,14.0,5.5,13.0,14.0,13.5,4.99
2016,1,4,16,45,0.0,7.0,5.5,13.0,7.0,6.75,0.0
2016,1,4,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,7.0,4.45,11.5,7.0,6.75,0.0
2016,1,5,8,0,0.0,14.0,4.7,12.0,14.0,13.5,4.54
2016,1,5,8,15,0.0,23.0,4.8,12.0,23.0,22.2,12.8
2016,1,5,8,30,0.0,32.0,4.9,12.0,32.0,30.89,20.55
2016,1,5,8,45,0.0,42.0,5.0,12.0,42.0,40.57,29.07
2016,1,5,9,0,0.0,52.0,5.1,12.0,52.0,50.24,37.54
2016,1,5,9,15,0.0,61.0,5.1,12.0,61.0,59.09,45.21
2016,1,5,9,30,0.0,70.0,5.1,12.0,70.0,67.97,52.84
2016,1,5,9,45,0.0,77.5,5.1,12.0,77.5,75.31,59.08
2016,1,5,10,0,0.0,85.0,5.1,12.0,85.0,82.65,65.26
2016,1,5,10,15,0.0,72.5,5.15,12.0,72.5,70.09,54.47
2016,1,5,10,30,0.0,60.0,5.2,12.0,60.0,57.98,44.08
2016,1,5,10,45,0.0,41.0,5.3,12.0,41.0,39.6,28.33
2016,1,5,11,0,0.0,22.0,5.4,12.0,22.0,21.24,12.58
2016,1,5,11,15,0.0,52.5,5.5,12.0,52.5,50.73,37.76
2016,1,5,11,30,0.0,83.0,5.6,12.0,83.0,80.28,62.8
2016,1,5,11,45,0.0,46.5,5.7,12.0,46.5,44.93,32.74
2016,1,5,12,0,0.0,10.0,5.8,12.0,10.0,9.65,2.61
2016,1,5,12,15,0.0,10.0,5.8,12.0,10.0,9.65,2.61
2016,1,5,12,30,0.0,10.0,5.8,12.0,10.0,9.65,2.61
2016,1,5,12,45,0.0,82.0,5.8,12.0,82.0,79.31,61.96
2016,1,5,13,0,0.0,154.0,5.8,12.0,154.0,148.18,119.93
2016,1,5,13,15,5.5,160.0,5.7,12.0,163.0,155.65,126.16
2016,1,5,13,30,11.0,166.0,5.6,12.0,172.0,162.62,132.0
2016,1,5,13,45,5.5,88.5,5.55,12.0,91.5,87.3,68.79
2016,1,5,14,0,0.0,11.0,5.5,12.0,11.0,10.61,3.47
2016,1,5,14,15,54.0,84.5,5.45,12.0,105.0,94.28,73.5
2016,1,5,14,30,108.0,158.0,5.4,12.0,199.0,168.42,133.88
2016,1,5,14,45,101.5,145.0,5.4,12.0,180.5,149.55,117.78
2016,1,5,15,0,95.0,132.0,5.4,12.0,162.0,131.08,102.23
2016,1,5,15,15,339.5,98.0,5.15,12.0,185.5,117.43,80.18
2016,1,5,15,30,584.0,64.0,4.9,12.0,209.0,86.55,48.16
2016,1,5,15,45,516.0,58.5,4.7,12.0,170.0,52.38,32.35
2016,1,5,16,0,448.0,53.0,4.5,12.0,131.0,39.9,29.81
2016,1,5,16,15,350.5,43.5,4.25,12.0,94.0,33.86,23.88
2016,1,5,16,30,253.0,34.0,4.0,12.0,57.0,26.48,15.61
2016,1,5,16,45,126.5,17.0,3.75,12.0,28.5,13.25,0.0
2016,1,5,17,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,7.35,11.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,8.05,11.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,9.0,11.5,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,8.25,12.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,8.5,6.45,13.0,8.5,8.2,0.0
2016,1,6,8,0,0.0,17.0,6.3,13.0,17.0,16.4,6.68
2016,1,6,8,15,0.0,30.0,6.3,13.0,30.0,28.97,18.33
2016,1,6,8,30,0.0,43.0,6.3,13.0,43.0,41.97,29.78
2016,1,6,8,45,0.0,54.5,6.3,13.0,54.5,53.44,39.87
2016,1,6,9,0,0.0,66.0,6.3,13.0,66.0,64.86,49.83
2016,1,6,9,15,0.0,79.0,6.35,13.0,79.0,77.82,60.99
2016,1,6,9,30,0.0,92.0,6.4,13.0,92.0,90.73,71.99
2016,1,6,9,45,0.0,102.5,6.5,13.0,102.5,100.98,80.64
2016,1,6,10,0,0.0,113.0,6.6,13.0,113.0,111.21,89.21
2016,1,6,10,15,15.5,140.0,6.7,12.5,146.5,146.3,119.02
2016,1,6,10,30,31.0,167.0,6.8,12.0,180.0,185.37,152.03
2016,1,6,10,45,256.0,161.0,6.95,12.0,278.0,303.38,252.34
2016,1,6,11,0,481.0,155.0,7.1,12.0,376.0,418.04,347.79
2016,1,6,11,15,392.5,178.5,7.0,12.0,362.5,393.24,326.01
2016,1,6,11,30,304.0,202.0,6.9,12.0,349.0,364.09,300.92
2016,1,6,11,45,286.0,208.5,6.85,12.5,348.5,357.11,294.05
2016,1,6,12,0,268.0,215.0,6.8,13.0,348.0,349.42,286.58
2016,1,6,12,15,147.5,205.5,6.65,13.0,278.5,273.92,223.88
2016,1,6,12,30,27.0,196.0,6.5,13.0,209.0,201.94,163.94
2016,1,6,12,45,48.5,203.0,6.35,13.0,226.5,217.62,176.92
2016,1,6,13,0,70.0,210.0,6.2,13.0,244.0,231.03,187.78
2016,1,6,13,15,62.5,201.5,6.15,13.0,231.5,216.96,176.07
2016,1,6,13,30,55.0,193.0,6.1,13.0,219.0,203.22,164.67
2016,1,6,13,45,138.0,186.5,6.05,13.0,247.0,221.69,178.48
2016,1,6,14,0,221.0,180.0,6.0,13.0,275.0,234.85,186.87
2016,1,6,14,15,145.5,168.5,5.9,12.5,229.0,194.33,154.6
2016,1,6,14,30,70.0,157.0,5.8,12.0,183.0,160.87,128.85
2016,1,6,14,45,61.5,143.5,5.75,12.0,165.0,143.01,113.95
2016,1,6,15,0,53.0,130.0,5.7,12.0,147.0,125.76,99.62
2016,1,6,15,15,46.0,114.0,5.55,11.5,127.5,107.36,84.49
2016,1,6,15,30,39.0,98.0,5.4,11.0,108.0,89.62,69.99
2016,1,6,15,45,27.5,81.0,5.25,11.0,87.5,71.78,55.45
2016,1,6,16,0,16.0,64.0,5.1,11.0,67.0,56.54,44.73
2016,1,6,16,15,8.0,46.5,5.05,11.0,48.0,43.09,32.09
2016,1,6,16,30,0.0,29.0,5.0,11.0,29.0,27.49,16.76
2016,1,6,16,45,0.0,14.5,4.95,11.0,14.5,14.0,0.0
2016,1,6,17,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,7,45,107.0,17.5,2.15,10.5,27.0,55.56,0.0
2016,1,7,8,0,214.0,35.0,2.2,11.0,54.0,119.99,80.25
2016,1,7,8,15,310.5,46.0,2.3,11.0,90.5,169.67,128.57
2016,1,7,8,30,407.0,57.0,2.4,11.0,127.0,225.75,177.56
2016,1,7,8,45,496.5,60.5,2.5,11.0,168.5,276.51,221.92
2016,1,7,9,0,586.0,64.0,2.6,11.0,210.0,330.29,268.26
2016,1,7,9,15,626.5,68.5,2.6,11.0,247.0,365.95,299.31
2016,1,7,9,30,667.0,73.0,2.6,11.0,284.0,401.48,329.53
2016,1,7,9,45,721.5,70.0,2.6,11.0,321.0,433.61,356.46
2016,1,7,10,0,776.0,67.0,2.6,11.0,358.0,467.02,383.8
2016,1,7,10,15,794.0,69.0,2.55,11.0,386.5,486.21,399.16
2016,1,7,10,30,812.0,71.0,2.5,11.0,415.0,503.23,412.46
2016,1,7,10,45,823.0,73.0,2.5,11.5,437.0,514.2,420.07
2016,1,7,11,0,834.0,75.0,2.5,12.0,459.0,522.59,425.4
2016,1,7,11,15,841.5,76.0,2.5,12.0,474.0,525.38,426.97
2016,1,7,11,30,849.0,77.0,2.5,12.0,489.0,525.41,426.21
2016,1,7,11,45,852.5,77.0,2.5,12.0,497.0,519.54,420.72
2016,1,7,12,0,856.0,77.0,2.5,12.0,505.0,510.92,412.88
2016,1,7,12,15,856.0,77.0,2.55,12.0,505.0,497.85,401.49
2016,1,7,12,30,856.0,77.0,2.6,12.0,505.0,482.17,387.75
2016,1,7,12,45,856.0,76.0,2.7,12.0,498.5,462.95,370.99
2016,1,7,13,0,856.0,75.0,2.8,12.0,492.0,441.28,351.82
2016,1,7,13,15,849.0,74.0,2.85,12.0,477.5,414.42,327.99
2016,1,7,13,30,842.0,73.0,2.9,12.0,463.0,385.68,302.11
2016,1,7,13,45,833.5,71.0,2.95,12.0,442.0,353.73,273.09
2016,1,7,14,0,825.0,69.0,3.0,12.0,421.0,320.33,242.32
2016,1,7,14,15,808.5,67.0,2.9,12.0,393.0,283.46,208.36
2016,1,7,14,30,792.0,65.0,2.8,12.0,365.0,246.08,173.87
2016,1,7,14,45,770.5,62.0,2.75,12.0,332.5,206.53,138.13
2016,1,7,15,0,749.0,59.0,2.7,12.0,300.0,167.35,103.85
2016,1,7,15,15,714.0,55.5,2.5,11.5,262.0,126.82,71.62
2016,1,7,15,30,679.0,52.0,2.3,11.0,224.0,88.36,45.47
2016,1,7,15,45,627.5,47.0,2.1,11.0,184.5,50.51,27.25
2016,1,7,16,0,576.0,42.0,1.9,11.0,145.0,32.35,23.31
2016,1,7,16,15,488.5,35.0,1.85,11.0,105.5,25.5,16.8
2016,1,7,16,30,401.0,28.0,1.8,11.0,66.0,21.29,11.94
2016,1,7,16,45,200.5,14.0,1.75,11.0,33.0,10.27,0.0
2016,1,7,17,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,7.5,1.4,10.0,7.5,7.23,0.0
2016,1,8,8,0,0.0,15.0,1.5,10.0,15.0,14.47,5.43
2016,1,8,8,15,0.0,25.0,1.6,10.0,25.0,24.13,14.61
2016,1,8,8,30,0.0,35.0,1.7,10.0,35.0,33.8,23.27
2016,1,8,8,45,0.0,45.5,1.8,10.0,45.5,43.96,32.29
2016,1,8,9,0,0.0,56.0,1.9,10.0,56.0,54.31,41.39
2016,1,8,9,15,0.0,65.5,1.85,10.0,65.5,63.7,49.56
2016,1,8,9,30,0.0,75.0,1.8,10.0,75.0,73.06,57.62
2016,1,8,9,45,0.0,83.0,1.75,10.5,83.0,80.88,64.15
2016,1,8,10,0,0.0,91.0,1.7,11.0,91.0,88.7,70.58
2016,1,8,10,15,5.0,122.5,1.65,11.0,124.5,122.94,99.44
2016,1,8,10,30,10.0,154.0,1.6,11.0,158.0,157.26,127.93
2016,1,8,10,45,5.0,153.0,1.6,11.0,155.0,152.98,124.05
2016,1,8,11,0,0.0,152.0,1.6,11.0,152.0,148.82,120.39
2016,1,8,11,15,2.5,159.5,1.65,11.0,161.0,157.2,127.27
2016,1,8,11,30,5.0,167.0,1.7,11.0,170.0,165.52,134.06
2016,1,8,11,45,54.5,195.0,1.75,11.5,223.0,220.42,179.2
2016,1,8,12,0,104.0,223.0,1.8,12.0,276.0,271.46,220.09
2016,1,8,12,15,117.0,224.5,1.85,12.0,283.5,278.36,225.3
2016,1,8,12,30,130.0,226.0,1.9,12.0,291.0,282.18,228.16
2016,1,8,12,45,197.0,218.0,2.0,12.0,315.5,300.47,242.67
2016,1,8,13,0,264.0,210.0,2.1,12.0,340.0,316.06,254.44
2016,1,8,13,15,254.0,205.0,2.1,12.0,326.5,298.39,239.5
2016,1,8,13,30,244.0,200.0,2.1,12.0,313.0,280.61,224.49
2016,1,8,13,45,175.0,193.0,2.15,12.0,272.5,241.26,192.92
2016,1,8,14,0,106.0,186.0,2.2,12.0,232.0,206.72,165.62
2016,1,8,14,15,53.0,147.0,2.2,12.0,170.0,152.29,121.82
2016,1,8,14,30,0.0,108.0,2.2,12.0,108.0,103.03,82.31
2016,1,8,14,45,0.0,98.0,2.25,12.0,98.0,93.42,74.36
2016,1,8,15,0,0.0,88.0,2.3,12.0,88.0,83.83,66.3
2016,1,8,15,15,0.0,76.5,2.15,12.0,76.5,72.92,57.02
2016,1,8,15,30,0.0,65.0,2.0,12.0,65.0,62.06,47.68
2016,1,8,15,45,0.0,53.5,1.9,12.0,53.5,51.25,38.27
2016,1,8,16,0,0.0,42.0,1.8,12.0,42.0,40.52,30.48
2016,1,8,16,15,0.0,30.5,1.85,11.5,30.5,29.45,20.26
2016,1,8,16,30,0.0,19.0,1.9,11.0,19.0,18.33,9.65
2016,1,8,16,45,0.0,9.5,2.0,11.0,9.5,9.16,0.0
2016,1,8,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,9,7,45,47.5,16.0,5.6,11.5,20.0,34.08,0.0
2016,1,9,8,0,95.0,32.0,5.7,12.0,40.0,74.05,48.5
2016,1,9,8,15,133.0,48.0,5.7,12.0,67.0,107.12,80.74
2016,1,9,8,30,171.0,64.0,5.7,12.0,94.0,142.01,111.84
2016,1,9,8,45,191.0,80.5,5.7,12.0,122.0,171.99,138.75
2016,1,9,9,0,211.0,97.0,5.7,12.0,150.0,202.36,165.6
2016,1,9,9,15,225.5,112.0,5.55,12.0,176.5,228.73,188.65
2016,1,9,9,30,240.0,127.0,5.4,12.0,203.0,254.96,211.14
2016,1,9,9,45,235.5,140.5,5.25,12.0,222.0,269.96,223.84
2016,1,9,10,0,231.0,154.0,5.1,12.0,241.0,283.95,235.4
2016,1,9,10,15,153.0,167.5,4.85,12.0,227.0,254.5,210.25
2016,1,9,10,30,75.0,181.0,4.6,12.0,213.0,223.43,183.53
2016,1,9,10,45,98.5,193.0,4.4,12.0,237.5,247.34,203.25
2016,1,9,11,0,122.0,205.0,4.2,12.0,262.0,274.82,225.56
2016,1,9,11,15,119.0,211.5,3.9,12.0,268.5,278.0,227.58
2016,1,9,11,30,116.0,218.0,3.6,12.0,275.0,280.75,229.34
2016,1,9,11,45,77.0,211.5,3.3,12.5,249.5,248.73,202.19
2016,1,9,12,0,38.0,205.0,3.0,13.0,224.0,220.52,178.33
2016,1,9,12,15,24.0,192.5,2.75,13.0,204.5,198.35,160.05
2016,1,9,12,30,10.0,180.0,2.5,13.0,185.0,178.7,143.84
2016,1,9,12,45,31.5,193.5,2.25,13.0,209.5,201.29,162.32
2016,1,9,13,0,53.0,207.0,2.0,13.0,234.0,221.56,178.53
2016,1,9,13,15,85.5,207.0,1.8,13.0,248.0,232.13,186.61
2016,1,9,13,30,118.0,207.0,1.6,13.0,262.0,240.25,192.4
2016,1,9,13,45,92.5,194.5,1.4,13.0,236.5,215.17,171.95
2016,1,9,14,0,67.0,182.0,1.2,13.0,211.0,191.28,152.72
2016,1,9,14,15,39.0,161.5,1.05,13.0,178.0,161.39,128.83
2016,1,9,14,30,11.0,141.0,0.9,13.0,145.0,135.55,108.43
2016,1,9,14,45,8.5,129.5,0.75,13.0,132.5,123.34,98.49
2016,1,9,15,0,6.0,118.0,0.6,13.0,120.0,111.31,88.61
2016,1,9,15,15,3.0,104.0,0.55,13.0,105.0,97.28,77.04
2016,1,9,15,30,0.0,90.0,0.5,13.0,90.0,83.55,65.56
2016,1,9,15,45,0.0,74.0,0.45,13.0,74.0,68.61,52.77
2016,1,9,16,0,0.0,58.0,0.4,13.0,58.0,54.03,42.33
2016,1,9,16,15,0.0,42.5,0.45,13.0,42.5,40.11,29.51
2016,1,9,16,30,0.0,27.0,0.5,13.0,27.0,25.98,16.08
2016,1,9,16,45,0.0,13.5,0.6,13.0,13.5,13.03,0.0
2016,1,9,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,10,7,45,151.0,15.5,3.4,10.0,29.0,66.56,0.0
2016,1,10,8,0,302.0,31.0,3.6,10.0,58.0,142.34,96.39
2016,1,10,8,15,395.5,40.0,3.7,10.0,96.0,193.25,147.33
2016,1,10,8,30,489.0,49.0,3.8,10.0,134.0,249.44,197.46
2016,1,10,8,45,552.0,55.0,3.9,10.5,174.5,294.58,237.83
2016,1,10,9,0,615.0,61.0,4.0,11.0,215.0,341.64,278.93
2016,1,10,9,15,653.5,65.5,4.0,11.0,253.0,377.4,310.46
2016,1,10,9,30,692.0,70.0,4.0,11.0,291.0,412.93,341.01
2016,1,10,9,45,590.0,93.5,4.0,11.5,296.5,399.91,330.68
2016,1,10,10,0,488.0,117.0,4.0,12.0,302.0,378.84,313.24
2016,1,10,10,15,386.0,145.5,3.85,12.0,298.5,360.86,298.01
2016,1,10,10,30,284.0,174.0,3.7,12.0,295.0,334.39,275.53
2016,1,10,10,45,257.0,187.5,3.6,12.5,301.5,333.97,274.15
2016,1,10,11,0,230.0,201.0,3.5,13.0,308.0,328.28,268.4
2016,1,10,11,15,342.0,188.0,3.3,13.0,353.0,375.97,307.12
2016,1,10,11,30,454.0,175.0,3.1,13.0,398.0,421.94,343.49
2016,1,10,11,45,340.5,199.0,2.95,13.0,368.0,378.64,307.39
2016,1,10,12,0,227.0,223.0,2.8,13.0,338.0,336.85,272.79
2016,1,10,12,15,224.0,224.0,2.75,13.0,338.0,331.48,268.17
2016,1,10,12,30,221.0,225.0,2.7,13.0,338.0,325.49,262.86
2016,1,10,12,45,112.0,196.0,2.65,13.5,253.0,241.7,194.71
2016,1,10,13,0,3.0,167.0,2.6,14.0,168.0,161.96,129.59
2016,1,10,13,15,1.5,118.0,2.55,14.0,118.5,114.37,90.56
2016,1,10,13,30,0.0,69.0,2.5,14.0,69.0,66.71,50.88
2016,1,10,13,45,0.0,74.0,2.5,14.0,74.0,71.55,55.06
2016,1,10,14,0,0.0,79.0,2.5,14.0,79.0,76.39,59.21
2016,1,10,14,15,0.0,60.5,2.45,13.5,60.5,58.47,44.25
2016,1,10,14,30,0.0,42.0,2.4,13.0,42.0,40.56,29.16
2016,1,10,14,45,0.0,38.0,2.4,13.0,38.0,36.69,25.9
2016,1,10,15,0,0.0,34.0,2.4,13.0,34.0,32.82,22.61
2016,1,10,15,15,0.0,30.0,2.3,13.0,30.0,28.95,19.29
2016,1,10,15,30,0.0,26.0,2.2,13.0,26.0,25.09,15.94
2016,1,10,15,45,0.0,21.5,2.15,13.0,21.5,20.74,12.14
2016,1,10,16,0,0.0,17.0,2.1,13.0,17.0,16.39,8.98
2016,1,10,16,15,0.0,12.5,2.15,12.5,12.5,12.05,4.96
2016,1,10,16,30,0.0,8.0,2.2,12.0,8.0,7.71,0.85
2016,1,10,16,45,0.0,4.0,2.3,12.0,4.0,3.85,0.0
2016,1,10,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,7,45,47.5,16.0,3.1,12.0,20.0,34.21,0.0
2016,1,11,8,0,95.0,32.0,3.1,12.0,40.0,74.12,48.93
2016,1,11,8,15,130.5,48.0,3.15,12.0,66.5,106.47,80.3
2016,1,11,8,30,166.0,64.0,3.2,12.0,93.0,140.5,110.54
2016,1,11,8,45,186.0,80.5,3.25,12.5,121.0,170.45,136.96
2016,1,11,9,0,206.0,97.0,3.3,13.0,149.0,200.8,163.21
2016,1,11,9,15,219.0,112.0,3.25,13.0,175.5,226.48,185.38
2016,1,11,9,30,232.0,127.0,3.2,13.0,202.0,251.97,206.95
2016,1,11,9,45,241.0,140.0,3.15,13.0,225.5,272.93,224.41
2016,1,11,10,0,250.0,153.0,3.1,13.0,249.0,293.33,241.1
2016,1,11,10,15,150.0,164.5,3.0,13.0,223.5,250.28,205.08
2016,1,11,10,30,50.0,176.0,2.9,13.0,198.0,205.21,166.99
2016,1,11,10,45,25.0,161.5,2.85,13.5,172.5,172.25,139.22
2016,1,11,11,0,0.0,147.0,2.8,14.0,147.0,143.79,115.06
2016,1,11,11,15,0.0,136.5,2.75,14.0,136.5,132.98,106.06
2016,1,11,11,30,0.0,126.0,2.7,14.0,126.0,122.4,97.22
2016,1,11,11,45,0.0,142.5,2.65,14.0,142.5,138.42,110.41
2016,1,11,12,0,0.0,159.0,2.6,14.0,159.0,154.31,123.4
2016,1,11,12,15,7.5,173.5,2.55,14.0,177.5,171.83,137.75
2016,1,11,12,30,15.0,188.0,2.5,14.0,196.0,188.9,151.66
2016,1,11,12,45,133.0,202.0,2.45,14.5,268.0,257.48,207.0
2016,1,11,13,0,251.0,216.0,2.4,15.0,340.0,318.45,254.22
2016,1,11,13,15,187.0,213.0,2.35,15.0,304.0,280.36,223.33
2016,1,11,13,30,123.0,210.0,2.3,15.0,268.0,245.78,195.77
2016,1,11,13,45,73.5,189.5,2.25,15.0,223.5,204.64,163.01
2016,1,11,14,0,24.0,169.0,2.2,15.0,179.0,167.88,133.95
2016,1,11,14,15,388.0,120.5,2.1,15.0,272.5,220.25,167.32
2016,1,11,14,30,752.0,72.0,2.0,15.0,366.0,252.05,179.03
2016,1,11,14,45,730.0,69.0,1.95,15.0,334.0,213.72,144.65
