Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,0,544.0,32.0,7.2,10.0,103.0,240.77,185.12
2016,2,1,8,15,618.5,38.0,7.25,10.0,149.0,295.37,236.96
2016,2,1,8,30,693.0,44.0,7.3,10.0,195.0,353.6,290.58
2016,2,1,8,45,740.0,48.0,7.35,10.5,240.5,400.1,332.96
2016,2,1,9,0,787.0,52.0,7.4,11.0,286.0,447.36,374.67
2016,2,1,9,15,817.0,55.0,7.3,11.0,329.0,485.15,408.0
2016,2,1,9,30,847.0,58.0,7.2,11.0,372.0,519.29,437.48
2016,2,1,9,45,856.0,63.5,7.1,11.0,408.0,548.8,462.2
2016,2,1,10,0,865.0,69.0,7.0,11.0,444.0,573.21,482.22
2016,2,1,10,15,879.5,71.0,6.85,11.0,476.0,591.94,497.29
2016,2,1,10,30,894.0,73.0,6.7,11.0,508.0,610.73,511.99
2016,2,1,10,45,898.5,76.0,6.6,11.5,532.0,621.95,519.39
2016,2,1,11,0,903.0,79.0,6.5,12.0,556.0,630.21,524.22
2016,2,1,11,15,909.5,80.0,6.4,12.0,574.0,634.56,526.82
2016,2,1,11,30,916.0,81.0,6.3,12.0,592.0,635.87,526.88
2016,2,1,11,45,912.0,84.0,6.2,12.0,600.5,629.95,520.99
2016,2,1,12,0,908.0,87.0,6.1,12.0,609.0,621.06,512.65
2016,2,1,12,15,908.5,87.5,6.0,12.0,611.0,609.3,501.98
2016,2,1,12,30,909.0,88.0,5.9,12.0,613.0,594.63,488.82
2016,2,1,12,45,907.5,87.0,5.8,12.0,607.0,574.57,471.19
2016,2,1,13,0,906.0,86.0,5.7,12.0,601.0,551.83,451.13
2016,2,1,13,15,900.0,85.0,5.7,12.0,587.0,524.33,427.11
2016,2,1,13,30,894.0,84.0,5.7,12.0,573.0,494.6,400.82
2016,2,1,13,45,888.5,81.5,5.7,12.0,552.5,461.6,371.34
2016,2,1,14,0,883.0,79.0,5.7,12.0,532.0,426.68,339.65
2016,2,1,14,15,869.5,77.5,5.65,12.0,503.5,385.88,302.58
2016,2,1,14,30,856.0,76.0,5.6,12.0,475.0,345.99,265.61
2016,2,1,14,45,840.0,73.0,5.6,12.0,441.0,303.26,225.92
2016,2,1,15,0,824.0,70.0,5.6,12.0,407.0,260.23,185.8
2016,2,1,15,15,797.0,67.0,5.35,12.0,367.0,214.97,144.63
2016,2,1,15,30,770.0,64.0,5.1,12.0,327.0,170.88,106.07
2016,2,1,15,45,732.0,60.0,4.95,12.0,283.5,126.17,70.77
2016,2,1,16,0,694.0,56.0,4.8,12.0,240.0,84.25,43.6
2016,2,1,16,15,635.0,50.5,4.65,11.5,194.5,43.84,33.81
2016,2,1,16,30,576.0,45.0,4.5,11.0,149.0,32.04,23.02
2016,2,1,16,45,479.5,36.5,4.4,11.0,106.0,26.9,17.98
2016,2,1,17,0,383.0,28.0,4.3,11.0,63.0,21.53,11.8
2016,2,1,17,15,191.5,14.0,4.3,10.5,31.5,10.51,0.0
2016,2,1,17,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,3.0,3.6,10.0,3.0,2.95,0.0
2016,2,2,7,30,0.0,6.0,3.6,10.0,6.0,5.78,0.0
2016,2,2,7,45,0.0,15.5,3.65,10.0,15.5,14.95,5.62
2016,2,2,8,0,0.0,25.0,3.7,10.0,25.0,24.13,14.6
2016,2,2,8,15,0.0,37.0,3.65,10.0,37.0,35.73,24.94
2016,2,2,8,30,0.0,49.0,3.6,10.0,49.0,47.4,35.28
2016,2,2,8,45,0.0,61.5,3.6,10.5,61.5,59.91,46.15
2016,2,2,9,0,0.0,74.0,3.6,11.0,74.0,72.36,56.81
2016,2,2,9,15,0.0,86.0,3.5,11.0,86.0,84.25,66.94
2016,2,2,9,30,0.0,98.0,3.4,11.0,98.0,96.11,76.94
2016,2,2,9,45,382.5,92.0,3.3,11.0,259.5,319.41,268.31
2016,2,2,10,0,765.0,86.0,3.2,11.0,421.0,538.14,446.06
2016,2,2,10,15,783.5,88.5,3.05,11.0,453.0,560.85,462.32
2016,2,2,10,30,802.0,91.0,2.9,11.0,485.0,581.38,477.59
2016,2,2,10,45,823.5,90.0,2.8,11.0,512.0,597.62,489.5
2016,2,2,11,0,845.0,89.0,2.7,11.0,539.0,611.35,499.26
2016,2,2,11,15,854.0,90.0,2.65,11.0,557.5,616.89,502.66
2016,2,2,11,30,863.0,91.0,2.6,11.0,576.0,619.55,503.78
2016,2,2,11,45,499.5,179.5,2.6,11.5,461.5,484.7,393.96
2016,2,2,12,0,136.0,268.0,2.6,12.0,347.0,346.79,279.83
2016,2,2,12,15,108.5,265.0,2.7,12.0,328.0,321.92,260.16
2016,2,2,12,30,81.0,262.0,2.8,12.0,309.0,300.36,242.6
2016,2,2,12,45,82.0,260.0,2.95,12.0,307.0,295.89,239.11
2016,2,2,13,0,83.0,258.0,3.1,12.0,305.0,291.12,235.32
2016,2,2,13,15,489.0,168.0,3.15,12.0,438.5,403.27,326.99
2016,2,2,13,30,895.0,78.0,3.2,12.0,572.0,492.93,395.61
2016,2,2,13,45,888.5,76.5,3.25,12.5,551.5,460.43,366.03
2016,2,2,14,0,882.0,75.0,3.3,13.0,531.0,426.06,334.97
2016,2,2,14,15,869.0,73.5,3.3,13.0,502.5,387.61,300.62
2016,2,2,14,30,856.0,72.0,3.3,13.0,474.0,345.63,262.77
2016,2,2,14,45,645.0,106.5,3.3,13.0,397.0,279.17,209.63
2016,2,2,15,0,434.0,141.0,3.3,13.0,320.0,229.37,172.11
2016,2,2,15,15,601.0,101.0,3.2,12.5,323.5,206.78,145.02
2016,2,2,15,30,768.0,61.0,3.1,12.0,327.0,170.73,105.84
2016,2,2,15,45,728.0,58.0,3.05,12.0,283.5,126.61,70.95
2016,2,2,16,0,688.0,55.0,3.0,12.0,240.0,85.47,44.0
2016,2,2,16,15,630.5,49.5,2.95,11.5,195.0,45.08,27.1
2016,2,2,16,30,573.0,44.0,2.9,11.0,150.0,30.95,22.1
2016,2,2,16,45,475.5,36.5,2.85,11.0,107.5,26.69,17.87
2016,2,2,17,0,378.0,29.0,2.8,11.0,65.0,22.27,12.7
2016,2,2,17,15,189.0,14.5,2.85,10.5,32.5,10.84,0.0
2016,2,2,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,7.5,2.8,8.0,7.5,7.37,0.0
2016,2,3,7,30,0.0,15.0,2.9,8.0,15.0,14.58,0.0
2016,2,3,7,45,39.0,32.0,3.05,8.5,37.5,53.35,34.75
2016,2,3,8,0,78.0,49.0,3.2,9.0,60.0,87.11,66.45
2016,2,3,8,15,96.0,68.5,3.2,9.0,87.0,118.07,94.35
2016,2,3,8,30,114.0,88.0,3.2,9.0,114.0,149.55,122.39
2016,2,3,8,45,125.5,107.0,3.25,9.5,141.0,177.99,147.21
2016,2,3,9,0,137.0,126.0,3.3,10.0,168.0,206.55,171.6
2016,2,3,9,15,147.5,142.5,3.3,10.0,193.5,231.74,192.99
2016,2,3,9,30,158.0,159.0,3.3,10.0,219.0,256.92,214.03
2016,2,3,9,45,187.5,173.5,3.3,10.5,251.5,290.29,241.32
2016,2,3,10,0,217.0,188.0,3.3,11.0,284.0,324.09,268.5
2016,2,3,10,15,322.0,184.5,3.2,11.0,338.0,388.33,321.38
2016,2,3,10,30,427.0,181.0,3.1,11.0,392.0,454.25,374.48
2016,2,3,10,45,624.5,138.5,3.05,11.5,464.5,532.89,437.55
2016,2,3,11,0,822.0,96.0,3.0,12.0,537.0,608.2,496.37
2016,2,3,11,15,611.0,160.0,3.0,12.0,493.5,545.62,444.07
2016,2,3,11,30,400.0,224.0,3.0,12.0,450.0,472.83,384.12
2016,2,3,11,45,210.0,222.5,3.0,12.5,341.5,349.36,283.82
2016,2,3,12,0,20.0,221.0,3.0,13.0,233.0,226.91,182.21
2016,2,3,12,15,10.0,183.5,3.0,13.0,189.5,183.73,147.27
2016,2,3,12,30,0.0,146.0,3.0,13.0,146.0,141.3,112.44
2016,2,3,12,45,31.0,199.0,3.05,13.0,217.0,209.83,168.98
2016,2,3,13,0,62.0,252.0,3.1,13.0,288.0,274.88,221.5
2016,2,3,13,15,223.0,237.0,3.1,13.0,361.5,337.89,272.59
2016,2,3,13,30,384.0,222.0,3.1,13.0,435.0,390.95,313.95
2016,2,3,13,45,267.0,228.5,3.15,13.0,374.5,331.69,265.95
2016,2,3,14,0,150.0,235.0,3.2,13.0,314.0,279.84,224.53
2016,2,3,14,15,249.0,211.0,3.15,13.0,333.0,285.91,227.86
2016,2,3,14,30,348.0,187.0,3.1,13.0,352.0,285.48,224.48
2016,2,3,14,45,208.5,180.5,3.1,13.0,278.0,225.17,177.15
2016,2,3,15,0,69.0,174.0,3.1,13.0,204.0,176.19,140.45
2016,2,3,15,15,63.0,158.5,3.05,12.5,183.5,156.66,124.63
2016,2,3,15,30,57.0,143.0,3.0,12.0,163.0,137.62,109.12
2016,2,3,15,45,49.5,124.5,3.0,12.0,140.5,116.58,91.84
2016,2,3,16,0,42.0,106.0,3.0,12.0,118.0,96.37,75.38
2016,2,3,16,15,32.5,87.5,2.95,12.0,95.5,76.99,59.81
2016,2,3,16,30,23.0,69.0,2.9,12.0,73.0,60.75,48.48
2016,2,3,16,45,11.5,50.5,2.9,12.0,52.5,46.62,35.28
2016,2,3,17,0,0.0,32.0,2.9,12.0,32.0,30.14,19.38
2016,2,3,17,15,0.0,16.0,2.9,11.5,16.0,15.45,0.0
2016,2,3,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,7,15,88.5,9.0,3.6,9.0,13.0,30.81,0.0
2016,2,4,7,30,177.0,18.0,3.7,9.0,26.0,79.71,0.0
2016,2,4,7,45,303.0,29.5,3.8,9.5,63.0,148.53,103.72
2016,2,4,8,0,429.0,41.0,3.9,10.0,100.0,217.53,168.93
2016,2,4,8,15,505.0,48.5,3.85,10.0,144.0,270.94,217.85
2016,2,4,8,30,581.0,56.0,3.8,10.0,188.0,328.4,269.16
2016,2,4,8,45,629.0,61.5,3.75,10.0,232.0,373.99,309.83
2016,2,4,9,0,677.0,67.0,3.7,10.0,276.0,420.7,350.29
2016,2,4,9,15,710.0,71.0,3.7,10.5,317.5,458.57,381.94
2016,2,4,9,30,743.0,75.0,3.7,11.0,359.0,494.35,411.03
2016,2,4,9,45,765.0,78.5,3.7,11.5,395.5,524.3,434.64
2016,2,4,10,0,787.0,82.0,3.7,12.0,432.0,552.59,456.34
2016,2,4,10,15,669.0,117.0,3.65,12.0,429.5,531.52,437.97
2016,2,4,10,30,551.0,152.0,3.6,12.0,427.0,500.1,411.4
2016,2,4,10,45,697.0,121.0,3.6,12.0,486.0,561.34,461.09
2016,2,4,11,0,843.0,90.0,3.6,12.0,545.0,618.1,506.1
2016,2,4,11,15,850.5,91.0,3.5,12.0,563.0,622.83,508.55
2016,2,4,11,30,858.0,92.0,3.4,12.0,581.0,624.69,508.97
2016,2,4,11,45,861.5,93.0,3.35,12.5,591.0,621.18,504.4
2016,2,4,12,0,865.0,94.0,3.3,13.0,601.0,614.76,497.52
2016,2,4,12,15,866.0,94.0,3.15,13.0,603.5,602.96,487.04
2016,2,4,12,30,867.0,94.0,3.0,13.0,606.0,588.36,474.27
2016,2,4,12,45,866.5,93.0,2.9,13.5,601.0,569.19,457.14
2016,2,4,13,0,866.0,92.0,2.8,14.0,596.0,547.42,437.81
2016,2,4,13,15,732.5,126.5,2.65,14.0,546.0,490.16,391.07
2016,2,4,13,30,599.0,161.0,2.5,14.0,496.0,437.81,348.28
2016,2,4,13,45,549.0,169.5,2.45,14.0,468.0,402.33,318.98
2016,2,4,14,0,499.0,178.0,2.4,14.0,440.0,369.3,291.37
2016,2,4,14,15,560.5,151.0,2.3,14.0,430.5,347.46,271.28
2016,2,4,14,30,622.0,124.0,2.2,14.0,421.0,320.33,245.78
2016,2,4,14,45,566.5,126.5,2.15,14.0,382.5,279.61,211.04
2016,2,4,15,0,511.0,129.0,2.1,14.0,344.0,241.74,178.91
2016,2,4,15,15,483.0,123.0,2.05,14.0,311.0,206.15,148.21
2016,2,4,15,30,455.0,117.0,2.0,14.0,278.0,172.3,119.72
2016,2,4,15,45,546.0,90.5,2.0,14.0,259.5,137.06,86.53
2016,2,4,16,0,637.0,64.0,2.0,14.0,241.0,91.91,49.45
2016,2,4,16,15,579.5,58.0,2.0,13.5,196.5,52.82,30.97
2016,2,4,16,30,522.0,52.0,2.0,13.0,152.0,37.52,27.8
2016,2,4,16,45,432.0,42.5,2.05,12.5,110.0,31.73,22.28
2016,2,4,17,0,342.0,33.0,2.1,12.0,68.0,25.68,15.91
2016,2,4,17,15,171.0,16.5,2.2,12.0,34.0,12.39,0.0
2016,2,4,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,5,7,15,92.5,9.5,3.15,8.5,14.0,32.57,0.0
2016,2,5,7,30,185.0,19.0,3.2,9.0,28.0,84.26,0.0
2016,2,5,7,45,311.5,31.0,3.3,9.5,66.5,153.93,109.27
2016,2,5,8,0,438.0,43.0,3.4,10.0,105.0,224.51,174.92
2016,2,5,8,15,514.5,51.0,3.35,10.0,150.0,279.39,224.89
2016,2,5,8,30,591.0,59.0,3.3,10.0,195.0,338.3,277.2
2016,2,5,8,45,637.5,65.0,3.3,10.5,240.0,384.32,317.45
2016,2,5,9,0,684.0,71.0,3.3,11.0,285.0,431.33,357.23
2016,2,5,9,15,718.5,75.5,3.25,11.5,327.5,470.9,389.77
2016,2,5,9,30,753.0,80.0,3.2,12.0,370.0,508.16,419.53
2016,2,5,9,45,783.5,81.0,3.15,12.5,409.0,540.54,444.66
2016,2,5,10,0,814.0,82.0,3.1,13.0,448.0,571.49,468.02
2016,2,5,10,15,830.5,84.5,2.85,13.0,480.0,593.99,484.43
2016,2,5,10,30,847.0,87.0,2.6,13.0,512.0,614.14,498.56
2016,2,5,10,45,857.0,89.0,2.4,13.5,537.5,627.2,506.16
2016,2,5,11,0,867.0,91.0,2.2,14.0,563.0,637.48,511.38
2016,2,5,11,15,767.5,117.5,2.0,14.0,545.0,603.65,483.08
2016,2,5,11,30,668.0,144.0,1.8,14.0,527.0,565.88,452.09
2016,2,5,11,45,659.5,150.0,1.6,14.5,534.0,560.66,445.78
2016,2,5,12,0,651.0,156.0,1.4,15.0,541.0,553.26,437.45
2016,2,5,12,15,763.0,128.0,1.2,15.0,580.5,580.49,456.73
2016,2,5,12,30,875.0,100.0,1.0,15.0,620.0,602.61,470.99
2016,2,5,12,45,872.5,99.5,0.8,15.0,614.0,582.62,453.04
2016,2,5,13,0,870.0,99.0,0.6,15.0,608.0,560.08,433.35
2016,2,5,13,15,864.0,98.0,0.8,15.0,594.5,532.85,413.64
2016,2,5,13,30,858.0,97.0,1.0,15.0,581.0,503.51,391.38
2016,2,5,13,45,859.0,92.0,1.25,15.0,561.5,471.46,366.3
2016,2,5,14,0,860.0,87.0,1.5,15.0,542.0,437.21,338.28
2016,2,5,14,15,847.5,85.0,1.6,15.0,514.0,398.62,305.4
2016,2,5,14,30,835.0,83.0,1.7,15.0,486.0,359.03,270.85
2016,2,5,14,45,821.0,79.5,1.85,15.0,452.5,316.81,233.55
2016,2,5,15,0,807.0,76.0,2.0,15.0,419.0,274.18,195.29
2016,2,5,15,15,782.0,73.0,1.9,15.0,380.0,229.48,155.51
2016,2,5,15,30,757.0,70.0,1.8,15.0,341.0,185.8,117.6
2016,2,5,15,45,715.5,66.5,1.75,15.0,297.0,140.99,81.95
2016,2,5,16,0,674.0,63.0,1.7,15.0,253.0,96.08,50.77
2016,2,5,16,15,617.0,57.0,1.7,14.5,207.5,54.94,30.73
2016,2,5,16,30,560.0,51.0,1.7,14.0,162.0,36.39,26.71
2016,2,5,16,45,456.5,43.0,1.7,13.5,117.5,31.95,22.43
2016,2,5,17,0,353.0,35.0,1.7,13.0,73.0,27.4,17.47
2016,2,5,17,15,176.5,17.5,1.75,13.0,36.5,13.16,0.0
2016,2,5,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,6,7,15,107.0,9.5,3.55,9.0,15.0,36.52,0.0
2016,2,6,7,30,214.0,19.0,3.7,9.0,30.0,94.1,0.0
2016,2,6,7,45,331.0,30.5,3.85,9.5,68.5,161.02,115.95
2016,2,6,8,0,448.0,42.0,4.0,10.0,107.0,228.8,179.05
2016,2,6,8,15,520.5,49.5,3.9,10.0,151.5,282.08,227.84
2016,2,6,8,30,593.0,57.0,3.8,10.0,196.0,339.16,278.77
2016,2,6,8,45,644.5,61.5,3.7,10.5,240.5,386.05,319.74
2016,2,6,9,0,696.0,66.0,3.6,11.0,285.0,434.25,360.45
2016,2,6,9,15,727.5,69.5,3.5,11.5,326.5,469.92,389.9
2016,2,6,9,30,759.0,73.0,3.4,12.0,368.0,506.87,419.38
2016,2,6,9,45,785.5,74.5,3.35,12.5,406.0,537.74,443.36
2016,2,6,10,0,812.0,76.0,3.3,13.0,444.0,567.07,465.52
2016,2,6,10,15,827.0,78.0,3.1,13.0,475.5,588.23,481.19
2016,2,6,10,30,842.0,80.0,2.9,13.0,507.0,607.01,494.66
2016,2,6,10,45,855.0,80.5,2.75,13.5,532.0,620.39,502.96
2016,2,6,11,0,868.0,81.0,2.6,14.0,557.0,629.07,507.53
2016,2,6,11,15,874.5,82.0,2.5,14.0,574.5,633.62,509.88
2016,2,6,11,30,881.0,83.0,2.4,14.0,592.0,635.24,509.92
2016,2,6,11,45,700.5,143.0,2.35,14.5,552.5,581.53,464.98
2016,2,6,12,0,520.0,203.0,2.3,15.0,513.0,522.15,416.1
2016,2,6,12,15,706.0,143.0,2.4,15.0,565.0,565.14,451.23
2016,2,6,12,30,892.0,83.0,2.5,15.0,617.0,598.77,477.82
2016,2,6,12,45,888.0,83.5,2.6,15.5,611.0,579.12,460.87
2016,2,6,13,0,884.0,84.0,2.7,16.0,605.0,556.91,442.03
2016,2,6,13,15,878.5,83.0,2.7,16.0,591.5,530.04,419.82
2016,2,6,13,30,873.0,82.0,2.7,16.0,578.0,500.97,395.45
2016,2,6,13,45,865.5,80.5,2.75,16.0,557.5,468.46,368.01
2016,2,6,14,0,858.0,79.0,2.8,16.0,537.0,434.18,338.5
2016,2,6,14,15,710.0,111.5,2.8,16.0,477.5,372.64,288.4
2016,2,6,14,30,562.0,144.0,2.8,16.0,418.0,322.84,248.1
2016,2,6,14,45,613.0,120.0,2.8,16.0,399.5,292.11,219.49
2016,2,6,15,0,664.0,96.0,2.8,16.0,381.0,255.87,185.29
2016,2,6,15,15,706.5,81.0,2.65,16.0,359.0,220.84,151.48
2016,2,6,15,30,749.0,66.0,2.5,16.0,337.0,183.63,116.15
2016,2,6,15,45,714.5,62.0,2.35,16.0,294.0,139.39,80.34
2016,2,6,16,0,680.0,58.0,2.2,16.0,251.0,97.62,51.08
2016,2,6,16,15,625.5,52.5,2.15,15.5,206.5,53.62,28.05
2016,2,6,16,30,571.0,47.0,2.1,15.0,162.0,32.68,23.34
2016,2,6,16,45,484.0,39.5,2.05,14.5,118.5,28.54,19.38
2016,2,6,17,0,397.0,32.0,2.0,14.0,75.0,24.24,14.88
2016,2,6,17,15,198.5,16.0,1.95,14.0,37.5,11.69,0.13
2016,2,6,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,7,7,15,148.5,9.0,3.2,11.0,17.5,47.02,0.0
2016,2,7,7,30,297.0,18.0,3.4,11.0,35.0,116.62,15.98
2016,2,7,7,45,420.5,26.5,3.6,11.5,75.5,184.5,133.14
2016,2,7,8,0,544.0,35.0,3.8,12.0,116.0,255.61,198.76
2016,2,7,8,15,612.0,40.5,3.9,12.0,162.0,308.83,247.77
2016,2,7,8,30,680.0,46.0,4.0,12.0,208.0,365.28,298.28
2016,2,7,8,45,725.0,50.0,4.15,12.5,254.0,411.72,339.08
2016,2,7,9,0,770.0,54.0,4.3,13.0,300.0,458.88,379.21
2016,2,7,9,15,799.0,56.5,4.2,13.5,342.5,496.08,409.68
2016,2,7,9,30,828.0,59.0,4.1,14.0,385.0,529.5,436.2
2016,2,7,9,45,843.5,63.0,4.05,14.5,422.5,558.52,458.55
2016,2,7,10,0,859.0,67.0,4.0,15.0,460.0,585.44,478.62
2016,2,7,10,15,874.0,68.5,3.8,15.0,492.0,606.99,494.66
2016,2,7,10,30,889.0,70.0,3.6,15.0,524.0,626.07,508.42
2016,2,7,10,45,898.0,72.0,3.45,15.5,549.5,639.3,516.57
2016,2,7,11,0,907.0,74.0,3.3,16.0,575.0,649.63,522.3
2016,2,7,11,15,913.5,75.0,3.2,16.0,593.5,654.32,524.8
2016,2,7,11,30,920.0,76.0,3.1,16.0,612.0,655.94,524.92
2016,2,7,11,45,923.5,76.5,3.05,16.5,622.5,652.07,520.05
2016,2,7,12,0,927.0,77.0,3.0,17.0,633.0,645.09,512.8
2016,2,7,12,15,928.0,77.0,2.95,17.0,635.5,633.01,502.62
2016,2,7,12,30,929.0,77.0,2.9,17.0,638.0,617.93,490.04
2016,2,7,12,45,930.0,75.5,2.9,17.0,632.5,598.41,474.14
2016,2,7,13,0,931.0,74.0,2.9,17.0,627.0,576.04,455.78
2016,2,7,13,15,926.0,73.5,2.9,17.0,613.5,548.79,433.31
2016,2,7,13,30,921.0,73.0,2.9,17.0,600.0,519.17,408.55
2016,2,7,13,45,912.5,72.5,2.95,17.5,579.0,485.72,379.68
2016,2,7,14,0,904.0,72.0,3.0,18.0,558.0,450.43,348.8
2016,2,7,14,15,892.0,70.5,2.95,18.0,530.0,411.2,314.71
2016,2,7,14,30,880.0,69.0,2.9,18.0,502.0,370.78,278.96
2016,2,7,14,45,863.0,67.0,2.9,18.0,467.0,327.39,240.36
2016,2,7,15,0,846.0,65.0,2.9,18.0,432.0,283.67,201.03
2016,2,7,15,15,822.5,62.5,2.7,17.5,392.5,234.84,158.03
2016,2,7,15,30,799.0,60.0,2.5,17.0,353.0,189.79,118.84
2016,2,7,15,45,765.5,56.5,2.35,17.0,309.0,143.62,81.22
2016,2,7,16,0,732.0,53.0,2.2,17.0,265.0,99.73,50.1
2016,2,7,16,15,680.5,48.5,2.15,16.5,219.0,56.97,28.38
2016,2,7,16,30,629.0,44.0,2.1,16.0,173.0,32.78,23.35
2016,2,7,16,45,546.0,37.0,2.05,16.0,128.0,28.55,19.3
2016,2,7,17,0,463.0,30.0,2.0,16.0,83.0,24.21,14.82
2016,2,7,17,15,308.5,20.0,2.0,15.5,48.0,15.2,3.04
2016,2,7,17,30,154.0,10.0,2.0,15.0,13.0,9.83,0.0
2016,2,7,17,45,77.0,5.0,2.0,15.0,6.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,8,7,15,118.0,10.5,4.5,12.0,17.5,41.03,0.0
2016,2,8,7,30,236.0,21.0,4.6,12.0,35.0,105.74,27.03
2016,2,8,7,45,357.0,32.0,4.75,12.5,75.5,173.87,126.9
2016,2,8,8,0,478.0,43.0,4.9,13.0,116.0,244.62,191.02
2016,2,8,8,15,551.5,50.0,4.8,13.5,162.0,299.44,240.35
2016,2,8,8,30,625.0,57.0,4.7,14.0,208.0,358.07,291.59
2016,2,8,8,45,670.0,62.0,4.6,14.5,253.0,403.9,331.19
2016,2,8,9,0,715.0,67.0,4.5,15.0,298.0,448.61,368.61
2016,2,8,9,15,747.0,70.5,4.35,15.0,341.0,487.35,400.68
2016,2,8,9,30,779.0,74.0,4.2,15.0,384.0,525.35,431.22
2016,2,8,9,45,814.5,73.5,4.05,15.5,424.5,559.87,457.62
2016,2,8,10,0,850.0,73.0,3.9,16.0,465.0,593.09,482.35
2016,2,8,10,15,865.0,74.5,3.8,16.5,497.0,614.41,497.35
2016,2,8,10,30,880.0,76.0,3.7,17.0,529.0,630.83,508.38
2016,2,8,10,45,892.0,77.0,3.6,17.5,555.0,644.78,517.21
2016,2,8,11,0,904.0,78.0,3.5,18.0,581.0,655.9,523.69
2016,2,8,11,15,910.5,79.0,3.4,18.0,599.0,660.59,526.19
2016,2,8,11,30,917.0,80.0,3.3,18.0,617.0,662.21,526.32
2016,2,8,11,45,921.5,80.0,3.2,18.5,628.0,658.43,521.39
2016,2,8,12,0,926.0,80.0,3.1,19.0,639.0,651.54,514.09
2016,2,8,12,15,926.5,80.0,3.0,19.0,641.0,639.14,503.58
2016,2,8,12,30,927.0,80.0,2.9,19.0,643.0,623.76,490.72
2016,2,8,12,45,927.5,78.5,2.8,19.5,638.0,603.96,473.52
2016,2,8,13,0,928.0,77.0,2.7,20.0,633.0,581.32,454.02
2016,2,8,13,15,923.0,76.5,2.65,20.0,619.5,554.08,431.78
2016,2,8,13,30,918.0,76.0,2.6,20.0,606.0,524.46,407.31
2016,2,8,13,45,909.0,75.5,2.55,20.0,584.5,490.78,379.26
2016,2,8,14,0,900.0,75.0,2.5,20.0,563.0,455.29,349.2
2016,2,8,14,15,888.0,73.5,2.4,20.0,534.5,416.08,315.54
2016,2,8,14,30,876.0,72.0,2.3,20.0,506.0,375.69,280.27
2016,2,8,14,45,858.5,70.0,2.25,20.0,471.5,332.17,242.09
2016,2,8,15,0,841.0,68.0,2.2,20.0,437.0,285.4,200.9
2016,2,8,15,15,817.5,65.5,2.05,19.5,397.0,239.61,160.82
2016,2,8,15,30,794.0,63.0,1.9,19.0,357.0,194.63,122.05
2016,2,8,15,45,759.0,59.5,1.75,19.0,313.0,148.32,84.53
2016,2,8,16,0,724.0,56.0,1.6,19.0,269.0,104.45,53.32
2016,2,8,16,15,672.5,51.5,1.6,18.5,222.5,61.86,31.13
2016,2,8,16,30,621.0,47.0,1.6,18.0,176.0,35.37,25.43
2016,2,8,16,45,536.5,40.0,1.65,18.0,131.0,28.59,19.19
2016,2,8,17,0,452.0,33.0,1.7,18.0,86.0,24.76,15.24
2016,2,8,17,15,296.5,22.0,1.7,17.5,50.0,16.91,4.99
2016,2,8,17,30,141.0,11.0,1.7,17.0,14.0,10.81,0.0
2016,2,8,17,45,70.5,5.5,1.75,17.0,7.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,9,7,15,135.0,11.0,3.2,12.0,19.0,46.39,0.0
2016,2,9,7,30,270.0,22.0,3.4,12.0,38.0,118.76,42.59
2016,2,9,7,45,388.0,32.0,3.6,12.5,79.5,185.85,136.74
2016,2,9,8,0,506.0,42.0,3.8,13.0,121.0,256.05,200.06
2016,2,9,8,15,577.5,48.5,3.85,13.0,167.5,310.73,249.61
2016,2,9,8,30,649.0,55.0,3.9,13.0,214.0,369.06,301.08
2016,2,9,8,45,696.0,59.5,3.95,13.5,260.5,414.2,340.19
2016,2,9,9,0,743.0,64.0,4.0,14.0,307.0,462.61,380.62
2016,2,9,9,15,688.0,79.0,3.75,14.5,327.5,470.06,386.4
2016,2,9,9,30,633.0,94.0,3.5,15.0,348.0,470.58,385.98
2016,2,9,9,45,638.0,103.5,3.25,15.5,380.0,495.33,404.4
2016,2,9,10,0,643.0,113.0,3.0,16.0,412.0,518.06,420.5
2016,2,9,10,15,643.5,122.0,2.7,16.5,438.5,535.38,431.75
2016,2,9,10,30,644.0,131.0,2.4,17.0,465.0,550.41,440.79
2016,2,9,10,45,773.5,106.5,2.15,17.5,527.0,607.76,483.03
2016,2,9,11,0,903.0,82.0,1.9,18.0,589.0,663.43,522.22
2016,2,9,11,15,759.5,125.0,1.75,18.0,560.5,619.66,486.16
2016,2,9,11,30,616.0,168.0,1.6,18.0,532.0,568.98,445.78
2016,2,9,11,45,766.5,127.5,1.45,18.5,588.5,616.1,480.29
2016,2,9,12,0,917.0,87.0,1.3,19.0,645.0,657.17,508.39
2016,2,9,12,15,917.0,87.0,1.2,19.0,647.0,644.51,497.12
2016,2,9,12,30,917.0,87.0,1.1,19.0,649.0,628.9,484.11
2016,2,9,12,45,918.0,85.5,1.05,19.5,644.0,609.49,467.81
2016,2,9,13,0,919.0,84.0,1.0,20.0,639.0,587.26,449.28
2016,2,9,13,15,785.0,118.0,1.05,19.5,585.0,525.77,403.77
2016,2,9,13,30,651.0,152.0,1.1,19.0,531.0,467.38,360.13
2016,2,9,13,45,512.0,186.0,1.2,19.0,477.0,412.13,317.89
2016,2,9,14,0,373.0,220.0,1.3,19.0,423.0,365.06,281.67
2016,2,9,14,15,318.5,217.0,1.35,18.5,384.5,325.14,251.12
2016,2,9,14,30,264.0,214.0,1.4,18.0,346.0,288.43,222.84
2016,2,9,14,45,196.5,203.0,1.5,18.0,297.5,246.48,190.41
2016,2,9,15,0,129.0,192.0,1.6,18.0,249.0,207.82,160.9
2016,2,9,15,15,70.5,164.5,1.5,17.5,195.5,165.94,129.07
2016,2,9,15,30,12.0,137.0,1.4,17.0,142.0,129.89,102.23
2016,2,9,15,45,7.5,121.5,1.35,17.0,124.5,113.82,89.39
2016,2,9,16,0,3.0,106.0,1.3,17.0,107.0,98.21,76.73
2016,2,9,16,15,297.5,79.5,1.25,16.5,143.0,71.38,47.32
2016,2,9,16,30,592.0,53.0,1.2,16.0,179.0,37.18,27.27
2016,2,9,16,45,506.5,45.0,1.15,16.0,133.5,32.82,23.12
2016,2,9,17,0,421.0,37.0,1.1,16.0,88.0,28.31,18.52
2016,2,9,17,15,210.5,26.0,1.1,15.5,51.5,20.59,8.4
2016,2,9,17,30,0.0,15.0,1.1,15.0,15.0,14.74,0.0
2016,2,9,17,45,0.0,7.5,1.15,15.0,7.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,10,7,15,119.0,11.5,2.0,12.0,19.5,43.07,0.0
2016,2,10,7,30,238.0,23.0,2.0,12.0,39.0,111.84,48.77
2016,2,10,7,45,350.0,34.5,2.0,12.5,79.5,176.85,130.96
2016,2,10,8,0,462.0,46.0,2.0,13.0,120.0,245.48,191.76
2016,2,10,8,15,532.0,54.0,2.0,13.0,166.0,300.1,240.32
2016,2,10,8,30,602.0,62.0,2.0,13.0,212.0,358.29,290.67
2016,2,10,8,45,647.0,67.5,2.0,13.5,257.0,404.44,329.6
2016,2,10,9,0,692.0,73.0,2.0,14.0,302.0,451.48,367.94
2016,2,10,9,15,723.5,77.5,1.85,14.0,344.5,490.5,399.02
2016,2,10,9,30,755.0,82.0,1.7,14.0,387.0,527.08,427.25
2016,2,10,9,45,783.0,83.5,1.6,14.5,426.0,559.33,450.73
2016,2,10,10,0,811.0,85.0,1.5,15.0,465.0,590.06,472.33
2016,2,10,10,15,826.5,87.0,1.5,15.0,497.5,611.82,488.16
2016,2,10,10,30,842.0,89.0,1.5,15.0,530.0,631.19,502.03
2016,2,10,10,45,853.0,90.5,1.55,15.5,555.0,644.61,510.74
2016,2,10,11,0,864.0,92.0,1.6,16.0,580.0,655.25,517.32
2016,2,10,11,15,870.5,93.0,1.65,16.0,598.5,659.59,520.17
2016,2,10,11,30,877.0,94.0,1.7,16.0,617.0,660.96,520.84
2016,2,10,11,45,881.5,94.5,1.8,16.5,627.5,657.53,517.31
2016,2,10,12,0,886.0,95.0,1.9,17.0,638.0,650.07,510.79
2016,2,10,12,15,887.0,95.0,1.9,17.0,640.0,638.32,501.32
2016,2,10,12,30,888.0,95.0,1.9,17.0,642.0,623.69,489.6
2016,2,10,12,45,887.0,94.0,1.95,17.5,637.0,604.1,473.43
2016,2,10,13,0,886.0,93.0,2.0,18.0,632.0,581.84,455.04
2016,2,10,13,15,670.5,156.5,2.0,18.0,559.0,505.13,394.93
2016,2,10,13,30,455.0,220.0,2.0,18.0,486.0,436.01,340.64
2016,2,10,13,45,654.5,155.5,2.0,18.0,524.0,452.89,352.88
2016,2,10,14,0,854.0,91.0,2.0,18.0,562.0,456.09,352.31
2016,2,10,14,15,738.0,111.5,1.95,18.0,504.0,395.34,303.22
2016,2,10,14,30,622.0,132.0,1.9,18.0,446.0,342.75,260.79
2016,2,10,14,45,483.5,152.5,1.9,18.0,386.5,289.87,219.06
2016,2,10,15,0,345.0,173.0,1.9,18.0,327.0,249.33,188.12
2016,2,10,15,15,260.0,165.5,1.8,17.5,275.5,205.46,154.45
2016,2,10,15,30,175.0,158.0,1.7,17.0,224.0,171.72,129.76
2016,2,10,15,45,161.0,141.0,1.6,17.0,196.5,144.82,108.16
2016,2,10,16,0,147.0,124.0,1.5,17.0,169.0,119.15,88.21
2016,2,10,16,15,133.0,104.5,1.5,16.5,140.0,92.95,69.07
2016,2,10,16,30,119.0,85.0,1.5,16.0,111.0,70.03,56.1
2016,2,10,16,45,99.5,65.0,1.55,16.0,83.0,54.61,42.1
2016,2,10,17,0,80.0,45.0,1.6,16.0,55.0,38.72,27.46
2016,2,10,17,15,40.0,27.5,1.6,16.0,32.5,24.25,11.75
2016,2,10,17,30,0.0,10.0,1.6,16.0,10.0,9.83,0.0
2016,2,10,17,45,0.0,5.0,1.6,16.0,5.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,11,7,15,87.5,12.0,1.85,13.0,18.0,35.45,0.0
2016,2,11,7,30,175.0,24.0,1.9,13.0,36.0,94.29,46.43
2016,2,11,7,45,247.0,39.0,1.95,13.5,71.5,146.3,108.74
2016,2,11,8,0,319.0,54.0,2.0,14.0,107.0,199.54,156.13
2016,2,11,8,15,364.0,68.0,1.8,14.0,146.0,244.82,196.21
2016,2,11,8,30,409.0,82.0,1.6,14.0,185.0,292.39,237.09
2016,2,11,8,45,446.0,90.5,1.45,14.5,223.0,331.52,269.64
2016,2,11,9,0,483.0,99.0,1.3,15.0,261.0,371.71,301.85
2016,2,11,9,15,429.0,124.0,1.1,15.0,282.0,381.23,308.59
2016,2,11,9,30,375.0,149.0,0.9,15.0,303.0,386.13,311.07
2016,2,11,9,45,430.0,153.5,0.75,15.5,345.0,429.31,343.32
2016,2,11,10,0,485.0,158.0,0.6,16.0,387.0,473.11,374.59
2016,2,11,10,15,365.5,195.0,0.6,16.0,374.5,437.18,345.16
2016,2,11,10,30,246.0,232.0,0.6,16.0,362.0,403.02,317.23
2016,2,11,10,45,188.0,247.0,0.6,16.0,349.5,375.96,295.67
2016,2,11,11,0,130.0,262.0,0.6,16.0,337.0,352.95,276.88
2016,2,11,11,15,202.0,265.5,0.6,16.0,385.0,400.75,314.08
2016,2,11,11,30,274.0,269.0,0.6,16.0,433.0,451.81,352.34
2016,2,11,11,45,269.0,276.5,0.6,16.5,440.0,451.94,350.71
2016,2,11,12,0,264.0,284.0,0.6,17.0,447.0,451.09,348.87
2016,2,11,12,15,331.5,269.0,0.6,17.0,474.5,471.53,364.57
2016,2,11,12,30,399.0,254.0,0.6,17.0,502.0,489.25,377.78
2016,2,11,12,45,378.0,256.5,0.65,17.0,490.0,469.48,362.71
2016,2,11,13,0,357.0,259.0,0.7,17.0,478.0,449.32,347.59
2016,2,11,13,15,491.5,211.5,0.65,17.0,505.5,464.71,359.37
2016,2,11,13,30,626.0,164.0,0.6,17.0,533.0,471.81,363.72
2016,2,11,13,45,614.0,161.0,0.6,17.5,512.5,441.79,339.12
2016,2,11,14,0,602.0,158.0,0.6,18.0,492.0,411.01,313.93
2016,2,11,14,15,545.5,165.5,0.65,18.0,457.0,370.88,282.42
2016,2,11,14,30,489.0,173.0,0.7,18.0,422.0,334.04,253.18
2016,2,11,14,45,490.5,159.5,0.8,18.0,395.0,300.34,225.31
2016,2,11,15,0,492.0,146.0,0.9,18.0,368.0,265.75,195.98
2016,2,11,15,15,579.5,113.5,0.95,17.5,352.5,233.92,165.71
2016,2,11,15,30,667.0,81.0,1.0,17.0,337.0,193.08,127.04
2016,2,11,15,45,597.0,86.5,1.1,17.0,295.0,154.89,97.36
2016,2,11,16,0,527.0,92.0,1.2,17.0,253.0,123.1,75.85
2016,2,11,16,15,474.0,82.5,1.3,16.5,209.0,84.08,52.11
2016,2,11,16,30,421.0,73.0,1.4,16.0,165.0,53.5,41.67
