Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,22,7,15,224.5,16.0,2.95,11.0,42.0,101.36,42.9
2016,2,22,7,30,449.0,32.0,3.0,11.0,84.0,213.61,160.51
2016,2,22,7,45,536.5,40.0,3.1,11.5,131.5,274.91,217.68
2016,2,22,8,0,624.0,48.0,3.2,12.0,179.0,339.63,275.35
2016,2,22,8,15,678.0,53.0,3.15,12.0,228.5,393.49,323.31
2016,2,22,8,30,732.0,58.0,3.1,12.0,278.0,449.36,371.34
2016,2,22,8,45,767.5,62.0,3.05,12.5,326.0,495.67,409.51
2016,2,22,9,0,803.0,66.0,3.0,13.0,374.0,541.96,446.32
2016,2,22,9,15,828.0,68.5,3.0,13.5,418.5,579.87,475.61
2016,2,22,9,30,853.0,71.0,3.0,14.0,463.0,616.5,503.1
2016,2,22,9,45,870.5,73.5,3.0,14.5,502.5,643.58,522.7
2016,2,22,10,0,888.0,76.0,3.0,15.0,542.0,671.76,542.61
2016,2,22,10,15,901.0,78.0,2.95,15.0,575.0,694.0,558.1
2016,2,22,10,30,914.0,80.0,2.9,15.0,608.0,713.55,571.22
2016,2,22,10,45,922.0,81.5,2.9,15.5,634.5,726.27,578.47
2016,2,22,11,0,930.0,83.0,2.9,16.0,661.0,735.94,583.58
2016,2,22,11,15,718.5,157.0,2.9,16.0,611.0,669.22,531.07
2016,2,22,11,30,507.0,231.0,2.9,16.0,561.0,591.95,469.22
2016,2,22,11,45,726.5,159.0,2.95,16.0,640.5,665.67,528.49
2016,2,22,12,0,946.0,87.0,3.0,16.0,720.0,729.49,577.92
2016,2,22,12,15,947.5,87.5,3.05,16.0,722.5,717.62,568.54
2016,2,22,12,30,949.0,88.0,3.1,16.0,725.0,702.61,556.82
2016,2,22,12,45,943.5,89.5,3.2,16.5,718.5,681.12,539.26
2016,2,22,13,0,938.0,91.0,3.3,17.0,712.0,656.9,519.46
2016,2,22,13,15,806.5,128.5,3.35,17.0,655.0,591.78,468.28
2016,2,22,13,30,675.0,166.0,3.4,17.0,598.0,529.56,419.02
2016,2,22,13,45,797.0,126.5,3.45,17.0,620.5,533.21,421.29
2016,2,22,14,0,919.0,87.0,3.5,17.0,643.0,527.64,414.97
2016,2,22,14,15,909.5,85.5,3.45,17.0,614.0,487.41,380.76
2016,2,22,14,30,900.0,84.0,3.4,17.0,585.0,445.76,344.78
2016,2,22,14,45,885.0,82.0,3.4,17.0,549.0,397.61,303.05
2016,2,22,15,0,870.0,80.0,3.4,17.0,513.0,351.52,262.05
2016,2,22,15,15,849.5,77.5,3.2,17.0,471.5,303.2,218.65
2016,2,22,15,30,829.0,75.0,3.0,17.0,430.0,255.4,175.62
2016,2,22,15,45,798.5,71.5,2.9,17.0,383.5,205.66,132.26
2016,2,22,16,0,768.0,68.0,2.8,17.0,337.0,157.96,92.85
2016,2,22,16,15,724.5,63.5,2.65,16.5,287.5,110.59,59.01
2016,2,22,16,30,681.0,59.0,2.5,16.0,238.0,63.63,33.36
2016,2,22,16,45,611.0,52.5,2.45,15.5,188.0,36.44,26.7
2016,2,22,17,0,541.0,46.0,2.4,15.0,138.0,33.56,23.88
2016,2,22,17,15,423.5,35.5,2.35,14.5,93.0,26.82,17.37
2016,2,22,17,30,306.0,25.0,2.3,14.0,48.0,19.67,7.62
2016,2,22,17,45,153.0,12.5,2.25,14.0,24.0,12.29,0.0
2016,2,22,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,1.85,13.0,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,2.0,13.0,13.0,12.78,0.0
2016,2,23,7,15,218.0,24.5,2.15,13.0,50.5,111.32,56.18
2016,2,23,7,30,436.0,36.0,2.3,13.0,88.0,215.32,161.84
2016,2,23,7,45,529.0,44.0,2.5,13.0,137.0,278.98,220.12
2016,2,23,8,0,622.0,52.0,2.7,13.0,186.0,349.06,281.94
2016,2,23,8,15,677.5,58.0,2.85,13.0,237.0,401.9,328.82
2016,2,23,8,30,733.0,64.0,3.0,13.0,288.0,459.98,378.47
2016,2,23,8,45,774.0,67.5,3.15,13.5,337.5,509.02,418.86
2016,2,23,9,0,815.0,71.0,3.3,14.0,387.0,558.29,458.24
2016,2,23,9,15,840.5,74.0,3.25,14.0,432.5,597.51,489.07
2016,2,23,9,30,866.0,77.0,3.2,14.0,478.0,635.41,518.12
2016,2,23,9,45,887.0,78.5,3.15,14.5,519.0,667.09,540.84
2016,2,23,10,0,908.0,80.0,3.1,15.0,560.0,693.57,559.25
2016,2,23,10,15,920.5,82.0,2.9,15.0,594.0,715.76,573.72
2016,2,23,10,30,933.0,84.0,2.7,15.0,628.0,735.18,585.79
2016,2,23,10,45,942.0,85.5,2.5,15.5,655.0,748.7,592.29
2016,2,23,11,0,951.0,87.0,2.3,16.0,682.0,759.11,596.46
2016,2,23,11,15,956.5,87.5,2.15,16.0,701.0,762.8,597.26
2016,2,23,11,30,962.0,88.0,2.0,16.0,720.0,763.22,595.83
2016,2,23,11,45,962.5,90.0,1.9,16.5,730.0,758.42,590.08
2016,2,23,12,0,963.0,92.0,1.8,17.0,740.0,750.34,582.19
2016,2,23,12,15,963.0,92.0,1.7,17.0,742.0,736.65,571.44
2016,2,23,12,30,963.0,92.0,1.6,17.0,744.0,719.83,557.84
2016,2,23,12,45,959.0,92.5,1.55,17.5,737.0,697.91,539.86
2016,2,23,13,0,955.0,93.0,1.5,18.0,730.0,673.16,519.73
2016,2,23,13,15,950.0,92.0,1.45,18.0,715.5,643.69,496.98
2016,2,23,13,30,945.0,91.0,1.4,18.0,701.0,611.73,472.05
2016,2,23,13,45,935.5,90.5,1.35,18.0,677.5,575.59,443.55
2016,2,23,14,0,926.0,90.0,1.3,18.0,654.0,537.58,413.07
2016,2,23,14,15,915.0,88.5,1.35,18.0,624.0,496.3,379.96
2016,2,23,14,30,904.0,87.0,1.4,18.0,594.0,453.69,344.85
2016,2,23,14,45,887.0,85.5,1.45,18.0,557.0,405.0,304.19
2016,2,23,15,0,870.0,84.0,1.5,18.0,520.0,358.49,264.15
2016,2,23,15,15,848.0,81.0,1.5,17.5,477.5,309.14,221.55
2016,2,23,15,30,826.0,78.0,1.5,17.0,435.0,260.47,179.02
2016,2,23,15,45,790.0,75.5,1.5,17.0,387.0,210.59,136.19
2016,2,23,16,0,754.0,73.0,1.5,17.0,339.0,163.32,97.53
2016,2,23,16,15,708.5,68.0,1.5,16.5,289.5,112.41,60.59
2016,2,23,16,30,663.0,63.0,1.5,16.0,240.0,68.73,36.89
2016,2,23,16,45,581.5,57.0,1.55,16.0,189.0,40.09,29.89
2016,2,23,17,0,500.0,51.0,1.6,16.0,138.0,37.92,27.63
2016,2,23,17,15,385.0,39.5,1.65,15.5,93.0,30.4,20.45
2016,2,23,17,30,270.0,28.0,1.7,15.0,48.0,22.45,10.3
2016,2,23,17,45,135.0,14.0,1.75,15.0,24.0,13.76,0.0
2016,2,23,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,6.0,1.15,11.5,6.0,0.0,0.0
2016,2,24,7,0,0.0,12.0,1.2,12.0,12.0,11.8,0.0
2016,2,24,7,15,173.5,25.5,1.3,12.0,47.0,99.43,56.0
2016,2,24,7,30,347.0,39.0,1.4,12.0,82.0,187.9,142.62
2016,2,24,7,45,441.0,48.0,1.55,12.0,128.5,250.07,198.37
2016,2,24,8,0,535.0,57.0,1.7,12.0,175.0,318.83,258.37
2016,2,24,8,15,591.0,64.0,1.65,12.0,223.5,372.82,305.1
2016,2,24,8,30,647.0,71.0,1.6,12.0,272.0,429.28,352.3
2016,2,24,8,45,689.0,75.0,1.6,12.5,319.5,476.53,390.31
2016,2,24,9,0,731.0,79.0,1.6,13.0,367.0,524.39,427.54
2016,2,24,9,15,757.5,82.5,1.5,13.5,410.5,560.66,454.24
2016,2,24,9,30,784.0,86.0,1.4,14.0,454.0,597.91,480.73
2016,2,24,9,45,804.5,88.5,1.3,14.5,493.0,628.78,501.61
2016,2,24,10,0,825.0,91.0,1.2,15.0,532.0,657.77,520.47
2016,2,24,10,15,838.5,93.5,1.15,15.5,564.5,679.86,534.26
2016,2,24,10,30,852.0,96.0,1.1,16.0,597.0,699.43,545.65
2016,2,24,10,45,861.0,97.5,1.05,16.5,622.5,712.07,551.92
2016,2,24,11,0,870.0,99.0,1.0,17.0,648.0,721.83,556.25
2016,2,24,11,15,876.0,100.0,0.95,17.0,666.0,723.71,556.19
2016,2,24,11,30,882.0,101.0,0.9,17.0,684.0,725.1,556.0
2016,2,24,11,45,884.0,102.0,0.9,17.5,694.0,720.66,551.48
2016,2,24,12,0,886.0,103.0,0.9,18.0,704.0,713.19,545.06
2016,2,24,12,15,886.5,103.0,1.0,18.0,706.0,700.71,536.94
2016,2,24,12,30,887.0,103.0,1.1,18.0,708.0,685.32,526.52
2016,2,24,12,45,889.0,101.0,1.2,18.0,702.5,666.07,513.15
2016,2,24,13,0,891.0,99.0,1.3,18.0,697.0,644.0,497.4
2016,2,24,13,15,886.0,98.0,1.4,18.0,683.0,616.05,476.91
2016,2,24,13,30,881.0,97.0,1.5,18.0,669.0,585.8,454.19
2016,2,24,13,45,873.0,96.0,1.65,18.0,647.0,551.84,428.32
2016,2,24,14,0,865.0,95.0,1.8,18.0,625.0,514.27,398.93
2016,2,24,14,15,853.5,93.0,1.85,17.5,596.5,474.06,366.94
2016,2,24,14,30,842.0,91.0,1.9,17.0,568.0,432.75,333.08
2016,2,24,14,45,825.0,89.5,1.95,17.0,532.5,388.98,295.75
2016,2,24,15,0,808.0,88.0,2.0,17.0,497.0,345.0,257.39
2016,2,24,15,15,786.0,84.5,2.0,17.0,456.0,297.84,215.91
2016,2,24,15,30,764.0,81.0,2.0,17.0,415.0,251.45,174.82
2016,2,24,15,45,698.0,80.5,2.05,17.0,360.5,197.47,129.82
2016,2,24,16,0,632.0,80.0,2.1,17.0,306.0,151.71,93.47
2016,2,24,16,15,622.5,71.5,2.05,16.5,267.5,110.11,61.8
2016,2,24,16,30,613.0,63.0,2.0,16.0,229.0,69.06,37.35
2016,2,24,16,45,546.5,55.5,1.95,15.5,181.5,38.51,28.57
2016,2,24,17,0,480.0,48.0,1.9,15.0,134.0,34.86,25.1
2016,2,24,17,15,374.5,37.0,1.9,14.5,91.0,27.75,18.33
2016,2,24,17,30,269.0,26.0,1.9,14.0,48.0,20.21,9.38
2016,2,24,17,45,134.5,13.0,1.95,14.0,24.0,12.78,0.0
2016,2,24,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,6,45,31.0,6.0,0.2,13.0,6.5,0.0,0.0
2016,2,25,7,0,62.0,12.0,0.2,13.0,13.0,29.44,0.0
2016,2,25,7,15,184.5,27.5,0.25,13.0,48.0,107.48,65.32
2016,2,25,7,30,307.0,43.0,0.3,13.0,83.0,178.6,135.18
2016,2,25,7,45,389.0,55.0,0.35,13.5,127.5,238.17,186.88
2016,2,25,8,0,471.0,67.0,0.4,14.0,172.0,303.35,241.7
2016,2,25,8,15,527.5,75.0,0.45,14.0,219.5,356.86,286.54
2016,2,25,8,30,584.0,83.0,0.5,14.0,267.0,412.88,332.07
2016,2,25,8,45,624.5,88.5,0.55,14.5,313.0,459.31,368.33
2016,2,25,9,0,665.0,94.0,0.6,15.0,359.0,506.33,403.98
2016,2,25,9,15,693.5,98.5,0.65,15.0,402.0,545.1,433.28
2016,2,25,9,30,722.0,103.0,0.7,15.0,445.0,583.09,461.46
2016,2,25,9,45,543.5,159.0,0.75,15.5,428.5,537.14,423.81
2016,2,25,10,0,365.0,215.0,0.8,16.0,412.0,478.27,376.63
2016,2,25,10,15,584.0,163.0,0.8,16.5,499.5,585.29,458.48
2016,2,25,10,30,803.0,111.0,0.8,17.0,587.0,685.39,530.94
2016,2,25,10,45,540.0,199.0,0.8,17.5,525.5,595.9,459.72
2016,2,25,11,0,277.0,287.0,0.8,18.0,464.0,495.6,381.33
2016,2,25,11,15,384.5,265.5,0.75,18.0,517.5,546.85,420.79
2016,2,25,11,30,492.0,244.0,0.7,18.0,571.0,601.5,460.18
2016,2,25,11,45,493.5,247.0,0.65,18.5,580.0,599.62,456.32
2016,2,25,12,0,495.0,250.0,0.6,19.0,589.0,595.94,451.85
2016,2,25,12,15,672.5,183.5,0.45,19.0,644.5,642.14,485.24
2016,2,25,12,30,850.0,117.0,0.3,19.0,700.0,679.45,510.62
2016,2,25,12,45,859.0,111.5,0.2,19.0,697.0,661.34,495.68
2016,2,25,13,0,868.0,106.0,0.1,19.0,694.0,640.25,479.48
2016,2,25,13,15,864.0,105.5,0.2,19.0,680.5,613.43,461.05
2016,2,25,13,30,860.0,105.0,0.3,19.0,667.0,584.33,440.7
2016,2,25,13,45,848.5,105.0,0.4,19.5,645.0,549.6,414.94
2016,2,25,14,0,837.0,105.0,0.5,20.0,623.0,513.4,387.42
2016,2,25,14,15,826.0,103.5,0.7,19.5,594.5,474.74,359.34
2016,2,25,14,30,815.0,102.0,0.9,19.0,566.0,435.01,328.94
2016,2,25,14,45,794.0,101.0,1.1,19.0,530.0,391.12,293.46
2016,2,25,15,0,773.0,100.0,1.3,19.0,494.0,347.46,256.93
2016,2,25,15,15,750.5,96.0,1.55,18.5,454.0,298.25,215.69
2016,2,25,15,30,728.0,92.0,1.8,18.0,414.0,252.54,176.37
2016,2,25,15,45,698.5,87.0,2.05,18.0,369.0,205.74,136.2
2016,2,25,16,0,669.0,82.0,2.3,18.0,324.0,161.02,99.19
2016,2,25,16,15,625.0,76.0,2.25,17.5,277.0,116.41,66.35
2016,2,25,16,30,581.0,70.0,2.2,17.0,230.0,75.84,42.8
2016,2,25,16,45,525.5,60.5,2.15,16.5,183.0,42.61,32.07
2016,2,25,17,0,470.0,51.0,2.1,16.0,136.0,37.35,27.2
2016,2,25,17,15,366.5,39.5,2.0,15.5,93.0,29.88,20.14
2016,2,25,17,30,263.0,28.0,1.9,15.0,50.0,21.96,11.13
2016,2,25,17,45,131.5,14.0,1.85,15.0,25.0,13.76,0.0
2016,2,25,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.5,1.2,13.0,6.5,0.0,0.0
2016,2,26,7,0,0.0,13.0,1.3,13.0,13.0,12.78,0.0
2016,2,26,7,15,84.0,30.5,1.4,13.0,41.5,73.41,46.2
2016,2,26,7,30,168.0,48.0,1.5,13.0,70.0,127.56,97.35
2016,2,26,7,45,210.0,66.5,1.65,13.5,106.5,171.8,136.55
2016,2,26,8,0,252.0,85.0,1.8,14.0,143.0,218.74,177.27
2016,2,26,8,15,280.0,103.0,1.85,14.0,181.0,260.61,213.31
2016,2,26,8,30,308.0,121.0,1.9,14.0,219.0,303.65,249.43
2016,2,26,8,45,335.5,134.0,1.95,14.5,256.0,341.49,280.11
2016,2,26,9,0,363.0,147.0,2.0,15.0,293.0,380.1,310.65
2016,2,26,9,15,292.5,176.5,2.0,15.0,302.5,377.44,307.04
2016,2,26,9,30,222.0,206.0,2.0,15.0,312.0,363.07,294.07
2016,2,26,9,45,194.0,226.0,2.05,15.0,324.0,368.77,297.55
2016,2,26,10,0,166.0,246.0,2.1,15.0,336.0,372.57,299.32
2016,2,26,10,15,224.5,255.0,2.05,15.0,384.5,422.5,338.59
2016,2,26,10,30,283.0,264.0,2.0,15.0,433.0,479.18,381.98
2016,2,26,10,45,332.0,265.5,2.0,15.5,472.0,514.88,408.27
2016,2,26,11,0,381.0,267.0,2.0,16.0,511.0,550.02,433.87
2016,2,26,11,15,364.5,279.5,2.0,16.0,518.5,548.77,431.67
2016,2,26,11,30,348.0,292.0,2.0,16.0,526.0,546.06,428.69
2016,2,26,11,45,331.0,301.0,2.05,16.0,526.5,538.18,422.19
2016,2,26,12,0,314.0,310.0,2.1,16.0,527.0,529.26,414.96
2016,2,26,12,15,328.0,308.0,2.15,16.0,534.5,529.69,415.43
2016,2,26,12,30,342.0,306.0,2.2,16.0,542.0,528.66,414.71
2016,2,26,12,45,270.5,316.0,2.3,16.0,502.0,482.68,378.99
2016,2,26,13,0,199.0,326.0,2.4,16.0,462.0,437.73,344.02
2016,2,26,13,15,259.5,309.0,2.45,16.0,482.5,450.2,354.58
2016,2,26,13,30,320.0,292.0,2.5,16.0,503.0,458.0,360.93
2016,2,26,13,45,301.0,285.5,2.65,16.0,478.5,428.84,338.26
2016,2,26,14,0,282.0,279.0,2.8,16.0,454.0,400.2,315.9
2016,2,26,14,15,247.0,270.0,2.85,16.0,418.5,364.33,287.55
2016,2,26,14,30,212.0,261.0,2.9,16.0,383.0,329.28,259.77
2016,2,26,14,45,211.0,244.0,2.95,16.0,359.0,302.64,238.24
2016,2,26,15,0,210.0,227.0,3.0,16.0,335.0,275.82,216.21
2016,2,26,15,15,129.0,204.0,3.05,15.5,268.5,220.47,173.28
2016,2,26,15,30,48.0,181.0,3.1,15.0,202.0,175.92,139.57
2016,2,26,15,45,31.5,157.5,3.15,15.0,171.0,148.52,117.78
2016,2,26,16,0,15.0,134.0,3.2,15.0,140.0,126.33,100.27
2016,2,26,16,15,305.0,100.0,3.1,14.5,185.5,108.41,73.56
2016,2,26,16,30,595.0,66.0,3.0,14.0,231.0,75.01,41.4
2016,2,26,16,45,529.5,58.5,2.9,14.0,184.0,40.6,30.64
2016,2,26,17,0,464.0,51.0,2.8,14.0,137.0,37.09,27.23
2016,2,26,17,15,360.0,40.0,2.55,13.5,94.5,30.11,20.58
2016,2,26,17,30,256.0,29.0,2.3,13.0,52.0,22.71,12.27
2016,2,26,17,45,128.0,14.5,2.05,13.0,26.0,14.25,0.0
2016,2,26,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,10.5,2.0,12.0,10.5,10.32,0.0
2016,2,27,7,0,0.0,21.0,2.0,12.0,21.0,20.64,0.0
2016,2,27,7,15,217.5,30.0,2.1,12.0,60.0,124.57,84.14
2016,2,27,7,30,435.0,39.0,2.2,12.0,99.0,226.38,175.25
2016,2,27,7,45,521.5,46.0,2.3,12.5,147.0,287.93,230.41
2016,2,27,8,0,608.0,53.0,2.4,13.0,195.0,355.36,289.04
2016,2,27,8,15,658.5,58.5,2.35,13.0,244.5,408.31,334.93
2016,2,27,8,30,709.0,64.0,2.3,13.0,294.0,461.23,379.33
2016,2,27,8,45,744.5,67.5,2.3,13.5,341.5,507.12,416.16
2016,2,27,9,0,780.0,71.0,2.3,14.0,389.0,553.01,451.78
2016,2,27,9,15,804.0,74.0,2.25,14.0,433.0,590.84,480.81
2016,2,27,9,30,828.0,77.0,2.2,14.0,477.0,627.38,508.16
2016,2,27,9,45,843.0,80.0,2.15,14.5,515.5,656.34,528.19
2016,2,27,10,0,858.0,83.0,2.1,15.0,554.0,683.09,545.79
2016,2,27,10,15,870.5,85.0,2.05,15.0,586.5,701.51,557.65
2016,2,27,10,30,883.0,87.0,2.0,15.0,619.0,720.52,569.99
2016,2,27,10,45,889.0,89.5,1.95,15.5,644.0,732.66,576.25
2016,2,27,11,0,895.0,92.0,1.9,16.0,669.0,741.79,580.44
2016,2,27,11,15,900.5,93.0,1.9,16.0,687.5,745.91,582.64
2016,2,27,11,30,906.0,94.0,1.9,16.0,706.0,746.93,582.8
2016,2,27,11,45,753.5,154.5,1.95,16.0,668.5,696.56,544.99
2016,2,27,12,0,601.0,215.0,2.0,16.0,631.0,640.87,501.57
2016,2,27,12,15,598.0,217.0,2.05,16.0,631.5,628.76,492.86
2016,2,27,12,30,595.0,219.0,2.1,16.0,632.0,616.19,483.32
2016,2,27,12,45,495.5,253.5,2.2,16.0,595.5,570.73,447.88
2016,2,27,13,0,396.0,288.0,2.3,16.0,559.0,526.17,413.05
2016,2,27,13,15,510.0,240.5,2.35,16.0,582.5,536.9,422.85
2016,2,27,13,30,624.0,193.0,2.4,16.0,606.0,540.15,426.01
2016,2,27,13,45,752.0,144.0,2.45,16.0,626.5,540.3,426.1
2016,2,27,14,0,880.0,95.0,2.5,16.0,647.0,534.0,420.08
2016,2,27,14,15,869.0,93.5,2.5,16.0,618.0,491.81,385.15
2016,2,27,14,30,858.0,92.0,2.5,16.0,589.0,450.27,350.03
2016,2,27,14,45,845.0,89.5,2.5,16.0,553.5,406.09,311.97
2016,2,27,15,0,832.0,87.0,2.5,16.0,518.0,361.35,272.59
2016,2,27,15,15,811.0,84.0,2.5,15.5,476.5,313.46,230.59
2016,2,27,15,30,790.0,81.0,2.5,15.0,435.0,266.23,188.6
2016,2,27,15,45,765.5,76.0,2.5,15.0,390.0,217.4,145.33
2016,2,27,16,0,741.0,71.0,2.5,15.0,345.0,170.09,104.86
2016,2,27,16,15,699.5,66.5,2.45,14.5,296.5,123.3,69.24
2016,2,27,16,30,658.0,62.0,2.4,14.0,248.0,76.77,40.19
2016,2,27,16,45,601.0,54.5,2.35,14.0,199.0,37.03,27.48
2016,2,27,17,0,544.0,47.0,2.3,14.0,150.0,33.32,23.94
2016,2,27,17,15,439.0,38.0,2.4,13.5,104.5,28.05,18.85
2016,2,27,17,30,334.0,29.0,2.5,13.0,59.0,22.51,12.45
2016,2,27,17,45,167.0,14.5,2.6,13.0,29.5,11.1,0.0
2016,2,27,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.5,2.75,11.5,0.5,0.49,0.0
2016,2,28,7,0,0.0,1.0,2.8,12.0,1.0,0.96,0.0
2016,2,28,7,15,0.0,3.5,2.85,12.0,3.5,3.37,0.0
2016,2,28,7,30,0.0,6.0,2.9,12.0,6.0,5.78,0.0
2016,2,28,7,45,0.0,8.5,3.0,12.5,8.5,8.19,1.34
2016,2,28,8,0,0.0,11.0,3.1,13.0,11.0,10.6,3.46
2016,2,28,8,15,0.0,14.0,3.05,13.0,14.0,13.5,5.99
2016,2,28,8,30,0.0,17.0,3.0,13.0,17.0,16.4,8.49
2016,2,28,8,45,0.0,19.5,2.95,13.5,19.5,18.82,10.52
2016,2,28,9,0,0.0,22.0,2.9,14.0,22.0,21.23,12.52
2016,2,28,9,15,46.5,117.0,2.8,14.0,139.5,147.58,119.83
2016,2,28,9,30,93.0,212.0,2.7,14.0,257.0,281.28,229.08
2016,2,28,9,45,233.0,216.0,2.65,14.5,342.0,392.15,318.66
2016,2,28,10,0,373.0,220.0,2.6,15.0,427.0,494.14,398.64
2016,2,28,10,15,333.0,243.5,2.55,15.0,436.0,494.33,396.41
2016,2,28,10,30,293.0,267.0,2.5,15.0,445.0,491.99,392.8
2016,2,28,10,45,363.5,262.0,2.5,15.5,492.0,536.78,426.94
2016,2,28,11,0,434.0,257.0,2.5,16.0,539.0,586.45,463.71
2016,2,28,11,15,419.5,269.5,2.55,16.0,548.0,586.03,462.24
2016,2,28,11,30,405.0,282.0,2.6,16.0,557.0,579.88,456.98
2016,2,28,11,45,415.5,283.5,2.65,16.0,569.5,583.55,459.62
2016,2,28,12,0,426.0,285.0,2.7,16.0,582.0,588.71,463.23
2016,2,28,12,15,318.5,310.5,2.75,16.0,533.0,528.49,415.84
2016,2,28,12,30,211.0,336.0,2.8,16.0,484.0,470.85,370.26
2016,2,28,12,45,290.0,317.0,2.9,16.0,518.5,498.65,393.14
2016,2,28,13,0,369.0,298.0,3.0,16.0,553.0,520.42,410.68
2016,2,28,13,15,432.0,270.0,3.05,16.0,563.0,519.91,410.89
2016,2,28,13,30,495.0,242.0,3.1,16.0,573.0,514.2,406.88
2016,2,28,13,45,406.0,259.0,3.15,16.0,524.5,463.71,366.72
2016,2,28,14,0,317.0,276.0,3.2,16.0,476.0,417.53,329.97
2016,2,28,14,15,370.0,250.0,3.2,16.0,473.5,404.45,319.36
2016,2,28,14,30,423.0,224.0,3.2,16.0,471.0,385.03,302.88
2016,2,28,14,45,212.0,194.5,3.25,16.0,318.0,258.89,203.92
2016,2,28,15,0,1.0,165.0,3.3,16.0,165.0,156.87,124.29
2016,2,28,15,15,32.5,177.0,3.3,15.5,191.5,172.94,137.4
2016,2,28,15,30,64.0,189.0,3.3,15.0,218.0,187.25,148.44
2016,2,28,15,45,136.5,170.5,3.3,15.0,224.0,177.59,137.63
2016,2,28,16,0,209.0,152.0,3.3,15.0,230.0,160.32,119.98
2016,2,28,16,15,185.5,135.0,3.3,14.5,197.5,134.39,100.08
2016,2,28,16,30,162.0,118.0,3.3,14.0,165.0,106.91,80.15
2016,2,28,16,45,142.5,97.0,3.3,14.0,132.0,79.01,64.71
2016,2,28,17,0,123.0,76.0,3.3,14.0,99.0,63.03,50.14
2016,2,28,17,15,88.0,55.0,3.3,13.5,69.0,46.58,35.01
2016,2,28,17,30,53.0,34.0,3.3,13.0,39.0,29.64,18.52
2016,2,28,17,45,26.5,17.0,3.3,13.0,19.5,15.29,0.0
2016,2,28,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,6,45,90.0,9.0,2.35,11.5,13.0,32.61,0.0
2016,2,29,7,0,180.0,18.0,2.4,12.0,26.0,86.4,0.0
2016,2,29,7,15,312.0,29.5,2.45,12.0,66.5,160.81,116.82
2016,2,29,7,30,444.0,41.0,2.5,12.0,107.0,238.37,187.28
2016,2,29,7,45,531.0,48.0,2.6,12.5,156.0,301.79,243.7
2016,2,29,8,0,618.0,55.0,2.7,13.0,205.0,371.12,303.63
2016,2,29,8,15,667.0,60.0,2.7,13.0,255.0,421.62,347.42
2016,2,29,8,30,716.0,65.0,2.7,13.0,305.0,476.47,393.25
2016,2,29,8,45,748.5,69.5,2.7,13.5,352.5,522.47,429.93
2016,2,29,9,0,781.0,74.0,2.7,14.0,400.0,568.27,465.3
2016,2,29,9,15,804.5,77.0,2.65,14.5,444.0,606.11,493.37
2016,2,29,9,30,828.0,80.0,2.6,15.0,488.0,642.62,519.66
2016,2,29,9,45,839.0,84.5,2.55,15.5,525.5,670.68,538.8
2016,2,29,10,0,850.0,89.0,2.5,16.0,563.0,696.36,555.14
2016,2,29,10,15,862.5,91.0,2.4,16.0,596.0,717.8,568.97
2016,2,29,10,30,875.0,93.0,2.3,16.0,629.0,733.54,578.59
2016,2,29,10,45,886.5,93.0,2.25,16.5,655.0,746.88,585.75
2016,2,29,11,0,898.0,93.0,2.2,17.0,681.0,757.32,590.88
2016,2,29,11,15,904.0,94.0,2.1,17.0,699.5,761.76,592.56
2016,2,29,11,30,910.0,95.0,2.0,17.0,718.0,763.06,592.16
2016,2,29,11,45,917.0,93.5,1.95,17.5,729.0,759.34,587.62
2016,2,29,12,0,924.0,92.0,1.9,18.0,740.0,752.43,581.02
2016,2,29,12,15,925.5,92.0,1.9,18.0,742.5,739.99,572.16
2016,2,29,12,30,927.0,92.0,1.9,18.0,745.0,724.46,561.26
2016,2,29,12,45,928.0,90.5,1.9,18.0,739.5,704.1,546.49
2016,2,29,13,0,929.0,89.0,1.9,18.0,734.0,680.83,528.96
2016,2,29,13,15,775.0,143.5,1.85,18.0,674.5,612.94,476.4
2016,2,29,13,30,621.0,198.0,1.8,18.0,615.0,550.69,427.88
2016,2,29,13,45,553.0,215.0,1.8,18.5,577.5,506.33,392.94
2016,2,29,14,0,485.0,232.0,1.8,19.0,540.0,465.26,360.17
2016,2,29,14,15,680.5,159.0,1.75,19.0,570.5,471.12,363.83
2016,2,29,14,30,876.0,86.0,1.7,19.0,601.0,464.95,355.96
2016,2,29,14,45,853.5,87.0,1.65,19.0,563.0,416.64,315.52
2016,2,29,15,0,831.0,88.0,1.6,19.0,525.0,371.11,276.56
2016,2,29,15,15,810.0,85.0,1.5,19.0,484.0,322.89,234.72
2016,2,29,15,30,789.0,82.0,1.4,19.0,443.0,275.33,192.98
2016,2,29,15,45,752.0,75.0,1.3,19.0,390.5,221.71,147.17
2016,2,29,16,0,715.0,68.0,1.2,19.0,338.0,170.88,104.84
2016,2,29,16,15,655.5,69.5,1.1,18.5,291.0,125.03,70.52
2016,2,29,16,30,596.0,71.0,1.0,18.0,244.0,87.45,48.04
2016,2,29,16,45,530.0,64.0,0.95,18.0,196.0,48.46,37.07
2016,2,29,17,0,464.0,57.0,0.9,18.0,148.0,41.55,30.79
2016,2,29,17,15,372.5,45.0,0.85,18.0,104.5,33.86,23.62
2016,2,29,17,30,281.0,33.0,0.8,18.0,61.0,25.72,15.46
2016,2,29,17,45,140.5,16.5,0.8,18.0,30.5,12.56,0.0
2016,2,29,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,15.0,2.15,13.5,15.0,14.74,0.0
2016,3,1,7,0,0.0,30.0,2.3,14.0,30.0,34.93,3.3
2016,3,1,7,15,234.5,36.5,2.35,14.0,72.0,141.83,103.81
2016,3,1,7,30,469.0,43.0,2.4,14.0,114.0,252.73,197.91
2016,3,1,7,45,549.5,50.0,2.5,14.5,163.5,314.81,252.71
2016,3,1,8,0,630.0,57.0,2.6,15.0,213.0,382.21,310.48
2016,3,1,8,15,677.5,62.0,2.5,15.0,263.0,432.53,353.41
2016,3,1,8,30,725.0,67.0,2.4,15.0,313.0,487.17,398.17
2016,3,1,8,45,632.5,94.0,2.35,15.5,331.5,488.25,397.99
2016,3,1,9,0,540.0,121.0,2.3,16.0,350.0,475.34,386.4
2016,3,1,9,15,546.5,134.5,2.35,16.0,387.0,507.25,411.09
2016,3,1,9,30,553.0,148.0,2.4,16.0,424.0,537.59,433.85
2016,3,1,9,45,585.0,150.5,2.45,16.0,462.0,574.89,462.01
2016,3,1,10,0,617.0,153.0,2.5,16.0,500.0,608.39,486.99
2016,3,1,10,15,762.0,118.0,2.5,16.0,571.5,679.24,541.54
2016,3,1,10,30,907.0,83.0,2.5,16.0,643.0,749.97,591.9
2016,3,1,10,45,917.5,83.5,2.55,16.5,669.5,763.44,599.3
2016,3,1,11,0,928.0,84.0,2.6,17.0,696.0,773.89,605.07
2016,3,1,11,15,934.0,84.5,2.55,17.0,714.5,777.89,606.86
2016,3,1,11,30,940.0,85.0,2.5,17.0,733.0,778.66,606.51
2016,3,1,11,45,946.0,84.5,2.5,17.0,744.5,775.12,603.58
2016,3,1,12,0,952.0,84.0,2.5,17.0,756.0,768.28,598.47
2016,3,1,12,15,952.5,84.0,2.5,17.0,758.0,754.79,588.75
2016,3,1,12,30,953.0,84.0,2.5,17.0,760.0,738.17,576.92
2016,3,1,12,45,952.5,83.5,2.5,17.0,754.0,717.3,562.12
2016,3,1,13,0,952.0,83.0,2.5,17.0,748.0,693.49,543.96
2016,3,1,13,15,947.5,82.5,2.5,17.0,733.5,664.38,521.56
2016,3,1,13,30,943.0,82.0,2.5,17.0,719.0,632.76,496.92
2016,3,1,13,45,936.5,80.5,2.55,17.0,696.5,596.73,468.69
2016,3,1,14,0,930.0,79.0,2.6,17.0,674.0,558.66,438.24
2016,3,1,14,15,919.0,78.0,2.6,16.5,644.0,517.03,404.89
2016,3,1,14,30,908.0,77.0,2.6,16.0,614.0,474.08,369.51
2016,3,1,14,45,894.5,75.0,2.6,16.0,577.5,428.1,330.12
2016,3,1,15,0,881.0,73.0,2.6,16.0,541.0,381.47,289.23
2016,3,1,15,15,861.0,70.5,2.55,16.0,498.5,331.94,245.27
2016,3,1,15,30,841.0,68.0,2.5,16.0,456.0,282.83,201.12
2016,3,1,15,45,812.5,65.5,2.5,16.0,409.0,228.85,153.46
2016,3,1,16,0,784.0,63.0,2.5,16.0,362.0,180.29,111.44
2016,3,1,16,15,744.5,59.0,2.3,15.5,312.0,131.26,72.74
2016,3,1,16,30,705.0,55.0,2.1,15.0,262.0,85.7,42.87
2016,3,1,16,45,642.0,50.5,1.95,15.0,211.5,43.21,26.17
2016,3,1,17,0,579.0,46.0,1.8,15.0,161.0,31.68,22.49
2016,3,1,17,15,482.0,37.5,1.7,14.5,114.5,26.83,17.89
2016,3,1,17,30,385.0,29.0,1.6,14.0,68.0,21.71,12.57
2016,3,1,17,45,192.5,14.5,1.55,14.0,34.0,10.63,0.0
2016,3,1,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,2,6,45,21.0,10.0,2.05,13.5,11.5,15.55,0.0
2016,3,2,7,0,42.0,20.0,2.2,14.0,23.0,37.78,9.7
2016,3,2,7,15,100.5,38.0,2.3,14.0,52.0,89.24,64.93
2016,3,2,7,30,159.0,56.0,2.4,14.0,81.0,136.79,107.04
2016,3,2,7,45,183.0,76.5,2.5,14.5,115.0,176.48,141.99
2016,3,2,8,0,207.0,97.0,2.6,15.0,149.0,217.3,177.13
2016,3,2,8,15,227.0,115.0,2.5,15.0,184.0,254.05,208.37
2016,3,2,8,30,247.0,133.0,2.4,15.0,219.0,291.55,239.42
2016,3,2,8,45,511.0,104.0,2.3,15.5,312.5,430.81,353.21
2016,3,2,9,0,775.0,75.0,2.2,16.0,406.0,573.23,464.69
2016,3,2,9,15,798.5,78.0,2.2,16.0,450.0,611.11,492.56
2016,3,2,9,30,822.0,81.0,2.2,16.0,494.0,647.65,519.57
2016,3,2,9,45,585.5,157.5,2.25,16.0,463.0,585.41,468.14
2016,3,2,10,0,349.0,234.0,2.3,16.0,432.0,499.17,398.17
2016,3,2,10,15,320.0,255.0,2.35,16.0,445.0,503.31,400.54
2016,3,2,10,30,291.0,276.0,2.4,16.0,458.0,505.3,400.68
2016,3,2,10,45,360.5,271.0,2.5,16.5,505.0,550.57,435.17
2016,3,2,11,0,430.0,266.0,2.6,17.0,552.0,600.72,472.38
2016,3,2,11,15,411.0,279.5,2.7,17.0,559.0,592.9,465.63
2016,3,2,11,30,392.0,293.0,2.8,17.0,566.0,588.69,461.83
2016,3,2,11,45,306.5,317.0,2.95,17.0,532.5,545.14,427.49
2016,3,2,12,0,221.0,341.0,3.1,17.0,499.0,498.17,390.49
2016,3,2,12,15,331.0,314.5,3.2,17.0,551.5,546.7,429.62
2016,3,2,12,30,441.0,288.0,3.3,17.0,604.0,590.07,463.83
2016,3,2,12,45,347.0,310.0,3.4,17.0,557.5,534.85,420.35
2016,3,2,13,0,253.0,332.0,3.5,17.0,511.0,484.15,380.42
2016,3,2,13,15,243.0,332.0,3.5,16.5,501.0,467.83,368.52
2016,3,2,13,30,233.0,332.0,3.5,16.0,491.0,452.07,356.79
2016,3,2,13,45,143.0,305.0,3.5,16.0,401.5,367.05,290.26
2016,3,2,14,0,53.0,278.0,3.5,16.0,312.0,289.46,229.01
2016,3,2,14,15,69.5,273.0,3.45,16.0,315.5,289.03,229.08
2016,3,2,14,30,86.0,268.0,3.4,16.0,319.0,287.05,227.53
2016,3,2,14,45,109.5,254.5,3.4,16.0,315.5,278.83,220.83
2016,3,2,15,0,133.0,241.0,3.4,16.0,312.0,265.46,209.67
2016,3,2,15,15,137.5,222.0,3.35,15.5,290.5,241.86,190.6
2016,3,2,15,30,142.0,203.0,3.3,15.0,269.0,217.8,170.83
2016,3,2,15,45,197.5,178.0,3.3,15.0,259.5,199.56,153.41
2016,3,2,16,0,253.0,153.0,3.3,15.0,250.0,172.01,127.81
2016,3,2,16,15,227.5,137.0,3.15,15.0,215.5,140.26,102.68
2016,3,2,16,30,202.0,121.0,3.0,15.0,181.0,110.96,81.11
2016,3,2,16,45,185.5,100.0,2.95,15.0,147.0,80.67,60.83
2016,3,2,17,0,169.0,79.0,2.9,15.0,113.0,62.15,49.35
2016,3,2,17,15,130.5,58.5,2.8,14.5,80.5,47.01,35.52
2016,3,2,17,30,92.0,38.0,2.7,14.0,48.0,31.27,20.73
2016,3,2,17,45,46.0,19.0,2.6,14.0,24.0,16.09,0.0
2016,3,2,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
