Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,3,6,45,9.5,11.0,2.2,14.0,11.5,13.44,0.0
2016,3,3,7,0,19.0,22.0,2.2,14.0,23.0,29.81,9.96
2016,3,3,7,15,72.0,40.5,2.3,14.0,51.0,76.67,55.73
2016,3,3,7,30,125.0,59.0,2.4,14.0,79.0,127.24,99.72
2016,3,3,7,45,153.0,79.0,2.5,14.0,112.5,166.7,134.45
2016,3,3,8,0,181.0,99.0,2.6,14.0,146.0,207.74,170.01
2016,3,3,8,15,199.0,119.0,2.5,14.0,180.0,244.97,201.6
2016,3,3,8,30,217.0,139.0,2.4,14.0,214.0,282.75,232.88
2016,3,3,8,45,109.0,142.0,2.3,14.5,179.5,219.46,179.38
2016,3,3,9,0,1.0,145.0,2.2,15.0,145.0,145.18,115.83
2016,3,3,9,15,1.0,153.5,2.1,15.0,153.5,153.05,122.1
2016,3,3,9,30,1.0,162.0,2.0,15.0,162.0,161.02,128.22
2016,3,3,9,45,16.5,195.0,1.95,15.0,204.0,205.14,163.99
2016,3,3,10,0,32.0,228.0,1.9,15.0,246.0,255.96,204.4
2016,3,3,10,15,22.5,223.5,1.9,15.0,236.5,237.48,188.9
2016,3,3,10,30,13.0,219.0,1.9,15.0,227.0,225.34,178.68
2016,3,3,10,45,80.5,269.0,1.95,15.5,322.5,331.17,263.08
2016,3,3,11,0,148.0,319.0,2.0,16.0,418.0,437.28,344.34
2016,3,3,11,15,107.5,317.5,2.2,16.0,390.5,398.18,313.14
2016,3,3,11,30,67.0,316.0,2.4,16.0,363.0,364.4,286.41
2016,3,3,11,45,68.0,319.5,2.6,16.0,367.5,366.39,288.16
2016,3,3,12,0,69.0,323.0,2.8,16.0,372.0,368.11,289.57
2016,3,3,12,15,62.0,321.0,2.7,15.5,365.0,358.44,282.22
2016,3,3,12,30,55.0,319.0,2.6,15.0,358.0,348.84,274.99
2016,3,3,12,45,103.5,331.0,2.55,15.0,404.5,390.1,307.8
2016,3,3,13,0,152.0,343.0,2.5,15.0,451.0,429.3,338.3
2016,3,3,13,15,154.5,334.5,2.4,15.0,442.5,416.13,327.86
2016,3,3,13,30,157.0,326.0,2.3,15.0,434.0,402.47,317.27
2016,3,3,13,45,88.0,282.5,2.25,15.0,343.0,317.09,250.61
2016,3,3,14,0,19.0,239.0,2.2,15.0,252.0,237.94,188.1
2016,3,3,14,15,20.0,232.5,2.1,15.0,245.5,230.85,182.89
2016,3,3,14,30,21.0,226.0,2.0,15.0,239.0,223.6,177.32
2016,3,3,14,45,150.0,228.5,1.95,15.0,310.5,270.63,214.16
2016,3,3,15,0,279.0,231.0,1.9,15.0,382.0,307.57,240.74
2016,3,3,15,15,141.0,194.0,1.9,15.0,270.5,220.04,172.52
2016,3,3,15,30,3.0,157.0,1.9,15.0,159.0,148.63,118.17
2016,3,3,15,45,23.5,155.5,1.9,15.0,165.0,150.38,119.32
2016,3,3,16,0,44.0,154.0,1.9,15.0,171.0,145.61,114.69
2016,3,3,16,15,37.5,134.5,1.75,15.0,147.5,124.19,97.39
2016,3,3,16,30,31.0,115.0,1.6,15.0,124.0,103.55,80.82
2016,3,3,16,45,22.5,94.5,1.5,15.0,100.5,82.99,64.36
2016,3,3,17,0,14.0,74.0,1.4,15.0,77.0,67.7,54.24
2016,3,3,17,15,7.0,53.5,1.3,14.5,55.0,49.66,37.89
2016,3,3,17,30,0.0,33.0,1.2,14.0,33.0,31.34,20.96
2016,3,3,17,45,0.0,16.5,1.2,14.0,16.5,15.93,1.62
2016,3,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,9.5,1.75,13.5,9.5,9.34,0.0
2016,3,4,7,0,0.0,19.0,1.9,14.0,19.0,18.34,5.59
2016,3,4,7,15,12.0,39.0,2.05,14.0,41.0,47.08,32.76
2016,3,4,7,30,24.0,59.0,2.2,14.0,63.0,74.37,56.67
2016,3,4,7,45,35.5,80.0,2.35,14.5,88.5,103.01,81.41
2016,3,4,8,0,47.0,101.0,2.5,15.0,114.0,132.06,106.17
2016,3,4,8,15,55.5,121.5,2.65,15.0,139.5,159.42,129.29
2016,3,4,8,30,64.0,142.0,2.8,15.0,165.0,187.06,152.27
2016,3,4,8,45,94.5,165.0,2.95,15.5,204.0,231.03,188.3
2016,3,4,9,0,125.0,188.0,3.1,16.0,243.0,283.19,230.23
2016,3,4,9,15,62.5,132.0,3.3,16.0,159.5,174.95,141.22
2016,3,4,9,30,0.0,76.0,3.5,16.0,76.0,73.5,55.9
2016,3,4,9,45,4.0,134.5,3.7,16.0,137.0,134.38,106.16
2016,3,4,10,0,8.0,193.0,3.9,16.0,198.0,196.37,156.3
2016,3,4,10,15,4.0,171.0,3.9,16.0,173.5,170.62,134.96
2016,3,4,10,30,0.0,149.0,3.9,16.0,149.0,145.36,114.16
2016,3,4,10,45,0.0,135.0,3.95,16.0,135.0,131.31,102.61
2016,3,4,11,0,0.0,121.0,4.0,16.0,121.0,117.45,91.21
2016,3,4,11,15,0.0,74.5,4.0,16.0,74.5,72.1,54.04
2016,3,4,11,30,0.0,28.0,4.0,16.0,28.0,27.08,16.85
2016,3,4,11,45,0.0,95.0,4.05,16.0,95.0,92.0,70.32
2016,3,4,12,0,0.0,162.0,4.1,16.0,162.0,157.19,123.13
2016,3,4,12,15,0.0,112.0,4.2,16.0,112.0,108.49,83.61
2016,3,4,12,30,0.0,62.0,4.3,16.0,62.0,60.0,43.99
2016,3,4,12,45,11.5,167.0,4.4,16.0,175.0,169.33,133.36
2016,3,4,13,0,23.0,272.0,4.5,16.0,288.0,277.08,219.31
2016,3,4,13,15,23.0,266.0,4.45,15.5,282.5,270.03,213.98
2016,3,4,13,30,23.0,260.0,4.4,15.0,277.0,262.93,208.87
2016,3,4,13,45,160.0,276.5,4.35,15.0,382.0,351.77,281.24
2016,3,4,14,0,297.0,293.0,4.3,15.0,487.0,429.95,342.73
2016,3,4,14,15,183.5,280.0,4.1,15.0,398.0,350.23,278.74
2016,3,4,14,30,70.0,267.0,3.9,15.0,309.0,279.78,222.68
2016,3,4,14,45,37.5,223.0,3.75,15.0,245.5,222.76,177.43
2016,3,4,15,0,5.0,179.0,3.6,15.0,182.0,171.43,136.48
2016,3,4,15,15,2.5,94.5,3.55,15.0,96.0,92.02,71.51
2016,3,4,15,30,0.0,10.0,3.5,15.0,10.0,9.65,2.53
2016,3,4,15,45,0.0,42.0,3.5,15.0,42.0,40.57,28.82
2016,3,4,16,0,0.0,74.0,3.5,15.0,74.0,71.55,55.08
2016,3,4,16,15,0.0,64.0,3.6,15.0,64.0,61.86,46.99
2016,3,4,16,30,0.0,54.0,3.7,15.0,54.0,52.17,38.83
2016,3,4,16,45,0.0,43.5,3.8,15.0,43.5,42.01,30.15
2016,3,4,17,0,0.0,33.0,3.9,15.0,33.0,31.85,22.67
2016,3,4,17,15,0.0,23.5,4.05,15.0,23.5,22.67,14.27
2016,3,4,17,30,0.0,14.0,4.2,15.0,14.0,13.5,5.82
2016,3,4,17,45,0.0,7.0,4.35,15.0,7.0,6.75,0.0
2016,3,4,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,8.5,5.65,14.5,8.5,8.36,0.0
2016,3,5,7,0,0.0,17.0,6.0,15.0,17.0,16.41,5.28
2016,3,5,7,15,0.0,35.0,6.25,15.0,35.0,34.68,22.76
2016,3,5,7,30,0.0,53.0,6.5,15.0,53.0,53.38,39.12
2016,3,5,7,45,1.0,73.5,6.75,15.0,73.5,75.05,57.88
2016,3,5,8,0,2.0,94.0,7.0,15.0,94.0,96.49,76.26
2016,3,5,8,15,8.5,112.5,7.0,15.0,115.5,118.51,94.95
2016,3,5,8,30,15.0,131.0,7.0,15.0,137.0,140.89,113.73
2016,3,5,8,45,7.5,107.5,7.0,15.5,110.5,110.34,87.64
2016,3,5,9,0,0.0,84.0,7.0,16.0,84.0,81.36,62.87
2016,3,5,9,15,0.0,85.5,7.0,16.0,85.5,82.73,63.85
2016,3,5,9,30,0.0,87.0,7.0,16.0,87.0,84.16,64.86
2016,3,5,9,45,0.0,94.5,7.05,16.0,94.5,91.54,70.8
2016,3,5,10,0,0.0,102.0,7.1,16.0,102.0,98.91,76.73
2016,3,5,10,15,19.0,182.5,7.3,16.0,195.0,193.2,154.44
2016,3,5,10,30,38.0,263.0,7.5,16.0,288.0,294.99,236.7
2016,3,5,10,45,19.0,204.0,7.75,16.5,216.5,214.22,170.5
2016,3,5,11,0,0.0,145.0,8.0,17.0,145.0,141.06,110.21
2016,3,5,11,15,10.0,203.5,8.1,17.0,210.5,206.19,163.15
2016,3,5,11,30,20.0,262.0,8.2,17.0,276.0,271.18,215.29
2016,3,5,11,45,24.5,276.0,8.3,17.0,293.5,287.55,228.25
2016,3,5,12,0,29.0,290.0,8.4,17.0,311.0,306.6,243.38
2016,3,5,12,15,127.5,321.0,8.5,17.0,414.0,408.61,326.66
2016,3,5,12,30,226.0,352.0,8.6,17.0,517.0,503.11,402.5
2016,3,5,12,45,113.0,221.0,8.7,17.0,303.5,292.85,234.82
2016,3,5,13,0,0.0,90.0,8.8,17.0,90.0,87.15,66.03
2016,3,5,13,15,0.0,88.0,9.25,16.5,88.0,85.2,64.68
2016,3,5,13,30,0.0,86.0,9.7,16.0,86.0,83.25,63.27
2016,3,5,13,45,0.0,51.0,10.15,16.0,51.0,49.33,35.32
2016,3,5,14,0,0.0,16.0,10.6,16.0,16.0,15.46,7.23
2016,3,5,14,15,0.0,20.0,11.15,16.0,20.0,19.33,10.47
2016,3,5,14,30,0.0,24.0,11.7,16.0,24.0,23.19,13.73
2016,3,5,14,45,0.0,21.0,12.3,16.0,21.0,20.29,11.33
2016,3,5,15,0,0.0,18.0,12.9,16.0,18.0,17.38,8.94
2016,3,5,15,15,0.0,13.5,13.1,16.0,13.5,13.03,5.31
2016,3,5,15,30,0.0,9.0,13.3,16.0,9.0,8.69,1.67
2016,3,5,15,45,0.0,7.5,13.5,16.0,7.5,7.24,0.46
2016,3,5,16,0,0.0,6.0,13.7,16.0,6.0,5.79,0.0
2016,3,5,16,15,0.0,5.0,13.65,15.5,5.0,4.82,0.0
2016,3,5,16,30,0.0,4.0,13.6,15.0,4.0,3.86,0.0
2016,3,5,16,45,0.0,3.0,13.6,15.0,3.0,2.89,0.0
2016,3,5,17,0,0.0,2.0,13.6,15.0,2.0,1.93,0.0
2016,3,5,17,15,0.0,1.5,13.35,15.0,1.5,1.44,0.0
2016,3,5,17,30,0.0,1.0,13.1,15.0,1.0,0.96,0.0
2016,3,5,17,45,0.0,0.5,12.85,15.0,0.5,0.48,0.0
2016,3,5,18,0,0.0,0.0,12.6,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.2,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.45,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.1,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.45,15.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,9.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.25,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.5,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,7.35,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,6,6,45,56.5,16.5,4.8,12.5,21.0,32.63,0.0
2016,3,6,7,0,113.0,33.0,4.8,13.0,42.0,87.68,54.99
2016,3,6,7,15,225.5,49.5,4.95,13.0,84.0,159.21,122.84
2016,3,6,7,30,338.0,66.0,5.1,13.0,126.0,233.93,188.41
2016,3,6,7,45,412.0,77.5,5.25,13.5,174.0,293.84,241.33
2016,3,6,8,0,486.0,89.0,5.4,14.0,222.0,359.02,297.59
2016,3,6,8,15,539.0,97.0,5.45,14.0,271.5,415.57,346.03
2016,3,6,8,30,592.0,105.0,5.5,14.0,321.0,473.04,394.15
2016,3,6,8,45,627.5,112.0,5.6,14.0,368.5,520.47,433.2
2016,3,6,9,0,663.0,119.0,5.7,14.0,416.0,568.07,471.66
2016,3,6,9,15,690.0,123.5,5.65,14.0,459.5,607.15,502.36
2016,3,6,9,30,717.0,128.0,5.6,14.0,503.0,645.26,531.8
2016,3,6,9,45,739.0,130.5,5.6,14.0,542.0,676.42,555.57
2016,3,6,10,0,761.0,133.0,5.6,14.0,581.0,705.86,577.76
2016,3,6,10,15,775.5,136.0,5.5,14.0,613.5,728.34,593.84
2016,3,6,10,30,790.0,139.0,5.4,14.0,646.0,748.43,607.62
2016,3,6,10,45,805.0,138.5,5.35,14.0,672.5,760.77,615.75
2016,3,6,11,0,820.0,138.0,5.3,14.0,699.0,772.58,623.59
2016,3,6,11,15,826.5,139.0,5.35,14.0,717.0,776.65,626.15
2016,3,6,11,30,833.0,140.0,5.4,14.0,735.0,777.77,626.68
2016,3,6,11,45,697.0,193.5,5.45,14.0,695.5,723.73,583.53
2016,3,6,12,0,561.0,247.0,5.5,14.0,656.0,665.4,535.83
2016,3,6,12,15,349.5,302.0,5.65,14.0,557.5,553.29,445.22
2016,3,6,12,30,138.0,357.0,5.8,14.0,459.0,446.88,357.39
2016,3,6,12,45,76.0,303.0,5.95,14.0,359.5,345.61,276.91
2016,3,6,13,0,14.0,249.0,6.1,14.0,260.0,249.34,198.9
2016,3,6,13,15,13.5,244.5,6.25,14.0,255.0,243.78,194.7
2016,3,6,13,30,13.0,240.0,6.4,14.0,250.0,238.22,190.4
2016,3,6,13,45,89.5,277.0,6.55,14.0,337.0,314.03,252.8
2016,3,6,14,0,166.0,314.0,6.7,14.0,424.0,382.3,307.9
2016,3,6,14,15,111.0,289.0,6.8,14.0,361.5,325.46,261.9
2016,3,6,14,30,56.0,264.0,6.9,14.0,299.0,271.4,218.3
2016,3,6,14,45,48.0,244.5,7.05,14.0,273.0,246.49,198.34
2016,3,6,15,0,40.0,225.0,7.2,14.0,247.0,222.35,178.91
2016,3,6,15,15,20.5,190.0,7.3,14.0,201.5,185.31,149.01
2016,3,6,15,30,1.0,155.0,7.4,14.0,156.0,146.56,117.67
2016,3,6,15,45,0.5,133.5,7.5,14.0,134.0,126.26,101.07
2016,3,6,16,0,0.0,112.0,7.6,14.0,112.0,106.12,84.45
2016,3,6,16,15,0.0,96.5,7.65,13.5,96.5,91.51,72.44
2016,3,6,16,30,0.0,81.0,7.7,13.0,81.0,76.98,60.3
2016,3,6,16,45,0.0,65.0,7.8,13.0,65.0,62.09,47.55
2016,3,6,17,0,0.0,49.0,7.9,13.0,49.0,47.31,36.67
2016,3,6,17,15,0.0,35.0,7.95,13.0,35.0,33.8,24.27
2016,3,6,17,30,0.0,21.0,8.0,13.0,21.0,20.26,11.8
2016,3,6,17,45,0.0,10.5,8.1,13.0,10.5,10.12,0.99
2016,3,6,18,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,7.5,11.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,8.5,10.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,7.45,10.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,7,6,45,39.0,14.5,4.8,11.0,17.5,25.76,0.0
2016,3,7,7,0,78.0,29.0,5.0,11.0,35.0,69.67,45.26
2016,3,7,7,15,123.5,48.5,5.2,11.0,67.0,112.68,87.11
2016,3,7,7,30,169.0,68.0,5.4,11.0,99.0,158.74,128.42
2016,3,7,7,45,188.5,89.0,5.65,11.0,133.5,197.64,163.47
2016,3,7,8,0,208.0,110.0,5.9,11.0,168.0,237.36,198.56
2016,3,7,8,15,231.0,127.5,5.95,11.0,203.5,275.54,231.69
2016,3,7,8,30,254.0,145.0,6.0,11.0,239.0,314.69,265.01
2016,3,7,8,45,508.0,117.0,6.05,11.0,336.5,452.42,382.77
2016,3,7,9,0,762.0,89.0,6.1,11.0,434.0,599.25,505.07
2016,3,7,9,15,785.5,92.0,6.1,11.0,478.0,637.22,535.07
2016,3,7,9,30,809.0,95.0,6.1,11.0,522.0,673.84,563.77
2016,3,7,9,45,719.0,128.0,6.1,11.0,528.0,662.96,552.56
2016,3,7,10,0,629.0,161.0,6.1,11.0,534.0,643.21,534.35
2016,3,7,10,15,314.5,141.0,6.2,11.0,327.5,391.38,327.67
2016,3,7,10,30,0.0,121.0,6.3,11.0,121.0,117.56,93.23
2016,3,7,10,45,30.0,214.0,6.4,11.5,234.5,237.1,192.67
2016,3,7,11,0,60.0,307.0,6.5,12.0,348.0,354.66,287.61
2016,3,7,11,15,41.0,289.0,6.65,12.0,317.5,319.95,258.77
2016,3,7,11,30,22.0,271.0,6.8,12.0,287.0,281.74,227.28
2016,3,7,11,45,187.5,299.5,6.95,12.0,437.0,440.91,359.83
2016,3,7,12,0,353.0,328.0,7.1,12.0,587.0,590.82,481.15
2016,3,7,12,15,343.5,331.5,7.25,12.0,584.0,579.39,471.4
2016,3,7,12,30,334.0,335.0,7.4,12.0,581.0,567.02,461.34
2016,3,7,12,45,480.5,278.5,7.6,12.5,629.0,605.04,493.88
2016,3,7,13,0,627.0,222.0,7.8,13.0,677.0,634.71,519.01
2016,3,7,13,15,721.0,182.5,7.85,13.0,696.5,637.53,522.22
2016,3,7,13,30,815.0,143.0,7.9,13.0,716.0,634.55,520.31
2016,3,7,13,45,520.0,228.0,7.95,13.0,589.0,514.41,420.04
2016,3,7,14,0,225.0,313.0,8.0,13.0,462.0,414.0,335.54
2016,3,7,14,15,112.5,180.5,8.0,13.0,255.0,226.7,183.5
2016,3,7,14,30,0.0,48.0,8.0,13.0,48.0,46.41,33.46
2016,3,7,14,45,0.0,30.5,8.05,13.0,30.5,29.47,19.28
2016,3,7,15,0,0.0,13.0,8.1,13.0,13.0,12.55,5.0
2016,3,7,15,15,104.0,111.5,8.0,13.0,162.0,137.86,108.79
2016,3,7,15,30,208.0,210.0,7.9,13.0,311.0,245.55,194.77
2016,3,7,15,45,446.0,152.5,7.85,13.0,341.0,233.1,175.06
2016,3,7,16,0,684.0,95.0,7.8,13.0,371.0,202.72,137.59
2016,3,7,16,15,641.5,89.0,7.7,13.0,321.5,155.36,98.13
2016,3,7,16,30,599.0,83.0,7.6,13.0,272.0,111.98,66.34
2016,3,7,16,45,534.5,75.5,7.5,13.0,222.0,70.87,43.99
2016,3,7,17,0,470.0,68.0,7.4,13.0,172.0,49.76,38.87
2016,3,7,17,15,374.0,56.5,7.35,12.5,125.5,42.14,31.74
2016,3,7,17,30,278.0,45.0,7.3,12.0,79.0,34.51,24.26
2016,3,7,17,45,150.5,28.0,7.3,12.0,45.0,21.84,9.62
2016,3,7,18,0,23.0,11.0,7.3,12.0,11.0,10.81,0.0
2016,3,7,18,15,11.5,5.5,7.3,12.0,5.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,7.85,11.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,6,45,135.5,15.5,4.0,10.5,27.0,66.96,0.0
2016,3,8,7,0,271.0,31.0,4.0,11.0,54.0,146.75,102.57
2016,3,8,7,15,382.0,42.0,3.95,11.0,100.0,213.88,168.02
2016,3,8,7,30,493.0,53.0,3.9,11.0,146.0,290.45,236.2
2016,3,8,7,45,550.5,62.5,3.9,11.5,195.0,348.39,287.84
2016,3,8,8,0,608.0,72.0,3.9,12.0,244.0,409.71,340.61
2016,3,8,8,15,652.5,77.5,3.8,12.0,294.0,462.16,385.14
2016,3,8,8,30,697.0,83.0,3.7,12.0,344.0,516.02,429.45
2016,3,8,8,45,518.0,130.0,3.65,12.5,338.0,475.76,394.52
2016,3,8,9,0,339.0,177.0,3.6,13.0,332.0,418.04,344.89
2016,3,8,9,15,557.5,142.5,3.5,13.0,426.5,541.71,446.09
2016,3,8,9,30,776.0,108.0,3.4,13.0,521.0,668.85,546.05
2016,3,8,9,45,621.0,163.5,3.3,13.0,509.5,634.1,514.48
2016,3,8,10,0,466.0,219.0,3.2,13.0,498.0,585.33,473.01
2016,3,8,10,15,424.5,245.0,3.15,13.0,509.5,585.7,471.5
2016,3,8,10,30,383.0,271.0,3.1,13.0,521.0,577.24,463.12
2016,3,8,10,45,284.0,302.0,3.05,13.0,491.0,534.23,427.11
2016,3,8,11,0,185.0,333.0,3.0,13.0,461.0,483.07,384.89
2016,3,8,11,15,181.0,342.0,2.9,13.0,470.0,486.58,386.99
2016,3,8,11,30,177.0,351.0,2.8,13.0,479.0,489.35,388.27
2016,3,8,11,45,95.5,301.5,2.75,13.0,371.0,370.31,294.8
2016,3,8,12,0,14.0,252.0,2.7,13.0,263.0,255.53,202.71
2016,3,8,12,15,100.0,307.0,2.7,13.0,382.0,376.33,300.13
2016,3,8,12,30,186.0,362.0,2.7,13.0,501.0,487.04,385.99
2016,3,8,12,45,242.0,350.0,2.75,13.0,528.5,507.68,402.31
2016,3,8,13,0,298.0,338.0,2.8,13.0,556.0,526.02,417.13
2016,3,8,13,15,195.5,335.0,2.9,13.0,477.0,446.09,354.38
2016,3,8,13,30,93.0,332.0,3.0,13.0,398.0,372.58,296.15
2016,3,8,13,45,102.5,323.5,3.2,13.0,394.0,365.1,291.07
2016,3,8,14,0,112.0,315.0,3.4,13.0,390.0,356.73,284.9
2016,3,8,14,15,121.5,301.5,3.3,12.5,380.0,340.9,272.98
2016,3,8,14,30,131.0,288.0,3.2,12.0,370.0,325.76,261.38
2016,3,8,14,45,72.5,244.0,3.15,12.0,289.5,257.0,206.48
2016,3,8,15,0,14.0,200.0,3.1,12.0,209.0,194.19,156.24
2016,3,8,15,15,7.0,142.0,2.8,12.0,146.5,137.72,110.21
2016,3,8,15,30,0.0,84.0,2.5,12.0,84.0,81.25,63.45
2016,3,8,15,45,0.0,110.5,2.25,12.0,110.5,105.55,84.17
2016,3,8,16,0,0.0,137.0,2.0,12.0,137.0,128.2,103.34
2016,3,8,16,15,0.0,119.0,1.65,11.5,119.0,111.21,89.4
2016,3,8,16,30,0.0,101.0,1.3,11.0,101.0,94.31,75.39
2016,3,8,16,45,0.0,82.5,1.0,11.0,82.5,77.12,60.75
2016,3,8,17,0,0.0,64.0,0.7,11.0,64.0,60.25,48.64
2016,3,8,17,15,0.0,47.0,1.05,11.0,47.0,44.79,34.4
2016,3,8,17,30,0.0,30.0,1.4,11.0,30.0,28.97,19.7
2016,3,8,17,45,0.0,17.0,1.75,11.0,17.0,16.4,6.43
2016,3,8,18,0,0.0,4.0,2.1,11.0,4.0,3.93,0.0
2016,3,8,18,15,0.0,2.0,2.2,10.5,2.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,3.0,4.35,12.5,3.0,2.89,0.0
2016,3,9,7,0,0.0,6.0,4.4,13.0,6.0,5.78,0.0
2016,3,9,7,15,0.0,11.0,4.4,13.0,11.0,10.6,3.23
2016,3,9,7,30,0.0,16.0,4.4,13.0,16.0,15.43,7.5
2016,3,9,7,45,0.0,21.5,4.4,13.0,21.5,20.74,12.16
2016,3,9,8,0,0.0,27.0,4.4,13.0,27.0,26.05,16.78
2016,3,9,8,15,0.0,32.5,4.3,13.0,32.5,31.37,21.34
2016,3,9,8,30,0.0,38.0,4.2,13.0,38.0,36.69,25.85
2016,3,9,8,45,51.0,118.5,4.1,13.5,142.5,152.87,124.85
2016,3,9,9,0,102.0,199.0,4.0,14.0,247.0,275.55,225.77
2016,3,9,9,15,51.5,183.5,3.9,14.0,208.0,224.26,182.14
2016,3,9,9,30,1.0,168.0,3.8,14.0,169.0,166.76,133.36
2016,3,9,9,45,0.5,165.0,3.75,14.5,165.5,162.7,129.52
2016,3,9,10,0,0.0,162.0,3.7,15.0,162.0,158.84,125.81
2016,3,9,10,15,4.0,187.0,3.7,15.0,190.0,186.67,148.24
2016,3,9,10,30,8.0,212.0,3.7,15.0,218.0,214.48,170.41
2016,3,9,10,45,14.5,236.5,3.7,15.0,247.0,243.62,193.56
2016,3,9,11,0,21.0,261.0,3.7,15.0,276.0,272.63,216.42
2016,3,9,11,15,33.0,287.0,3.7,15.0,311.5,311.98,247.39
2016,3,9,11,30,45.0,313.0,3.7,15.0,347.0,345.87,273.81
2016,3,9,11,45,23.5,245.0,3.75,15.5,263.5,259.58,205.06
2016,3,9,12,0,2.0,177.0,3.8,16.0,180.0,173.31,135.65
2016,3,9,12,15,9.0,220.0,3.8,16.0,227.5,220.04,173.23
2016,3,9,12,30,16.0,263.0,3.8,16.0,275.0,266.19,209.72
2016,3,9,12,45,26.0,284.0,3.85,16.0,303.5,293.4,231.24
2016,3,9,13,0,36.0,305.0,3.9,16.0,332.0,318.16,250.79
2016,3,9,13,15,40.0,304.0,3.9,16.0,333.0,317.19,250.14
2016,3,9,13,30,44.0,303.0,3.9,16.0,334.0,315.83,249.28
2016,3,9,13,45,53.0,301.0,3.9,16.5,338.0,316.0,249.24
2016,3,9,14,0,62.0,299.0,3.9,17.0,342.0,315.31,248.49
2016,3,9,14,15,93.5,294.5,3.9,16.5,355.5,322.91,255.3
2016,3,9,14,30,125.0,290.0,3.9,16.0,369.0,325.24,257.67
2016,3,9,14,45,153.0,272.5,3.9,16.0,363.5,313.88,248.48
2016,3,9,15,0,181.0,255.0,3.9,16.0,358.0,299.97,236.82
2016,3,9,15,15,113.5,228.0,3.85,16.0,290.5,243.09,191.93
2016,3,9,15,30,46.0,201.0,3.8,16.0,223.0,196.21,155.52
2016,3,9,15,45,57.0,185.0,3.8,16.0,210.0,180.78,142.75
2016,3,9,16,0,68.0,169.0,3.8,16.0,197.0,164.19,128.75
2016,3,9,16,15,61.0,149.0,3.65,15.5,171.5,140.76,110.02
2016,3,9,16,30,54.0,129.0,3.5,15.0,146.0,118.13,92.06
2016,3,9,16,45,46.5,107.5,3.35,15.0,120.5,95.25,73.97
2016,3,9,17,0,39.0,86.0,3.2,15.0,95.0,74.79,60.69
2016,3,9,17,15,25.0,65.0,3.15,14.5,70.0,57.59,45.13
2016,3,9,17,30,11.0,44.0,3.1,14.0,45.0,41.0,29.84
2016,3,9,17,45,5.5,26.0,3.1,14.0,26.5,24.68,12.92
2016,3,9,18,0,0.0,8.0,3.1,14.0,8.0,7.86,0.0
2016,3,9,18,15,0.0,4.0,3.15,14.0,4.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,10,6,45,28.5,17.0,6.05,13.5,20.0,29.28,0.0
2016,3,10,7,0,57.0,34.0,6.2,14.0,40.0,63.14,43.49
2016,3,10,7,15,94.5,55.0,6.3,14.0,71.0,104.41,80.58
2016,3,10,7,30,132.0,76.0,6.4,14.0,102.0,147.87,118.9
2016,3,10,7,45,152.0,97.5,6.5,14.5,135.5,185.93,152.19
2016,3,10,8,0,172.0,119.0,6.6,15.0,169.0,224.95,185.62
2016,3,10,8,15,191.5,137.5,6.8,15.0,203.5,260.96,216.32
2016,3,10,8,30,211.0,156.0,7.0,15.0,238.0,305.0,253.05
2016,3,10,8,45,105.5,109.0,7.2,15.5,150.0,182.79,150.16
2016,3,10,9,0,0.0,62.0,7.4,16.0,62.0,59.93,44.8
2016,3,10,9,15,0.0,107.0,7.4,16.0,107.0,104.2,81.59
2016,3,10,9,30,0.0,152.0,7.4,16.0,152.0,149.54,118.77
2016,3,10,9,45,0.0,116.5,7.4,16.0,116.5,113.37,88.68
2016,3,10,10,0,0.0,81.0,7.4,16.0,81.0,78.37,59.6
2016,3,10,10,15,0.0,69.0,7.3,16.0,69.0,66.75,49.88
2016,3,10,10,30,0.0,57.0,7.2,16.0,57.0,55.14,40.18
2016,3,10,10,45,0.0,89.5,7.1,16.0,89.5,86.64,66.09
2016,3,10,11,0,0.0,122.0,7.0,16.0,122.0,118.42,92.01
2016,3,10,11,15,0.0,93.0,6.85,16.0,93.0,90.06,68.7
2016,3,10,11,30,0.0,64.0,6.7,16.0,64.0,61.95,45.57
2016,3,10,11,45,0.0,65.0,6.6,16.0,65.0,62.92,46.35
2016,3,10,12,0,0.0,66.0,6.5,16.0,66.0,63.89,47.13
2016,3,10,12,15,0.0,74.0,6.35,16.0,74.0,71.65,53.48
2016,3,10,12,30,0.0,82.0,6.2,16.0,82.0,79.4,59.84
2016,3,10,12,45,0.5,126.5,6.05,16.0,127.5,122.81,95.31
2016,3,10,13,0,1.0,171.0,5.9,16.0,173.0,165.94,130.26
2016,3,10,13,15,0.5,137.5,5.65,16.0,138.5,133.24,103.8
2016,3,10,13,30,0.0,104.0,5.4,16.0,104.0,100.65,77.35
2016,3,10,13,45,0.0,63.5,5.2,16.0,63.5,61.45,45.26
2016,3,10,14,0,0.0,23.0,5.0,16.0,23.0,22.23,12.86
2016,3,10,14,15,0.0,34.0,4.8,16.0,34.0,32.87,21.75
2016,3,10,14,30,0.0,45.0,4.6,16.0,45.0,43.51,30.65
2016,3,10,14,45,0.0,31.5,4.45,16.0,31.5,30.44,19.83
2016,3,10,15,0,0.0,18.0,4.3,16.0,18.0,17.39,8.95
2016,3,10,15,15,0.0,51.0,4.2,15.5,51.0,49.29,35.83
2016,3,10,15,30,0.0,84.0,4.1,15.0,84.0,81.25,62.78
2016,3,10,15,45,0.0,61.5,4.05,15.0,61.5,59.44,44.64
2016,3,10,16,0,0.0,39.0,4.0,15.0,39.0,37.66,26.38
2016,3,10,16,15,0.0,34.0,4.0,15.0,34.0,32.82,22.35
2016,3,10,16,30,0.0,29.0,4.0,15.0,29.0,27.99,18.27
2016,3,10,16,45,0.0,23.5,4.0,15.0,23.5,22.67,13.73
2016,3,10,17,0,0.0,18.0,4.0,15.0,18.0,17.36,9.85
2016,3,10,17,15,0.0,13.5,4.2,15.0,13.5,13.01,5.86
2016,3,10,17,30,0.0,9.0,4.4,15.0,9.0,8.67,1.86
2016,3,10,17,45,0.0,5.0,4.6,15.0,5.0,4.82,0.0
2016,3,10,18,0,0.0,1.0,4.8,15.0,1.0,0.98,0.0
2016,3,10,18,15,0.0,0.5,4.95,14.5,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,10.25,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,10.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,10.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,10.8,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.5,10.85,14.0,3.5,3.37,0.0
2016,3,11,7,0,0.0,7.0,10.9,14.0,7.0,6.74,0.0
2016,3,11,7,15,0.0,12.5,10.5,13.5,12.5,12.05,4.45
2016,3,11,7,30,0.0,18.0,10.1,13.0,18.0,17.36,9.15
2016,3,11,7,45,0.0,24.0,9.75,13.0,24.0,23.15,14.22
2016,3,11,8,0,0.0,30.0,9.4,13.0,30.0,28.95,19.24
2016,3,11,8,15,0.0,36.0,9.25,13.0,36.0,34.76,24.2
2016,3,11,8,30,0.0,42.0,9.1,13.0,42.0,40.56,29.1
2016,3,11,8,45,0.0,53.0,8.95,13.0,53.0,51.21,38.09
2016,3,11,9,0,0.0,64.0,8.8,13.0,64.0,61.87,47.01
2016,3,11,9,15,0.0,89.0,8.55,13.0,89.0,86.15,67.35
2016,3,11,9,30,0.0,114.0,8.3,13.0,114.0,111.01,87.99
2016,3,11,9,45,95.0,199.0,8.05,13.5,257.5,278.85,229.1
2016,3,11,10,0,190.0,284.0,7.8,14.0,401.0,441.3,361.05
2016,3,11,10,15,130.5,292.5,7.75,14.0,374.5,405.17,329.52
2016,3,11,10,30,71.0,301.0,7.7,14.0,348.0,360.83,291.68
2016,3,11,10,45,112.0,322.0,7.7,14.0,400.0,413.12,334.22
2016,3,11,11,0,153.0,343.0,7.7,14.0,452.0,470.68,380.29
2016,3,11,11,15,133.5,349.5,7.7,14.0,446.5,459.42,370.26
2016,3,11,11,30,114.0,356.0,7.7,14.0,441.0,443.21,356.55
2016,3,11,11,45,506.0,234.0,7.7,14.0,614.5,630.71,514.94
2016,3,11,12,0,898.0,112.0,7.7,14.0,788.0,795.87,647.59
2016,3,11,12,15,900.0,112.0,7.75,14.0,790.5,783.43,637.51
2016,3,11,12,30,902.0,112.0,7.8,14.0,793.0,767.98,625.78
2016,3,11,12,45,489.0,229.0,7.9,14.0,598.0,570.93,465.65
2016,3,11,13,0,76.0,346.0,8.0,14.0,403.0,384.68,308.47
2016,3,11,13,15,52.5,316.0,8.15,14.0,355.0,337.01,270.45
2016,3,11,13,30,29.0,286.0,8.3,14.0,307.0,291.0,233.33
2016,3,11,13,45,39.0,290.0,8.5,14.0,317.5,298.06,239.47
2016,3,11,14,0,49.0,294.0,8.7,14.0,328.0,304.11,244.7
2016,3,11,14,15,40.5,273.5,8.65,13.5,300.5,277.44,223.67
2016,3,11,14,30,32.0,253.0,8.6,13.0,273.0,251.57,203.2
2016,3,11,14,45,102.5,256.5,8.6,13.0,316.5,282.05,228.25
2016,3,11,15,0,173.0,260.0,8.6,13.0,360.0,302.56,244.14
2016,3,11,15,15,86.5,155.5,8.55,12.5,205.5,172.45,138.08
2016,3,11,15,30,0.0,51.0,8.5,12.0,51.0,49.29,36.39
2016,3,11,15,45,20.0,108.0,8.5,12.0,116.5,106.45,84.43
2016,3,11,16,0,40.0,165.0,8.5,12.0,182.0,156.27,125.78
2016,3,11,16,15,34.0,145.5,8.45,12.0,158.5,134.89,108.1
2016,3,11,16,30,28.0,126.0,8.4,12.0,135.0,114.23,91.08
2016,3,11,16,45,17.0,104.5,8.4,12.0,110.0,96.11,76.38
2016,3,11,17,0,6.0,83.0,8.4,12.0,85.0,75.84,62.44
2016,3,11,17,15,3.0,62.0,8.35,11.5,63.0,57.43,45.62
2016,3,11,17,30,0.0,41.0,8.3,11.0,41.0,38.75,28.37
2016,3,11,17,45,0.0,23.5,8.25,11.0,23.5,22.69,12.43
2016,3,11,18,0,0.0,6.0,8.2,11.0,6.0,5.9,0.0
2016,3,11,18,15,0.0,3.0,8.2,11.0,3.0,2.95,0.0
2016,3,11,18,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,6.9,11.5,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,6.5,11.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,6.0,5.05,12.0,6.0,5.78,0.0
2016,3,12,7,0,0.0,12.0,5.3,12.0,12.0,11.57,3.77
2016,3,12,7,15,0.0,21.0,5.6,12.0,21.0,20.26,11.48
2016,3,12,7,30,0.0,30.0,5.9,12.0,30.0,28.95,19.16
2016,3,12,7,45,0.0,40.5,6.2,12.5,40.5,39.11,27.97
2016,3,12,8,0,0.0,51.0,6.5,13.0,51.0,49.27,36.66
2016,3,12,8,15,0.0,61.0,6.7,13.0,61.0,58.95,44.89
2016,3,12,8,30,0.0,71.0,6.9,13.0,71.0,68.64,53.03
2016,3,12,8,45,0.0,89.0,7.1,13.0,89.0,86.44,67.96
2016,3,12,9,0,0.0,107.0,7.3,13.0,107.0,104.41,82.89
2016,3,12,9,15,29.0,171.0,7.4,13.0,187.0,195.34,159.34
2016,3,12,9,30,58.0,235.0,7.5,13.0,267.0,284.91,233.25
2016,3,12,9,45,40.5,235.0,7.65,13.5,258.5,271.08,220.43
2016,3,12,10,0,23.0,235.0,7.8,14.0,250.0,250.52,202.32
2016,3,12,10,15,14.5,219.0,7.8,14.0,228.5,227.05,182.6
2016,3,12,10,30,6.0,203.0,7.8,14.0,207.0,203.84,163.12
2016,3,12,10,45,7.5,213.0,7.8,14.0,218.5,214.62,171.71
2016,3,12,11,0,9.0,223.0,7.8,14.0,230.0,225.35,180.23
2016,3,12,11,15,19.5,260.0,7.8,14.0,275.0,269.91,216.33
2016,3,12,11,30,30.0,297.0,7.8,14.0,320.0,318.41,255.27
2016,3,12,11,45,16.5,241.5,7.8,14.0,254.5,247.98,198.19
2016,3,12,12,0,3.0,186.0,7.8,14.0,189.0,182.86,145.04
2016,3,12,12,15,36.0,268.0,7.8,14.0,295.5,289.11,231.86
2016,3,12,12,30,69.0,350.0,7.8,14.0,402.0,391.08,313.61
2016,3,12,12,45,34.5,242.5,7.85,14.0,268.5,259.69,207.99
2016,3,12,13,0,0.0,135.0,7.9,14.0,135.0,130.6,102.38
2016,3,12,13,15,4.5,181.5,7.9,14.0,185.0,178.09,141.46
2016,3,12,13,30,9.0,228.0,7.9,14.0,235.0,224.76,179.53
2016,3,12,13,45,4.5,157.0,7.9,14.0,160.5,153.99,121.96
2016,3,12,14,0,0.0,86.0,7.9,14.0,86.0,83.25,63.77
2016,3,12,14,15,2.5,139.5,7.8,14.0,141.0,135.64,107.26
2016,3,12,14,30,5.0,193.0,7.7,14.0,196.0,186.6,149.29
2016,3,12,14,45,3.0,183.0,7.65,14.0,185.0,175.68,140.57
2016,3,12,15,0,1.0,173.0,7.6,14.0,174.0,164.93,132.05
2016,3,12,15,15,12.5,182.0,7.45,14.0,188.5,176.24,141.54
2016,3,12,15,30,24.0,191.0,7.3,14.0,203.0,185.86,149.47
2016,3,12,15,45,12.0,136.0,7.15,14.0,142.0,131.78,105.12
2016,3,12,16,0,0.0,81.0,7.0,14.0,81.0,78.22,60.8
2016,3,12,16,15,0.0,70.5,6.9,14.0,70.5,68.15,52.46
2016,3,12,16,30,0.0,60.0,6.8,14.0,60.0,57.98,43.91
2016,3,12,16,45,0.0,49.0,6.7,14.0,49.0,47.33,34.84
2016,3,12,17,0,0.0,38.0,6.6,14.0,38.0,36.69,27.17
2016,3,12,17,15,0.0,28.0,6.45,13.5,28.0,27.02,18.38
2016,3,12,17,30,0.0,18.0,6.3,13.0,18.0,17.36,9.54
2016,3,12,17,45,0.0,10.5,6.15,13.0,10.5,10.12,2.5
2016,3,12,18,0,0.0,3.0,6.0,13.0,3.0,2.89,0.0
2016,3,12,18,15,0.0,1.5,6.0,13.0,1.5,1.47,0.0
2016,3,12,18,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,9.5,5.6,14.0,9.5,9.16,0.0
2016,3,13,7,0,0.0,19.0,5.8,14.0,19.0,18.33,9.28
2016,3,13,7,15,0.0,31.5,5.9,14.0,31.5,30.41,19.92
2016,3,13,7,30,0.0,44.0,6.0,14.0,44.0,42.5,30.5
2016,3,13,7,45,0.0,58.5,6.1,14.0,58.5,56.73,42.81
2016,3,13,8,0,0.0,73.0,6.2,14.0,73.0,71.26,55.22
2016,3,13,8,15,0.0,87.0,6.25,14.0,87.0,85.22,66.98
2016,3,13,8,30,0.0,101.0,6.3,14.0,101.0,99.14,78.56
2016,3,13,8,45,0.0,111.0,6.35,14.0,111.0,108.89,86.51
2016,3,13,9,0,0.0,121.0,6.4,14.0,121.0,118.66,94.41
2016,3,13,9,15,0.0,102.0,6.45,14.0,102.0,99.11,77.83
2016,3,13,9,30,0.0,83.0,6.5,14.0,83.0,80.29,61.92
2016,3,13,9,45,0.0,72.5,6.55,14.0,72.5,70.13,53.28
2016,3,13,10,0,0.0,62.0,6.6,14.0,62.0,59.97,44.67
2016,3,13,10,15,0.0,113.0,6.6,14.0,113.0,109.69,85.86
2016,3,13,10,30,0.0,164.0,6.6,14.0,164.0,160.14,127.12
2016,3,13,10,45,0.0,135.5,6.6,14.5,135.5,131.75,103.45
2016,3,13,11,0,0.0,107.0,6.6,15.0,107.0,103.73,80.2
