Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,11,15,0.0,122.0,6.6,15.0,122.0,118.38,92.12
2016,3,13,11,30,0.0,137.0,6.6,15.0,137.0,132.99,103.96
2016,3,13,11,45,16.0,223.5,6.6,15.0,236.0,229.96,182.88
2016,3,13,12,0,32.0,310.0,6.6,15.0,335.0,329.44,262.28
2016,3,13,12,15,23.5,286.0,6.6,15.0,304.0,295.3,234.78
2016,3,13,12,30,15.0,262.0,6.6,15.0,273.0,264.74,210.25
2016,3,13,12,45,7.5,191.0,6.65,15.0,196.5,190.09,150.29
2016,3,13,13,0,0.0,120.0,6.7,15.0,120.0,116.14,90.14
2016,3,13,13,15,0.0,97.0,6.65,15.0,97.0,93.93,72.04
2016,3,13,13,30,0.0,74.0,6.6,15.0,74.0,71.64,53.77
2016,3,13,13,45,5.5,151.5,6.6,15.0,155.5,149.37,117.74
2016,3,13,14,0,11.0,229.0,6.6,15.0,237.0,225.16,179.34
2016,3,13,14,15,5.5,182.0,6.5,15.0,186.0,177.32,140.68
2016,3,13,14,30,0.0,135.0,6.4,15.0,135.0,129.92,102.16
2016,3,13,14,45,4.0,164.0,6.3,15.0,166.5,158.57,125.92
2016,3,13,15,0,8.0,193.0,6.2,15.0,198.0,186.02,148.58
2016,3,13,15,15,4.0,148.5,6.1,14.5,151.0,142.93,113.76
2016,3,13,15,30,0.0,104.0,6.0,14.0,104.0,100.05,78.69
2016,3,13,15,45,0.0,71.5,5.95,14.0,71.5,69.13,52.96
2016,3,13,16,0,0.0,39.0,5.9,14.0,39.0,37.66,26.46
2016,3,13,16,15,0.0,34.0,5.85,14.0,34.0,32.83,22.42
2016,3,13,16,30,0.0,29.0,5.8,14.0,29.0,27.99,18.33
2016,3,13,16,45,0.0,23.5,5.75,14.0,23.5,22.67,13.79
2016,3,13,17,0,0.0,18.0,5.7,14.0,18.0,17.36,9.91
2016,3,13,17,15,0.0,13.5,5.55,14.0,13.5,13.01,5.92
2016,3,13,17,30,0.0,9.0,5.4,14.0,9.0,8.67,1.93
2016,3,13,17,45,0.0,5.0,5.3,14.0,5.0,4.82,0.0
2016,3,13,18,0,0.0,1.0,5.2,14.0,1.0,0.96,0.0
2016,3,13,18,15,0.0,0.5,5.05,14.0,0.5,0.49,0.0
2016,3,13,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,14,6,45,56.0,23.5,4.35,11.5,30.0,52.71,25.92
2016,3,14,7,0,112.0,47.0,4.4,12.0,60.0,107.11,81.04
2016,3,14,7,15,171.5,67.0,4.4,12.0,99.0,158.7,127.0
2016,3,14,7,30,231.0,87.0,4.4,12.0,138.0,214.99,176.61
2016,3,14,7,45,268.5,106.0,4.4,12.0,180.0,263.33,219.01
2016,3,14,8,0,306.0,125.0,4.4,12.0,222.0,314.01,262.46
2016,3,14,8,15,363.5,130.5,4.35,12.0,264.5,370.13,309.74
2016,3,14,8,30,421.0,136.0,4.3,12.0,307.0,422.64,353.27
2016,3,14,8,45,412.5,157.0,4.25,12.5,341.5,452.33,375.76
2016,3,14,9,0,404.0,178.0,4.2,13.0,376.0,479.96,396.03
2016,3,14,9,15,320.0,213.5,4.1,13.0,379.0,461.0,378.23
2016,3,14,9,30,236.0,249.0,4.0,13.0,382.0,436.76,356.22
2016,3,14,9,45,214.0,270.0,3.95,13.0,397.0,445.53,361.72
2016,3,14,10,0,192.0,291.0,3.9,13.0,412.0,452.54,365.65
2016,3,14,10,15,155.0,306.0,3.85,13.0,407.0,439.95,353.97
2016,3,14,10,30,118.0,321.0,3.8,13.0,402.0,425.82,341.18
2016,3,14,10,45,328.5,284.5,3.8,13.5,519.5,558.19,448.15
2016,3,14,11,0,539.0,248.0,3.8,14.0,637.0,691.58,551.31
2016,3,14,11,15,513.0,265.0,3.8,14.0,643.0,685.25,544.36
2016,3,14,11,30,487.0,282.0,3.8,14.0,649.0,676.85,536.79
2016,3,14,11,45,462.5,297.0,3.85,14.0,649.0,665.84,527.58
2016,3,14,12,0,438.0,312.0,3.9,14.0,649.0,653.35,517.3
2016,3,14,12,15,495.5,289.5,3.95,14.0,670.5,665.09,527.42
2016,3,14,12,30,553.0,267.0,4.0,14.0,692.0,673.61,534.88
2016,3,14,12,45,382.0,317.5,4.05,14.0,610.0,583.55,463.21
2016,3,14,13,0,211.0,368.0,4.1,14.0,528.0,500.39,396.24
2016,3,14,13,15,277.0,347.0,4.25,14.0,552.5,515.98,410.23
2016,3,14,13,30,343.0,326.0,4.4,14.0,577.0,526.74,419.78
2016,3,14,13,45,575.0,234.5,4.55,14.0,640.0,566.79,454.3
2016,3,14,14,0,807.0,143.0,4.7,14.0,703.0,592.01,475.62
2016,3,14,14,15,794.5,140.5,4.8,14.0,672.5,550.82,441.84
2016,3,14,14,30,782.0,138.0,4.9,14.0,642.0,506.38,405.04
2016,3,14,14,45,765.5,135.0,5.05,14.0,605.0,461.23,366.88
2016,3,14,15,0,749.0,132.0,5.2,14.0,568.0,416.08,327.78
2016,3,14,15,15,726.5,127.5,5.25,13.5,525.5,367.7,285.77
2016,3,14,15,30,704.0,123.0,5.3,13.0,483.0,320.36,243.84
2016,3,14,15,45,675.5,117.5,5.4,13.0,436.5,271.9,200.37
2016,3,14,16,0,647.0,112.0,5.5,13.0,390.0,225.59,159.07
2016,3,14,16,15,605.5,105.0,5.4,13.0,340.5,178.31,118.92
2016,3,14,16,30,564.0,98.0,5.3,13.0,291.0,135.04,85.2
2016,3,14,16,45,504.0,89.5,5.25,13.0,240.5,93.71,58.93
2016,3,14,17,0,444.0,81.0,5.2,13.0,190.0,58.49,46.79
2016,3,14,17,15,357.5,68.0,5.15,12.5,142.5,50.39,39.33
2016,3,14,17,30,271.0,55.0,5.1,12.0,95.0,41.89,31.22
2016,3,14,17,45,135.5,37.5,5.05,12.0,57.5,30.84,19.89
2016,3,14,18,0,0.0,20.0,5.0,12.0,20.0,18.74,0.0
2016,3,14,18,15,0.0,10.0,4.95,11.5,10.0,9.83,0.0
2016,3,14,18,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,6,15,21.0,5.0,3.4,10.0,5.5,0.0,0.0
2016,3,15,6,30,42.0,10.0,3.4,10.0,11.0,21.9,0.0
2016,3,15,6,45,187.0,25.0,3.4,10.5,46.0,105.96,63.09
2016,3,15,7,0,332.0,40.0,3.4,11.0,81.0,188.97,146.09
2016,3,15,7,15,425.5,50.5,3.4,11.0,129.0,255.1,206.04
2016,3,15,7,30,519.0,61.0,3.4,11.0,177.0,328.73,271.14
2016,3,15,7,45,585.0,66.5,3.4,11.5,229.0,389.46,323.91
2016,3,15,8,0,651.0,72.0,3.4,12.0,281.0,454.04,378.11
2016,3,15,8,15,690.5,77.5,3.4,12.0,331.5,506.47,421.57
2016,3,15,8,30,730.0,83.0,3.4,12.0,382.0,559.87,464.59
2016,3,15,8,45,760.0,86.0,3.4,12.5,430.5,602.7,497.45
2016,3,15,9,0,790.0,89.0,3.4,13.0,479.0,647.37,530.8
2016,3,15,9,15,810.0,92.0,3.35,13.0,523.0,684.16,557.29
2016,3,15,9,30,830.0,95.0,3.3,13.0,567.0,719.34,581.94
2016,3,15,9,45,845.5,97.0,3.3,13.5,605.5,748.17,600.71
2016,3,15,10,0,861.0,99.0,3.3,14.0,644.0,774.72,617.68
2016,3,15,10,15,871.5,100.5,3.25,14.0,676.0,790.68,627.73
2016,3,15,10,30,882.0,102.0,3.2,14.0,708.0,807.73,638.68
2016,3,15,10,45,890.5,103.0,3.2,14.5,733.0,819.79,645.15
2016,3,15,11,0,899.0,104.0,3.2,15.0,758.0,828.84,649.57
2016,3,15,11,15,903.5,105.0,3.2,15.0,775.0,831.6,650.83
2016,3,15,11,30,908.0,106.0,3.2,15.0,792.0,831.19,650.01
2016,3,15,11,45,911.5,105.5,3.2,15.5,801.5,825.3,644.23
2016,3,15,12,0,915.0,105.0,3.2,16.0,811.0,816.26,636.39
2016,3,15,12,15,915.5,105.0,3.25,16.0,812.0,802.31,626.65
2016,3,15,12,30,916.0,105.0,3.3,16.0,813.0,785.33,614.84
2016,3,15,12,45,918.0,103.0,3.35,16.0,807.0,764.53,600.32
2016,3,15,13,0,920.0,101.0,3.4,16.0,801.0,740.82,583.71
2016,3,15,13,15,916.5,100.0,3.5,16.0,786.0,711.56,562.84
2016,3,15,13,30,913.0,99.0,3.6,16.0,771.0,679.85,538.75
2016,3,15,13,45,907.0,97.5,3.7,16.0,748.5,643.86,510.95
2016,3,15,14,0,901.0,96.0,3.8,16.0,726.0,605.9,481.01
2016,3,15,14,15,892.0,94.5,3.9,16.0,695.5,564.57,447.73
2016,3,15,14,30,883.0,93.0,4.0,16.0,665.0,521.86,412.53
2016,3,15,14,45,870.0,91.0,4.15,16.0,628.5,475.73,373.8
2016,3,15,15,0,857.0,89.0,4.3,16.0,592.0,425.78,331.18
2016,3,15,15,15,839.5,86.5,4.4,15.5,549.5,376.39,288.37
2016,3,15,15,30,822.0,84.0,4.5,15.0,507.0,327.36,244.77
2016,3,15,15,45,798.0,80.5,4.65,15.0,460.0,276.32,198.71
2016,3,15,16,0,774.0,77.0,4.8,15.0,413.0,226.77,154.09
2016,3,15,16,15,739.5,73.0,4.8,14.5,362.5,176.85,111.26
2016,3,15,16,30,705.0,69.0,4.8,14.0,312.0,130.02,74.41
2016,3,15,16,45,655.5,63.5,4.85,14.0,260.0,80.83,42.39
2016,3,15,17,0,606.0,58.0,4.9,14.0,208.0,39.93,30.1
2016,3,15,17,15,526.5,50.0,4.85,13.5,158.5,35.12,25.65
2016,3,15,17,30,447.0,42.0,4.8,13.0,109.0,31.0,21.61
2016,3,15,17,45,313.0,30.0,4.8,13.0,67.5,22.83,13.37
2016,3,15,18,0,179.0,18.0,4.8,13.0,26.0,14.05,0.0
2016,3,15,18,15,89.5,9.0,4.75,12.5,13.0,8.85,0.0
2016,3,15,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,16,6,15,38.0,5.5,1.35,11.0,6.5,0.0,0.0
2016,3,16,6,30,76.0,11.0,1.3,11.0,13.0,33.01,0.0
2016,3,16,6,45,225.0,25.0,1.3,11.5,50.0,122.54,78.39
2016,3,16,7,0,374.0,39.0,1.3,12.0,87.0,205.8,158.74
2016,3,16,7,15,464.0,48.5,1.35,12.0,135.5,271.54,217.46
2016,3,16,7,30,554.0,58.0,1.4,12.0,184.0,344.44,280.67
2016,3,16,7,45,613.0,64.0,1.45,12.5,236.0,403.78,330.94
2016,3,16,8,0,672.0,70.0,1.5,13.0,288.0,466.43,382.05
2016,3,16,8,15,710.5,74.5,1.6,13.5,339.5,518.02,423.03
2016,3,16,8,30,749.0,79.0,1.7,14.0,391.0,568.46,461.97
2016,3,16,8,45,778.0,82.5,1.85,14.5,439.5,614.18,496.47
2016,3,16,9,0,807.0,86.0,2.0,15.0,488.0,659.33,529.65
2016,3,16,9,15,826.5,88.5,2.05,15.0,532.0,695.7,554.99
2016,3,16,9,30,846.0,91.0,2.1,15.0,576.0,730.39,578.93
2016,3,16,9,45,861.5,93.0,2.2,15.5,615.0,759.56,597.96
2016,3,16,10,0,877.0,95.0,2.3,16.0,654.0,782.65,612.56
2016,3,16,10,15,887.5,96.5,2.35,16.0,686.0,802.67,625.81
2016,3,16,10,30,898.0,98.0,2.4,16.0,718.0,819.91,637.17
2016,3,16,10,45,906.0,98.5,2.45,16.5,743.0,831.15,643.2
2016,3,16,11,0,914.0,99.0,2.5,17.0,768.0,839.34,647.24
2016,3,16,11,15,918.0,100.0,2.5,17.0,785.5,841.7,648.18
2016,3,16,11,30,922.0,101.0,2.5,17.0,803.0,840.85,647.06
2016,3,16,11,45,925.0,101.0,2.55,17.0,812.0,834.96,642.97
2016,3,16,12,0,928.0,101.0,2.6,17.0,821.0,825.88,636.79
2016,3,16,12,15,928.0,101.0,2.65,17.0,821.5,811.34,626.88
2016,3,16,12,30,928.0,101.0,2.7,17.0,822.0,793.75,614.92
2016,3,16,12,45,930.0,98.5,2.75,17.5,815.5,772.19,599.06
2016,3,16,13,0,932.0,96.0,2.8,18.0,809.0,747.69,581.16
2016,3,16,13,15,927.5,95.0,2.85,18.0,793.0,717.41,560.18
2016,3,16,13,30,923.0,94.0,2.9,18.0,777.0,684.71,535.76
2016,3,16,13,45,916.5,93.0,2.95,18.0,753.5,648.53,508.22
2016,3,16,14,0,910.0,92.0,3.0,18.0,730.0,610.4,478.61
2016,3,16,14,15,900.5,90.5,3.05,18.0,699.5,568.41,445.38
2016,3,16,14,30,891.0,89.0,3.1,18.0,669.0,525.08,410.26
2016,3,16,14,45,877.5,87.0,3.2,18.0,632.0,478.35,371.71
2016,3,16,15,0,864.0,85.0,3.3,18.0,595.0,431.05,331.63
2016,3,16,15,15,846.5,82.5,3.3,17.5,552.0,381.53,289.25
2016,3,16,15,30,829.0,80.0,3.3,17.0,509.0,328.58,243.16
2016,3,16,15,45,805.0,77.0,3.35,17.0,462.0,277.56,197.65
2016,3,16,16,0,781.0,74.0,3.4,17.0,415.0,228.03,153.49
2016,3,16,16,15,748.0,70.0,3.35,16.5,364.5,177.87,110.74
2016,3,16,16,30,715.0,66.0,3.3,16.0,314.0,130.62,73.6
2016,3,16,16,45,665.5,60.5,3.25,16.0,262.5,84.24,43.86
2016,3,16,17,0,616.0,55.0,3.2,16.0,211.0,39.43,29.42
2016,3,16,17,15,540.0,47.5,3.2,15.5,161.0,32.79,23.41
2016,3,16,17,30,464.0,40.0,3.2,15.0,111.0,29.0,19.72
2016,3,16,17,45,332.5,29.0,3.25,14.5,69.5,21.71,12.5
2016,3,16,18,0,201.0,18.0,3.3,14.0,28.0,13.9,0.0
2016,3,16,18,15,100.5,9.0,3.35,14.0,14.0,8.85,0.0
2016,3,16,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,17,6,15,66.0,6.0,2.7,12.5,8.0,0.0,0.0
2016,3,17,6,30,132.0,12.0,2.8,13.0,16.0,50.97,0.0
2016,3,17,6,45,281.5,24.5,2.95,13.5,55.5,143.17,95.83
2016,3,17,7,0,431.0,37.0,3.1,14.0,95.0,227.61,176.01
2016,3,17,7,15,517.0,45.5,3.05,14.0,145.0,293.33,235.26
2016,3,17,7,30,603.0,54.0,3.0,14.0,195.0,365.84,298.65
2016,3,17,7,45,657.5,59.5,2.95,14.5,247.5,424.46,348.64
2016,3,17,8,0,712.0,65.0,2.9,15.0,300.0,483.86,397.44
2016,3,17,8,15,748.5,69.5,2.75,15.0,352.0,536.15,439.36
2016,3,17,8,30,785.0,74.0,2.6,15.0,404.0,589.01,480.25
2016,3,17,8,45,811.5,77.0,2.5,15.5,453.0,633.73,512.9
2016,3,17,9,0,838.0,80.0,2.4,16.0,502.0,677.65,543.19
2016,3,17,9,15,856.5,82.5,2.35,16.0,546.5,714.16,567.99
2016,3,17,9,30,875.0,85.0,2.3,16.0,591.0,744.96,588.33
2016,3,17,9,45,888.5,87.0,2.25,16.5,630.0,773.34,605.63
2016,3,17,10,0,902.0,89.0,2.2,17.0,669.0,799.28,620.99
2016,3,17,10,15,912.0,90.5,2.1,17.5,701.5,819.28,631.64
2016,3,17,10,30,922.0,92.0,2.0,18.0,734.0,836.4,640.22
2016,3,17,10,45,928.0,93.5,1.95,18.5,758.5,847.28,644.95
2016,3,17,11,0,934.0,95.0,1.9,19.0,783.0,854.99,647.63
2016,3,17,11,15,938.5,95.5,1.85,19.0,800.5,857.21,647.92
2016,3,17,11,30,943.0,96.0,1.8,19.0,818.0,856.15,646.18
2016,3,17,11,45,944.5,97.0,1.75,19.5,827.0,849.94,639.87
2016,3,17,12,0,946.0,98.0,1.7,20.0,836.0,840.47,631.58
2016,3,17,12,15,946.0,98.0,1.65,20.0,836.5,825.63,621.01
2016,3,17,12,30,946.0,98.0,1.6,20.0,837.0,807.69,608.49
2016,3,17,12,45,944.0,97.5,1.55,20.0,829.5,784.78,592.69
2016,3,17,13,0,942.0,97.0,1.5,20.0,822.0,759.04,575.02
2016,3,17,13,15,938.0,96.5,1.5,20.0,806.5,729.22,555.03
2016,3,17,13,30,934.0,96.0,1.5,20.0,791.0,696.92,531.84
2016,3,17,13,45,927.0,95.0,1.5,20.5,767.0,659.99,503.74
2016,3,17,14,0,920.0,94.0,1.5,21.0,743.0,621.11,473.76
2016,3,17,14,15,911.0,92.5,1.55,21.0,712.5,578.92,441.93
2016,3,17,14,30,902.0,91.0,1.6,21.0,682.0,535.33,408.13
2016,3,17,14,45,888.5,89.0,1.65,21.0,644.5,488.04,370.57
2016,3,17,15,0,875.0,87.0,1.7,21.0,607.0,440.16,331.43
2016,3,17,15,15,857.5,84.5,1.75,20.5,563.5,386.51,287.42
2016,3,17,15,30,840.0,82.0,1.8,20.0,520.0,336.47,244.86
2016,3,17,15,45,816.5,79.0,1.9,20.0,472.5,284.94,200.07
2016,3,17,16,0,793.0,76.0,2.0,20.0,425.0,234.83,156.33
2016,3,17,16,15,759.5,72.0,1.95,19.5,374.0,183.86,113.58
2016,3,17,16,30,726.0,68.0,1.9,19.0,323.0,135.86,76.23
2016,3,17,16,45,677.0,62.5,1.9,18.5,270.5,88.78,46.1
2016,3,17,17,0,628.0,57.0,1.9,18.0,218.0,43.09,32.39
2016,3,17,17,15,552.0,49.5,1.95,17.5,167.0,34.32,24.57
2016,3,17,17,30,476.0,42.0,2.0,17.0,116.0,30.62,20.99
2016,3,17,17,45,344.5,30.5,2.05,16.5,73.0,22.94,13.53
2016,3,17,18,0,213.0,19.0,2.1,16.0,30.0,14.71,0.0
2016,3,17,18,15,106.5,9.5,2.2,15.5,15.0,9.34,0.0
2016,3,17,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,18,6,15,70.5,7.5,3.15,12.0,10.0,7.37,0.0
2016,3,18,6,30,141.0,15.0,3.2,12.0,20.0,68.39,0.0
2016,3,18,6,45,280.0,28.0,3.25,12.0,59.5,147.9,103.22
2016,3,18,7,0,419.0,41.0,3.3,12.0,99.0,229.47,179.88
2016,3,18,7,15,504.5,49.5,3.2,12.0,149.0,295.01,239.16
2016,3,18,7,30,590.0,58.0,3.1,12.0,199.0,367.19,302.55
2016,3,18,7,45,295.0,61.5,3.05,12.5,132.0,235.31,195.92
2016,3,18,8,0,0.0,65.0,3.0,13.0,65.0,62.83,48.1
2016,3,18,8,15,47.5,122.0,3.0,13.0,142.0,155.18,126.95
2016,3,18,8,30,95.0,179.0,3.0,13.0,219.0,249.82,205.52
2016,3,18,8,45,49.5,173.0,3.0,13.0,194.0,212.96,173.68
2016,3,18,9,0,4.0,167.0,3.0,13.0,169.0,168.77,135.77
2016,3,18,9,15,84.5,216.5,3.0,13.0,266.0,284.93,232.25
2016,3,18,9,30,165.0,266.0,3.0,13.0,363.0,406.39,329.48
2016,3,18,9,45,179.5,284.0,3.0,13.0,395.5,437.73,352.96
2016,3,18,10,0,194.0,302.0,3.0,13.0,428.0,468.8,376.4
2016,3,18,10,15,107.5,282.0,2.95,13.0,352.5,379.0,303.77
2016,3,18,10,30,21.0,262.0,2.9,13.0,277.0,275.34,219.35
2016,3,18,10,45,44.5,300.0,2.9,13.5,333.0,338.33,269.14
2016,3,18,11,0,68.0,338.0,2.9,14.0,389.0,394.97,312.5
2016,3,18,11,15,68.0,346.0,2.85,14.0,398.0,401.12,316.54
2016,3,18,11,30,68.0,354.0,2.8,14.0,407.0,406.96,320.59
2016,3,18,11,45,177.5,363.0,2.75,14.0,502.0,504.56,397.57
2016,3,18,12,0,287.0,372.0,2.7,14.0,597.0,597.92,468.79
2016,3,18,12,15,338.5,357.5,2.65,14.0,623.5,615.68,482.22
2016,3,18,12,30,390.0,343.0,2.6,14.0,650.0,630.92,494.12
2016,3,18,12,45,426.0,323.5,2.6,14.0,656.0,628.27,492.77
2016,3,18,13,0,462.0,304.0,2.6,14.0,662.0,621.32,488.29
2016,3,18,13,15,674.5,213.0,2.65,14.0,724.0,664.07,524.25
2016,3,18,13,30,887.0,122.0,2.7,14.0,786.0,694.22,549.42
2016,3,18,13,45,881.5,120.0,2.8,14.5,763.0,657.39,520.15
2016,3,18,14,0,876.0,118.0,2.9,15.0,740.0,619.37,489.87
2016,3,18,14,15,866.0,116.0,2.95,14.5,709.0,577.2,457.32
2016,3,18,14,30,856.0,114.0,3.0,14.0,678.0,533.87,422.9
2016,3,18,14,45,725.5,142.5,3.15,14.0,602.0,459.67,363.22
2016,3,18,15,0,595.0,171.0,3.3,14.0,526.0,397.38,312.5
2016,3,18,15,15,477.0,188.5,3.3,14.0,460.0,339.8,265.5
2016,3,18,15,30,359.0,206.0,3.3,14.0,394.0,295.42,229.72
2016,3,18,15,45,452.0,166.0,3.35,14.0,381.0,262.59,198.62
2016,3,18,16,0,545.0,126.0,3.4,14.0,368.0,224.08,161.19
2016,3,18,16,15,503.5,121.0,3.3,13.5,323.5,182.79,126.7
2016,3,18,16,30,462.0,116.0,3.2,13.0,279.0,145.36,97.5
2016,3,18,16,45,428.5,101.0,3.15,13.0,233.5,104.34,68.39
2016,3,18,17,0,395.0,86.0,3.1,13.0,188.0,66.83,48.28
2016,3,18,17,15,340.0,70.5,2.95,12.5,144.0,51.8,40.71
2016,3,18,17,30,285.0,55.0,2.8,12.0,100.0,41.39,31.0
2016,3,18,17,45,191.5,38.0,2.65,12.0,63.5,29.16,19.24
2016,3,18,18,0,98.0,21.0,2.5,12.0,27.0,16.33,0.96
2016,3,18,18,15,49.0,10.5,2.45,12.0,13.5,10.32,0.0
2016,3,18,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,6.5,1.9,12.0,6.5,6.39,0.0
2016,3,19,6,30,0.0,13.0,2.0,12.0,13.0,12.55,0.0
2016,3,19,6,45,35.0,32.0,2.15,12.5,37.0,52.95,35.44
2016,3,19,7,0,70.0,51.0,2.3,13.0,61.0,89.61,68.57
2016,3,19,7,15,91.0,73.0,2.35,13.0,91.5,126.39,101.02
2016,3,19,7,30,112.0,95.0,2.4,13.0,122.0,164.22,134.01
2016,3,19,7,45,128.0,116.0,2.5,13.5,154.0,199.33,163.88
2016,3,19,8,0,144.0,137.0,2.6,14.0,186.0,235.23,193.69
2016,3,19,8,15,189.0,157.0,2.6,14.0,232.0,288.18,237.52
2016,3,19,8,30,234.0,177.0,2.6,14.0,278.0,351.28,288.53
2016,3,19,8,45,505.0,133.0,2.65,14.0,383.0,496.9,408.16
2016,3,19,9,0,776.0,89.0,2.7,14.0,488.0,652.15,530.13
2016,3,19,9,15,795.0,92.0,2.75,14.0,531.0,688.04,554.74
2016,3,19,9,30,814.0,95.0,2.8,14.0,574.0,722.29,578.78
2016,3,19,9,45,825.0,98.5,2.85,14.5,611.0,749.08,596.07
2016,3,19,10,0,836.0,102.0,2.9,15.0,648.0,773.48,611.55
2016,3,19,10,15,846.5,104.0,2.9,15.0,679.0,793.27,624.54
2016,3,19,10,30,857.0,106.0,2.9,15.0,710.0,806.73,633.04
2016,3,19,10,45,863.0,108.0,2.95,15.0,734.0,817.53,640.09
2016,3,19,11,0,869.0,110.0,3.0,15.0,758.0,825.37,645.16
2016,3,19,11,15,874.5,111.0,2.95,15.0,775.0,828.74,646.57
2016,3,19,11,30,880.0,112.0,2.9,15.0,792.0,829.04,645.96
2016,3,19,11,45,882.0,112.5,2.9,15.0,801.5,822.94,641.27
2016,3,19,12,0,884.0,113.0,2.9,15.0,811.0,813.8,634.59
2016,3,19,12,15,632.0,231.0,2.85,15.0,730.0,723.7,566.44
2016,3,19,12,30,380.0,349.0,2.8,15.0,649.0,630.58,491.76
2016,3,19,12,45,438.0,320.5,2.8,15.0,663.0,635.73,497.47
2016,3,19,13,0,496.0,292.0,2.8,15.0,677.0,635.71,498.57
2016,3,19,13,15,448.5,306.0,2.8,15.0,649.5,599.5,470.43
2016,3,19,13,30,401.0,320.0,2.8,15.0,622.0,564.96,443.58
2016,3,19,13,45,642.0,210.5,2.8,15.0,676.5,595.87,470.84
2016,3,19,14,0,883.0,101.0,2.8,15.0,731.0,612.18,485.1
2016,3,19,14,15,875.0,99.5,2.8,15.0,702.0,571.76,452.45
2016,3,19,14,30,867.0,98.0,2.8,15.0,673.0,529.94,418.31
2016,3,19,14,45,608.0,173.5,2.85,15.0,565.5,435.99,343.27
2016,3,19,15,0,349.0,249.0,2.9,15.0,458.0,368.48,289.65
2016,3,19,15,15,291.0,239.0,2.95,14.5,405.0,319.38,250.96
2016,3,19,15,30,233.0,229.0,3.0,14.0,352.0,279.12,219.15
2016,3,19,15,45,329.5,191.0,3.15,14.0,348.0,255.6,196.51
2016,3,19,16,0,426.0,153.0,3.3,14.0,344.0,222.07,163.99
2016,3,19,16,15,573.5,110.0,3.3,14.0,334.5,186.61,126.77
2016,3,19,16,30,721.0,67.0,3.3,14.0,325.0,138.83,80.33
2016,3,19,16,45,682.0,60.5,3.3,14.0,274.0,91.47,47.87
2016,3,19,17,0,643.0,54.0,3.3,14.0,223.0,48.1,28.74
2016,3,19,17,15,570.5,47.5,3.1,13.5,172.5,32.31,23.24
2016,3,19,17,30,498.0,41.0,2.9,13.0,122.0,29.36,20.33
2016,3,19,17,45,381.0,30.5,2.7,13.0,79.0,22.61,13.68
2016,3,19,18,0,264.0,20.0,2.5,13.0,36.0,15.37,1.92
2016,3,19,18,15,132.0,10.0,2.4,12.5,18.0,9.83,0.0
2016,3,19,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,10.0,4.2,13.0,10.0,9.83,0.0
2016,3,20,6,30,0.0,20.0,4.4,13.0,20.0,20.61,0.0
2016,3,20,6,45,119.5,35.0,4.6,13.5,53.0,93.01,66.42
2016,3,20,7,0,239.0,50.0,4.8,14.0,86.0,169.71,133.35
2016,3,20,7,15,286.0,67.0,4.9,14.0,126.5,220.0,178.59
2016,3,20,7,30,333.0,84.0,5.0,14.0,167.0,273.83,226.1
2016,3,20,7,45,363.5,99.0,5.1,14.5,208.5,319.66,265.56
2016,3,20,8,0,394.0,114.0,5.2,15.0,250.0,367.03,305.17
2016,3,20,8,15,368.0,139.0,5.25,15.0,281.5,392.46,325.71
2016,3,20,8,30,342.0,164.0,5.3,15.0,313.0,406.75,336.72
2016,3,20,8,45,320.0,189.0,5.35,15.5,341.0,428.81,352.77
2016,3,20,9,0,298.0,214.0,5.4,16.0,369.0,448.26,366.28
2016,3,20,9,15,166.5,225.5,5.45,16.0,313.5,362.56,294.66
2016,3,20,9,30,35.0,237.0,5.5,16.0,258.0,270.44,216.73
2016,3,20,9,45,30.5,245.0,5.6,16.0,264.0,274.44,219.47
2016,3,20,10,0,26.0,253.0,5.7,16.0,270.0,271.51,216.55
2016,3,20,10,15,16.0,230.5,5.8,16.0,241.5,239.98,190.71
2016,3,20,10,30,6.0,208.0,5.9,16.0,213.0,208.8,165.13
2016,3,20,10,45,7.0,215.5,6.0,16.0,221.5,216.74,171.35
2016,3,20,11,0,8.0,223.0,6.1,16.0,230.0,224.63,177.5
2016,3,20,11,15,18.0,265.5,6.15,16.0,280.0,274.54,217.37
2016,3,20,11,30,28.0,308.0,6.2,16.0,330.0,328.46,259.93
2016,3,20,11,45,14.0,224.5,6.3,16.0,235.5,229.72,181.3
2016,3,20,12,0,0.0,141.0,6.4,16.0,141.0,136.75,106.22
2016,3,20,12,15,4.0,183.0,6.35,16.0,186.5,180.56,141.73
2016,3,20,12,30,8.0,225.0,6.3,16.0,232.0,223.99,176.57
2016,3,20,12,45,7.5,217.5,6.3,16.0,224.0,215.87,170.05
2016,3,20,13,0,7.0,210.0,6.3,16.0,216.0,207.79,163.66
2016,3,20,13,15,29.0,271.0,6.2,16.0,293.5,280.19,221.95
2016,3,20,13,30,51.0,332.0,6.1,16.0,371.0,349.45,276.87
2016,3,20,13,45,25.5,217.5,6.05,16.0,237.0,223.64,176.96
2016,3,20,14,0,0.0,103.0,6.0,16.0,103.0,99.66,76.5
2016,3,20,14,15,6.0,164.0,5.85,16.0,168.0,160.89,126.67
2016,3,20,14,30,12.0,225.0,5.7,16.0,233.0,220.2,174.69
2016,3,20,14,45,6.0,191.0,5.6,16.0,195.0,184.82,146.34
2016,3,20,15,0,0.0,157.0,5.5,16.0,157.0,150.06,118.43
2016,3,20,15,15,0.0,152.0,5.35,15.5,152.0,144.98,114.82
2016,3,20,15,30,0.0,147.0,5.2,15.0,147.0,139.83,111.11
2016,3,20,15,45,0.0,122.0,5.1,15.0,122.0,116.47,92.09
2016,3,20,16,0,0.0,97.0,5.0,15.0,97.0,93.15,72.93
2016,3,20,16,15,0.0,88.5,4.8,15.0,88.5,84.98,66.3
2016,3,20,16,30,0.0,80.0,4.6,15.0,80.0,76.8,59.57
2016,3,20,16,45,0.0,67.0,4.45,15.0,67.0,64.56,49.31
2016,3,20,17,0,0.0,54.0,4.3,15.0,54.0,52.18,38.78
2016,3,20,17,15,0.0,41.5,4.1,14.5,41.5,40.08,30.04
2016,3,20,17,30,0.0,29.0,3.9,14.0,29.0,27.99,19.05
2016,3,20,17,45,0.0,18.5,3.75,14.0,18.5,17.85,9.61
2016,3,20,18,0,0.0,8.0,3.6,14.0,8.0,7.71,0.0
2016,3,20,18,15,0.0,4.0,3.5,14.0,4.0,3.93,0.0
2016,3,20,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,8.0,4.15,13.0,8.0,7.86,0.0
2016,3,21,6,30,0.0,16.0,4.3,13.0,16.0,15.45,0.0
2016,3,21,6,45,37.5,37.0,4.5,13.5,42.5,60.31,42.29
2016,3,21,7,0,75.0,58.0,4.7,14.0,69.0,100.89,78.1
2016,3,21,7,15,101.5,80.0,4.9,14.0,102.0,140.26,112.76
2016,3,21,7,30,128.0,102.0,5.1,14.0,135.0,181.27,148.54
2016,3,21,7,45,157.5,121.0,5.3,14.0,170.5,221.85,183.56
2016,3,21,8,0,187.0,140.0,5.5,14.0,206.0,264.39,219.71
2016,3,21,8,15,440.5,113.5,5.6,14.0,299.5,409.61,343.08
2016,3,21,8,30,694.0,87.0,5.7,14.0,393.0,561.55,468.93
2016,3,21,8,45,375.0,153.0,5.85,14.5,320.5,435.52,361.32
2016,3,21,9,0,56.0,219.0,6.0,15.0,248.0,268.21,217.57
2016,3,21,9,15,136.5,244.5,6.1,15.0,324.0,362.23,295.31
2016,3,21,9,30,217.0,270.0,6.2,15.0,400.0,451.77,367.79
2016,3,21,9,45,221.5,288.5,6.3,15.0,428.5,477.06,386.86
2016,3,21,10,0,226.0,307.0,6.4,15.0,457.0,501.58,405.39
2016,3,21,10,15,227.5,322.5,6.5,15.0,479.5,519.62,418.77
2016,3,21,10,30,229.0,338.0,6.6,15.0,502.0,536.73,431.41
2016,3,21,10,45,134.5,328.5,6.75,15.5,425.5,448.16,358.66
2016,3,21,11,0,40.0,319.0,6.9,16.0,349.0,352.94,280.11
2016,3,21,11,15,20.0,187.5,7.0,16.0,202.5,202.01,159.77
2016,3,21,11,30,0.0,56.0,7.1,16.0,56.0,54.22,39.04
2016,3,21,11,45,0.0,84.0,7.2,16.0,84.0,81.37,61.3
2016,3,21,12,0,0.0,112.0,7.3,16.0,112.0,108.56,83.45
2016,3,21,12,15,0.0,112.0,7.25,16.0,112.0,108.53,83.4
2016,3,21,12,30,0.0,112.0,7.2,16.0,112.0,108.5,83.38
2016,3,21,12,45,13.5,211.0,7.2,16.0,221.5,214.08,169.09
2016,3,21,13,0,27.0,310.0,7.2,16.0,331.0,318.1,252.01
2016,3,21,13,15,27.0,303.5,7.1,16.0,324.5,309.65,245.27
2016,3,21,13,30,27.0,297.0,7.0,16.0,318.0,301.18,238.7
2016,3,21,13,45,19.0,264.5,6.9,16.0,279.0,265.03,210.02
2016,3,21,14,0,11.0,232.0,6.8,16.0,240.0,228.47,180.91
2016,3,21,14,15,5.5,177.5,6.7,15.5,181.5,173.38,136.98
2016,3,21,14,30,0.0,123.0,6.6,15.0,123.0,118.63,92.7
2016,3,21,14,45,0.0,103.0,6.55,15.0,103.0,99.55,77.21
2016,3,21,15,0,0.0,83.0,6.5,15.0,83.0,80.31,61.46
2016,3,21,15,15,0.0,83.5,6.4,14.5,83.5,80.78,62.15
2016,3,21,15,30,0.0,84.0,6.3,14.0,84.0,81.26,62.85
2016,3,21,15,45,0.0,50.5,6.25,14.0,50.5,48.8,35.71
2016,3,21,16,0,0.0,17.0,6.2,14.0,17.0,16.41,8.33
2016,3,21,16,15,232.0,74.0,6.0,14.0,158.5,100.61,70.02
2016,3,21,16,30,464.0,131.0,5.8,14.0,300.0,162.42,111.43
2016,3,21,16,45,460.0,110.0,5.65,14.0,255.5,118.09,77.58
2016,3,21,17,0,456.0,89.0,5.5,14.0,211.0,74.36,51.02
2016,3,21,17,15,377.5,76.5,5.3,13.5,162.5,56.16,44.47
2016,3,21,17,30,299.0,64.0,5.1,13.0,114.0,48.35,37.11
2016,3,21,17,45,213.5,45.5,4.9,13.0,74.5,35.09,24.52
2016,3,21,18,0,128.0,27.0,4.7,13.0,35.0,21.15,7.44
2016,3,21,18,15,64.0,13.5,4.75,13.0,17.5,13.27,0.0
2016,3,21,18,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,22,6,15,72.5,11.5,4.15,11.0,15.5,31.21,0.0
2016,3,22,6,30,145.0,23.0,4.3,11.0,31.0,84.97,27.97
2016,3,22,6,45,282.0,36.0,4.45,11.5,73.5,162.48,122.43
2016,3,22,7,0,419.0,49.0,4.6,12.0,116.0,246.44,197.17
2016,3,22,7,15,500.0,57.5,4.6,12.0,166.5,311.8,256.17
2016,3,22,7,30,581.0,66.0,4.6,12.0,217.0,383.2,319.0
2016,3,22,7,45,640.0,71.0,4.7,12.5,271.0,444.12,371.27
2016,3,22,8,0,699.0,76.0,4.8,13.0,325.0,508.2,424.52
2016,3,22,8,15,734.5,80.5,4.75,13.0,376.5,557.48,464.89
2016,3,22,8,30,770.0,85.0,4.7,13.0,428.0,609.88,506.57
2016,3,22,8,45,801.5,86.0,4.7,13.0,478.0,655.69,542.37
2016,3,22,9,0,833.0,87.0,4.7,13.0,528.0,700.98,575.64
2016,3,22,9,15,851.0,89.5,4.75,13.0,572.0,737.12,601.72
2016,3,22,9,30,869.0,92.0,4.8,13.0,616.0,767.31,623.16
2016,3,22,9,45,886.5,92.0,4.85,13.0,655.5,796.45,643.75
2016,3,22,10,0,904.0,92.0,4.9,13.0,695.0,823.31,662.61
2016,3,22,10,15,913.5,93.5,4.95,13.0,727.0,842.81,676.02
2016,3,22,10,30,923.0,95.0,5.0,13.0,759.0,859.41,687.4
2016,3,22,10,45,930.0,96.0,5.05,13.5,783.5,870.37,693.43
2016,3,22,11,0,937.0,97.0,5.1,14.0,808.0,878.15,697.27
2016,3,22,11,15,941.0,98.0,5.1,14.0,825.0,880.22,698.08
2016,3,22,11,30,945.0,99.0,5.1,14.0,842.0,879.0,696.68
2016,3,22,11,45,946.0,99.5,5.2,14.0,850.5,871.53,691.47
2016,3,22,12,0,947.0,100.0,5.3,14.0,859.0,860.83,684.01
2016,3,22,12,15,947.0,100.0,5.4,14.0,859.5,845.65,673.35
2016,3,22,12,30,947.0,100.0,5.5,14.0,860.0,827.38,660.46
2016,3,22,12,45,943.5,100.5,5.6,14.0,851.5,803.98,643.77
2016,3,22,13,0,940.0,101.0,5.7,14.0,843.0,777.8,624.99
2016,3,22,13,15,689.0,204.5,5.8,14.0,743.0,675.09,543.8
2016,3,22,13,30,438.0,308.0,5.9,14.0,643.0,581.83,466.78
2016,3,22,13,45,679.0,202.5,6.05,14.0,703.0,617.86,499.33
2016,3,22,14,0,920.0,97.0,6.2,14.0,763.0,638.96,518.27
2016,3,22,14,15,911.0,95.5,6.25,14.0,732.0,596.42,482.94
2016,3,22,14,30,902.0,94.0,6.3,14.0,701.0,552.5,445.94
2016,3,22,14,45,891.5,91.5,6.35,14.0,664.0,505.78,405.85
2016,3,22,15,0,881.0,89.0,6.4,14.0,627.0,458.25,364.11
2016,3,22,15,15,693.5,132.5,6.35,14.0,537.5,377.86,296.93
2016,3,22,15,30,506.0,176.0,6.3,14.0,448.0,319.36,248.72
2016,3,22,15,45,655.0,126.5,6.25,14.0,446.5,290.82,218.23
2016,3,22,16,0,804.0,77.0,6.2,14.0,445.0,250.4,175.45
2016,3,22,16,15,772.5,73.5,6.1,13.5,393.5,199.12,130.05
2016,3,22,16,30,741.0,70.0,6.0,13.0,342.0,150.61,89.65
2016,3,22,16,45,696.0,64.5,5.95,13.0,289.5,102.3,55.2
2016,3,22,17,0,651.0,59.0,5.9,13.0,237.0,55.05,30.67
2016,3,22,17,15,579.0,52.5,5.7,12.5,185.0,35.98,26.65
2016,3,22,17,30,507.0,46.0,5.5,12.0,133.0,33.27,23.95
2016,3,22,17,45,386.5,35.0,5.35,12.0,88.0,26.25,17.08
2016,3,22,18,0,266.0,24.0,5.2,12.0,43.0,18.73,6.84
2016,3,22,18,15,133.0,12.0,5.15,12.0,21.5,11.8,0.0
2016,3,22,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,6,15,53.0,11.0,3.1,10.5,14.5,25.6,0.0
2016,3,23,6,30,106.0,22.0,3.1,11.0,29.0,72.26,31.77
2016,3,23,6,45,185.0,39.0,3.1,11.5,64.5,130.29,98.62
2016,3,23,7,0,264.0,56.0,3.1,12.0,100.0,190.41,152.33
2016,3,23,7,15,308.5,73.0,3.05,12.0,141.5,241.29,197.93
2016,3,23,7,30,353.0,90.0,3.0,12.0,183.0,295.43,245.24
2016,3,23,7,45,392.5,101.5,3.0,12.5,226.0,343.31,285.85
2016,3,23,8,0,432.0,113.0,3.0,13.0,269.0,393.47,327.1
2016,3,23,8,15,510.5,115.0,2.95,13.0,325.5,458.92,380.56
2016,3,23,8,30,589.0,117.0,2.9,13.0,382.0,532.77,439.15
2016,3,23,8,45,628.5,119.5,2.9,13.5,430.5,580.11,474.81
2016,3,23,9,0,668.0,122.0,2.9,14.0,479.0,627.8,510.04
2016,3,23,9,15,769.0,108.0,2.8,14.0,551.0,700.45,563.66
2016,3,23,9,30,870.0,94.0,2.7,14.0,623.0,778.13,618.36
2016,3,23,9,45,885.0,95.5,2.65,14.5,662.0,802.82,632.66
2016,3,23,10,0,900.0,97.0,2.6,15.0,701.0,829.27,648.53
2016,3,23,10,15,909.5,98.5,2.5,15.0,733.0,848.65,660.09
2016,3,23,10,30,919.0,100.0,2.4,15.0,765.0,865.13,669.62
2016,3,23,10,45,926.5,100.5,2.35,15.5,789.5,875.86,674.36
2016,3,23,11,0,934.0,101.0,2.3,16.0,814.0,883.45,677.04
2016,3,23,11,15,938.0,102.0,2.4,16.0,831.0,885.43,678.59
2016,3,23,11,30,942.0,103.0,2.5,16.0,848.0,884.13,678.04
2016,3,23,11,45,792.5,176.0,2.6,16.0,807.5,829.48,640.36
2016,3,23,12,0,643.0,249.0,2.7,16.0,767.0,771.6,597.52
2016,3,23,12,15,650.0,245.5,2.85,16.0,769.5,760.99,591.09
2016,3,23,12,30,657.0,242.0,3.0,16.0,772.0,748.04,582.47
