Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,12,45,788.0,178.5,3.2,16.0,808.5,767.55,600.51
2016,3,23,13,0,919.0,115.0,3.4,16.0,845.0,779.22,610.45
2016,3,23,13,15,915.0,114.5,3.5,16.0,828.5,749.5,589.65
2016,3,23,13,30,911.0,114.0,3.6,16.0,812.0,717.38,566.27
2016,3,23,13,45,758.0,169.0,3.75,16.0,738.5,638.56,505.04
2016,3,23,14,0,605.0,224.0,3.9,16.0,665.0,569.05,450.14
2016,3,23,14,15,735.5,168.5,4.0,16.0,682.0,564.86,447.78
2016,3,23,14,30,866.0,113.0,4.1,16.0,699.0,551.58,436.74
2016,3,23,14,45,850.0,111.5,4.2,16.0,660.5,504.19,397.5
2016,3,23,15,0,834.0,110.0,4.3,16.0,622.0,456.59,357.29
2016,3,23,15,15,815.5,106.5,4.35,15.5,578.5,406.26,314.46
2016,3,23,15,30,797.0,103.0,4.4,15.0,535.0,356.48,270.96
2016,3,23,15,45,683.0,114.0,4.5,15.0,461.0,289.7,215.07
2016,3,23,16,0,569.0,125.0,4.6,15.0,387.0,236.67,171.37
2016,3,23,16,15,523.5,122.0,4.6,14.5,341.5,195.2,136.41
2016,3,23,16,30,478.0,119.0,4.6,14.0,296.0,157.27,106.21
2016,3,23,16,45,441.5,105.5,4.65,14.0,249.5,115.92,75.77
2016,3,23,17,0,405.0,92.0,4.7,14.0,203.0,78.36,53.69
2016,3,23,17,15,350.0,76.5,4.55,13.5,158.0,55.84,44.24
2016,3,23,17,30,295.0,61.0,4.4,13.0,113.0,45.63,34.8
2016,3,23,17,45,207.0,44.0,4.3,13.0,74.5,33.62,23.44
2016,3,23,18,0,119.0,27.0,4.2,13.0,36.0,20.99,9.05
2016,3,23,18,15,59.5,13.5,4.1,12.5,18.0,13.27,0.0
2016,3,23,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,6,15,78.0,12.0,4.95,11.5,17.5,33.9,0.0
2016,3,24,6,30,156.0,24.0,5.1,12.0,35.0,92.98,49.63
2016,3,24,6,45,268.5,38.5,5.3,12.5,76.5,161.6,123.58
2016,3,24,7,0,381.0,53.0,5.5,13.0,118.0,238.73,191.96
2016,3,24,7,15,456.0,63.0,5.5,13.0,167.5,302.07,248.89
2016,3,24,7,30,531.0,73.0,5.5,13.0,217.0,371.0,309.41
2016,3,24,7,45,573.0,77.5,5.5,13.5,262.0,420.53,352.05
2016,3,24,8,0,615.0,82.0,5.5,14.0,307.0,471.9,394.85
2016,3,24,8,15,653.0,93.0,5.5,14.0,363.0,529.8,442.19
2016,3,24,8,30,691.0,104.0,5.5,14.0,419.0,588.5,489.03
2016,3,24,8,45,692.0,118.0,5.5,14.5,462.0,625.27,516.25
2016,3,24,9,0,693.0,132.0,5.5,15.0,505.0,659.82,541.15
2016,3,24,9,15,715.0,136.5,5.4,15.0,548.5,697.38,569.11
2016,3,24,9,30,737.0,141.0,5.3,15.0,592.0,733.61,595.05
2016,3,24,9,45,748.5,146.5,5.25,15.5,629.0,761.06,612.91
2016,3,24,10,0,760.0,152.0,5.2,16.0,666.0,786.28,628.98
2016,3,24,10,15,773.0,154.0,5.1,16.0,697.0,806.59,642.29
2016,3,24,10,30,786.0,156.0,5.0,16.0,728.0,821.89,651.91
2016,3,24,10,45,810.0,149.5,4.95,16.0,756.0,837.73,662.28
2016,3,24,11,0,834.0,143.0,4.9,16.0,784.0,850.9,670.74
2016,3,24,11,15,840.0,144.5,4.85,16.0,801.5,854.45,672.33
2016,3,24,11,30,846.0,146.0,4.8,16.0,819.0,855.0,671.92
2016,3,24,11,45,842.5,150.0,4.8,16.0,826.5,847.25,665.96
2016,3,24,12,0,839.0,154.0,4.8,16.0,834.0,836.62,658.09
2016,3,24,12,15,840.0,154.5,4.85,16.0,835.0,823.3,648.67
2016,3,24,12,30,841.0,155.0,4.9,16.0,836.0,807.18,637.3
2016,3,24,12,45,626.5,246.5,4.95,16.5,751.5,714.43,564.11
2016,3,24,13,0,412.0,338.0,5.0,17.0,667.0,626.36,492.34
2016,3,24,13,15,642.5,233.0,5.05,16.5,734.0,674.04,534.79
2016,3,24,13,30,873.0,128.0,5.1,16.0,801.0,707.43,564.89
2016,3,24,13,45,866.0,126.5,5.15,16.0,777.5,670.88,536.14
2016,3,24,14,0,859.0,125.0,5.2,16.0,754.0,632.6,505.85
2016,3,24,14,15,655.0,193.0,5.25,16.0,661.0,544.58,434.6
2016,3,24,14,30,451.0,261.0,5.3,16.0,568.0,471.07,374.56
2016,3,24,14,45,431.0,255.0,5.35,16.0,536.0,434.03,344.5
2016,3,24,15,0,411.0,249.0,5.4,16.0,504.0,400.92,317.0
2016,3,24,15,15,581.5,183.5,5.4,16.0,516.0,384.67,300.78
2016,3,24,15,30,752.0,118.0,5.4,16.0,528.0,353.91,270.0
2016,3,24,15,45,716.5,116.0,5.45,16.0,479.0,303.16,225.06
2016,3,24,16,0,681.0,114.0,5.5,16.0,430.0,255.23,182.54
2016,3,24,16,15,645.0,107.5,5.55,15.5,379.5,206.33,140.44
2016,3,24,16,30,609.0,101.0,5.6,15.0,329.0,160.84,103.14
2016,3,24,16,45,568.5,91.0,5.7,14.5,278.5,115.5,70.07
2016,3,24,17,0,528.0,81.0,5.8,14.0,228.0,74.42,47.21
2016,3,24,17,15,456.5,70.0,5.7,13.5,178.0,51.04,39.98
2016,3,24,17,30,385.0,59.0,5.6,13.0,128.0,43.95,33.35
2016,3,24,17,45,282.5,43.5,5.5,13.0,85.0,33.14,23.08
2016,3,24,18,0,180.0,28.0,5.4,13.0,42.0,21.76,10.23
2016,3,24,18,15,90.0,14.0,5.35,13.0,21.0,13.76,0.0
2016,3,24,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,25,6,15,92.5,14.0,4.7,11.5,20.5,40.4,0.0
2016,3,25,6,30,185.0,28.0,4.9,12.0,41.0,110.12,66.07
2016,3,25,6,45,295.0,42.0,5.1,12.5,84.0,177.34,136.81
2016,3,25,7,0,405.0,56.0,5.3,13.0,127.0,254.05,204.9
2016,3,25,7,15,479.5,65.5,5.4,13.0,177.5,318.14,262.46
2016,3,25,7,30,554.0,75.0,5.5,13.0,228.0,387.63,323.41
2016,3,25,7,45,613.0,79.5,5.6,13.0,281.0,447.78,375.45
2016,3,25,8,0,672.0,84.0,5.7,13.0,334.0,511.02,428.74
2016,3,25,8,15,706.5,89.0,5.8,13.0,385.0,562.0,470.82
2016,3,25,8,30,741.0,94.0,5.9,13.0,436.0,613.47,512.41
2016,3,25,8,45,770.5,96.0,6.0,13.5,484.5,655.91,545.18
2016,3,25,9,0,800.0,98.0,6.1,14.0,533.0,700.26,577.47
2016,3,25,9,15,818.0,101.0,6.05,14.0,576.5,736.16,603.39
2016,3,25,9,30,836.0,104.0,6.0,14.0,620.0,770.27,627.75
2016,3,25,9,45,851.0,105.5,5.95,14.5,658.0,798.33,646.1
2016,3,25,10,0,866.0,107.0,5.9,15.0,696.0,824.05,662.56
2016,3,25,10,15,875.5,108.5,5.8,15.0,727.5,838.71,671.75
2016,3,25,10,30,885.0,110.0,5.7,15.0,759.0,854.73,682.04
2016,3,25,10,45,890.0,112.5,5.65,15.5,783.0,865.11,687.14
2016,3,25,11,0,895.0,115.0,5.6,16.0,807.0,872.41,690.1
2016,3,25,11,15,900.0,116.0,5.5,16.0,823.5,875.03,690.82
2016,3,25,11,30,905.0,117.0,5.4,16.0,840.0,874.51,689.38
2016,3,25,11,45,907.0,117.5,5.35,16.0,848.5,867.84,683.9
2016,3,25,12,0,909.0,118.0,5.3,16.0,857.0,858.05,676.31
2016,3,25,12,15,909.0,118.0,5.25,16.0,857.5,843.1,665.1
2016,3,25,12,30,909.0,118.0,5.2,16.0,858.0,825.19,651.86
2016,3,25,12,45,914.5,113.5,5.2,16.0,852.0,804.2,636.71
2016,3,25,13,0,920.0,109.0,5.2,16.0,846.0,780.2,619.39
2016,3,25,13,15,916.0,108.0,5.25,16.0,829.5,749.91,597.62
2016,3,25,13,30,912.0,107.0,5.3,16.0,813.0,717.24,573.6
2016,3,25,13,45,707.5,186.5,5.35,16.0,724.5,627.44,501.32
2016,3,25,14,0,503.0,266.0,5.4,16.0,636.0,549.78,437.92
2016,3,25,14,15,691.0,183.5,5.5,16.0,669.5,558.09,446.3
2016,3,25,14,30,879.0,101.0,5.6,16.0,703.0,555.14,443.85
2016,3,25,14,45,865.5,99.5,5.75,16.0,665.0,508.66,404.75
2016,3,25,15,0,852.0,98.0,5.9,16.0,627.0,458.46,361.9
2016,3,25,15,15,834.5,95.0,6.0,15.5,583.5,408.06,318.38
2016,3,25,15,30,817.0,92.0,6.1,15.0,540.0,358.07,274.09
2016,3,25,15,45,787.5,90.5,6.25,15.0,491.0,306.58,227.64
2016,3,25,16,0,758.0,89.0,6.4,15.0,442.0,257.21,182.86
2016,3,25,16,15,724.5,84.5,6.45,14.5,391.5,203.4,135.68
2016,3,25,16,30,691.0,80.0,6.5,14.0,341.0,155.71,95.71
2016,3,25,16,45,636.0,75.5,6.6,14.0,287.5,109.41,62.08
2016,3,25,17,0,581.0,71.0,6.7,14.0,234.0,68.84,40.48
2016,3,25,17,15,508.0,62.5,6.6,13.5,183.5,43.97,33.7
2016,3,25,17,30,435.0,54.0,6.5,13.0,133.0,39.95,29.83
2016,3,25,17,45,314.0,41.5,6.45,13.0,89.0,31.8,21.99
2016,3,25,18,0,193.0,29.0,6.4,13.0,45.0,22.52,11.31
2016,3,25,18,15,96.5,14.5,6.35,13.0,22.5,14.25,0.0
2016,3,25,18,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,26,6,15,134.0,12.5,4.1,12.0,23.0,51.48,0.0
2016,3,26,6,30,268.0,25.0,4.2,12.0,46.0,137.68,88.9
2016,3,26,6,45,381.0,35.5,4.3,12.5,90.0,205.67,159.54
2016,3,26,7,0,494.0,46.0,4.4,13.0,134.0,283.67,228.94
2016,3,26,7,15,562.0,52.5,4.35,13.0,185.0,345.01,284.21
2016,3,26,7,30,630.0,59.0,4.3,13.0,236.0,411.28,342.03
2016,3,26,7,45,675.0,64.0,4.3,13.5,287.5,465.04,387.47
2016,3,26,8,0,720.0,69.0,4.3,14.0,339.0,523.24,434.8
2016,3,26,8,15,750.5,72.5,4.25,14.5,389.5,571.99,472.98
2016,3,26,8,30,781.0,76.0,4.2,15.0,440.0,620.84,510.05
2016,3,26,8,45,804.0,79.0,4.2,15.5,487.5,663.61,540.45
2016,3,26,9,0,827.0,82.0,4.2,16.0,535.0,705.36,569.3
2016,3,26,9,15,843.0,84.0,4.15,16.0,577.5,735.26,589.74
2016,3,26,9,30,859.0,86.0,4.1,16.0,620.0,767.43,611.78
2016,3,26,9,45,867.5,89.5,4.1,16.5,656.5,793.18,627.94
2016,3,26,10,0,876.0,93.0,4.1,17.0,693.0,816.31,642.15
2016,3,26,10,15,884.5,94.5,4.1,17.0,723.5,834.54,654.02
2016,3,26,10,30,893.0,96.0,4.1,17.0,754.0,849.93,663.93
2016,3,26,10,45,898.5,97.0,4.2,17.0,777.5,859.31,670.12
2016,3,26,11,0,904.0,98.0,4.3,17.0,801.0,865.61,674.27
2016,3,26,11,15,907.5,99.0,4.35,17.0,816.5,867.09,675.04
2016,3,26,11,30,911.0,100.0,4.4,17.0,832.0,865.41,673.73
2016,3,26,11,45,912.5,100.0,4.5,17.0,840.0,857.89,668.73
2016,3,26,12,0,914.0,100.0,4.6,17.0,848.0,847.25,661.61
2016,3,26,12,15,914.0,100.0,4.7,17.0,848.0,832.34,651.49
2016,3,26,12,30,914.0,100.0,4.8,17.0,848.0,814.46,639.26
2016,3,26,12,45,646.5,228.0,4.9,17.0,755.0,715.92,564.63
2016,3,26,13,0,379.0,356.0,5.0,17.0,662.0,621.39,487.63
2016,3,26,13,15,390.5,340.0,5.05,17.0,649.0,600.66,472.86
2016,3,26,13,30,402.0,324.0,5.1,17.0,636.0,578.44,456.45
2016,3,26,13,45,410.0,314.5,5.2,17.0,625.0,557.33,440.6
2016,3,26,14,0,418.0,305.0,5.3,17.0,614.0,535.39,423.79
2016,3,26,14,15,382.0,301.0,5.4,16.5,574.5,493.95,391.93
2016,3,26,14,30,346.0,297.0,5.5,16.0,535.0,452.97,360.08
2016,3,26,14,45,459.5,242.5,5.6,16.0,540.5,439.28,349.31
2016,3,26,15,0,573.0,188.0,5.7,16.0,546.0,417.67,330.57
2016,3,26,15,15,466.5,203.0,5.7,16.0,481.5,360.14,283.06
2016,3,26,15,30,360.0,218.0,5.7,16.0,417.0,315.19,246.26
2016,3,26,15,45,263.5,210.0,5.75,16.0,348.5,259.53,201.76
2016,3,26,16,0,167.0,202.0,5.8,16.0,280.0,217.27,169.15
2016,3,26,16,15,223.0,173.5,5.7,15.5,265.5,189.09,143.49
2016,3,26,16,30,279.0,145.0,5.6,15.0,251.0,159.58,116.49
2016,3,26,16,45,250.5,128.0,5.6,15.0,212.5,125.97,90.85
2016,3,26,17,0,222.0,111.0,5.6,15.0,174.0,95.33,70.09
2016,3,26,17,15,187.0,90.5,5.45,14.5,136.0,70.38,56.98
2016,3,26,17,30,152.0,70.0,5.3,14.0,98.0,55.58,43.52
2016,3,26,17,45,101.5,49.5,5.15,14.0,65.5,40.17,29.19
2016,3,26,18,0,51.0,29.0,5.0,14.0,33.0,25.57,14.04
2016,3,26,18,15,25.5,14.5,4.85,13.5,16.5,14.25,0.0
2016,3,26,18,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,6,15,118.5,14.5,4.25,12.0,24.0,49.45,0.0
2016,3,27,6,30,237.0,29.0,4.4,12.0,48.0,133.17,90.12
2016,3,27,6,45,348.5,41.0,4.55,12.5,93.0,200.86,156.83
2016,3,27,7,0,460.0,53.0,4.7,13.0,138.0,279.02,226.05
2016,3,27,7,15,532.0,61.5,4.7,13.0,190.0,343.64,283.81
2016,3,27,7,30,604.0,70.0,4.7,13.0,242.0,413.46,344.45
2016,3,27,7,45,383.0,113.0,4.7,13.0,230.0,358.1,299.14
2016,3,27,8,0,162.0,156.0,4.7,13.0,218.0,271.64,225.51
2016,3,27,8,15,178.5,178.0,4.8,13.0,255.5,310.78,257.95
2016,3,27,8,30,195.0,200.0,4.9,13.0,293.0,350.41,290.05
2016,3,27,8,45,169.0,224.0,5.0,13.5,310.0,362.61,298.0
2016,3,27,9,0,143.0,248.0,5.1,14.0,327.0,372.54,303.94
2016,3,27,9,15,150.5,269.0,5.25,14.0,358.0,402.5,327.31
2016,3,27,9,30,158.0,290.0,5.4,14.0,389.0,432.13,350.2
2016,3,27,9,45,508.0,203.0,5.55,14.0,548.5,634.79,517.93
2016,3,27,10,0,858.0,116.0,5.7,14.0,708.0,834.2,672.21
2016,3,27,10,15,868.0,118.0,5.8,14.0,739.5,853.6,685.0
2016,3,27,10,30,878.0,120.0,5.9,14.0,771.0,866.12,693.67
2016,3,27,10,45,885.5,121.5,6.0,14.0,795.5,877.34,701.52
2016,3,27,11,0,893.0,123.0,6.1,14.0,820.0,885.52,707.26
2016,3,27,11,15,898.0,124.0,6.1,14.0,837.5,887.98,708.42
2016,3,27,11,30,903.0,125.0,6.1,14.0,855.0,887.3,707.42
2016,3,27,11,45,905.5,125.5,6.15,14.5,863.5,880.88,701.23
2016,3,27,12,0,908.0,126.0,6.2,15.0,872.0,871.34,692.91
2016,3,27,12,15,909.0,126.0,6.2,15.0,873.0,857.02,682.28
2016,3,27,12,30,910.0,126.0,6.2,15.0,874.0,839.71,669.55
2016,3,27,12,45,706.0,214.5,6.25,15.0,792.0,750.29,600.97
2016,3,27,13,0,502.0,303.0,6.3,15.0,710.0,663.59,530.15
2016,3,27,13,15,704.5,211.5,6.4,15.0,770.0,703.64,565.72
2016,3,27,13,30,907.0,120.0,6.5,15.0,830.0,731.73,590.76
2016,3,27,13,45,894.0,122.5,6.6,15.0,804.5,694.25,560.86
2016,3,27,14,0,881.0,125.0,6.7,15.0,779.0,653.83,528.42
2016,3,27,14,15,871.0,123.0,6.8,14.5,747.5,610.85,494.38
2016,3,27,14,30,861.0,121.0,6.9,14.0,716.0,566.74,458.52
2016,3,27,14,45,748.5,144.0,7.0,14.0,641.5,492.16,396.58
2016,3,27,15,0,636.0,167.0,7.1,14.0,567.0,427.91,342.58
2016,3,27,15,15,566.0,176.0,7.15,14.0,514.0,377.2,299.25
2016,3,27,15,30,496.0,185.0,7.2,14.0,461.0,331.34,259.93
2016,3,27,15,45,390.5,187.5,7.25,14.0,393.0,275.32,213.67
2016,3,27,16,0,285.0,190.0,7.3,14.0,325.0,233.01,179.88
2016,3,27,16,15,302.5,165.5,7.25,13.5,294.0,198.97,149.88
2016,3,27,16,30,320.0,141.0,7.2,13.0,263.0,163.25,118.8
2016,3,27,16,45,272.5,128.5,7.15,13.0,222.0,129.26,93.38
2016,3,27,17,0,225.0,116.0,7.1,13.0,181.0,99.98,74.22
2016,3,27,17,15,191.0,95.0,7.1,12.5,142.0,73.58,60.31
2016,3,27,17,30,157.0,74.0,7.1,12.0,103.0,58.51,46.5
2016,3,27,17,45,105.0,53.0,7.1,12.0,69.5,45.0,33.71
2016,3,27,18,0,53.0,32.0,7.1,12.0,36.0,27.95,16.46
2016,3,27,18,15,26.5,16.0,7.15,12.0,18.0,15.73,0.0
2016,3,27,18,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,7.35,11.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,9.0,10.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,8.55,10.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,3,28,6,15,153.5,14.5,8.5,10.0,28.0,71.66,0.0
2016,3,28,6,30,307.0,29.0,8.6,10.0,56.0,158.77,112.54
2016,3,28,6,45,426.5,39.0,8.7,10.5,104.5,231.26,183.85
2016,3,28,7,0,546.0,49.0,8.8,11.0,153.0,314.77,259.35
2016,3,28,7,15,612.5,55.5,8.75,11.0,206.0,378.36,317.99
2016,3,28,7,30,679.0,62.0,8.7,11.0,259.0,446.59,379.09
2016,3,28,7,45,723.5,66.5,8.7,11.0,313.0,501.76,427.87
2016,3,28,8,0,768.0,71.0,8.7,11.0,367.0,561.28,478.86
2016,3,28,8,15,798.0,74.5,8.6,11.0,419.5,611.62,520.91
2016,3,28,8,30,828.0,78.0,8.5,11.0,472.0,661.89,561.66
2016,3,28,8,45,849.0,81.0,8.4,11.5,521.0,704.77,593.26
2016,3,28,9,0,870.0,84.0,8.3,12.0,570.0,742.17,619.97
2016,3,28,9,15,886.0,86.5,8.25,12.0,614.0,777.85,646.28
2016,3,28,9,30,902.0,89.0,8.2,12.0,658.0,811.51,670.83
2016,3,28,9,45,914.0,91.0,8.15,12.0,696.5,839.14,690.58
2016,3,28,10,0,926.0,93.0,8.1,12.0,735.0,864.16,708.3
2016,3,28,10,15,934.5,94.5,8.05,12.0,767.0,882.93,721.24
2016,3,28,10,30,943.0,96.0,8.0,12.0,799.0,898.69,731.96
2016,3,28,10,45,948.0,97.5,7.95,12.5,823.0,908.35,736.74
2016,3,28,11,0,953.0,99.0,7.9,13.0,847.0,914.74,739.18
2016,3,28,11,15,956.5,99.5,7.9,13.0,863.5,915.52,739.1
2016,3,28,11,30,960.0,100.0,7.9,13.0,880.0,912.97,736.68
2016,3,28,11,45,961.0,101.0,7.9,13.0,888.0,905.52,730.7
2016,3,28,12,0,962.0,102.0,7.9,13.0,896.0,894.78,722.41
2016,3,28,12,15,961.5,102.0,7.85,13.0,895.5,878.61,709.96
2016,3,28,12,30,961.0,102.0,7.8,13.0,895.0,859.33,695.28
2016,3,28,12,45,741.5,200.5,7.75,13.0,809.5,766.14,622.97
2016,3,28,13,0,522.0,299.0,7.7,13.0,724.0,676.15,547.46
2016,3,28,13,15,718.0,208.0,7.65,13.0,779.5,712.08,579.9
2016,3,28,13,30,914.0,117.0,7.6,13.0,835.0,736.45,602.05
2016,3,28,13,45,907.0,115.5,7.6,13.0,810.0,698.86,571.48
2016,3,28,14,0,900.0,114.0,7.6,13.0,785.0,659.43,539.16
2016,3,28,14,15,707.5,177.0,7.5,13.0,691.5,567.68,462.72
2016,3,28,14,30,515.0,240.0,7.4,13.0,598.0,491.66,398.75
2016,3,28,14,45,529.5,220.5,7.35,13.0,571.0,456.64,369.43
2016,3,28,15,0,544.0,201.0,7.3,13.0,544.0,419.65,337.67
2016,3,28,15,15,678.0,151.5,7.2,13.0,549.5,401.02,318.86
2016,3,28,15,30,812.0,102.0,7.1,13.0,555.0,372.49,289.46
2016,3,28,15,45,787.5,98.0,7.0,13.0,506.0,320.22,241.74
2016,3,28,16,0,763.0,94.0,6.9,13.0,457.0,269.6,195.28
2016,3,28,16,15,729.0,89.5,6.7,13.0,405.5,214.97,146.54
2016,3,28,16,30,695.0,85.0,6.5,13.0,354.0,166.7,105.18
2016,3,28,16,45,649.0,79.0,6.35,13.0,301.0,119.33,69.23
2016,3,28,17,0,603.0,73.0,6.2,13.0,248.0,76.73,44.24
2016,3,28,17,15,531.5,64.5,6.05,12.5,196.0,45.08,34.87
2016,3,28,17,30,460.0,56.0,5.9,12.0,144.0,41.13,31.1
2016,3,28,17,45,347.5,44.0,5.75,12.0,98.5,33.56,23.79
2016,3,28,18,0,235.0,32.0,5.6,12.0,53.0,24.79,14.3
2016,3,28,18,15,117.5,16.0,5.5,11.5,26.5,12.54,0.0
2016,3,28,18,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,29,6,15,149.0,15.5,2.3,10.0,29.0,73.05,0.0
2016,3,29,6,30,298.0,31.0,2.3,10.0,58.0,159.08,114.98
2016,3,29,6,45,418.0,40.0,2.35,10.5,106.0,230.94,182.69
2016,3,29,7,0,538.0,49.0,2.4,11.0,154.0,313.68,255.39
2016,3,29,7,15,603.5,55.5,2.55,11.0,207.0,376.68,311.52
2016,3,29,7,30,669.0,62.0,2.7,11.0,260.0,444.26,369.8
2016,3,29,7,45,718.5,65.5,2.9,11.5,314.5,500.99,417.19
2016,3,29,8,0,768.0,69.0,3.1,12.0,369.0,562.37,466.72
2016,3,29,8,15,797.5,73.0,3.1,12.0,421.5,613.02,506.63
2016,3,29,8,30,827.0,77.0,3.1,12.0,474.0,663.59,544.92
2016,3,29,8,45,851.0,78.5,3.1,12.5,523.5,706.89,574.81
2016,3,29,9,0,875.0,80.0,3.1,13.0,573.0,744.93,600.25
2016,3,29,9,15,891.0,82.5,2.85,13.0,617.0,780.78,623.45
2016,3,29,9,30,907.0,85.0,2.6,13.0,661.0,814.6,644.57
2016,3,29,9,45,919.0,86.5,2.4,13.5,699.5,841.8,659.59
2016,3,29,10,0,931.0,88.0,2.2,14.0,738.0,866.38,672.4
2016,3,29,10,15,939.5,89.5,2.0,14.0,770.0,885.23,682.14
2016,3,29,10,30,948.0,91.0,1.8,14.0,802.0,901.05,689.59
2016,3,29,10,45,953.5,92.0,1.65,14.5,826.0,910.64,691.93
2016,3,29,11,0,959.0,93.0,1.5,15.0,850.0,916.96,692.07
2016,3,29,11,15,962.5,94.0,1.6,15.0,866.5,918.25,693.6
2016,3,29,11,30,966.0,95.0,1.7,15.0,883.0,916.19,693.02
2016,3,29,11,45,966.5,95.5,1.8,15.0,891.0,907.76,688.23
2016,3,29,12,0,967.0,96.0,1.9,15.0,899.0,896.04,681.31
2016,3,29,12,15,966.5,96.0,2.1,15.0,898.5,879.79,672.33
2016,3,29,12,30,966.0,96.0,2.3,15.0,898.0,860.42,661.01
2016,3,29,12,45,962.5,96.5,2.55,15.0,888.5,836.2,646.46
2016,3,29,13,0,959.0,97.0,2.8,15.0,879.0,809.17,629.59
2016,3,29,13,15,955.0,96.0,2.95,15.0,862.5,777.68,608.6
2016,3,29,13,30,951.0,95.0,3.1,15.0,846.0,743.72,585.57
2016,3,29,13,45,942.0,95.5,3.3,15.0,820.5,705.6,558.33
2016,3,29,14,0,933.0,96.0,3.5,15.0,795.0,665.66,528.13
2016,3,29,14,15,924.0,94.5,3.6,14.5,763.0,622.25,495.13
2016,3,29,14,30,915.0,93.0,3.7,14.0,731.0,577.46,460.03
2016,3,29,14,45,899.0,92.5,3.8,14.0,691.5,528.97,420.15
2016,3,29,15,0,883.0,92.0,3.9,14.0,652.0,480.12,378.9
2016,3,29,15,15,866.0,89.5,3.95,14.0,608.0,428.99,334.72
2016,3,29,15,30,849.0,87.0,4.0,14.0,564.0,374.35,286.75
2016,3,29,15,45,823.5,85.0,4.05,14.0,514.5,321.72,239.61
2016,3,29,16,0,798.0,83.0,4.1,14.0,465.0,270.76,193.48
2016,3,29,16,15,767.0,79.0,4.1,13.5,413.5,218.83,147.52
2016,3,29,16,30,736.0,75.0,4.1,13.0,362.0,169.66,105.58
2016,3,29,16,45,689.5,70.0,4.1,13.0,308.0,117.62,65.7
2016,3,29,17,0,643.0,65.0,4.1,13.0,254.0,73.55,39.61
2016,3,29,17,15,576.0,58.0,3.9,12.5,202.0,39.32,29.74
2016,3,29,17,30,509.0,51.0,3.7,12.0,150.0,36.38,26.92
2016,3,29,17,45,398.0,40.5,3.55,12.0,103.0,30.04,20.78
2016,3,29,18,0,287.0,30.0,3.4,12.0,56.0,23.29,13.37
2016,3,29,18,15,143.5,15.0,3.35,11.5,28.0,11.51,0.0
2016,3,29,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,6,15,106.5,18.5,2.65,10.0,28.5,63.8,0.0
2016,3,30,6,30,213.0,37.0,2.7,10.0,57.0,136.57,100.51
2016,3,30,6,45,314.5,50.5,2.8,10.5,102.5,201.55,160.41
2016,3,30,7,0,416.0,64.0,2.9,11.0,148.0,276.18,226.09
2016,3,30,7,15,485.0,73.5,2.8,11.0,199.0,340.94,282.98
2016,3,30,7,30,554.0,83.0,2.7,11.0,250.0,409.31,341.28
2016,3,30,7,45,367.0,122.5,2.65,11.5,242.0,364.58,303.75
2016,3,30,8,0,180.0,162.0,2.6,12.0,234.0,291.16,241.17
2016,3,30,8,15,114.5,179.5,2.6,12.0,227.5,272.13,224.26
2016,3,30,8,30,49.0,197.0,2.6,12.0,221.0,240.55,196.4
2016,3,30,8,45,58.0,220.0,2.65,12.0,251.0,271.88,221.59
2016,3,30,9,0,67.0,243.0,2.7,12.0,281.0,303.39,246.44
2016,3,30,9,15,123.5,270.0,2.8,12.0,346.5,384.05,311.31
2016,3,30,9,30,180.0,297.0,2.9,12.0,412.0,458.68,370.07
2016,3,30,9,45,98.0,273.0,3.0,12.5,336.5,359.24,289.0
2016,3,30,10,0,16.0,249.0,3.1,13.0,261.0,259.41,206.75
2016,3,30,10,15,48.0,299.5,3.15,13.0,335.5,344.49,274.86
2016,3,30,10,30,80.0,350.0,3.2,13.0,410.0,423.2,336.07
2016,3,30,10,45,95.0,367.0,3.3,13.0,441.0,451.98,357.93
2016,3,30,11,0,110.0,384.0,3.4,13.0,472.0,480.32,379.55
2016,3,30,11,15,199.0,387.5,3.4,13.0,549.5,562.63,444.01
2016,3,30,11,30,288.0,391.0,3.4,13.0,627.0,642.29,504.88
2016,3,30,11,45,292.5,391.5,3.45,13.0,633.5,640.49,503.03
2016,3,30,12,0,297.0,392.0,3.5,13.0,640.0,637.57,500.88
2016,3,30,12,15,297.0,392.0,3.5,13.0,640.0,629.35,494.6
2016,3,30,12,30,297.0,392.0,3.5,13.0,640.0,620.14,487.62
2016,3,30,12,45,299.5,387.0,3.5,13.5,635.0,607.13,477.09
2016,3,30,13,0,302.0,382.0,3.5,14.0,630.0,593.17,465.87
2016,3,30,13,15,602.5,248.5,3.55,14.0,730.0,671.71,532.02
2016,3,30,13,30,903.0,115.0,3.6,14.0,830.0,732.45,582.32
2016,3,30,13,45,897.5,113.0,3.65,14.0,806.0,695.67,553.81
2016,3,30,14,0,892.0,111.0,3.7,14.0,782.0,656.98,523.86
2016,3,30,14,15,882.5,109.5,3.75,14.0,750.5,614.7,490.47
2016,3,30,14,30,873.0,108.0,3.8,14.0,719.0,571.18,455.34
2016,3,30,14,45,860.5,105.5,3.9,14.0,681.5,521.36,414.62
2016,3,30,15,0,848.0,103.0,4.0,14.0,644.0,473.57,374.34
2016,3,30,15,15,650.5,152.0,4.1,13.5,550.5,394.23,310.11
2016,3,30,15,30,453.0,201.0,4.2,13.0,457.0,334.3,262.21
2016,3,30,15,45,436.5,188.5,4.3,13.0,417.5,293.75,227.34
2016,3,30,16,0,420.0,176.0,4.4,13.0,378.0,254.49,193.23
2016,3,30,16,15,562.0,129.0,4.45,12.5,368.0,220.01,157.37
2016,3,30,16,30,704.0,82.0,4.5,12.0,358.0,169.62,107.48
2016,3,30,16,45,658.5,76.0,4.6,12.0,305.0,121.6,70.41
2016,3,30,17,0,613.0,70.0,4.7,12.0,252.0,78.27,43.87
2016,3,30,17,15,546.0,62.5,4.6,11.5,200.5,42.92,33.11
2016,3,30,17,30,479.0,55.0,4.5,11.0,149.0,39.76,30.07
2016,3,30,17,45,371.5,43.5,4.4,11.0,103.0,32.64,23.2
2016,3,30,18,0,264.0,32.0,4.3,11.0,57.0,25.05,15.1
2016,3,30,18,15,132.0,16.0,4.2,11.0,28.5,12.45,0.0
2016,3,30,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,15,136.5,18.0,2.65,11.0,32.0,73.59,10.75
2016,3,31,6,30,273.0,36.0,2.7,11.0,64.0,157.47,117.27
2016,3,31,6,45,373.5,48.0,2.75,11.5,110.5,225.29,179.31
2016,3,31,7,0,474.0,60.0,2.8,12.0,157.0,301.74,246.37
2016,3,31,7,15,539.5,68.0,2.75,12.0,209.0,364.49,301.47
2016,3,31,7,30,605.0,76.0,2.7,12.0,261.0,431.75,358.58
2016,3,31,7,45,302.5,94.5,2.65,12.0,187.0,295.77,247.09
2016,3,31,8,0,0.0,113.0,2.6,12.0,113.0,111.85,89.46
2016,3,31,8,15,6.0,143.0,2.55,12.0,146.0,146.54,118.62
2016,3,31,8,30,12.0,173.0,2.5,12.0,179.0,181.54,147.28
2016,3,31,8,45,9.0,179.5,2.5,12.5,184.5,185.32,149.49
2016,3,31,9,0,6.0,186.0,2.5,13.0,190.0,189.09,151.72
2016,3,31,9,15,21.5,223.5,2.55,13.0,237.5,239.33,192.41
2016,3,31,9,30,37.0,261.0,2.6,13.0,285.0,297.97,238.96
2016,3,31,9,45,87.5,298.5,2.7,13.0,359.5,378.34,302.99
2016,3,31,10,0,138.0,336.0,2.8,13.0,434.0,467.27,372.04
2016,3,31,10,15,138.0,351.0,2.85,13.0,452.5,482.2,382.32
2016,3,31,10,30,138.0,366.0,2.9,13.0,471.0,496.46,392.48
2016,3,31,10,45,138.5,377.5,3.0,13.5,485.5,506.81,399.15
2016,3,31,11,0,139.0,389.0,3.1,14.0,500.0,516.51,405.35
2016,3,31,11,15,137.0,398.0,3.15,14.0,509.5,520.83,408.14
2016,3,31,11,30,135.0,407.0,3.2,14.0,519.0,524.52,410.53
2016,3,31,11,45,137.0,409.5,3.3,14.0,524.0,524.48,410.52
2016,3,31,12,0,139.0,412.0,3.4,14.0,529.0,523.88,410.14
2016,3,31,12,15,213.5,403.5,3.55,14.0,582.5,571.04,447.9
2016,3,31,12,30,288.0,395.0,3.7,14.0,636.0,616.76,483.9
2016,3,31,12,45,285.5,394.0,3.85,14.0,631.0,603.86,474.24
2016,3,31,13,0,283.0,393.0,4.0,14.0,626.0,590.21,464.29
2016,3,31,13,15,288.0,381.0,4.15,14.0,614.0,571.0,450.45
2016,3,31,13,30,293.0,369.0,4.3,14.0,602.0,550.92,435.94
2016,3,31,13,45,609.0,233.0,4.45,14.0,699.0,618.74,494.55
2016,3,31,14,0,925.0,97.0,4.6,14.0,796.0,667.02,535.71
2016,3,31,14,15,916.5,95.5,4.65,14.0,764.5,624.12,501.06
2016,3,31,14,30,908.0,94.0,4.7,14.0,733.0,579.82,464.97
2016,3,31,14,45,604.0,186.5,4.8,14.0,602.5,467.42,373.78
2016,3,31,15,0,300.0,279.0,4.9,14.0,472.0,385.38,307.1
2016,3,31,15,15,163.0,247.5,4.95,14.0,351.5,289.76,231.12
2016,3,31,15,30,26.0,216.0,5.0,14.0,231.0,211.67,169.5
2016,3,31,15,45,13.0,174.0,5.05,14.0,181.5,167.84,134.31
2016,3,31,16,0,0.0,132.0,5.1,14.0,132.0,125.34,99.86
2016,3,31,16,15,2.5,133.5,5.05,13.5,134.5,126.27,101.08
2016,3,31,16,30,5.0,135.0,5.0,13.0,137.0,126.38,101.54
2016,3,31,16,45,2.5,116.0,5.0,13.0,117.0,107.99,86.37
2016,3,31,17,0,0.0,97.0,5.0,13.0,97.0,89.97,71.29
2016,3,31,17,15,267.0,74.0,4.85,12.5,127.5,52.75,41.78
2016,3,31,17,30,534.0,51.0,4.7,12.0,158.0,36.02,26.62
2016,3,31,17,45,425.5,41.5,4.55,12.0,110.5,30.6,21.34
2016,3,31,18,0,317.0,32.0,4.4,12.0,63.0,24.86,15.06
2016,3,31,18,15,158.5,16.0,4.25,12.0,31.5,12.21,0.0
2016,3,31,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,6,15,165.0,17.5,3.45,11.0,35.0,85.48,27.69
2016,4,1,6,30,330.0,35.0,3.5,11.0,70.0,179.22,135.26
2016,4,1,6,45,425.0,45.5,3.55,11.5,118.0,245.76,196.58
2016,4,1,7,0,520.0,56.0,3.6,12.0,166.0,320.73,262.86
2016,4,1,7,15,260.0,63.0,3.55,12.0,118.0,215.59,179.08
2016,4,1,7,30,0.0,70.0,3.5,12.0,70.0,68.13,52.86
2016,4,1,7,45,0.0,84.0,3.45,12.0,84.0,82.1,64.81
2016,4,1,8,0,0.0,98.0,3.4,12.0,98.0,96.03,76.43
2016,4,1,8,15,0.0,123.5,3.35,12.0,123.5,121.9,97.93
2016,4,1,8,30,0.0,149.0,3.3,12.0,149.0,147.72,119.08
2016,4,1,8,45,7.0,176.0,3.3,12.5,180.0,180.12,145.38
2016,4,1,9,0,14.0,203.0,3.3,13.0,211.0,212.82,171.49
2016,4,1,9,15,11.5,206.0,3.25,13.0,213.0,213.32,171.26
2016,4,1,9,30,9.0,209.0,3.2,13.0,215.0,213.84,171.15
2016,4,1,9,45,29.0,257.0,3.15,13.0,277.5,286.08,229.18
2016,4,1,10,0,49.0,305.0,3.1,13.0,340.0,352.57,281.36
2016,4,1,10,15,40.0,305.5,3.05,13.0,335.0,344.18,273.7
2016,4,1,10,30,31.0,306.0,3.0,13.0,330.0,335.63,266.27
2016,4,1,10,45,114.5,349.5,2.95,13.0,441.0,457.45,362.62
2016,4,1,11,0,198.0,393.0,2.9,13.0,552.0,571.87,449.83
2016,4,1,11,15,223.5,398.0,2.85,13.0,580.5,595.6,466.88
2016,4,1,11,30,249.0,403.0,2.8,13.0,609.0,622.84,486.86
2016,4,1,11,45,254.0,403.0,2.75,13.5,615.0,621.2,484.24
2016,4,1,12,0,259.0,403.0,2.7,14.0,621.0,618.55,481.13
2016,4,1,12,15,326.0,385.5,2.7,14.0,660.0,648.51,504.8
2016,4,1,12,30,393.0,368.0,2.7,14.0,699.0,675.44,525.77
2016,4,1,12,45,666.5,235.0,2.75,14.0,789.0,750.08,587.35
2016,4,1,13,0,940.0,102.0,2.8,14.0,879.0,808.33,631.7
2016,4,1,13,15,936.0,101.5,2.9,14.0,862.5,777.67,610.21
2016,4,1,13,30,932.0,101.0,3.0,14.0,846.0,744.59,587.54
2016,4,1,13,45,927.5,99.0,3.1,14.0,822.0,707.52,560.96
2016,4,1,14,0,923.0,97.0,3.2,14.0,798.0,668.4,531.23
2016,4,1,14,15,914.5,95.5,3.3,14.0,766.5,625.53,497.88
2016,4,1,14,30,906.0,94.0,3.4,14.0,735.0,581.28,462.59
2016,4,1,14,45,894.5,92.0,3.5,14.0,697.0,533.9,423.9
2016,4,1,15,0,883.0,90.0,3.6,14.0,659.0,485.82,383.55
2016,4,1,15,15,867.5,88.0,3.7,14.0,615.5,435.63,340.42
2016,4,1,15,30,852.0,86.0,3.8,14.0,572.0,381.75,293.29
2016,4,1,15,45,830.5,83.0,3.9,14.0,523.5,329.14,246.26
2016,4,1,16,0,809.0,80.0,4.0,14.0,475.0,277.8,199.72
2016,4,1,16,15,780.0,76.5,4.0,13.5,423.5,225.96,153.54
2016,4,1,16,30,751.0,73.0,4.0,13.0,372.0,176.64,110.94
2016,4,1,16,45,707.5,68.5,4.05,13.0,318.5,127.68,72.69
2016,4,1,17,0,664.0,64.0,4.1,13.0,265.0,79.65,41.85
2016,4,1,17,15,601.5,57.5,3.95,12.5,212.5,38.4,28.94
2016,4,1,17,30,539.0,51.0,3.8,12.0,160.0,35.84,26.49
2016,4,1,17,45,435.0,41.5,3.7,12.0,112.5,30.42,21.23
2016,4,1,18,0,331.0,32.0,3.6,12.0,65.0,24.66,15.07
2016,4,1,18,15,165.5,16.0,3.5,11.5,32.5,12.09,0.0
2016,4,1,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,2,6,15,142.5,19.5,1.4,11.0,35.5,80.17,35.1
2016,4,2,6,30,285.0,39.0,1.3,11.0,71.0,167.61,127.23
2016,4,2,6,45,364.5,53.0,1.25,11.0,117.0,229.19,183.1
2016,4,2,7,0,444.0,67.0,1.2,11.0,163.0,299.59,244.52
2016,4,2,7,15,507.0,76.5,1.1,11.0,214.0,362.11,297.92
2016,4,2,7,30,570.0,86.0,1.0,11.0,265.0,428.9,352.73
2016,4,2,7,45,285.0,88.5,0.9,11.5,178.0,280.63,232.39
2016,4,2,8,0,0.0,91.0,0.8,12.0,91.0,88.74,69.67
2016,4,2,8,15,22.0,145.5,0.75,12.0,156.5,159.7,129.46
2016,4,2,8,30,44.0,200.0,0.7,12.0,222.0,240.34,194.52
2016,4,2,8,45,43.0,221.0,0.7,12.0,244.5,262.07,210.66
2016,4,2,9,0,42.0,242.0,0.7,12.0,267.0,283.48,226.68
2016,4,2,9,15,58.5,266.5,0.75,12.0,303.5,322.14,256.66
2016,4,2,9,30,75.0,291.0,0.8,12.0,340.0,361.15,286.39
2016,4,2,9,45,74.0,309.5,0.9,12.5,360.0,379.45,299.14
2016,4,2,10,0,73.0,328.0,1.0,13.0,380.0,397.32,311.65
2016,4,2,10,15,91.0,347.5,1.15,13.0,415.0,431.98,338.14
2016,4,2,10,30,109.0,367.0,1.3,13.0,450.0,466.49,364.21
2016,4,2,10,45,479.5,257.0,1.45,13.5,641.0,690.1,538.21
2016,4,2,11,0,850.0,147.0,1.6,14.0,832.0,895.54,683.51
2016,4,2,11,15,854.5,148.0,1.75,14.0,847.5,896.88,683.2
2016,4,2,11,30,859.0,149.0,1.9,14.0,863.0,895.18,683.3
2016,4,2,11,45,869.5,144.0,2.05,14.0,873.0,889.49,680.7
2016,4,2,12,0,880.0,139.0,2.2,14.0,883.0,878.13,674.21
2016,4,2,12,15,631.5,257.0,2.35,14.0,791.0,777.96,602.57
2016,4,2,12,30,383.0,375.0,2.5,14.0,699.0,675.34,523.35
2016,4,2,12,45,410.0,357.5,2.65,14.5,700.5,668.6,519.69
2016,4,2,13,0,437.0,340.0,2.8,15.0,702.0,658.36,512.64
