Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,13,15,470.0,319.0,2.9,15.0,702.0,646.79,505.36
2016,4,2,13,30,503.0,298.0,3.0,15.0,702.0,632.28,495.69
2016,4,2,13,45,398.0,325.0,3.15,15.0,639.0,568.56,446.52
2016,4,2,14,0,293.0,352.0,3.3,15.0,576.0,509.86,400.84
2016,4,2,14,15,261.0,342.5,3.3,15.0,536.0,467.92,368.67
2016,4,2,14,30,229.0,333.0,3.3,15.0,496.0,431.01,339.99
2016,4,2,14,45,178.5,316.0,3.35,15.0,439.0,377.94,298.66
2016,4,2,15,0,128.0,299.0,3.4,15.0,382.0,329.12,260.51
2016,4,2,15,15,76.5,258.5,3.4,14.5,307.0,268.33,213.23
2016,4,2,15,30,25.0,218.0,3.4,14.0,232.0,213.38,170.33
2016,4,2,15,45,12.5,170.0,3.4,14.0,177.0,164.31,131.07
2016,4,2,16,0,0.0,122.0,3.4,14.0,122.0,116.36,92.23
2016,4,2,16,15,0.0,104.5,3.4,13.5,104.5,99.93,79.01
2016,4,2,16,30,0.0,87.0,3.4,13.0,87.0,83.54,65.6
2016,4,2,16,45,0.0,74.0,3.4,13.0,74.0,71.29,55.38
2016,4,2,17,0,0.0,61.0,3.4,13.0,61.0,58.95,44.94
2016,4,2,17,15,0.0,48.5,3.3,13.0,48.5,46.85,36.46
2016,4,2,17,30,0.0,36.0,3.2,13.0,36.0,34.76,25.44
2016,4,2,17,45,0.0,25.0,3.15,13.0,25.0,24.12,15.63
2016,4,2,18,0,0.0,14.0,3.1,13.0,14.0,13.5,5.74
2016,4,2,18,15,0.0,7.0,3.0,12.5,7.0,6.75,0.0
2016,4,2,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,3,6,15,155.5,20.0,2.1,9.0,38.5,86.46,45.66
2016,4,3,6,30,311.0,40.0,2.1,9.0,77.0,180.25,139.28
2016,4,3,6,45,405.0,51.0,2.15,9.5,124.5,247.14,199.81
2016,4,3,7,0,499.0,62.0,2.2,10.0,172.0,322.2,265.7
2016,4,3,7,15,561.0,70.0,2.15,10.0,225.0,385.0,320.44
2016,4,3,7,30,623.0,78.0,2.1,10.0,278.0,451.96,376.78
2016,4,3,7,45,329.0,119.0,2.1,10.5,226.0,343.82,286.98
2016,4,3,8,0,35.0,160.0,2.1,11.0,174.0,191.19,156.49
2016,4,3,8,15,403.0,129.0,2.1,11.0,330.5,426.37,355.61
2016,4,3,8,30,771.0,98.0,2.1,11.0,487.0,664.87,543.78
2016,4,3,8,45,794.5,101.5,2.15,11.5,535.5,708.56,572.07
2016,4,3,9,0,818.0,105.0,2.2,12.0,584.0,751.21,600.78
2016,4,3,9,15,834.5,107.5,2.25,12.0,627.0,785.9,624.43
2016,4,3,9,30,851.0,110.0,2.3,12.0,670.0,818.65,646.61
2016,4,3,9,45,863.5,112.5,2.35,12.5,708.0,845.94,663.58
2016,4,3,10,0,876.0,115.0,2.4,13.0,746.0,866.25,675.6
2016,4,3,10,15,885.5,116.5,2.45,13.0,777.0,884.86,687.77
2016,4,3,10,30,895.0,118.0,2.5,13.0,808.0,900.64,698.05
2016,4,3,10,45,677.0,218.5,2.55,13.0,749.5,825.63,644.29
2016,4,3,11,0,459.0,319.0,2.6,13.0,691.0,735.09,573.33
2016,4,3,11,15,302.0,367.0,2.65,13.0,613.5,638.64,499.22
2016,4,3,11,30,145.0,415.0,2.7,13.0,536.0,542.33,423.38
2016,4,3,11,45,145.5,418.0,2.75,13.5,540.5,541.35,422.35
2016,4,3,12,0,146.0,421.0,2.8,14.0,545.0,539.8,420.38
2016,4,3,12,15,227.0,410.0,2.9,14.0,602.5,590.38,460.46
2016,4,3,12,30,308.0,399.0,3.0,14.0,660.0,639.22,498.41
2016,4,3,12,45,305.0,396.5,3.15,14.0,652.5,623.96,487.24
2016,4,3,13,0,302.0,394.0,3.3,14.0,645.0,607.96,475.83
2016,4,3,13,15,391.5,351.0,3.4,14.0,670.0,620.93,488.2
2016,4,3,13,30,481.0,308.0,3.5,14.0,695.0,627.58,495.34
2016,4,3,13,45,612.0,244.0,3.65,14.0,722.0,636.03,504.5
2016,4,3,14,0,743.0,180.0,3.8,14.0,749.0,634.27,505.21
2016,4,3,14,15,792.5,156.0,3.9,14.0,740.5,612.56,488.38
2016,4,3,14,30,842.0,132.0,4.0,14.0,732.0,583.52,465.26
2016,4,3,14,45,828.5,129.0,4.1,14.0,694.0,536.31,426.74
2016,4,3,15,0,815.0,126.0,4.2,14.0,656.0,488.79,387.14
2016,4,3,15,15,797.0,122.5,4.25,14.0,612.0,438.88,344.56
2016,4,3,15,30,779.0,119.0,4.3,14.0,568.0,386.26,298.87
2016,4,3,15,45,760.0,113.0,4.35,14.0,520.5,334.93,253.33
2016,4,3,16,0,741.0,107.0,4.4,14.0,473.0,284.77,208.18
2016,4,3,16,15,592.0,118.0,4.35,13.5,390.5,222.9,158.63
2016,4,3,16,30,443.0,129.0,4.3,13.0,308.0,175.91,123.8
2016,4,3,16,45,399.5,120.0,4.3,13.0,264.0,138.27,94.54
2016,4,3,17,0,356.0,111.0,4.3,13.0,220.0,105.07,72.23
2016,4,3,17,15,316.5,93.5,4.15,12.5,177.0,69.61,56.87
2016,4,3,17,30,277.0,76.0,4.0,12.0,134.0,56.21,44.71
2016,4,3,17,45,218.0,57.5,3.85,12.0,95.0,43.46,32.79
2016,4,3,18,0,159.0,39.0,3.7,12.0,56.0,30.04,19.89
2016,4,3,18,15,79.5,19.5,3.6,11.5,28.0,16.5,0.0
2016,4,3,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,5.5,5.4,11.5,5.5,0.0,0.0
2016,4,4,6,0,0.0,11.0,5.5,12.0,11.0,10.81,0.0
2016,4,4,6,15,153.0,27.0,5.6,12.0,46.0,97.53,57.43
2016,4,4,6,30,306.0,43.0,5.7,12.0,81.0,182.73,141.29
2016,4,4,6,45,407.0,54.0,5.8,12.5,130.5,253.03,204.59
2016,4,4,7,0,508.0,65.0,5.9,13.0,180.0,331.98,274.25
2016,4,4,7,15,571.5,73.0,5.85,13.0,233.5,396.26,331.07
2016,4,4,7,30,635.0,81.0,5.8,13.0,287.0,464.77,389.85
2016,4,4,7,45,680.5,86.0,5.75,13.0,341.5,522.78,438.57
2016,4,4,8,0,726.0,91.0,5.7,13.0,396.0,582.67,487.49
2016,4,4,8,15,756.0,95.5,5.8,13.0,448.0,632.96,527.92
2016,4,4,8,30,786.0,100.0,5.9,13.0,500.0,680.78,565.28
2016,4,4,8,45,810.5,103.0,6.0,13.5,549.0,725.16,597.28
2016,4,4,9,0,835.0,106.0,6.1,14.0,598.0,768.48,628.03
2016,4,4,9,15,851.5,108.5,6.1,14.0,641.5,803.58,652.99
2016,4,4,9,30,868.0,111.0,6.1,14.0,685.0,836.69,676.33
2016,4,4,9,45,880.0,113.0,6.15,14.5,723.0,863.3,693.61
2016,4,4,10,0,892.0,115.0,6.2,15.0,761.0,882.85,705.62
2016,4,4,10,15,901.0,117.0,6.05,15.0,792.5,901.72,717.55
2016,4,4,10,30,910.0,119.0,5.9,15.0,824.0,917.67,727.33
2016,4,4,10,45,914.5,121.0,5.8,15.0,847.0,926.67,732.36
2016,4,4,11,0,919.0,123.0,5.7,15.0,870.0,932.52,735.23
2016,4,4,11,15,923.0,123.5,5.65,15.0,886.0,933.2,734.79
2016,4,4,11,30,927.0,124.0,5.6,15.0,902.0,930.69,732.21
2016,4,4,11,45,926.5,125.5,5.6,15.0,909.0,922.11,725.69
2016,4,4,12,0,926.0,127.0,5.6,15.0,916.0,910.41,717.07
2016,4,4,12,15,925.5,127.0,5.5,15.0,915.0,894.19,704.71
2016,4,4,12,30,925.0,127.0,5.4,15.0,914.0,875.01,690.34
2016,4,4,12,45,925.0,125.0,5.35,15.0,905.5,851.44,673.14
2016,4,4,13,0,925.0,123.0,5.3,15.0,897.0,825.09,653.98
2016,4,4,13,15,920.5,122.0,5.3,15.0,879.5,793.71,631.36
2016,4,4,13,30,916.0,121.0,5.3,15.0,862.0,760.02,606.97
2016,4,4,13,45,906.0,121.5,5.35,15.0,836.5,721.88,578.22
2016,4,4,14,0,896.0,122.0,5.4,15.0,811.0,682.11,547.05
2016,4,4,14,15,885.5,120.0,5.75,15.0,778.0,638.35,513.12
2016,4,4,14,30,875.0,118.0,6.1,15.0,745.0,591.08,475.44
2016,4,4,14,45,858.5,117.0,6.5,15.0,705.5,542.79,435.83
2016,4,4,15,0,842.0,116.0,6.9,15.0,666.0,494.37,394.92
2016,4,4,15,15,824.0,113.0,7.05,14.5,621.5,443.64,351.49
2016,4,4,15,30,806.0,110.0,7.2,14.0,577.0,393.44,307.36
2016,4,4,15,45,778.5,107.5,7.4,14.0,527.5,341.45,260.56
2016,4,4,16,0,751.0,105.0,7.6,14.0,478.0,287.81,212.07
2016,4,4,16,15,718.5,100.0,7.4,14.0,426.0,236.39,165.79
2016,4,4,16,30,686.0,95.0,7.2,14.0,374.0,187.95,123.48
2016,4,4,16,45,638.0,89.0,7.0,14.0,320.5,140.06,85.47
2016,4,4,17,0,590.0,83.0,6.8,14.0,267.0,97.21,57.12
2016,4,4,17,15,522.0,74.5,6.4,13.5,214.5,57.2,45.62
2016,4,4,17,30,454.0,66.0,6.0,13.0,162.0,48.81,37.96
2016,4,4,17,45,350.0,53.5,5.6,13.0,115.0,40.17,29.79
2016,4,4,18,0,246.0,41.0,5.2,13.0,68.0,31.65,21.27
2016,4,4,18,15,123.0,20.5,4.95,12.5,34.0,15.91,1.22
2016,4,4,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,5,5,45,36.5,6.0,2.75,11.5,6.5,0.0,0.0
2016,4,5,6,0,73.0,12.0,2.7,12.0,13.0,32.97,0.0
2016,4,5,6,15,222.5,26.0,2.65,12.0,50.0,122.54,77.97
2016,4,5,6,30,372.0,40.0,2.6,12.0,87.0,206.79,160.19
2016,4,5,6,45,462.5,49.5,2.55,12.5,136.5,274.07,220.51
2016,4,5,7,0,553.0,59.0,2.5,13.0,186.0,349.09,285.66
2016,4,5,7,15,612.0,66.0,2.4,13.0,240.0,411.89,339.67
2016,4,5,7,30,671.0,73.0,2.3,13.0,294.0,478.56,394.85
2016,4,5,7,45,715.5,77.0,2.2,13.5,348.5,536.27,440.31
2016,4,5,8,0,760.0,81.0,2.1,14.0,403.0,593.56,483.74
2016,4,5,8,15,788.0,84.5,2.15,14.5,455.0,642.83,520.21
2016,4,5,8,30,816.0,88.0,2.2,15.0,507.0,691.86,554.25
2016,4,5,8,45,840.5,90.0,2.25,15.5,556.0,736.02,583.82
2016,4,5,9,0,865.0,92.0,2.3,16.0,605.0,779.1,612.13
2016,4,5,9,15,879.5,94.0,2.4,16.0,648.5,808.38,631.78
2016,4,5,9,30,894.0,96.0,2.5,16.0,692.0,840.02,653.18
2016,4,5,9,45,904.5,98.5,2.7,16.5,729.5,866.57,670.42
2016,4,5,10,0,915.0,101.0,2.9,17.0,767.0,890.46,685.8
2016,4,5,10,15,923.0,102.5,2.95,17.0,798.0,908.3,697.22
2016,4,5,10,30,931.0,104.0,3.0,17.0,829.0,923.16,706.71
2016,4,5,10,45,935.5,105.5,3.15,17.5,852.0,931.85,711.48
2016,4,5,11,0,940.0,107.0,3.3,18.0,875.0,937.33,714.17
2016,4,5,11,15,943.5,107.5,3.3,18.0,890.5,937.64,713.76
2016,4,5,11,30,947.0,108.0,3.3,18.0,906.0,934.69,711.29
2016,4,5,11,45,948.5,108.0,3.35,18.5,913.0,926.25,704.21
2016,4,5,12,0,950.0,108.0,3.4,19.0,920.0,914.61,695.1
2016,4,5,12,15,949.5,108.0,3.35,19.0,919.5,898.15,683.47
2016,4,5,12,30,949.0,108.0,3.3,19.0,919.0,878.65,669.88
2016,4,5,12,45,948.5,107.0,3.3,19.5,910.0,855.24,652.71
2016,4,5,13,0,948.0,106.0,3.3,20.0,901.0,828.98,633.65
2016,4,5,13,15,944.0,105.0,3.3,20.0,884.0,797.42,612.09
2016,4,5,13,30,940.0,104.0,3.3,20.0,867.0,763.45,588.76
2016,4,5,13,45,933.0,103.0,3.3,20.0,842.0,725.21,562.02
2016,4,5,14,0,926.0,102.0,3.3,20.0,817.0,685.1,531.95
2016,4,5,14,15,917.0,100.5,3.3,20.0,784.5,641.64,498.79
2016,4,5,14,30,908.0,99.0,3.3,20.0,752.0,596.86,463.88
2016,4,5,14,45,895.0,97.5,3.35,20.0,713.5,548.91,425.83
2016,4,5,15,0,882.0,96.0,3.4,20.0,675.0,500.4,386.33
2016,4,5,15,15,866.0,93.5,3.45,19.5,630.5,449.42,344.54
2016,4,5,15,30,850.0,91.0,3.5,19.0,586.0,394.86,298.77
2016,4,5,15,45,826.5,88.5,3.6,19.0,536.5,341.96,252.75
2016,4,5,16,0,803.0,86.0,3.7,19.0,487.0,290.54,207.27
2016,4,5,16,15,773.5,82.0,3.7,18.5,435.0,238.21,161.62
2016,4,5,16,30,744.0,78.0,3.7,18.0,383.0,188.48,119.15
2016,4,5,16,45,700.5,73.5,3.7,17.5,329.0,136.05,77.94
2016,4,5,17,0,657.0,69.0,3.7,17.0,275.0,91.26,48.55
2016,4,5,17,15,595.5,62.0,3.55,16.5,222.5,48.79,30.65
2016,4,5,17,30,534.0,55.0,3.4,16.0,170.0,38.59,28.53
2016,4,5,17,45,434.0,45.0,3.25,15.5,121.5,32.87,23.16
2016,4,5,18,0,334.0,35.0,3.1,15.0,73.0,26.78,17.09
2016,4,5,18,15,167.0,17.5,2.95,14.5,36.5,12.99,0.96
2016,4,5,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,5,45,43.5,6.0,3.2,14.0,7.5,0.0,0.0
2016,4,6,6,0,87.0,12.0,3.3,14.0,15.0,37.4,0.0
2016,4,6,6,15,230.0,26.0,3.4,14.5,52.5,127.03,84.02
2016,4,6,6,30,373.0,40.0,3.5,15.0,90.0,208.85,161.07
2016,4,6,6,45,462.5,50.0,3.6,15.5,139.5,276.62,221.3
2016,4,6,7,0,552.0,60.0,3.7,16.0,189.0,352.1,286.55
2016,4,6,7,15,610.0,66.5,3.65,16.0,242.5,413.96,339.76
2016,4,6,7,30,668.0,73.0,3.6,16.0,296.0,479.59,394.3
2016,4,6,7,45,707.5,78.0,3.55,16.5,350.0,535.45,438.64
2016,4,6,8,0,747.0,83.0,3.5,17.0,404.0,590.41,480.85
2016,4,6,8,15,775.5,87.0,3.45,17.5,456.0,640.2,517.67
2016,4,6,8,30,804.0,91.0,3.4,18.0,508.0,689.79,552.05
2016,4,6,8,45,825.0,94.5,3.4,18.5,556.0,732.69,580.73
2016,4,6,9,0,846.0,98.0,3.4,19.0,604.0,774.33,608.01
2016,4,6,9,15,861.5,100.5,3.4,19.5,647.5,808.91,629.81
2016,4,6,9,30,877.0,103.0,3.4,20.0,691.0,836.91,646.73
2016,4,6,9,45,887.0,105.5,3.45,20.5,728.0,862.62,662.26
2016,4,6,10,0,897.0,108.0,3.5,21.0,765.0,885.72,675.92
2016,4,6,10,15,905.0,110.0,3.4,21.0,795.5,903.79,686.51
2016,4,6,10,30,913.0,112.0,3.3,21.0,826.0,918.91,695.12
2016,4,6,10,45,917.0,114.0,3.25,21.5,849.0,927.46,698.31
2016,4,6,11,0,921.0,116.0,3.2,22.0,872.0,932.85,699.5
2016,4,6,11,15,924.0,116.5,3.1,22.0,887.0,932.64,698.04
2016,4,6,11,30,927.0,117.0,3.0,22.0,902.0,929.23,694.58
2016,4,6,11,45,927.0,118.0,2.9,22.5,908.5,920.55,686.4
2016,4,6,12,0,927.0,119.0,2.8,23.0,915.0,908.75,676.31
2016,4,6,12,15,926.0,119.0,2.65,23.0,913.5,892.08,664.03
2016,4,6,12,30,925.0,119.0,2.5,23.0,912.0,872.48,649.9
2016,4,6,12,45,916.5,121.5,2.45,23.5,901.0,846.5,631.12
2016,4,6,13,0,908.0,124.0,2.4,24.0,890.0,818.1,610.83
2016,4,6,13,15,903.0,123.5,2.25,24.5,872.0,787.21,588.21
2016,4,6,13,30,898.0,123.0,2.1,25.0,854.0,754.1,564.16
2016,4,6,13,45,889.0,122.0,1.95,25.5,828.5,715.76,535.72
2016,4,6,14,0,880.0,121.0,1.8,26.0,803.0,675.79,505.21
2016,4,6,14,15,869.5,119.5,1.7,26.0,770.5,633.05,473.64
2016,4,6,14,30,859.0,118.0,1.6,26.0,738.0,586.82,439.06
2016,4,6,14,45,844.0,116.5,1.5,26.0,699.0,539.44,402.85
2016,4,6,15,0,829.0,115.0,1.4,26.0,660.0,491.85,365.65
2016,4,6,15,15,650.0,160.5,1.3,26.0,570.5,414.15,306.46
2016,4,6,15,30,471.0,206.0,1.2,26.0,481.0,354.38,261.18
2016,4,6,15,45,497.0,179.5,1.1,26.0,448.5,314.47,228.49
2016,4,6,16,0,523.0,153.0,1.0,26.0,416.0,271.82,192.65
2016,4,6,16,15,487.0,146.5,0.85,25.5,371.0,229.4,158.63
2016,4,6,16,30,451.0,140.0,0.7,25.0,326.0,190.39,128.0
2016,4,6,16,45,422.0,124.0,0.55,25.0,279.5,147.92,95.79
2016,4,6,17,0,393.0,108.0,0.4,25.0,233.0,108.53,68.96
2016,4,6,17,15,349.0,92.0,0.35,24.5,187.5,72.07,49.69
2016,4,6,17,30,305.0,76.0,0.3,24.0,142.0,55.81,42.23
2016,4,6,17,45,239.5,58.5,0.3,24.0,101.5,43.93,31.68
2016,4,6,18,0,174.0,41.0,0.3,24.0,61.0,31.42,20.29
2016,4,6,18,15,87.0,20.5,0.45,23.5,30.5,17.34,3.94
2016,4,6,18,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.0,3.25,14.5,6.0,5.9,0.0
2016,4,7,6,0,0.0,12.0,3.3,15.0,12.0,11.58,0.0
2016,4,7,6,15,69.0,31.5,3.45,15.0,41.0,70.45,46.64
2016,4,7,6,30,138.0,51.0,3.6,15.0,70.0,122.91,94.41
2016,4,7,6,45,184.0,71.5,3.75,15.0,108.5,172.33,137.99
2016,4,7,7,0,230.0,92.0,3.9,15.0,147.0,225.38,184.23
2016,4,7,7,15,280.0,105.0,3.9,15.0,188.5,274.85,226.93
2016,4,7,7,30,330.0,118.0,3.9,15.0,230.0,336.54,278.62
2016,4,7,7,45,495.5,104.0,3.95,15.5,303.5,433.78,359.09
2016,4,7,8,0,661.0,90.0,4.0,16.0,377.0,547.72,450.35
2016,4,7,8,15,460.0,154.5,3.9,16.0,366.0,500.63,408.87
2016,4,7,8,30,259.0,219.0,3.8,16.0,355.0,432.91,350.75
2016,4,7,8,45,351.0,220.5,3.75,16.0,422.0,509.18,411.58
2016,4,7,9,0,443.0,222.0,3.7,16.0,489.0,598.52,480.25
2016,4,7,9,15,378.5,258.5,3.6,16.0,498.0,586.96,468.05
2016,4,7,9,30,314.0,295.0,3.5,16.0,507.0,579.28,459.06
2016,4,7,9,45,567.0,215.5,3.45,16.0,623.5,718.36,568.53
2016,4,7,10,0,820.0,136.0,3.4,16.0,740.0,857.37,669.13
2016,4,7,10,15,828.0,138.0,3.3,16.0,768.5,874.17,678.24
2016,4,7,10,30,836.0,140.0,3.2,16.0,797.0,888.23,686.4
2016,4,7,10,45,839.5,142.5,3.15,16.5,818.5,896.0,689.26
2016,4,7,11,0,843.0,145.0,3.1,17.0,840.0,900.81,690.22
2016,4,7,11,15,845.5,146.0,3.05,17.0,854.0,900.21,688.86
2016,4,7,11,30,848.0,147.0,3.0,17.0,868.0,896.64,685.63
2016,4,7,11,45,846.0,149.0,2.95,17.0,873.5,887.23,678.5
2016,4,7,12,0,844.0,151.0,2.9,17.0,879.0,874.97,669.57
2016,4,7,12,15,663.5,244.5,2.9,17.0,816.0,801.63,616.74
2016,4,7,12,30,483.0,338.0,2.9,17.0,753.0,728.28,559.66
2016,4,7,12,45,498.0,329.0,2.9,17.0,753.5,717.16,552.52
2016,4,7,13,0,513.0,320.0,2.9,17.0,754.0,703.98,543.36
2016,4,7,13,15,513.0,311.5,2.9,16.5,738.5,678.03,525.65
2016,4,7,13,30,513.0,303.0,2.9,16.0,723.0,650.82,506.83
2016,4,7,13,45,487.0,302.0,2.95,16.0,691.5,611.74,477.74
2016,4,7,14,0,461.0,301.0,3.0,16.0,660.0,573.31,448.82
2016,4,7,14,15,341.5,321.5,3.0,16.0,582.0,501.12,392.7
2016,4,7,14,30,222.0,342.0,3.0,16.0,504.0,438.4,343.56
2016,4,7,14,45,255.0,317.5,3.0,16.0,493.5,418.15,328.46
2016,4,7,15,0,288.0,293.0,3.0,16.0,483.0,397.94,312.56
2016,4,7,15,15,258.0,276.5,2.95,16.0,439.0,354.61,278.22
2016,4,7,15,30,228.0,260.0,2.9,16.0,395.0,318.02,249.02
2016,4,7,15,45,132.5,229.5,2.9,16.0,306.5,247.19,193.91
2016,4,7,16,0,37.0,199.0,2.9,16.0,218.0,190.31,150.5
2016,4,7,16,15,36.0,179.0,2.8,15.5,196.0,169.22,133.92
2016,4,7,16,30,35.0,159.0,2.7,15.0,174.0,148.32,117.25
2016,4,7,16,45,27.5,138.5,2.6,15.0,149.5,126.45,99.74
2016,4,7,17,0,20.0,118.0,2.5,15.0,125.0,109.36,86.14
2016,4,7,17,15,11.5,97.0,2.35,14.5,100.5,88.63,69.46
2016,4,7,17,30,3.0,76.0,2.2,14.0,76.0,69.75,56.39
2016,4,7,17,45,1.5,54.5,2.1,14.0,54.5,50.81,39.13
2016,4,7,18,0,0.0,33.0,2.0,14.0,33.0,31.55,21.43
2016,4,7,18,15,0.0,16.5,1.9,14.0,16.5,15.92,4.31
2016,4,7,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,2.5,1.6,13.0,2.5,2.46,0.0
2016,4,8,6,0,0.0,5.0,1.6,13.0,5.0,4.82,0.0
2016,4,8,6,15,0.0,16.0,1.6,13.0,16.0,15.43,6.42
2016,4,8,6,30,0.0,27.0,1.6,13.0,27.0,26.06,16.21
2016,4,8,6,45,0.0,41.5,1.65,13.5,41.5,40.09,28.44
2016,4,8,7,0,0.0,56.0,1.7,14.0,56.0,54.39,40.79
2016,4,8,7,15,0.0,72.0,1.6,14.0,72.0,70.52,54.57
2016,4,8,7,30,0.0,88.0,1.5,14.0,88.0,86.57,68.06
2016,4,8,7,45,2.5,118.0,1.45,14.5,119.5,119.01,94.87
2016,4,8,8,0,5.0,148.0,1.4,15.0,151.0,151.58,121.18
2016,4,8,8,15,2.5,147.5,1.35,15.0,149.0,148.21,117.88
2016,4,8,8,30,0.0,147.0,1.3,15.0,147.0,145.1,114.87
2016,4,8,8,45,40.0,207.0,1.3,15.0,231.5,244.21,195.35
2016,4,8,9,0,80.0,267.0,1.3,15.0,316.0,340.7,270.75
2016,4,8,9,15,62.0,275.5,1.3,15.0,315.0,335.07,264.58
2016,4,8,9,30,44.0,284.0,1.3,15.0,314.0,328.58,258.37
2016,4,8,9,45,48.5,303.0,1.3,15.0,338.0,351.6,275.55
2016,4,8,10,0,53.0,322.0,1.3,15.0,362.0,374.45,292.29
2016,4,8,10,15,30.5,269.5,1.3,15.0,292.5,298.66,233.46
2016,4,8,10,30,8.0,217.0,1.3,15.0,223.0,219.53,171.42
2016,4,8,10,45,53.5,308.5,1.35,15.0,352.5,356.95,278.99
2016,4,8,11,0,99.0,400.0,1.4,15.0,482.0,489.5,377.61
2016,4,8,11,15,60.5,358.5,1.45,15.0,409.5,410.84,317.43
2016,4,8,11,30,22.0,317.0,1.5,15.0,337.0,329.05,255.1
2016,4,8,11,45,46.5,362.0,1.55,15.0,403.0,397.68,308.0
2016,4,8,12,0,71.0,407.0,1.6,15.0,469.0,460.67,354.97
2016,4,8,12,15,104.0,419.5,1.65,15.0,510.0,497.2,382.5
2016,4,8,12,30,137.0,432.0,1.7,15.0,551.0,533.53,409.77
2016,4,8,12,45,187.5,425.0,1.75,15.0,585.5,560.77,430.99
2016,4,8,13,0,238.0,418.0,1.8,15.0,620.0,585.15,449.98
2016,4,8,13,15,168.0,406.5,1.85,15.0,548.0,512.43,395.49
2016,4,8,13,30,98.0,395.0,1.9,15.0,476.0,444.75,344.47
2016,4,8,13,45,113.5,387.0,2.0,15.0,478.0,440.41,342.47
2016,4,8,14,0,129.0,379.0,2.1,15.0,480.0,435.92,339.87
2016,4,8,14,15,230.5,350.0,2.1,15.0,522.0,463.28,362.34
2016,4,8,14,30,332.0,321.0,2.1,15.0,564.0,479.28,375.24
2016,4,8,14,45,180.5,289.5,2.15,15.0,421.0,359.2,282.51
2016,4,8,15,0,29.0,258.0,2.2,15.0,278.0,252.75,199.34
2016,4,8,15,15,15.0,214.5,2.15,15.0,225.0,209.15,165.43
2016,4,8,15,30,1.0,171.0,2.1,15.0,172.0,162.79,128.73
2016,4,8,15,45,107.5,194.0,2.1,15.0,249.0,209.73,165.19
2016,4,8,16,0,214.0,217.0,2.1,15.0,326.0,250.58,194.5
2016,4,8,16,15,233.0,191.5,2.0,15.0,299.0,215.77,164.6
2016,4,8,16,30,252.0,166.0,1.9,15.0,272.0,183.58,136.82
2016,4,8,16,45,210.0,153.5,1.85,15.0,233.5,156.62,116.51
2016,4,8,17,0,168.0,141.0,1.8,15.0,195.0,128.96,96.84
2016,4,8,17,15,138.5,117.5,1.7,14.5,156.5,98.04,75.38
2016,4,8,17,30,109.0,94.0,1.6,14.0,118.0,76.43,62.28
2016,4,8,17,45,78.5,69.5,1.5,14.0,84.5,57.87,45.36
2016,4,8,18,0,48.0,45.0,1.4,14.0,51.0,38.67,27.62
2016,4,8,18,15,24.0,24.5,1.3,14.0,27.5,22.79,9.57
2016,4,8,18,30,0.0,4.0,1.2,14.0,4.0,3.93,0.0
2016,4,8,18,45,0.0,2.0,1.2,14.0,2.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.0,1.8,13.5,1.0,0.98,0.0
2016,4,9,6,0,0.0,2.0,1.8,14.0,2.0,1.93,0.0
2016,4,9,6,15,0.0,6.5,1.85,14.0,6.5,6.26,0.0
2016,4,9,6,30,0.0,11.0,1.9,14.0,11.0,10.6,3.24
2016,4,9,6,45,0.0,16.5,2.0,14.0,16.5,15.91,7.9
2016,4,9,7,0,0.0,22.0,2.1,14.0,22.0,21.22,12.55
2016,4,9,7,15,0.0,28.5,2.05,14.0,28.5,27.5,17.97
2016,4,9,7,30,0.0,35.0,2.0,14.0,35.0,33.79,23.33
2016,4,9,7,45,0.0,56.5,2.0,14.0,56.5,54.59,40.95
2016,4,9,8,0,0.0,78.0,2.0,14.0,78.0,75.43,58.37
2016,4,9,8,15,0.0,77.5,1.95,14.0,77.5,74.95,57.74
2016,4,9,8,30,0.0,77.0,1.9,14.0,77.0,74.47,57.15
2016,4,9,8,45,4.0,137.0,1.9,14.5,139.5,137.31,108.82
2016,4,9,9,0,8.0,197.0,1.9,15.0,202.0,201.58,160.16
2016,4,9,9,15,13.5,222.5,1.85,15.0,232.0,231.74,183.7
2016,4,9,9,30,19.0,248.0,1.8,15.0,262.0,262.0,207.12
2016,4,9,9,45,41.0,290.5,1.8,15.0,321.0,331.91,261.55
2016,4,9,10,0,63.0,333.0,1.8,15.0,380.0,394.84,309.35
2016,4,9,10,15,48.5,329.0,1.75,15.0,366.0,376.62,294.1
2016,4,9,10,30,34.0,325.0,1.7,15.0,352.0,358.24,279.2
2016,4,9,10,45,17.0,215.5,1.7,15.0,229.0,225.74,176.62
2016,4,9,11,0,0.0,106.0,1.7,15.0,106.0,102.83,78.49
2016,4,9,11,15,3.5,156.5,1.65,15.0,160.0,155.27,120.88
2016,4,9,11,30,7.0,207.0,1.6,15.0,214.0,207.65,162.2
2016,4,9,11,45,28.5,297.5,1.6,15.5,323.0,317.99,247.62
2016,4,9,12,0,50.0,388.0,1.6,16.0,432.0,424.06,326.48
2016,4,9,12,15,40.0,368.0,1.55,16.0,403.0,393.25,302.5
2016,4,9,12,30,30.0,348.0,1.5,16.0,374.0,363.01,279.69
2016,4,9,12,45,34.5,355.0,1.5,16.0,385.0,370.95,285.99
2016,4,9,13,0,39.0,362.0,1.5,16.0,396.0,378.42,291.74
2016,4,9,13,15,37.0,351.0,1.55,16.0,383.0,363.56,280.79
2016,4,9,13,30,35.0,340.0,1.6,16.0,370.0,348.85,270.06
2016,4,9,13,45,165.0,352.0,1.65,16.0,482.5,443.91,344.86
2016,4,9,14,0,295.0,364.0,1.7,16.0,595.0,527.55,408.24
2016,4,9,14,15,176.0,342.5,1.7,15.5,478.5,424.21,329.93
2016,4,9,14,30,57.0,321.0,1.7,15.0,362.0,330.94,258.73
2016,4,9,14,45,35.0,274.5,1.75,15.0,299.5,273.71,215.12
2016,4,9,15,0,13.0,228.0,1.8,15.0,237.0,222.19,175.13
2016,4,9,15,15,6.5,196.5,1.8,15.0,201.0,189.22,149.42
2016,4,9,15,30,0.0,165.0,1.8,15.0,165.0,156.96,123.96
2016,4,9,15,45,11.0,177.0,1.85,15.0,183.0,170.69,135.36
2016,4,9,16,0,22.0,189.0,1.9,15.0,201.0,182.55,144.98
2016,4,9,16,15,11.0,153.0,1.85,15.0,159.0,146.01,115.83
2016,4,9,16,30,0.0,117.0,1.8,15.0,117.0,110.7,87.49
2016,4,9,16,45,0.0,100.5,1.8,15.0,100.5,95.19,74.87
2016,4,9,17,0,0.0,84.0,1.8,15.0,84.0,79.75,62.07
2016,4,9,17,15,0.0,68.5,1.7,14.5,68.5,65.27,49.96
2016,4,9,17,30,0.0,53.0,1.6,14.0,53.0,50.92,39.81
2016,4,9,17,45,0.0,38.5,1.55,14.0,38.5,37.19,27.26
2016,4,9,18,0,0.0,24.0,1.5,14.0,24.0,23.16,14.37
2016,4,9,18,15,0.0,13.5,1.4,14.0,13.5,13.02,3.49
2016,4,9,18,30,0.0,3.0,1.3,14.0,3.0,2.95,0.0
2016,4,9,18,45,0.0,1.5,1.25,14.0,1.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,2.9,13.0,1.0,0.98,0.0
2016,4,10,6,0,0.0,2.0,3.0,13.0,2.0,1.93,0.0
2016,4,10,6,15,0.0,5.0,3.1,13.0,5.0,4.82,0.0
2016,4,10,6,30,0.0,8.0,3.2,13.0,8.0,7.71,0.84
2016,4,10,6,45,0.0,12.5,3.3,13.5,12.5,12.05,4.63
2016,4,10,7,0,0.0,17.0,3.4,14.0,17.0,16.39,8.4
2016,4,10,7,15,0.0,21.5,3.45,14.0,21.5,20.74,12.16
2016,4,10,7,30,0.0,26.0,3.5,14.0,26.0,25.09,15.87
2016,4,10,7,45,0.0,22.5,3.6,14.0,22.5,21.72,12.93
2016,4,10,8,0,0.0,19.0,3.7,14.0,19.0,18.34,10.0
2016,4,10,8,15,0.0,34.5,3.7,14.0,34.5,33.32,22.67
2016,4,10,8,30,0.0,50.0,3.7,14.0,50.0,48.32,35.23
2016,4,10,8,45,0.0,69.0,3.75,14.0,69.0,66.73,50.52
2016,4,10,9,0,0.0,88.0,3.8,14.0,88.0,85.16,65.68
2016,4,10,9,15,0.0,99.5,3.85,14.0,99.5,96.42,74.79
2016,4,10,9,30,0.0,111.0,3.9,14.0,111.0,107.77,83.93
2016,4,10,9,45,1.5,143.0,3.95,14.0,144.0,140.7,110.72
2016,4,10,10,0,3.0,175.0,4.0,14.0,177.0,173.72,137.29
2016,4,10,10,15,5.0,190.0,4.05,14.0,194.0,190.24,150.39
2016,4,10,10,30,7.0,205.0,4.1,14.0,211.0,206.71,163.45
2016,4,10,10,45,3.5,169.0,4.2,14.0,172.0,167.79,131.89
2016,4,10,11,0,0.0,133.0,4.3,14.0,133.0,129.23,100.52
2016,4,10,11,15,6.5,198.5,4.35,14.0,204.0,199.15,157.08
2016,4,10,11,30,13.0,264.0,4.4,14.0,275.0,268.95,212.5
2016,4,10,11,45,11.0,244.5,4.5,14.0,254.0,247.53,195.34
2016,4,10,12,0,9.0,225.0,4.6,14.0,233.0,226.29,178.46
2016,4,10,12,15,5.0,187.5,4.6,14.0,192.0,186.06,146.24
2016,4,10,12,30,1.0,150.0,4.6,14.0,151.0,146.17,114.08
2016,4,10,12,45,27.5,267.5,4.7,14.0,291.5,281.27,222.94
2016,4,10,13,0,54.0,385.0,4.8,14.0,432.0,412.01,325.23
2016,4,10,13,15,36.5,340.0,4.8,14.0,371.5,352.92,278.81
2016,4,10,13,30,19.0,295.0,4.8,14.0,311.0,296.65,234.62
2016,4,10,13,45,19.0,286.0,4.8,14.0,301.5,286.77,227.18
2016,4,10,14,0,19.0,277.0,4.8,14.0,292.0,276.88,219.62
2016,4,10,14,15,16.0,260.5,4.75,14.0,273.0,258.17,204.97
2016,4,10,14,30,13.0,244.0,4.7,14.0,254.0,239.75,190.54
2016,4,10,14,45,17.0,246.0,4.7,14.0,258.0,242.31,192.99
2016,4,10,15,0,21.0,248.0,4.7,14.0,262.0,244.29,194.91
2016,4,10,15,15,11.0,209.0,4.65,13.5,216.5,202.6,161.94
2016,4,10,15,30,1.0,170.0,4.6,13.0,171.0,161.95,129.5
2016,4,10,15,45,13.5,182.0,4.55,13.0,189.0,176.09,141.34
2016,4,10,16,0,26.0,194.0,4.5,13.0,207.0,188.18,151.25
2016,4,10,16,15,67.0,185.5,4.4,13.0,214.5,182.46,145.34
2016,4,10,16,30,108.0,177.0,4.3,13.0,222.0,172.21,135.15
2016,4,10,16,45,93.0,155.5,4.2,13.0,191.0,148.78,116.39
2016,4,10,17,0,78.0,134.0,4.1,13.0,160.0,122.67,95.8
2016,4,10,17,15,63.5,111.0,3.95,13.0,129.5,97.27,76.21
2016,4,10,17,30,49.0,88.0,3.8,13.0,99.0,76.17,62.39
2016,4,10,17,45,30.5,65.5,3.65,13.0,72.0,57.87,45.62
2016,4,10,18,0,12.0,43.0,3.5,13.0,45.0,39.11,28.26
2016,4,10,18,15,6.0,24.0,3.4,12.5,25.0,22.92,11.14
2016,4,10,18,30,0.0,5.0,3.3,12.0,5.0,4.91,0.0
2016,4,10,18,45,0.0,2.5,3.2,12.0,2.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,5,45,37.5,10.5,1.05,12.0,12.5,20.38,0.0
2016,4,11,6,0,75.0,21.0,1.0,12.0,25.0,53.64,11.64
2016,4,11,6,15,181.5,38.5,1.05,12.0,63.0,127.36,94.47
2016,4,11,6,30,288.0,56.0,1.1,12.0,101.0,198.95,157.55
2016,4,11,6,45,369.5,67.5,1.15,12.5,148.5,261.6,212.09
2016,4,11,7,0,451.0,79.0,1.2,13.0,196.0,331.51,271.32
2016,4,11,7,15,225.5,90.5,1.3,13.0,149.0,230.94,190.53
2016,4,11,7,30,0.0,102.0,1.4,13.0,102.0,101.21,80.31
2016,4,11,7,45,0.0,123.0,1.5,13.5,123.0,122.47,97.95
2016,4,11,8,0,0.0,144.0,1.6,14.0,144.0,143.62,114.9
2016,4,11,8,15,16.5,177.0,1.65,14.0,186.0,189.1,152.14
2016,4,11,8,30,33.0,210.0,1.7,14.0,228.0,243.16,195.54
2016,4,11,8,45,80.0,246.0,1.8,14.0,294.5,317.96,255.52
2016,4,11,9,0,127.0,282.0,1.9,14.0,361.0,403.19,322.04
2016,4,11,9,15,78.0,276.0,1.9,14.0,326.0,348.84,277.53
2016,4,11,9,30,29.0,270.0,1.9,14.0,291.0,301.01,238.28
2016,4,11,9,45,77.0,314.5,1.95,14.5,372.0,388.39,306.59
2016,4,11,10,0,125.0,359.0,2.0,15.0,453.0,484.41,378.67
2016,4,11,10,15,68.0,300.5,2.05,15.0,352.0,364.06,285.59
2016,4,11,10,30,11.0,242.0,2.1,15.0,251.0,247.18,193.52
2016,4,11,10,45,39.0,314.5,2.15,15.0,347.0,350.49,274.57
2016,4,11,11,0,67.0,387.0,2.2,15.0,443.0,448.19,348.35
2016,4,11,11,15,51.5,373.5,2.2,15.0,417.5,418.4,324.74
2016,4,11,11,30,36.0,360.0,2.2,15.0,392.0,388.9,301.95
2016,4,11,11,45,52.5,384.5,2.25,15.0,431.0,425.63,330.19
2016,4,11,12,0,69.0,409.0,2.3,15.0,470.0,461.4,357.14
2016,4,11,12,15,39.0,316.0,2.3,15.0,350.5,341.74,266.24
2016,4,11,12,30,9.0,223.0,2.3,15.0,231.0,223.46,174.33
2016,4,11,12,45,13.0,260.0,2.35,15.0,271.5,261.82,204.83
2016,4,11,13,0,17.0,297.0,2.4,15.0,312.0,299.57,234.15
2016,4,11,13,15,13.0,260.0,2.4,15.0,271.5,260.16,203.51
2016,4,11,13,30,9.0,223.0,2.4,15.0,231.0,221.17,173.18
2016,4,11,13,45,29.5,283.5,2.4,15.0,307.5,289.92,227.72
2016,4,11,14,0,50.0,344.0,2.4,15.0,384.0,356.25,279.12
2016,4,11,14,15,426.5,239.5,2.35,15.0,555.5,480.34,380.5
2016,4,11,14,30,803.0,135.0,2.3,15.0,727.0,581.56,458.6
2016,4,11,14,45,793.0,131.0,2.3,15.0,690.0,536.71,422.04
2016,4,11,15,0,783.0,127.0,2.3,15.0,653.0,491.35,385.2
2016,4,11,15,15,765.5,123.5,2.25,15.0,610.5,442.87,344.88
2016,4,11,15,30,748.0,120.0,2.2,15.0,568.0,391.82,301.69
2016,4,11,15,45,727.5,114.5,2.2,15.0,521.5,341.73,258.45
2016,4,11,16,0,707.0,109.0,2.2,15.0,475.0,292.99,215.58
2016,4,11,16,15,676.5,104.0,2.2,15.0,425.0,243.88,172.52
2016,4,11,16,30,646.0,99.0,2.2,15.0,375.0,197.56,132.45
2016,4,11,16,45,609.0,91.5,2.2,15.0,324.0,151.2,94.66
2016,4,11,17,0,572.0,84.0,2.2,15.0,273.0,108.7,63.99
2016,4,11,17,15,512.5,75.5,2.2,14.5,222.5,68.67,42.57
2016,4,11,17,30,453.0,67.0,2.2,14.0,172.0,48.0,37.24
2016,4,11,17,45,369.5,55.0,2.2,14.0,126.0,40.66,30.37
2016,4,11,18,0,286.0,43.0,2.2,14.0,80.0,32.64,22.65
2016,4,11,18,15,166.5,27.0,2.3,13.5,46.5,20.85,10.05
2016,4,11,18,30,47.0,11.0,2.4,13.0,13.0,10.81,0.0
2016,4,11,18,45,23.5,5.5,2.5,13.0,6.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,5,45,42.5,11.0,3.75,12.0,13.5,22.38,0.0
2016,4,12,6,0,85.0,22.0,3.9,12.0,27.0,58.81,20.93
2016,4,12,6,15,185.0,39.5,3.95,12.0,65.0,130.31,97.89
2016,4,12,6,30,285.0,57.0,4.0,12.0,103.0,199.87,159.83
2016,4,12,6,45,362.0,69.0,4.1,12.5,150.0,261.26,214.31
2016,4,12,7,0,439.0,81.0,4.2,13.0,197.0,329.45,273.5
2016,4,12,7,15,219.5,59.0,4.2,13.0,117.0,198.49,165.72
2016,4,12,7,30,0.0,37.0,4.2,13.0,37.0,35.72,24.99
2016,4,12,7,45,0.0,86.5,4.25,13.0,86.5,84.15,66.15
2016,4,12,8,0,0.0,136.0,4.3,13.0,136.0,135.02,108.57
2016,4,12,8,15,0.0,124.0,4.35,13.0,124.0,121.75,97.11
2016,4,12,8,30,0.0,112.0,4.4,13.0,112.0,109.16,86.33
2016,4,12,8,45,0.0,107.0,4.45,13.0,107.0,103.97,81.75
2016,4,12,9,0,0.0,102.0,4.5,13.0,102.0,98.92,77.33
2016,4,12,9,15,0.0,134.5,4.55,13.0,134.5,131.2,103.79
2016,4,12,9,30,0.0,167.0,4.6,13.0,167.0,163.57,130.01
2016,4,12,9,45,9.5,219.5,4.65,13.5,226.5,224.33,178.99
2016,4,12,10,0,19.0,272.0,4.7,14.0,286.0,285.45,227.27
2016,4,12,10,15,12.5,234.5,4.8,14.0,244.0,241.37,191.62
2016,4,12,10,30,6.0,197.0,4.9,14.0,202.0,197.89,156.44
2016,4,12,10,45,6.0,197.5,5.0,14.0,203.0,198.18,156.57
2016,4,12,11,0,6.0,198.0,5.1,14.0,204.0,198.46,156.66
2016,4,12,11,15,6.5,202.0,5.1,14.0,208.0,202.62,159.88
2016,4,12,11,30,7.0,206.0,5.1,14.0,212.0,206.72,163.09
2016,4,12,11,45,56.0,318.5,5.2,14.5,368.0,363.16,287.88
2016,4,12,12,0,105.0,431.0,5.3,15.0,524.0,514.43,404.12
2016,4,12,12,15,91.0,423.5,5.3,15.0,504.0,491.08,385.37
2016,4,12,12,30,77.0,416.0,5.3,15.0,484.0,468.06,367.43
2016,4,12,12,45,442.5,294.5,5.35,15.0,676.5,645.82,514.28
2016,4,12,13,0,808.0,173.0,5.4,15.0,869.0,801.4,637.18
2016,4,12,13,15,626.5,253.5,5.45,15.0,787.0,715.33,568.78
2016,4,12,13,30,445.0,334.0,5.5,15.0,705.0,636.79,505.2
2016,4,12,13,45,620.0,248.0,5.6,15.0,748.5,659.3,526.73
2016,4,12,14,0,795.0,162.0,5.7,15.0,792.0,670.42,538.23
2016,4,12,14,15,785.0,160.0,5.75,15.0,761.0,630.01,506.03
2016,4,12,14,30,775.0,158.0,5.8,15.0,730.0,586.35,470.95
2016,4,12,14,45,672.5,182.5,5.9,15.0,661.0,519.07,416.12
2016,4,12,15,0,570.0,207.0,6.0,15.0,592.0,459.84,367.27
2016,4,12,15,15,501.5,214.5,6.0,14.5,537.5,407.65,324.52
2016,4,12,15,30,433.0,222.0,6.0,14.0,483.0,361.09,286.08
2016,4,12,15,45,450.0,197.5,6.05,14.0,449.5,322.11,252.08
2016,4,12,16,0,467.0,173.0,6.1,14.0,416.0,281.3,215.72
2016,4,12,16,15,436.0,159.5,6.0,13.5,368.0,236.48,177.34
2016,4,12,16,30,405.0,146.0,5.9,13.0,320.0,194.69,141.97
2016,4,12,16,45,351.0,139.0,5.8,13.0,275.5,162.97,117.05
