Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,17,0,297.0,132.0,5.7,13.0,231.0,131.55,94.59
2016,4,12,17,15,258.5,113.0,5.55,13.0,188.0,96.96,71.59
2016,4,12,17,30,220.0,94.0,5.4,13.0,145.0,72.9,59.56
2016,4,12,17,45,168.0,73.0,5.25,13.0,106.5,57.78,45.63
2016,4,12,18,0,116.0,52.0,5.1,13.0,68.0,42.05,30.94
2016,4,12,18,15,58.0,31.0,5.0,12.5,39.0,27.1,15.3
2016,4,12,18,30,0.0,10.0,4.9,12.0,10.0,9.83,0.0
2016,4,12,18,45,0.0,5.0,4.8,12.0,5.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,5,45,45.0,12.5,3.05,11.5,15.5,24.7,0.0
2016,4,13,6,0,90.0,25.0,3.1,12.0,31.0,65.57,30.1
2016,4,13,6,15,196.5,42.5,3.25,12.0,70.5,138.93,105.38
2016,4,13,6,30,303.0,60.0,3.4,12.0,110.0,212.07,170.02
2016,4,13,6,45,395.0,70.0,3.55,12.5,160.0,279.16,229.06
2016,4,13,7,0,487.0,80.0,3.7,13.0,210.0,356.69,295.66
2016,4,13,7,15,541.5,88.5,3.7,13.0,262.5,417.74,347.69
2016,4,13,7,30,596.0,97.0,3.7,13.0,315.0,482.15,401.01
2016,4,13,7,45,634.5,103.5,3.7,13.5,367.0,537.13,444.54
2016,4,13,8,0,673.0,110.0,3.7,14.0,419.0,593.43,487.82
2016,4,13,8,15,484.5,167.5,3.65,14.0,403.5,542.38,443.72
2016,4,13,8,30,296.0,225.0,3.6,14.0,388.0,471.88,383.87
2016,4,13,8,45,290.0,248.5,3.55,14.0,419.0,500.03,404.74
2016,4,13,9,0,284.0,272.0,3.5,14.0,450.0,526.68,423.7
2016,4,13,9,15,236.0,299.5,3.4,14.0,454.5,513.16,410.67
2016,4,13,9,30,188.0,327.0,3.3,14.0,459.0,504.99,401.76
2016,4,13,9,45,521.5,226.5,3.2,14.5,617.0,701.77,557.48
2016,4,13,10,0,855.0,126.0,3.1,15.0,775.0,892.73,694.13
2016,4,13,10,15,863.0,128.0,3.1,15.0,804.5,909.78,703.33
2016,4,13,10,30,871.0,130.0,3.1,15.0,834.0,919.38,708.93
2016,4,13,10,45,876.5,131.5,3.1,15.0,856.0,928.08,714.09
2016,4,13,11,0,882.0,133.0,3.1,15.0,878.0,933.79,717.29
2016,4,13,11,15,666.0,242.5,3.05,15.0,810.5,854.03,660.03
2016,4,13,11,30,450.0,352.0,3.0,15.0,743.0,762.87,588.46
2016,4,13,11,45,375.0,386.5,3.0,15.5,714.5,719.61,554.49
2016,4,13,12,0,300.0,421.0,3.0,16.0,686.0,680.16,522.7
2016,4,13,12,15,592.5,280.0,3.0,16.0,801.5,785.8,607.63
2016,4,13,12,30,885.0,139.0,3.0,16.0,917.0,875.32,673.3
2016,4,13,12,45,881.0,139.5,3.05,16.0,907.5,851.44,656.35
2016,4,13,13,0,877.0,140.0,3.1,16.0,898.0,825.11,638.6
2016,4,13,13,15,872.5,139.0,3.15,16.0,881.0,794.69,617.89
2016,4,13,13,30,868.0,138.0,3.2,16.0,864.0,762.15,595.54
2016,4,13,13,45,855.5,140.0,3.3,16.0,837.5,724.1,568.52
2016,4,13,14,0,843.0,142.0,3.4,16.0,811.0,685.11,539.4
2016,4,13,14,15,833.5,140.0,3.4,15.5,780.0,643.23,508.23
2016,4,13,14,30,824.0,138.0,3.4,15.0,749.0,600.35,475.49
2016,4,13,14,45,803.0,138.5,3.45,15.0,709.5,552.84,437.56
2016,4,13,15,0,782.0,139.0,3.5,15.0,670.0,505.76,399.09
2016,4,13,15,15,765.0,135.5,3.55,15.0,627.0,454.29,356.39
2016,4,13,15,30,748.0,132.0,3.6,15.0,584.0,406.26,315.31
2016,4,13,15,45,720.5,129.0,3.65,15.0,535.5,355.85,271.64
2016,4,13,16,0,693.0,126.0,3.7,15.0,487.0,307.52,229.06
2016,4,13,16,15,661.5,120.0,3.75,14.5,436.5,257.89,185.84
2016,4,13,16,30,630.0,114.0,3.8,14.0,386.0,211.22,145.54
2016,4,13,16,45,582.5,107.0,3.9,14.0,333.5,164.6,107.52
2016,4,13,17,0,535.0,100.0,4.0,14.0,281.0,123.04,77.25
2016,4,13,17,15,474.5,90.0,3.9,13.5,229.5,82.86,54.1
2016,4,13,17,30,414.0,80.0,3.8,13.0,178.0,58.1,46.41
2016,4,13,17,45,315.0,66.5,3.75,12.5,130.5,49.6,38.53
2016,4,13,18,0,216.0,53.0,3.7,12.0,83.0,40.65,29.93
2016,4,13,18,15,119.5,33.0,3.6,12.0,48.0,27.3,15.93
2016,4,13,18,30,23.0,13.0,3.5,12.0,13.0,12.78,0.0
2016,4,13,18,45,11.5,6.5,3.45,12.0,6.5,6.39,0.0
2016,4,13,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,14,5,45,50.5,14.0,4.0,11.5,17.5,27.89,0.0
2016,4,14,6,0,101.0,28.0,4.1,12.0,35.0,74.43,39.87
2016,4,14,6,15,215.5,45.0,4.2,12.0,76.5,149.77,114.67
2016,4,14,6,30,330.0,62.0,4.3,12.0,118.0,226.97,182.81
2016,4,14,6,45,403.5,74.5,4.45,12.5,167.0,290.0,238.79
2016,4,14,7,0,477.0,87.0,4.6,13.0,216.0,359.39,298.91
2016,4,14,7,15,376.5,112.5,4.6,13.0,228.0,352.17,294.06
2016,4,14,7,30,276.0,138.0,4.6,13.0,240.0,327.18,273.15
2016,4,14,7,45,448.5,123.0,4.6,13.0,318.0,438.27,366.62
2016,4,14,8,0,621.0,108.0,4.6,13.0,396.0,558.22,464.6
2016,4,14,8,15,489.0,161.5,4.6,13.0,404.0,540.51,446.71
2016,4,14,8,30,357.0,215.0,4.6,13.0,412.0,507.0,416.41
2016,4,14,8,45,383.0,229.5,4.6,13.5,457.0,551.82,450.35
2016,4,14,9,0,409.0,244.0,4.6,14.0,502.0,605.27,489.77
2016,4,14,9,15,594.0,198.5,4.65,14.0,600.5,720.1,580.76
2016,4,14,9,30,779.0,153.0,4.7,14.0,699.0,838.82,669.37
2016,4,14,9,45,808.5,146.5,4.8,14.5,739.0,866.28,686.73
2016,4,14,10,0,838.0,140.0,4.9,15.0,779.0,895.27,705.72
2016,4,14,10,15,846.5,142.0,4.95,15.0,808.5,912.45,717.18
2016,4,14,10,30,855.0,144.0,5.0,15.0,838.0,926.84,726.81
2016,4,14,10,45,846.5,154.0,5.1,15.0,856.5,931.32,729.8
2016,4,14,11,0,838.0,164.0,5.2,15.0,875.0,932.6,730.68
2016,4,14,11,15,842.0,165.0,5.3,15.0,889.5,932.91,731.02
2016,4,14,11,30,846.0,166.0,5.4,15.0,904.0,930.27,729.35
2016,4,14,11,45,830.0,177.5,5.5,15.0,906.5,917.44,720.45
2016,4,14,12,0,814.0,189.0,5.6,15.0,909.0,901.94,709.72
2016,4,14,12,15,814.0,188.5,5.7,15.0,907.5,886.06,698.78
2016,4,14,12,30,814.0,188.0,5.8,15.0,906.0,867.61,685.98
2016,4,14,12,45,845.0,166.5,5.95,15.0,905.0,851.69,675.3
2016,4,14,13,0,876.0,145.0,6.1,15.0,904.0,831.09,661.14
2016,4,14,13,15,871.5,144.0,6.2,15.0,887.0,800.99,639.64
2016,4,14,13,30,867.0,143.0,6.3,15.0,870.0,767.9,615.82
2016,4,14,13,45,850.5,147.0,6.4,15.0,843.0,729.24,586.71
2016,4,14,14,0,834.0,151.0,6.5,15.0,816.0,689.59,555.57
2016,4,14,14,15,824.0,148.5,6.55,15.0,784.0,647.23,521.86
2016,4,14,14,30,814.0,146.0,6.6,15.0,752.0,603.94,486.77
2016,4,14,14,45,801.5,142.5,6.7,15.0,714.0,557.67,448.71
2016,4,14,15,0,789.0,139.0,6.8,15.0,676.0,511.11,409.56
2016,4,14,15,15,771.0,135.5,6.85,14.5,632.5,458.87,365.71
2016,4,14,15,30,753.0,132.0,6.9,14.0,589.0,410.14,323.55
2016,4,14,15,45,737.0,124.5,7.0,14.0,542.0,359.47,278.39
2016,4,14,16,0,721.0,117.0,7.1,14.0,495.0,309.74,233.34
2016,4,14,16,15,690.0,112.0,7.1,14.0,444.0,259.64,188.24
2016,4,14,16,30,659.0,107.0,7.1,14.0,393.0,212.39,146.3
2016,4,14,16,45,616.5,100.0,7.1,14.0,340.5,164.84,106.64
2016,4,14,17,0,574.0,93.0,7.1,14.0,288.0,121.75,74.48
2016,4,14,17,15,514.0,84.0,7.0,13.5,236.0,80.84,50.79
2016,4,14,17,30,454.0,75.0,6.9,13.0,184.0,54.11,42.86
2016,4,14,17,45,366.5,62.5,6.8,13.0,136.5,46.3,35.54
2016,4,14,18,0,279.0,50.0,6.7,13.0,89.0,38.08,27.6
2016,4,14,18,15,162.0,32.5,6.55,12.5,53.0,25.19,14.54
2016,4,14,18,30,45.0,15.0,6.4,12.0,17.0,12.78,0.0
2016,4,14,18,45,22.5,7.5,6.3,12.0,8.5,7.37,0.0
2016,4,14,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,15,5,45,102.0,13.0,4.4,10.5,20.5,41.7,0.0
2016,4,15,6,0,204.0,26.0,4.4,11.0,41.0,112.66,68.0
2016,4,15,6,15,323.0,38.5,4.45,11.0,85.0,184.17,142.6
2016,4,15,6,30,442.0,51.0,4.5,11.0,129.0,264.4,214.39
2016,4,15,6,45,515.0,60.0,4.55,11.5,180.5,329.72,272.95
2016,4,15,7,0,588.0,69.0,4.6,12.0,232.0,400.88,334.85
2016,4,15,7,15,638.5,75.5,4.7,12.0,286.0,461.84,387.45
2016,4,15,7,30,689.0,82.0,4.8,12.0,340.0,525.76,441.01
2016,4,15,7,45,720.0,88.5,4.9,12.5,393.0,579.65,484.19
2016,4,15,8,0,751.0,95.0,5.0,13.0,446.0,634.18,526.69
2016,4,15,8,15,777.0,99.0,4.95,13.0,497.5,680.04,561.29
2016,4,15,8,30,803.0,103.0,4.9,13.0,549.0,728.16,596.25
2016,4,15,8,45,821.0,107.0,4.85,13.5,596.5,769.32,624.16
2016,4,15,9,0,839.0,111.0,4.8,14.0,644.0,809.01,650.52
2016,4,15,9,15,854.0,113.5,4.65,14.0,686.5,842.85,672.81
2016,4,15,9,30,869.0,116.0,4.5,14.0,729.0,874.61,693.29
2016,4,15,9,45,887.0,114.5,4.4,14.5,767.5,897.52,706.15
2016,4,15,10,0,905.0,113.0,4.3,15.0,806.0,923.05,720.81
2016,4,15,10,15,913.0,114.5,4.25,15.0,836.0,940.3,731.38
2016,4,15,10,30,921.0,116.0,4.2,15.0,866.0,954.59,740.07
2016,4,15,10,45,928.5,115.5,4.2,15.5,889.5,963.3,743.85
2016,4,15,11,0,936.0,115.0,4.2,16.0,913.0,968.89,745.6
2016,4,15,11,15,939.5,116.0,4.3,16.0,927.5,969.22,745.75
2016,4,15,11,30,943.0,117.0,4.4,16.0,942.0,966.31,744.21
2016,4,15,11,45,944.5,116.5,4.55,16.5,949.0,956.91,737.23
2016,4,15,12,0,946.0,116.0,4.7,17.0,956.0,944.37,728.14
2016,4,15,12,15,945.5,116.0,4.85,17.0,954.0,927.51,717.44
2016,4,15,12,30,945.0,116.0,5.0,17.0,952.0,907.68,704.62
2016,4,15,12,45,945.5,113.5,5.15,17.0,943.0,883.38,688.54
2016,4,15,13,0,946.0,111.0,5.3,17.0,934.0,856.29,670.34
2016,4,15,13,15,941.5,110.5,5.4,17.0,915.5,824.57,648.38
2016,4,15,13,30,937.0,110.0,5.5,17.0,897.0,790.53,624.57
2016,4,15,13,45,931.0,108.0,5.65,17.0,871.5,751.87,597.34
2016,4,15,14,0,925.0,106.0,5.8,17.0,846.0,711.35,567.44
2016,4,15,14,15,916.0,104.5,5.8,17.0,813.5,667.72,533.08
2016,4,15,14,30,907.0,103.0,5.8,17.0,781.0,622.81,497.04
2016,4,15,14,45,894.0,101.5,5.85,17.0,741.5,574.68,457.83
2016,4,15,15,0,881.0,100.0,5.9,17.0,702.0,526.04,417.28
2016,4,15,15,15,865.5,98.0,5.85,17.0,657.5,475.57,374.16
2016,4,15,15,30,850.0,96.0,5.8,17.0,613.0,421.51,327.32
2016,4,15,15,45,827.5,93.0,5.75,17.0,564.0,368.16,280.17
2016,4,15,16,0,805.0,90.0,5.7,17.0,515.0,316.24,233.53
2016,4,15,16,15,777.5,86.5,5.6,16.5,463.0,264.29,187.21
2016,4,15,16,30,750.0,83.0,5.5,16.0,411.0,214.75,143.42
2016,4,15,16,45,712.5,78.0,5.45,16.0,357.5,161.6,98.82
2016,4,15,17,0,675.0,73.0,5.4,16.0,304.0,115.5,64.23
2016,4,15,17,15,620.5,66.5,5.3,15.5,250.5,71.44,39.0
2016,4,15,17,30,566.0,60.0,5.2,15.0,197.0,41.09,30.98
2016,4,15,17,45,483.0,51.0,5.15,14.5,147.5,36.45,26.66
2016,4,15,18,0,400.0,42.0,5.1,14.0,98.0,31.53,21.85
2016,4,15,18,15,265.5,28.5,5.05,13.5,59.5,21.86,12.05
2016,4,15,18,30,131.0,15.0,5.0,13.0,21.0,11.5,0.0
2016,4,15,18,45,65.5,7.5,4.95,13.0,10.5,7.37,0.0
2016,4,15,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,5,45,117.0,13.0,1.4,12.5,22.0,46.4,0.0
2016,4,16,6,0,234.0,26.0,1.3,13.0,44.0,125.79,80.03
2016,4,16,6,15,344.5,38.5,1.3,13.5,88.0,193.7,148.48
2016,4,16,6,30,455.0,51.0,1.3,14.0,132.0,271.73,216.16
2016,4,16,6,45,523.5,59.5,1.3,14.5,183.0,335.15,270.93
2016,4,16,7,0,592.0,68.0,1.3,15.0,234.0,403.98,328.16
2016,4,16,7,15,640.0,74.5,1.3,15.0,287.5,463.8,376.95
2016,4,16,7,30,688.0,81.0,1.3,15.0,341.0,526.39,426.18
2016,4,16,7,45,718.0,87.0,1.3,15.5,393.5,579.06,465.35
2016,4,16,8,0,748.0,93.0,1.3,16.0,446.0,629.78,501.85
2016,4,16,8,15,773.5,97.5,1.35,16.0,497.0,678.43,536.2
2016,4,16,8,30,799.0,102.0,1.4,16.0,548.0,726.63,569.17
2016,4,16,8,45,815.0,106.5,1.5,16.5,594.5,766.66,595.26
2016,4,16,9,0,831.0,111.0,1.6,17.0,641.0,805.13,620.02
2016,4,16,9,15,845.5,113.5,1.6,17.5,683.5,838.34,639.82
2016,4,16,9,30,860.0,116.0,1.6,18.0,726.0,869.48,658.02
2016,4,16,9,45,868.5,120.0,1.65,18.5,762.0,894.76,672.73
2016,4,16,10,0,877.0,124.0,1.7,19.0,798.0,912.47,682.42
2016,4,16,10,15,885.0,125.5,1.75,19.0,827.5,929.28,692.94
2016,4,16,10,30,893.0,127.0,1.8,19.0,857.0,943.22,701.67
2016,4,16,10,45,906.0,124.0,1.85,19.5,881.5,954.1,707.17
2016,4,16,11,0,919.0,121.0,1.9,20.0,906.0,962.01,710.84
2016,4,16,11,15,922.0,121.5,1.95,20.0,920.5,961.33,710.38
2016,4,16,11,30,925.0,122.0,2.0,20.0,935.0,957.49,708.06
2016,4,16,11,45,933.5,118.0,2.05,20.0,943.5,950.92,704.07
2016,4,16,12,0,942.0,114.0,2.1,20.0,952.0,941.15,698.1
2016,4,16,12,15,941.5,113.5,2.15,20.0,950.0,923.86,687.23
2016,4,16,12,30,941.0,113.0,2.2,20.0,948.0,903.62,674.5
2016,4,16,12,45,939.0,112.5,2.25,20.5,938.5,879.3,657.76
2016,4,16,13,0,937.0,112.0,2.3,21.0,929.0,852.3,639.24
2016,4,16,13,15,932.5,111.0,2.35,21.0,911.0,820.34,618.51
2016,4,16,13,30,928.0,110.0,2.4,21.0,893.0,786.09,596.07
2016,4,16,13,45,923.0,108.5,2.5,21.0,868.0,748.9,571.68
2016,4,16,14,0,918.0,107.0,2.6,21.0,843.0,709.78,544.75
2016,4,16,14,15,909.5,105.5,2.65,20.5,810.5,666.72,514.06
2016,4,16,14,30,901.0,104.0,2.7,20.0,778.0,622.36,481.51
2016,4,16,14,45,891.0,101.0,2.8,20.0,740.0,574.74,444.85
2016,4,16,15,0,881.0,98.0,2.9,20.0,702.0,526.38,406.54
2016,4,16,15,15,866.0,95.5,2.95,20.0,658.0,475.69,365.2
2016,4,16,15,30,851.0,93.0,3.0,20.0,614.0,421.35,319.98
2016,4,16,15,45,830.5,90.5,3.05,20.0,565.5,369.09,275.26
2016,4,16,16,0,810.0,88.0,3.1,20.0,517.0,318.05,230.64
2016,4,16,16,15,784.0,84.5,3.05,19.5,465.5,266.19,185.46
2016,4,16,16,30,758.0,81.0,3.0,19.0,414.0,216.58,142.44
2016,4,16,16,45,710.0,78.5,3.0,18.5,359.0,163.64,99.34
2016,4,16,17,0,662.0,76.0,3.0,18.0,304.0,118.71,66.51
2016,4,16,17,15,609.5,69.5,2.8,17.5,252.0,75.31,41.39
2016,4,16,17,30,557.0,63.0,2.6,17.0,200.0,43.47,32.84
2016,4,16,17,45,452.0,55.5,2.4,16.5,149.0,40.32,29.87
2016,4,16,18,0,347.0,48.0,2.2,16.0,98.0,37.11,26.55
2016,4,16,18,15,173.5,34.5,2.1,15.5,59.5,26.7,16.07
2016,4,16,18,30,0.0,21.0,2.0,15.0,21.0,19.5,0.0
2016,4,16,18,45,0.0,10.5,1.9,15.0,10.5,10.32,0.0
2016,4,16,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,5,45,107.5,14.0,0.95,14.0,23.0,45.05,0.0
2016,4,17,6,0,215.0,28.0,1.0,14.0,46.0,121.93,80.47
2016,4,17,6,15,319.5,41.0,1.1,14.0,89.0,188.01,144.46
2016,4,17,6,30,424.0,54.0,1.2,14.0,132.0,263.22,209.87
2016,4,17,6,45,494.5,63.5,1.3,14.5,182.5,327.6,265.32
2016,4,17,7,0,565.0,73.0,1.4,15.0,233.0,397.58,323.61
2016,4,17,7,15,613.0,79.5,1.35,15.0,286.0,456.43,371.44
2016,4,17,7,30,661.0,86.0,1.3,15.0,339.0,518.03,419.67
2016,4,17,7,45,697.5,90.5,1.3,15.5,392.0,572.19,460.08
2016,4,17,8,0,734.0,95.0,1.3,16.0,445.0,627.44,499.95
2016,4,17,8,15,759.5,99.5,1.3,16.5,495.0,673.02,530.73
2016,4,17,8,30,785.0,104.0,1.3,17.0,545.0,720.8,561.82
2016,4,17,8,45,805.5,106.5,1.3,17.5,592.0,761.72,587.39
2016,4,17,9,0,826.0,109.0,1.3,18.0,639.0,801.36,611.67
2016,4,17,9,15,840.5,111.5,1.35,18.5,681.0,834.44,631.73
2016,4,17,9,30,855.0,114.0,1.4,19.0,723.0,865.47,650.29
2016,4,17,9,45,869.5,114.0,1.5,19.5,760.0,886.7,662.86
2016,4,17,10,0,884.0,114.0,1.6,20.0,797.0,910.47,677.23
2016,4,17,10,15,892.0,115.5,1.65,20.0,826.5,927.41,687.73
2016,4,17,10,30,900.0,117.0,1.7,20.0,856.0,941.48,696.51
2016,4,17,10,45,905.5,118.5,1.75,20.5,878.5,950.28,700.64
2016,4,17,11,0,911.0,120.0,1.8,21.0,901.0,956.01,702.92
2016,4,17,11,15,914.5,120.5,1.8,21.0,915.5,955.77,702.19
2016,4,17,11,30,918.0,121.0,1.8,21.0,930.0,952.41,699.62
2016,4,17,11,45,920.0,121.0,1.8,21.5,937.0,944.09,692.64
2016,4,17,12,0,922.0,121.0,1.8,22.0,944.0,932.7,683.85
2016,4,17,12,15,921.5,121.0,1.7,22.5,942.5,916.12,670.66
2016,4,17,12,30,921.0,121.0,1.6,23.0,941.0,896.67,655.77
2016,4,17,12,45,921.5,119.0,1.55,23.5,932.0,873.33,639.1
2016,4,17,13,0,922.0,117.0,1.5,24.0,923.0,847.27,620.77
2016,4,17,13,15,738.5,210.5,1.35,24.0,848.0,767.82,566.02
2016,4,17,13,30,555.0,304.0,1.2,24.0,773.0,695.04,511.51
2016,4,17,13,45,731.0,207.0,1.1,24.0,806.5,706.16,522.56
2016,4,17,14,0,907.0,110.0,1.0,24.0,840.0,707.34,525.0
2016,4,17,14,15,899.0,108.0,1.05,24.0,808.0,664.54,495.03
2016,4,17,14,30,891.0,106.0,1.1,24.0,776.0,620.43,463.73
2016,4,17,14,45,882.0,103.0,1.15,24.0,738.5,573.77,429.65
2016,4,17,15,0,873.0,100.0,1.2,24.0,701.0,526.3,393.86
2016,4,17,15,15,858.5,97.5,1.3,23.5,657.5,476.2,355.89
2016,4,17,15,30,844.0,95.0,1.4,23.0,614.0,422.42,313.74
2016,4,17,15,45,826.0,91.5,1.5,23.0,566.0,370.48,270.92
2016,4,17,16,0,808.0,88.0,1.6,23.0,518.0,319.52,227.72
2016,4,17,16,15,782.5,84.0,1.7,22.5,466.5,267.43,183.59
2016,4,17,16,30,757.0,80.0,1.8,22.0,415.0,217.53,141.24
2016,4,17,16,45,721.0,75.5,1.9,21.5,362.0,168.02,101.03
2016,4,17,17,0,685.0,71.0,2.0,21.0,309.0,118.69,64.42
2016,4,17,17,15,634.0,64.5,1.95,20.0,256.0,74.07,38.51
2016,4,17,17,30,583.0,58.0,1.9,19.0,203.0,39.08,28.72
2016,4,17,17,45,502.5,49.5,1.85,18.5,153.5,34.79,24.82
2016,4,17,18,0,422.0,41.0,1.8,18.0,104.0,30.23,20.46
2016,4,17,18,15,297.5,28.5,1.7,17.5,64.0,21.54,11.93
2016,4,17,18,30,173.0,16.0,1.6,17.0,24.0,12.21,0.0
2016,4,17,18,45,86.5,8.0,1.55,16.5,12.0,7.86,0.0
2016,4,17,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,45,124.5,14.5,0.35,15.0,25.5,61.61,0.0
2016,4,18,6,0,249.0,29.0,0.4,15.0,51.0,136.63,92.67
2016,4,18,6,15,355.5,41.5,0.5,15.0,96.0,203.88,156.06
2016,4,18,6,30,462.0,54.0,0.6,15.0,141.0,281.54,222.61
2016,4,18,6,45,530.0,62.5,0.75,15.5,192.5,345.54,277.12
2016,4,18,7,0,598.0,71.0,0.9,16.0,244.0,414.84,334.18
2016,4,18,7,15,645.0,77.5,0.95,16.0,298.0,474.62,382.24
2016,4,18,7,30,692.0,84.0,1.0,16.0,352.0,537.04,430.75
2016,4,18,7,45,724.5,89.5,1.1,16.5,405.0,591.02,470.96
2016,4,18,8,0,757.0,95.0,1.2,17.0,458.0,643.16,508.8
2016,4,18,8,15,782.0,99.0,1.25,17.5,509.0,691.25,541.08
2016,4,18,8,30,807.0,103.0,1.3,18.0,560.0,738.83,572.11
2016,4,18,8,45,828.0,105.0,1.4,18.5,608.0,780.23,598.79
2016,4,18,9,0,849.0,107.0,1.5,19.0,656.0,820.31,624.3
2016,4,18,9,15,863.0,109.5,1.55,19.0,698.0,853.51,645.5
2016,4,18,9,30,877.0,112.0,1.6,19.0,740.0,879.67,661.95
2016,4,18,9,45,893.5,111.0,1.7,19.5,778.0,906.87,678.48
2016,4,18,10,0,910.0,110.0,1.8,20.0,816.0,931.7,693.38
2016,4,18,10,15,917.0,111.5,1.85,20.5,845.0,948.03,702.08
2016,4,18,10,30,924.0,113.0,1.9,21.0,874.0,961.38,708.99
2016,4,18,10,45,930.0,113.0,2.0,21.5,896.5,969.19,712.97
2016,4,18,11,0,936.0,113.0,2.1,22.0,919.0,973.86,715.06
2016,4,18,11,15,939.0,114.0,2.1,22.0,933.5,973.65,714.35
2016,4,18,11,30,942.0,115.0,2.1,22.0,948.0,970.22,711.73
2016,4,18,11,45,942.0,115.5,2.15,22.5,954.0,960.4,704.29
2016,4,18,12,0,942.0,116.0,2.2,23.0,960.0,947.49,695.0
2016,4,18,12,15,941.0,116.0,2.15,23.0,958.0,930.18,683.27
2016,4,18,12,30,940.0,116.0,2.1,23.0,956.0,909.96,669.74
2016,4,18,12,45,932.0,119.0,2.1,23.0,944.0,884.02,653.0
2016,4,18,13,0,924.0,122.0,2.1,23.0,932.0,855.66,634.67
2016,4,18,13,15,919.5,121.5,2.1,22.5,914.5,824.44,615.56
2016,4,18,13,30,915.0,121.0,2.1,22.0,897.0,790.97,594.75
2016,4,18,13,45,900.0,124.0,2.1,22.0,869.0,751.27,568.31
2016,4,18,14,0,885.0,127.0,2.1,22.0,841.0,710.33,539.46
2016,4,18,14,15,876.0,125.5,2.1,21.5,809.0,668.09,509.7
2016,4,18,14,30,867.0,124.0,2.1,21.0,777.0,622.38,476.67
2016,4,18,14,45,845.0,126.0,2.15,21.0,736.5,573.77,439.78
2016,4,18,15,0,823.0,128.0,2.2,21.0,696.0,525.58,402.24
2016,4,18,15,15,747.0,137.0,2.25,20.5,628.0,456.89,349.33
2016,4,18,15,30,671.0,146.0,2.3,20.0,560.0,396.83,301.97
2016,4,18,15,45,663.5,133.5,2.35,20.0,516.0,348.71,261.72
2016,4,18,16,0,656.0,121.0,2.4,20.0,472.0,300.82,220.67
2016,4,18,16,15,601.0,127.5,2.45,19.5,424.5,257.85,184.64
2016,4,18,16,30,546.0,134.0,2.5,19.0,377.0,220.45,153.75
2016,4,18,16,45,510.0,123.0,2.55,18.5,327.5,175.64,117.6
2016,4,18,17,0,474.0,112.0,2.6,18.0,278.0,134.52,86.8
2016,4,18,17,15,430.0,98.5,2.6,17.5,230.0,94.77,61.41
2016,4,18,17,30,386.0,85.0,2.6,17.0,182.0,61.32,48.54
2016,4,18,17,45,319.0,69.5,2.65,16.5,137.0,51.4,39.61
2016,4,18,18,0,252.0,54.0,2.7,16.0,92.0,40.92,29.93
2016,4,18,18,15,126.0,37.5,2.65,15.5,56.5,30.86,19.88
2016,4,18,18,30,0.0,21.0,2.6,15.0,21.0,19.69,0.0
2016,4,18,18,45,0.0,10.5,2.6,15.0,10.5,10.32,0.0
2016,4,18,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,45,118.0,15.5,0.65,14.0,26.5,60.61,0.0
2016,4,19,6,0,236.0,31.0,0.6,14.0,53.0,134.14,93.55
2016,4,19,6,15,339.5,43.5,0.6,14.0,97.0,201.02,155.26
2016,4,19,6,30,443.0,56.0,0.6,14.0,141.0,277.0,220.4
2016,4,19,6,45,522.0,63.0,0.6,14.5,193.5,344.07,276.8
2016,4,19,7,0,601.0,70.0,0.6,15.0,246.0,417.36,336.09
2016,4,19,7,15,647.0,76.5,0.65,15.0,299.5,476.79,383.51
2016,4,19,7,30,693.0,83.0,0.7,15.0,353.0,538.77,431.37
2016,4,19,7,45,724.0,88.0,0.75,15.5,405.5,591.27,469.84
2016,4,19,8,0,755.0,93.0,0.8,16.0,458.0,641.97,505.95
2016,4,19,8,15,779.5,97.5,0.9,16.5,509.0,690.19,538.5
2016,4,19,8,30,804.0,102.0,1.0,17.0,560.0,737.88,570.05
2016,4,19,8,45,812.5,109.0,1.15,17.5,604.5,774.84,594.29
2016,4,19,9,0,821.0,116.0,1.3,18.0,649.0,809.81,617.02
2016,4,19,9,15,740.5,154.5,1.3,18.0,658.5,805.05,611.85
2016,4,19,9,30,660.0,193.0,1.3,18.0,668.0,790.54,600.64
2016,4,19,9,45,758.0,164.0,1.35,18.5,734.5,855.11,642.9
2016,4,19,10,0,856.0,135.0,1.4,19.0,801.0,917.47,681.91
2016,4,19,10,15,743.0,197.5,1.4,19.0,791.0,891.84,663.19
2016,4,19,10,30,630.0,260.0,1.4,19.0,781.0,856.26,637.35
2016,4,19,10,45,752.5,202.5,1.45,19.0,841.0,909.31,674.55
2016,4,19,11,0,875.0,145.0,1.5,19.0,901.0,952.83,702.49
2016,4,19,11,15,661.0,253.5,1.5,19.0,830.0,870.41,646.45
2016,4,19,11,30,447.0,362.0,1.5,19.0,759.0,776.6,577.4
2016,4,19,11,45,416.5,380.0,1.5,19.5,751.5,758.73,563.88
2016,4,19,12,0,386.0,398.0,1.5,20.0,744.0,737.54,547.4
2016,4,19,12,15,422.0,380.5,1.6,20.0,759.0,743.6,553.56
2016,4,19,12,30,458.0,363.0,1.7,20.0,774.0,745.08,556.32
2016,4,19,12,45,503.0,345.0,1.8,20.0,792.0,750.85,562.15
2016,4,19,13,0,548.0,327.0,1.9,20.0,810.0,753.27,565.52
2016,4,19,13,15,436.5,360.5,1.95,19.5,740.5,679.42,512.87
2016,4,19,13,30,325.0,394.0,2.0,19.0,671.0,611.72,464.05
2016,4,19,13,45,227.0,394.0,2.15,19.0,585.0,530.12,404.51
2016,4,19,14,0,129.0,394.0,2.3,19.0,499.0,453.26,347.2
2016,4,19,14,15,151.5,379.0,2.4,19.0,497.0,445.95,343.07
2016,4,19,14,30,174.0,364.0,2.5,19.0,495.0,436.7,336.89
2016,4,19,14,45,131.0,339.5,2.6,19.0,436.0,381.35,295.14
2016,4,19,15,0,88.0,315.0,2.7,19.0,377.0,333.67,259.0
2016,4,19,15,15,83.0,293.0,2.75,18.5,348.5,305.84,238.44
2016,4,19,15,30,78.0,271.0,2.8,18.0,320.0,278.54,217.91
2016,4,19,15,45,73.5,248.5,2.9,18.0,291.5,251.56,196.99
2016,4,19,16,0,69.0,226.0,3.0,18.0,263.0,225.11,176.27
2016,4,19,16,15,365.5,169.0,3.0,17.5,336.0,234.8,175.49
2016,4,19,16,30,662.0,112.0,3.0,17.0,409.0,226.33,155.7
2016,4,19,16,45,638.5,101.5,3.0,17.0,358.5,178.13,114.98
2016,4,19,17,0,615.0,91.0,3.0,17.0,308.0,132.37,79.36
2016,4,19,17,15,561.0,82.5,2.9,16.5,255.5,89.39,52.73
2016,4,19,17,30,507.0,74.0,2.8,16.0,203.0,52.56,41.03
2016,4,19,17,45,450.0,60.5,2.7,16.0,155.5,44.31,33.5
2016,4,19,18,0,393.0,47.0,2.6,16.0,108.0,35.47,25.25
2016,4,19,18,15,268.0,33.0,2.5,15.5,67.5,25.49,15.59
2016,4,19,18,30,143.0,19.0,2.4,15.0,27.0,14.78,0.0
2016,4,19,18,45,71.5,9.5,2.35,15.0,13.5,9.34,0.0
2016,4,19,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,20,5,45,142.0,15.0,2.0,13.5,28.5,69.84,0.0
2016,4,20,6,0,284.0,30.0,2.1,14.0,57.0,151.74,108.24
2016,4,20,6,15,386.5,41.0,2.15,14.5,102.5,218.31,170.0
2016,4,20,6,30,489.0,52.0,2.2,15.0,148.0,294.71,236.41
2016,4,20,6,45,557.0,59.5,2.3,15.5,200.0,359.1,292.1
2016,4,20,7,0,625.0,67.0,2.4,16.0,252.0,428.79,350.29
2016,4,20,7,15,669.5,72.5,2.3,16.0,305.5,487.28,397.98
2016,4,20,7,30,714.0,78.0,2.2,16.0,359.0,548.18,445.84
2016,4,20,7,45,746.0,82.0,2.15,16.5,412.0,598.85,483.66
2016,4,20,8,0,778.0,86.0,2.1,17.0,465.0,652.54,521.88
2016,4,20,8,15,801.0,89.5,2.1,17.0,515.0,699.32,554.2
2016,4,20,8,30,824.0,93.0,2.1,17.0,565.0,745.44,585.51
2016,4,20,8,45,699.0,143.5,2.1,17.5,567.0,728.11,569.86
2016,4,20,9,0,574.0,194.0,2.1,18.0,569.0,693.59,540.85
2016,4,20,9,15,627.5,190.0,2.1,18.0,623.0,749.93,581.31
2016,4,20,9,30,681.0,186.0,2.1,18.0,677.0,803.03,617.54
2016,4,20,9,45,796.0,144.0,2.1,18.0,745.5,866.08,659.46
2016,4,20,10,0,911.0,102.0,2.1,18.0,814.0,928.73,700.23
2016,4,20,10,15,759.0,187.0,2.1,18.0,795.0,897.11,677.17
2016,4,20,10,30,607.0,272.0,2.1,18.0,776.0,848.87,641.44
2016,4,20,10,45,580.0,294.5,2.15,18.5,786.0,845.5,637.17
2016,4,20,11,0,553.0,317.0,2.2,19.0,796.0,840.9,631.66
2016,4,20,11,15,737.5,218.5,2.2,19.0,868.5,906.61,680.19
2016,4,20,11,30,922.0,120.0,2.2,19.0,941.0,961.39,715.72
2016,4,20,11,45,914.5,126.0,2.2,19.0,945.0,950.37,707.58
2016,4,20,12,0,907.0,132.0,2.2,19.0,949.0,936.4,698.27
2016,4,20,12,15,707.0,242.5,2.2,19.0,878.5,858.48,645.72
2016,4,20,12,30,507.0,353.0,2.2,19.0,808.0,778.12,585.09
2016,4,20,12,45,703.0,242.5,2.25,19.0,866.5,819.26,620.33
2016,4,20,13,0,899.0,132.0,2.3,19.0,925.0,849.08,642.16
2016,4,20,13,15,894.5,131.0,2.3,19.0,907.0,818.01,620.95
2016,4,20,13,30,890.0,130.0,2.3,19.0,889.0,784.79,598.71
2016,4,20,13,45,881.0,129.5,2.35,19.0,863.0,746.83,573.35
2016,4,20,14,0,872.0,129.0,2.4,19.0,837.0,707.34,545.38
2016,4,20,14,15,686.0,200.5,2.4,18.5,744.0,617.11,477.57
2016,4,20,14,30,500.0,272.0,2.4,18.0,651.0,542.17,420.14
2016,4,20,14,45,518.5,249.5,2.45,18.0,625.5,508.22,394.87
2016,4,20,15,0,537.0,227.0,2.5,18.0,600.0,472.05,366.87
2016,4,20,15,15,666.5,170.5,2.45,18.0,604.0,453.56,351.13
2016,4,20,15,30,796.0,114.0,2.4,18.0,608.0,426.01,326.24
2016,4,20,15,45,779.0,108.5,2.4,18.0,561.0,374.92,282.7
2016,4,20,16,0,762.0,103.0,2.4,18.0,514.0,324.79,239.13
2016,4,20,16,15,697.5,101.5,2.35,17.5,449.5,263.48,187.95
2016,4,20,16,30,633.0,100.0,2.3,17.0,385.0,211.6,144.78
2016,4,20,16,45,581.0,100.0,2.3,17.0,336.5,169.5,110.31
2016,4,20,17,0,529.0,100.0,2.3,17.0,288.0,132.96,83.23
2016,4,20,17,15,529.5,83.5,2.25,16.5,245.5,90.18,53.77
2016,4,20,17,30,530.0,67.0,2.2,16.0,203.0,47.65,36.7
2016,4,20,17,45,455.0,57.0,2.15,16.0,154.5,40.88,30.51
2016,4,20,18,0,380.0,47.0,2.1,16.0,106.0,35.25,25.11
2016,4,20,18,15,262.5,33.5,2.05,15.5,67.0,25.79,15.97
2016,4,20,18,30,145.0,20.0,2.0,15.0,28.0,15.56,0.0
2016,4,20,18,45,72.5,10.0,1.95,15.0,14.0,9.83,0.0
2016,4,20,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,21,5,45,27.5,17.5,1.2,15.0,20.0,29.45,0.0
2016,4,21,6,0,55.0,35.0,1.3,15.0,40.0,63.65,43.93
2016,4,21,6,15,94.0,56.0,1.45,15.0,71.5,105.81,81.33
2016,4,21,6,30,133.0,77.0,1.6,15.0,103.0,150.69,120.36
2016,4,21,6,45,158.5,98.5,1.75,15.5,139.5,192.56,156.27
2016,4,21,7,0,184.0,120.0,1.9,16.0,176.0,236.21,192.87
2016,4,21,7,15,211.5,138.0,1.95,16.0,213.5,285.96,233.81
2016,4,21,7,30,239.0,156.0,2.0,16.0,251.0,330.55,269.82
2016,4,21,7,45,143.5,176.0,2.15,16.0,235.5,289.09,234.73
2016,4,21,8,0,48.0,196.0,2.3,16.0,220.0,239.8,192.62
2016,4,21,8,15,252.5,199.5,2.4,16.0,343.5,410.23,332.3
2016,4,21,8,30,457.0,203.0,2.5,16.0,467.0,586.54,469.62
2016,4,21,8,45,334.5,251.0,2.6,16.5,453.0,544.48,432.27
2016,4,21,9,0,212.0,299.0,2.7,17.0,439.0,494.36,389.79
2016,4,21,9,15,361.0,275.0,2.75,17.0,530.0,605.45,476.51
2016,4,21,9,30,510.0,251.0,2.8,17.0,621.0,722.59,564.16
2016,4,21,9,45,388.5,309.5,2.85,17.0,599.5,675.84,525.12
2016,4,21,10,0,267.0,368.0,2.9,17.0,578.0,631.85,488.68
2016,4,21,10,15,225.5,389.5,2.9,17.0,571.0,609.11,470.38
2016,4,21,10,30,184.0,411.0,2.9,17.0,564.0,592.46,456.24
2016,4,21,10,45,277.5,400.5,2.95,17.0,638.5,671.8,516.35
2016,4,21,11,0,371.0,390.0,3.0,17.0,713.0,743.72,569.58
2016,4,21,11,15,280.0,419.0,3.0,17.0,665.5,685.26,524.11
2016,4,21,11,30,189.0,448.0,3.0,17.0,618.0,621.64,475.42
2016,4,21,11,45,198.0,444.5,3.05,17.0,623.0,621.13,475.74
2016,4,21,12,0,207.0,441.0,3.1,17.0,628.0,619.82,475.13
2016,4,21,12,15,201.5,447.0,3.15,17.0,629.0,614.21,470.86
2016,4,21,12,30,196.0,453.0,3.2,17.0,630.0,608.01,466.23
2016,4,21,12,45,209.5,439.5,3.3,17.5,626.5,598.51,459.34
2016,4,21,13,0,223.0,426.0,3.4,18.0,623.0,588.0,451.69
2016,4,21,13,15,562.5,268.0,3.5,18.0,752.0,691.93,537.53
2016,4,21,13,30,902.0,110.0,3.6,18.0,881.0,776.96,603.62
2016,4,21,13,45,901.5,105.5,3.7,18.0,858.0,741.05,578.19
2016,4,21,14,0,901.0,101.0,3.8,18.0,835.0,703.0,551.65
2016,4,21,14,15,508.0,231.5,3.85,17.5,642.5,534.81,420.76
2016,4,21,14,30,115.0,362.0,3.9,17.0,450.0,400.84,313.14
2016,4,21,14,45,90.5,335.0,3.95,17.0,402.0,359.47,281.79
2016,4,21,15,0,66.0,308.0,4.0,17.0,354.0,317.05,249.1
2016,4,21,15,15,151.5,293.0,4.0,17.0,390.0,333.9,262.74
2016,4,21,15,30,237.0,278.0,4.0,17.0,426.0,346.38,271.62
2016,4,21,15,45,318.5,239.0,4.0,17.0,421.5,324.46,252.45
2016,4,21,16,0,400.0,200.0,4.0,17.0,417.0,294.65,225.51
2016,4,21,16,15,295.5,194.0,4.0,16.5,346.0,243.77,185.85
2016,4,21,16,30,191.0,188.0,4.0,16.0,275.0,203.44,155.92
2016,4,21,16,45,182.0,166.0,4.0,16.0,240.5,171.6,129.84
2016,4,21,17,0,173.0,144.0,4.0,16.0,206.0,140.84,105.26
2016,4,21,17,15,160.0,121.5,3.9,15.5,171.5,110.65,82.66
2016,4,21,17,30,147.0,99.0,3.8,15.0,137.0,82.13,67.35
2016,4,21,17,45,124.5,78.0,3.75,15.0,105.0,65.03,51.92
2016,4,21,18,0,102.0,57.0,3.7,15.0,73.0,48.55,36.82
2016,4,21,18,15,51.5,38.5,3.6,15.0,46.5,33.46,22.55
2016,4,21,18,30,1.0,20.0,3.5,15.0,20.0,19.1,2.25
2016,4,21,18,45,0.5,10.0,3.45,15.0,10.0,9.83,0.0
2016,4,21,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,4.0,5.95,14.5,4.0,3.85,0.0
2016,4,22,6,0,0.0,8.0,6.0,15.0,8.0,7.71,0.5
2016,4,22,6,15,0.0,14.5,6.05,15.0,14.5,13.98,6.02
2016,4,22,6,30,0.0,21.0,6.1,15.0,21.0,20.26,11.51
2016,4,22,6,45,0.0,28.5,6.2,15.0,28.5,27.5,17.8
2016,4,22,7,0,0.0,36.0,6.3,15.0,36.0,34.75,24.02
2016,4,22,7,15,0.0,44.0,6.4,15.0,44.0,42.49,30.57
2016,4,22,7,30,0.0,52.0,6.5,15.0,52.0,50.24,37.05
2016,4,22,7,45,22.5,124.5,6.6,15.0,135.5,142.76,115.13
2016,4,22,8,0,45.0,197.0,6.7,15.0,219.0,238.77,194.42
2016,4,22,8,15,22.5,155.5,6.8,15.0,166.5,175.84,141.63
2016,4,22,8,30,0.0,114.0,6.9,15.0,114.0,111.01,87.03
2016,4,22,8,45,0.0,138.5,7.05,15.5,138.5,135.47,106.75
2016,4,22,9,0,0.0,163.0,7.2,16.0,163.0,159.94,126.2
2016,4,22,9,15,3.5,185.0,7.3,16.0,187.5,184.81,146.2
2016,4,22,9,30,7.0,207.0,7.4,16.0,212.0,209.78,166.14
2016,4,22,9,45,3.5,167.5,7.5,16.0,170.0,166.82,131.06
2016,4,22,10,0,0.0,128.0,7.6,16.0,128.0,124.48,96.42
2016,4,22,10,15,17.0,234.5,7.75,16.0,249.0,245.6,194.48
2016,4,22,10,30,34.0,341.0,7.9,16.0,370.0,375.19,296.95
2016,4,22,10,45,128.5,386.0,8.05,16.0,498.0,513.66,407.71
2016,4,22,11,0,223.0,431.0,8.2,16.0,626.0,644.23,510.03
2016,4,22,11,15,148.5,427.5,8.25,15.5,558.5,568.51,449.99
2016,4,22,11,30,74.0,424.0,8.3,15.0,491.0,488.42,386.23
2016,4,22,11,45,37.0,270.0,8.4,15.0,303.5,299.14,237.39
2016,4,22,12,0,0.0,116.0,8.5,15.0,116.0,112.53,86.42
2016,4,22,12,15,27.5,263.5,8.4,15.0,288.5,281.33,223.15
2016,4,22,12,30,55.0,411.0,8.3,15.0,461.0,446.12,352.92
2016,4,22,12,45,456.5,279.0,8.25,15.0,684.5,652.52,526.15
2016,4,22,13,0,858.0,147.0,8.2,15.0,908.0,833.88,670.52
2016,4,22,13,15,854.5,146.0,8.05,15.0,891.5,805.08,648.1
2016,4,22,13,30,851.0,145.0,7.9,15.0,875.0,773.21,624.02
2016,4,22,13,45,843.0,145.0,7.8,15.0,851.0,737.14,596.78
2016,4,22,14,0,835.0,145.0,7.7,15.0,827.0,699.6,566.71
2016,4,22,14,15,827.0,143.0,7.65,15.0,797.0,658.93,533.94
2016,4,22,14,30,819.0,141.0,7.6,15.0,767.0,617.19,499.78
2016,4,22,14,45,825.0,130.5,7.6,15.0,734.0,574.52,464.55
