Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,15,0,831.0,120.0,7.6,15.0,701.0,529.98,426.96
2016,4,22,15,15,816.0,117.0,7.55,14.5,658.5,480.78,385.3
2016,4,22,15,30,801.0,114.0,7.5,14.0,616.0,431.89,342.87
2016,4,22,15,45,791.5,107.0,7.45,14.0,571.0,381.95,297.99
2016,4,22,16,0,782.0,100.0,7.4,14.0,526.0,332.24,252.5
2016,4,22,16,15,755.0,96.0,7.2,14.0,475.0,280.97,205.76
2016,4,22,16,30,728.0,92.0,7.0,14.0,424.0,228.53,158.52
2016,4,22,16,45,685.5,88.5,6.85,14.0,370.5,179.84,116.57
2016,4,22,17,0,643.0,85.0,6.7,14.0,317.0,135.5,81.51
2016,4,22,17,15,589.0,78.0,6.45,13.5,264.0,92.0,53.06
2016,4,22,17,30,535.0,71.0,6.2,13.0,211.0,54.35,43.16
2016,4,22,17,45,440.5,63.0,5.95,13.0,161.0,45.96,35.43
2016,4,22,18,0,346.0,55.0,5.7,13.0,111.0,41.35,30.84
2016,4,22,18,15,225.5,40.0,5.5,13.0,71.0,30.76,20.57
2016,4,22,18,30,105.0,25.0,5.3,13.0,31.0,20.89,4.73
2016,4,22,18,45,52.5,12.5,5.15,13.0,15.5,12.29,0.0
2016,4,22,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,23,5,45,129.5,18.5,3.85,12.5,32.5,71.96,21.99
2016,4,23,6,0,259.0,37.0,4.0,13.0,65.0,152.48,113.47
2016,4,23,6,15,357.0,48.5,4.05,13.0,110.0,218.45,173.44
2016,4,23,6,30,455.0,60.0,4.1,13.0,155.0,293.1,239.45
2016,4,23,6,45,518.5,68.5,4.2,13.5,205.5,355.58,294.23
2016,4,23,7,0,582.0,77.0,4.3,14.0,256.0,422.88,351.41
2016,4,23,7,15,626.0,83.0,4.2,14.0,308.5,480.21,399.2
2016,4,23,7,30,670.0,89.0,4.1,14.0,361.0,539.89,447.39
2016,4,23,7,45,700.0,94.5,4.1,14.0,412.0,591.58,488.2
2016,4,23,8,0,730.0,100.0,4.1,14.0,463.0,643.84,528.46
2016,4,23,8,15,753.5,104.0,4.1,14.0,512.0,687.26,559.9
2016,4,23,8,30,777.0,108.0,4.1,14.0,561.0,732.84,592.44
2016,4,23,8,45,791.0,112.5,4.2,14.5,605.5,770.51,617.84
2016,4,23,9,0,805.0,117.0,4.3,15.0,650.0,806.57,642.02
2016,4,23,9,15,818.5,119.5,4.3,15.0,690.5,838.18,663.35
2016,4,23,9,30,832.0,122.0,4.3,15.0,731.0,867.75,683.12
2016,4,23,9,45,853.0,118.0,4.35,15.0,768.0,889.71,697.77
2016,4,23,10,0,874.0,114.0,4.4,15.0,805.0,914.76,714.72
2016,4,23,10,15,881.0,115.5,4.4,15.0,833.5,930.51,724.68
2016,4,23,10,30,888.0,117.0,4.4,15.0,862.0,943.41,732.77
2016,4,23,10,45,697.0,225.5,4.45,15.5,819.5,888.71,692.13
2016,4,23,11,0,506.0,334.0,4.5,16.0,777.0,818.38,634.84
2016,4,23,11,15,703.0,228.5,4.4,16.0,854.0,889.82,691.0
2016,4,23,11,30,900.0,123.0,4.3,16.0,931.0,950.23,731.87
2016,4,23,11,45,899.0,124.5,4.25,16.0,936.5,940.69,724.24
2016,4,23,12,0,898.0,126.0,4.2,16.0,942.0,928.23,715.18
2016,4,23,12,15,897.5,126.0,4.25,16.0,940.0,911.88,704.04
2016,4,23,12,30,897.0,126.0,4.3,16.0,938.0,892.78,691.06
2016,4,23,12,45,891.5,127.5,4.35,16.0,927.5,868.24,674.39
2016,4,23,13,0,886.0,129.0,4.4,16.0,917.0,841.34,656.01
2016,4,23,13,15,882.0,128.0,4.55,16.0,899.5,811.05,635.73
2016,4,23,13,30,878.0,127.0,4.7,16.0,882.0,778.62,613.67
2016,4,23,13,45,867.5,128.0,4.9,16.0,856.5,741.4,588.03
2016,4,23,14,0,857.0,129.0,5.1,16.0,831.0,702.76,559.92
2016,4,23,14,15,848.0,127.0,5.2,16.0,799.5,659.31,526.53
2016,4,23,14,30,839.0,125.0,5.3,16.0,768.0,616.2,492.61
2016,4,23,14,45,822.5,125.0,5.45,16.0,729.5,569.92,455.48
2016,4,23,15,0,806.0,125.0,5.6,16.0,691.0,523.64,417.42
2016,4,23,15,15,790.0,122.0,5.6,15.5,648.0,475.12,377.2
2016,4,23,15,30,774.0,119.0,5.6,15.0,605.0,427.05,336.28
2016,4,23,15,45,750.5,116.0,5.65,15.0,557.5,373.65,289.73
2016,4,23,16,0,727.0,113.0,5.7,15.0,510.0,324.82,246.12
2016,4,23,16,15,698.5,108.5,5.65,15.0,460.5,275.2,201.65
2016,4,23,16,30,670.0,104.0,5.6,15.0,411.0,228.15,159.64
2016,4,23,16,45,622.5,100.5,5.6,15.0,358.5,181.58,120.19
2016,4,23,17,0,575.0,97.0,5.6,15.0,306.0,139.98,87.68
2016,4,23,17,15,521.0,88.5,5.5,14.5,255.0,98.67,60.28
2016,4,23,17,30,467.0,80.0,5.4,14.0,204.0,63.05,44.13
2016,4,23,17,45,383.5,69.5,5.35,14.0,156.0,50.85,39.64
2016,4,23,18,0,300.0,59.0,5.3,14.0,108.0,44.47,33.49
2016,4,23,18,15,196.5,42.0,5.2,13.5,69.5,32.32,21.95
2016,4,23,18,30,93.0,25.0,5.1,13.0,31.0,20.91,6.09
2016,4,23,18,45,46.5,12.5,5.05,13.0,15.5,12.29,0.0
2016,4,23,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,24,5,45,71.0,23.0,6.45,12.5,31.0,55.5,21.4
2016,4,24,6,0,142.0,46.0,6.7,13.0,62.0,116.37,86.99
2016,4,24,6,15,229.5,64.5,6.7,13.0,106.0,179.04,142.79
2016,4,24,6,30,317.0,83.0,6.7,13.0,150.0,256.28,210.6
2016,4,24,6,45,403.0,92.5,6.7,13.0,202.0,324.04,270.38
2016,4,24,7,0,489.0,102.0,6.7,13.0,254.0,399.09,335.33
2016,4,24,7,15,374.5,130.0,6.65,13.0,259.5,382.89,321.73
2016,4,24,7,30,260.0,158.0,6.6,13.0,265.0,347.92,291.39
2016,4,24,7,45,479.5,138.5,6.6,13.5,367.5,490.73,411.35
2016,4,24,8,0,699.0,119.0,6.6,14.0,470.0,645.51,536.99
2016,4,24,8,15,725.0,124.0,6.6,14.0,520.0,693.42,573.58
2016,4,24,8,30,751.0,129.0,6.6,14.0,570.0,741.0,608.79
2016,4,24,8,45,781.0,128.0,6.6,14.5,618.0,781.42,636.86
2016,4,24,9,0,811.0,127.0,6.6,15.0,666.0,824.52,666.62
2016,4,24,9,15,825.0,129.5,6.55,15.0,707.5,856.65,688.87
2016,4,24,9,30,839.0,132.0,6.5,15.0,749.0,886.73,709.51
2016,4,24,9,45,854.0,132.0,6.5,15.5,785.5,912.77,725.94
2016,4,24,10,0,869.0,132.0,6.5,16.0,822.0,936.43,740.57
2016,4,24,10,15,876.5,133.5,6.55,16.0,850.5,947.18,747.48
2016,4,24,10,30,884.0,135.0,6.6,16.0,879.0,960.31,756.31
2016,4,24,10,45,886.5,137.5,6.7,16.0,899.5,966.9,760.75
2016,4,24,11,0,889.0,140.0,6.8,16.0,920.0,970.46,763.15
2016,4,24,11,15,892.0,141.0,7.05,16.0,934.0,969.93,763.45
2016,4,24,11,30,895.0,142.0,7.3,16.0,948.0,966.38,761.62
2016,4,24,11,45,887.5,147.5,7.55,16.0,951.5,954.68,753.9
2016,4,24,12,0,880.0,153.0,7.8,16.0,955.0,940.16,744.13
2016,4,24,12,15,879.5,153.0,8.0,16.0,953.0,923.86,732.87
2016,4,24,12,30,879.0,153.0,8.2,16.0,951.0,904.86,719.62
2016,4,24,12,45,856.5,165.5,8.45,16.0,936.0,878.65,701.11
2016,4,24,13,0,834.0,178.0,8.7,16.0,921.0,848.53,679.56
2016,4,24,13,15,667.0,253.5,8.85,15.5,840.5,763.36,613.89
2016,4,24,13,30,500.0,329.0,9.0,15.0,760.0,685.22,550.61
2016,4,24,13,45,632.0,264.0,9.15,15.0,793.5,699.08,564.83
2016,4,24,14,0,764.0,199.0,9.3,15.0,827.0,703.32,570.69
2016,4,24,14,15,753.5,196.0,9.35,14.5,795.5,662.17,538.55
2016,4,24,14,30,743.0,193.0,9.4,14.0,764.0,620.36,505.32
2016,4,24,14,45,728.0,189.5,9.5,14.0,726.0,575.13,467.82
2016,4,24,15,0,713.0,186.0,9.6,14.0,688.0,530.03,429.75
2016,4,24,15,15,694.0,181.0,9.6,14.0,645.0,482.07,388.63
2016,4,24,15,30,675.0,176.0,9.6,14.0,602.0,435.05,347.59
2016,4,24,15,45,674.0,161.0,9.65,14.0,558.5,386.89,304.85
2016,4,24,16,0,673.0,146.0,9.7,14.0,515.0,338.33,260.96
2016,4,24,16,15,641.5,139.5,9.75,13.5,464.5,288.84,216.99
2016,4,24,16,30,610.0,133.0,9.8,13.0,414.0,242.35,175.78
2016,4,24,16,45,579.5,122.0,9.85,13.0,363.0,195.14,134.8
2016,4,24,17,0,549.0,111.0,9.9,13.0,312.0,150.87,98.79
2016,4,24,17,15,493.5,101.0,9.9,12.5,260.0,108.89,70.07
2016,4,24,17,30,438.0,91.0,9.9,12.0,208.0,72.68,52.04
2016,4,24,17,45,359.5,77.5,9.9,12.0,159.5,57.06,45.52
2016,4,24,18,0,281.0,64.0,9.9,12.0,111.0,48.45,37.29
2016,4,24,18,15,183.5,45.5,9.9,12.0,71.5,35.13,24.58
2016,4,24,18,30,86.0,27.0,9.9,12.0,32.0,22.5,8.19
2016,4,24,18,45,43.0,13.5,9.95,12.0,16.0,13.27,0.0
2016,4,24,19,0,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,9.35,11.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,9.05,11.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,7.65,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,4,25,5,45,184.0,17.5,5.8,10.5,39.0,92.5,45.53
2016,4,25,6,0,368.0,35.0,5.9,11.0,78.0,192.89,147.43
2016,4,25,6,15,462.5,44.0,6.0,11.0,126.0,259.85,209.75
2016,4,25,6,30,557.0,53.0,6.1,11.0,174.0,335.48,278.23
2016,4,25,6,45,619.5,59.0,6.2,11.5,227.5,399.33,335.37
2016,4,25,7,0,682.0,65.0,6.3,12.0,281.0,467.84,394.69
2016,4,25,7,15,722.5,70.0,6.3,12.0,335.5,524.04,442.88
2016,4,25,7,30,763.0,75.0,6.3,12.0,390.0,584.58,493.19
2016,4,25,7,45,791.0,79.0,6.3,12.0,443.0,637.02,535.68
2016,4,25,8,0,819.0,83.0,6.3,12.0,496.0,689.66,575.8
2016,4,25,8,15,840.5,86.0,6.2,12.0,547.0,736.17,610.04
2016,4,25,8,30,862.0,89.0,6.1,12.0,598.0,777.17,639.48
2016,4,25,8,45,877.0,92.0,6.05,12.5,644.5,816.39,666.15
2016,4,25,9,0,892.0,95.0,6.0,13.0,691.0,853.89,691.13
2016,4,25,9,15,904.0,97.0,6.0,13.0,733.0,885.77,713.21
2016,4,25,9,30,916.0,99.0,6.0,13.0,775.0,915.35,733.53
2016,4,25,9,45,921.5,103.0,6.05,13.5,810.0,938.8,748.16
2016,4,25,10,0,927.0,107.0,6.1,14.0,845.0,959.36,760.7
2016,4,25,10,15,933.5,108.0,6.15,14.0,874.0,974.68,770.94
2016,4,25,10,30,940.0,109.0,6.2,14.0,903.0,986.98,779.12
2016,4,25,10,45,944.0,110.5,6.3,14.5,924.5,994.38,782.69
2016,4,25,11,0,948.0,112.0,6.4,15.0,946.0,998.59,784.1
2016,4,25,11,15,950.0,112.5,6.45,15.0,959.5,996.71,782.47
2016,4,25,11,30,952.0,113.0,6.5,15.0,973.0,991.63,778.69
2016,4,25,11,45,950.5,114.5,6.6,15.0,978.0,981.18,771.44
2016,4,25,12,0,949.0,116.0,6.7,15.0,983.0,967.65,762.06
2016,4,25,12,15,948.0,116.0,6.75,15.0,980.5,950.11,749.58
2016,4,25,12,30,947.0,116.0,6.8,15.0,978.0,929.66,735.04
2016,4,25,12,45,940.5,118.5,6.85,15.0,966.5,904.19,716.85
2016,4,25,13,0,934.0,121.0,6.9,15.0,955.0,876.24,696.84
2016,4,25,13,15,929.5,120.0,6.95,15.0,937.0,844.26,673.77
2016,4,25,13,30,925.0,119.0,7.0,15.0,919.0,810.04,648.96
2016,4,25,13,45,918.5,118.0,7.05,15.0,893.5,772.32,621.37
2016,4,25,14,0,912.0,117.0,7.1,15.0,868.0,732.81,592.06
2016,4,25,14,15,903.0,115.5,7.15,15.0,835.5,689.65,557.81
2016,4,25,14,30,894.0,114.0,7.2,15.0,803.0,645.28,521.96
2016,4,25,14,45,881.5,112.5,7.25,15.0,764.0,597.94,483.03
2016,4,25,15,0,869.0,111.0,7.3,15.0,725.0,550.1,442.86
2016,4,25,15,15,853.5,108.5,7.35,15.0,680.5,496.3,397.13
2016,4,25,15,30,838.0,106.0,7.4,15.0,636.0,445.93,353.08
2016,4,25,15,45,816.5,103.0,7.45,15.0,587.5,393.4,306.46
2016,4,25,16,0,795.0,100.0,7.5,15.0,539.0,342.24,260.21
2016,4,25,16,15,768.5,96.0,7.5,14.5,487.0,290.4,213.57
2016,4,25,16,30,742.0,92.0,7.5,14.0,435.0,237.4,166.09
2016,4,25,16,45,703.5,87.5,7.5,14.0,381.5,187.65,122.7
2016,4,25,17,0,665.0,83.0,7.5,14.0,328.0,141.82,85.55
2016,4,25,17,15,614.0,76.5,7.35,13.5,275.0,97.51,55.36
2016,4,25,17,30,563.0,70.0,7.2,13.0,222.0,58.7,37.37
2016,4,25,17,45,482.0,61.5,7.1,13.0,171.5,43.97,33.7
2016,4,25,18,0,401.0,53.0,7.0,13.0,121.0,39.94,29.69
2016,4,25,18,15,284.0,39.5,6.75,12.5,79.5,30.11,20.32
2016,4,25,18,30,167.0,26.0,6.5,12.0,38.0,20.25,7.69
2016,4,25,18,45,83.5,13.0,6.3,12.0,19.0,12.78,0.0
2016,4,25,19,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.0,3.5,10.0,5.0,0.0,0.0
2016,4,26,5,30,0.0,10.0,3.5,10.0,10.0,9.83,0.0
2016,4,26,5,45,121.0,27.0,3.55,10.5,41.0,84.46,46.32
2016,4,26,6,0,242.0,44.0,3.6,11.0,72.0,157.05,120.38
2016,4,26,6,15,334.0,56.5,3.65,11.0,117.5,220.18,177.41
2016,4,26,6,30,426.0,69.0,3.7,11.0,163.0,292.15,241.2
2016,4,26,6,45,479.0,80.5,3.8,11.5,212.5,353.33,294.63
2016,4,26,7,0,532.0,92.0,3.9,12.0,262.0,416.96,348.53
2016,4,26,7,15,436.5,121.0,3.9,12.0,277.0,411.91,344.37
2016,4,26,7,30,341.0,150.0,3.9,12.0,292.0,391.7,326.95
2016,4,26,7,45,465.0,140.5,3.9,12.5,361.0,485.72,403.77
2016,4,26,8,0,589.0,131.0,3.9,13.0,430.0,583.8,481.3
2016,4,26,8,15,491.5,178.5,3.8,13.0,445.5,578.42,473.15
2016,4,26,8,30,394.0,226.0,3.7,13.0,461.0,559.59,454.91
2016,4,26,8,45,391.5,247.5,3.6,13.0,496.0,590.74,477.32
2016,4,26,9,0,389.0,269.0,3.5,13.0,531.0,620.36,497.95
2016,4,26,9,15,368.5,294.0,3.45,13.0,554.0,636.74,508.05
2016,4,26,9,30,348.0,319.0,3.4,13.0,577.0,650.72,516.36
2016,4,26,9,45,429.0,303.5,3.4,13.5,636.0,717.89,566.27
2016,4,26,10,0,510.0,288.0,3.4,14.0,695.0,778.74,610.4
2016,4,26,10,15,454.0,324.5,3.55,14.0,696.5,767.77,599.85
2016,4,26,10,30,398.0,361.0,3.7,14.0,698.0,747.39,583.15
2016,4,26,10,45,379.0,381.0,3.9,14.0,708.5,748.87,583.66
2016,4,26,11,0,360.0,401.0,4.1,14.0,719.0,748.55,582.75
2016,4,26,11,15,270.0,428.0,4.3,14.0,668.5,687.87,535.99
2016,4,26,11,30,180.0,455.0,4.5,14.0,618.0,622.18,485.25
2016,4,26,11,45,238.0,448.0,4.75,14.0,665.0,662.95,518.41
2016,4,26,12,0,296.0,441.0,5.0,14.0,712.0,704.49,551.42
2016,4,26,12,15,341.5,421.5,5.15,14.0,733.5,716.74,562.31
2016,4,26,12,30,387.0,402.0,5.3,14.0,755.0,726.65,571.57
2016,4,26,12,45,474.0,365.5,5.5,14.0,793.5,753.06,594.44
2016,4,26,13,0,561.0,329.0,5.7,14.0,832.0,773.55,612.67
2016,4,26,13,15,683.0,251.5,5.8,14.0,852.0,776.64,619.02
2016,4,26,13,30,805.0,174.0,5.9,14.0,872.0,772.69,619.44
2016,4,26,13,45,666.5,235.5,6.05,14.0,802.5,700.06,561.6
2016,4,26,14,0,528.0,297.0,6.2,14.0,733.0,635.71,509.36
2016,4,26,14,15,662.0,224.0,6.2,14.0,750.0,631.93,509.02
2016,4,26,14,30,796.0,151.0,6.2,14.0,767.0,619.5,500.69
2016,4,26,14,45,787.5,146.5,6.25,14.0,730.5,575.32,464.57
2016,4,26,15,0,779.0,142.0,6.3,14.0,694.0,530.56,427.29
2016,4,26,15,15,762.0,138.5,6.3,14.0,651.0,479.27,383.97
2016,4,26,15,30,745.0,135.0,6.3,14.0,608.0,431.32,342.39
2016,4,26,15,45,731.0,127.5,6.3,14.0,562.5,381.81,298.75
2016,4,26,16,0,717.0,120.0,6.3,14.0,517.0,333.06,254.95
2016,4,26,16,15,688.5,115.0,6.3,13.5,467.0,283.43,210.76
2016,4,26,16,30,660.0,110.0,6.3,13.0,417.0,236.38,168.8
2016,4,26,16,45,623.0,103.5,6.35,13.0,366.0,189.33,127.95
2016,4,26,17,0,586.0,97.0,6.4,13.0,315.0,146.11,92.81
2016,4,26,17,15,534.0,89.0,6.35,12.5,263.5,104.48,64.0
2016,4,26,17,30,482.0,81.0,6.3,12.0,212.0,68.52,46.05
2016,4,26,17,45,402.5,70.5,6.3,12.0,164.0,51.31,40.43
2016,4,26,18,0,323.0,60.0,6.3,12.0,116.0,44.96,34.3
2016,4,26,18,15,222.0,44.0,6.2,12.0,76.5,33.7,23.54
2016,4,26,18,30,121.0,28.0,6.1,12.0,37.0,21.85,9.5
2016,4,26,18,45,60.5,14.0,6.0,12.0,18.5,13.76,0.0
2016,4,26,19,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,27,5,15,13.0,5.0,3.3,12.0,5.0,0.0,0.0
2016,4,27,5,30,26.0,10.0,3.6,12.0,10.0,17.07,0.0
2016,4,27,5,45,145.5,26.0,3.9,12.5,42.5,92.02,54.06
2016,4,27,6,0,265.0,42.0,4.2,13.0,75.0,163.51,125.07
2016,4,27,6,15,356.0,54.0,4.35,13.0,120.5,227.17,182.33
2016,4,27,6,30,447.0,66.0,4.5,13.0,166.0,301.72,248.11
2016,4,27,6,45,223.5,48.0,4.7,13.0,98.0,179.89,149.38
2016,4,27,7,0,0.0,30.0,4.9,13.0,30.0,28.95,19.23
2016,4,27,7,15,0.0,35.5,5.15,13.0,35.5,34.27,23.78
2016,4,27,7,30,0.0,41.0,5.4,13.0,41.0,39.6,28.25
2016,4,27,7,45,15.0,117.5,5.7,13.5,125.5,125.76,101.19
2016,4,27,8,0,30.0,194.0,6.0,14.0,210.0,224.35,182.51
2016,4,27,8,15,15.0,118.5,6.3,14.0,126.5,126.99,101.34
2016,4,27,8,30,0.0,43.0,6.6,14.0,43.0,41.57,29.33
2016,4,27,8,45,149.0,168.5,6.9,14.0,269.0,306.96,253.18
2016,4,27,9,0,298.0,294.0,7.2,14.0,495.0,572.31,466.39
2016,4,27,9,15,167.0,298.0,7.35,13.5,412.0,459.47,373.28
2016,4,27,9,30,36.0,302.0,7.5,13.0,329.0,341.14,274.48
2016,4,27,9,45,439.0,223.0,7.7,13.0,574.0,642.5,527.02
2016,4,27,10,0,842.0,144.0,7.9,13.0,819.0,930.32,751.29
2016,4,27,10,15,851.0,146.0,7.95,13.0,848.5,947.63,762.33
2016,4,27,10,30,860.0,148.0,8.0,13.0,878.0,962.17,772.41
2016,4,27,10,45,858.0,154.5,8.05,13.0,898.5,968.24,776.28
2016,4,27,11,0,856.0,161.0,8.1,13.0,919.0,971.23,778.03
2016,4,27,11,15,860.5,162.0,8.05,13.0,933.5,971.65,777.6
2016,4,27,11,30,865.0,163.0,8.0,13.0,948.0,969.08,775.1
2016,4,27,11,45,641.5,276.0,8.0,13.0,860.5,868.71,697.82
2016,4,27,12,0,418.0,389.0,8.0,13.0,773.0,766.06,612.49
2016,4,27,12,15,639.0,279.0,8.0,13.0,864.5,843.6,678.89
2016,4,27,12,30,860.0,169.0,8.0,13.0,956.0,911.33,732.09
2016,4,27,12,45,856.0,169.5,8.0,13.0,945.5,887.01,713.77
2016,4,27,13,0,852.0,170.0,8.0,13.0,935.0,860.41,694.07
2016,4,27,13,15,847.0,169.0,8.0,13.0,917.5,829.45,671.06
2016,4,27,13,30,842.0,168.0,8.0,13.0,900.0,796.57,646.54
2016,4,27,13,45,839.5,163.5,8.05,13.0,876.0,760.45,619.3
2016,4,27,14,0,837.0,159.0,8.1,13.0,852.0,722.57,589.39
2016,4,27,14,15,827.0,157.0,8.1,13.0,819.5,680.52,555.5
2016,4,27,14,30,817.0,155.0,8.1,13.0,787.0,637.58,520.36
2016,4,27,14,45,804.5,151.0,8.15,13.0,749.0,590.71,481.58
2016,4,27,15,0,792.0,147.0,8.2,13.0,711.0,543.6,441.82
2016,4,27,15,15,774.5,143.5,8.15,13.0,667.0,491.35,397.1
2016,4,27,15,30,757.0,140.0,8.1,13.0,623.0,442.59,354.3
2016,4,27,15,45,734.5,135.5,8.1,13.0,574.5,391.91,309.3
2016,4,27,16,0,712.0,131.0,8.1,13.0,526.0,342.82,264.98
2016,4,27,16,15,682.0,125.0,8.05,13.0,475.0,292.11,219.24
2016,4,27,16,30,652.0,119.0,8.0,13.0,424.0,244.16,176.07
2016,4,27,16,45,396.5,134.5,8.0,13.0,313.5,178.11,128.38
2016,4,27,17,0,141.0,150.0,8.0,13.0,203.0,145.32,111.76
2016,4,27,17,15,119.0,130.0,7.95,13.0,170.0,117.76,90.41
2016,4,27,17,30,97.0,110.0,7.9,13.0,137.0,92.6,71.9
2016,4,27,17,45,216.0,85.5,7.85,13.0,128.5,66.85,54.11
2016,4,27,18,0,335.0,61.0,7.8,13.0,120.0,45.67,34.81
2016,4,27,18,15,229.0,45.0,7.75,12.5,79.5,34.43,24.18
2016,4,27,18,30,123.0,29.0,7.7,12.0,39.0,22.61,10.67
2016,4,27,18,45,61.5,14.5,7.65,12.0,19.5,14.25,0.0
2016,4,27,19,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,7.15,11.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,5,15,17.0,6.0,5.2,10.5,6.5,0.0,0.0
2016,4,28,5,30,34.0,12.0,5.4,11.0,13.0,21.36,0.0
2016,4,28,5,45,154.0,28.0,5.65,11.5,46.0,98.8,61.81
2016,4,28,6,0,274.0,44.0,5.9,12.0,79.0,170.08,131.54
2016,4,28,6,15,364.5,55.5,5.9,12.0,124.5,233.59,189.12
2016,4,28,6,30,455.0,67.0,5.9,12.0,170.0,307.96,255.34
2016,4,28,6,45,522.0,74.0,5.95,12.5,221.5,371.51,311.27
2016,4,28,7,0,589.0,81.0,6.0,13.0,273.0,440.02,369.84
2016,4,28,7,15,632.0,87.0,5.85,13.0,325.5,497.48,418.19
2016,4,28,7,30,675.0,93.0,5.7,13.0,378.0,557.16,466.99
2016,4,28,7,45,711.0,96.0,5.6,13.5,430.5,610.43,508.6
2016,4,28,8,0,747.0,99.0,5.5,14.0,483.0,662.16,547.24
2016,4,28,8,15,770.0,102.5,5.3,14.0,532.5,707.95,580.14
2016,4,28,8,30,793.0,106.0,5.1,14.0,582.0,753.12,611.89
2016,4,28,8,45,811.5,109.0,4.95,14.0,628.0,793.17,639.4
2016,4,28,9,0,830.0,112.0,4.8,14.0,674.0,831.8,665.44
2016,4,28,9,15,843.5,114.5,4.65,14.0,715.0,863.91,686.29
2016,4,28,9,30,857.0,117.0,4.5,14.0,756.0,888.8,701.67
2016,4,28,9,45,877.5,113.5,4.4,14.5,794.0,916.46,717.94
2016,4,28,10,0,898.0,110.0,4.3,15.0,832.0,941.96,732.43
2016,4,28,10,15,905.0,111.0,4.2,15.0,860.5,957.34,741.4
2016,4,28,10,30,912.0,112.0,4.1,15.0,889.0,969.81,748.52
2016,4,28,10,45,914.0,115.0,4.05,15.5,910.0,976.68,750.73
2016,4,28,11,0,916.0,118.0,4.0,16.0,931.0,980.43,750.92
2016,4,28,11,15,919.0,119.0,4.05,16.0,945.0,979.95,750.37
2016,4,28,11,30,922.0,120.0,4.1,16.0,959.0,976.38,747.82
2016,4,28,11,45,920.5,122.0,4.2,16.5,964.0,966.59,740.01
2016,4,28,12,0,919.0,124.0,4.3,17.0,969.0,953.83,730.27
2016,4,28,12,15,919.0,123.5,4.45,17.0,967.5,937.08,719.87
2016,4,28,12,30,919.0,123.0,4.6,17.0,966.0,917.51,707.55
2016,4,28,12,45,921.5,120.0,4.75,17.0,957.5,894.92,693.03
2016,4,28,13,0,924.0,117.0,4.9,17.0,949.0,869.59,676.43
2016,4,28,13,15,920.5,116.5,5.05,16.5,931.5,839.2,657.31
2016,4,28,13,30,917.0,116.0,5.2,16.0,914.0,806.56,636.26
2016,4,28,13,45,911.5,114.5,5.35,16.0,889.5,769.42,610.39
2016,4,28,14,0,906.0,113.0,5.5,16.0,865.0,730.48,582.86
2016,4,28,14,15,898.0,111.5,5.65,16.0,833.5,688.27,550.73
2016,4,28,14,30,890.0,110.0,5.8,16.0,802.0,644.8,516.63
2016,4,28,14,45,875.0,110.5,5.95,16.0,763.0,598.09,479.11
2016,4,28,15,0,860.0,111.0,6.1,16.0,724.0,551.09,440.44
2016,4,28,15,15,846.0,108.5,6.2,15.5,681.0,498.46,397.16
2016,4,28,15,30,832.0,106.0,6.3,15.0,638.0,449.13,355.21
2016,4,28,15,45,804.0,106.0,6.45,14.5,588.5,397.13,310.15
2016,4,28,16,0,776.0,106.0,6.6,14.0,539.0,347.14,265.83
2016,4,28,16,15,750.0,102.0,6.6,13.5,488.5,292.92,217.43
2016,4,28,16,30,724.0,98.0,6.6,13.0,438.0,244.16,173.45
2016,4,28,16,45,678.5,95.0,6.6,13.0,384.0,195.23,130.82
2016,4,28,17,0,633.0,92.0,6.6,13.0,330.0,150.96,94.71
2016,4,28,17,15,582.0,85.0,6.55,12.5,277.5,107.64,64.12
2016,4,28,17,30,531.0,78.0,6.5,12.0,225.0,69.85,44.62
2016,4,28,17,45,441.0,69.5,6.45,12.0,174.5,50.66,39.88
2016,4,28,18,0,351.0,61.0,6.4,12.0,124.0,45.57,34.91
2016,4,28,18,15,243.5,46.0,6.15,11.5,83.0,35.17,25.01
2016,4,28,18,30,136.0,31.0,5.9,11.0,42.0,24.22,12.48
2016,4,28,18,45,68.0,15.5,5.65,11.0,21.0,15.24,0.0
2016,4,28,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,5.0,3.25,11.0,5.0,0.0,0.0
2016,4,29,5,30,0.0,10.0,3.3,11.0,10.0,9.83,0.0
2016,4,29,5,45,78.5,32.5,3.35,11.0,43.0,74.86,48.06
2016,4,29,6,0,157.0,55.0,3.4,11.0,76.0,134.6,104.39
2016,4,29,6,15,240.0,72.5,3.45,11.0,120.0,195.91,158.66
2016,4,29,6,30,323.0,90.0,3.5,11.0,164.0,271.55,224.66
2016,4,29,6,45,217.5,110.0,3.6,11.5,165.5,246.12,204.84
2016,4,29,7,0,112.0,130.0,3.7,12.0,167.0,209.95,174.07
2016,4,29,7,15,203.5,145.5,3.75,12.0,227.0,293.5,245.0
2016,4,29,7,30,295.0,161.0,3.8,12.0,287.0,377.01,314.46
2016,4,29,7,45,252.5,190.5,3.9,12.0,308.0,391.0,324.08
2016,4,29,8,0,210.0,220.0,4.0,12.0,329.0,392.32,323.46
2016,4,29,8,15,442.5,188.0,4.1,12.0,446.0,555.33,457.38
2016,4,29,8,30,675.0,156.0,4.2,12.0,563.0,720.11,587.5
2016,4,29,8,45,696.0,160.0,4.3,12.0,607.5,759.76,615.55
2016,4,29,9,0,717.0,164.0,4.4,12.0,652.0,798.38,643.24
2016,4,29,9,15,732.5,167.5,4.4,12.0,691.5,830.42,665.26
2016,4,29,9,30,748.0,171.0,4.4,12.0,731.0,860.72,685.92
2016,4,29,9,45,780.5,162.0,4.4,12.5,770.5,887.58,702.68
2016,4,29,10,0,813.0,153.0,4.4,13.0,810.0,916.71,720.97
2016,4,29,10,15,821.5,155.0,4.5,13.0,838.0,933.17,732.33
2016,4,29,10,30,830.0,157.0,4.6,13.0,866.0,946.95,741.96
2016,4,29,10,45,664.0,251.5,4.75,13.0,827.5,892.81,702.91
2016,4,29,11,0,498.0,346.0,4.9,13.0,789.0,829.06,651.51
2016,4,29,11,15,673.5,254.0,5.2,13.0,862.5,896.23,708.18
2016,4,29,11,30,849.0,162.0,5.5,13.0,936.0,956.45,753.3
2016,4,29,11,45,849.5,163.5,5.8,13.5,942.0,947.9,746.97
2016,4,29,12,0,850.0,165.0,6.1,14.0,948.0,936.55,738.94
2016,4,29,12,15,646.0,272.0,6.2,14.0,866.5,845.38,670.77
2016,4,29,12,30,442.0,379.0,6.3,14.0,785.0,755.47,597.76
2016,4,29,12,45,649.0,268.0,6.4,14.0,857.0,810.26,646.05
2016,4,29,13,0,856.0,157.0,6.5,14.0,929.0,854.42,681.7
2016,4,29,13,15,851.5,156.0,6.55,14.0,912.0,823.86,659.32
2016,4,29,13,30,847.0,155.0,6.6,14.0,895.0,791.33,635.69
2016,4,29,13,45,837.5,155.0,6.65,14.5,869.5,754.28,607.37
2016,4,29,14,0,828.0,155.0,6.7,15.0,844.0,715.92,576.57
2016,4,29,14,15,818.5,152.5,6.75,15.0,812.0,674.13,543.69
2016,4,29,14,30,809.0,150.0,6.8,15.0,780.0,631.43,509.51
2016,4,29,14,45,694.5,184.5,6.85,15.0,707.0,559.36,450.61
2016,4,29,15,0,580.0,219.0,6.9,15.0,634.0,498.54,400.2
2016,4,29,15,15,501.5,231.0,6.95,14.5,574.5,442.79,354.8
2016,4,29,15,30,423.0,243.0,7.0,14.0,515.0,393.5,314.35
2016,4,29,15,45,563.0,187.5,7.05,14.0,520.0,376.31,297.19
2016,4,29,16,0,703.0,132.0,7.1,14.0,525.0,344.16,265.28
2016,4,29,16,15,675.0,126.5,7.15,13.5,475.5,294.86,221.45
2016,4,29,16,30,647.0,121.0,7.2,13.0,426.0,248.12,179.76
2016,4,29,16,45,612.5,113.5,7.3,13.0,375.5,201.2,138.76
2016,4,29,17,0,578.0,106.0,7.4,13.0,325.0,157.87,102.96
2016,4,29,17,15,526.0,97.5,7.4,12.5,273.5,116.01,73.08
2016,4,29,17,30,474.0,89.0,7.4,12.0,222.0,78.98,52.72
2016,4,29,17,45,401.0,77.5,7.45,12.0,173.5,56.46,45.08
2016,4,29,18,0,328.0,66.0,7.5,12.0,125.0,49.49,38.41
2016,4,29,18,15,225.5,49.5,7.45,12.0,84.0,37.96,27.43
2016,4,29,18,30,123.0,33.0,7.4,12.0,43.0,27.26,15.21
2016,4,29,18,45,61.5,16.5,7.4,12.0,21.5,16.22,0.0
2016,4,29,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,30,5,15,51.5,7.0,5.1,12.0,9.0,6.88,0.0
2016,4,30,5,30,103.0,14.0,5.1,12.0,18.0,43.37,0.0
2016,4,30,5,45,240.5,27.0,5.2,12.5,54.5,129.39,87.11
2016,4,30,6,0,378.0,40.0,5.3,13.0,91.0,207.85,161.53
2016,4,30,6,15,464.5,49.5,5.3,13.0,139.5,273.92,221.64
2016,4,30,6,30,551.0,59.0,5.3,13.0,188.0,347.74,287.38
2016,4,30,6,45,609.5,65.0,5.35,13.5,241.0,410.03,341.88
2016,4,30,7,0,668.0,71.0,5.4,14.0,294.0,476.54,398.15
2016,4,30,7,15,706.5,76.0,5.45,14.0,347.5,533.46,445.78
2016,4,30,7,30,745.0,81.0,5.5,14.0,401.0,589.92,491.86
2016,4,30,7,45,774.0,84.5,5.55,14.5,453.5,641.89,532.03
2016,4,30,8,0,803.0,88.0,5.6,15.0,506.0,694.15,570.01
2016,4,30,8,15,824.0,91.0,5.5,15.0,556.0,739.72,602.69
2016,4,30,8,30,845.0,94.0,5.4,15.0,606.0,784.44,634.21
2016,4,30,8,45,860.0,97.0,5.3,15.5,651.5,818.26,655.85
2016,4,30,9,0,875.0,100.0,5.2,16.0,697.0,855.19,679.48
2016,4,30,9,15,886.5,102.0,5.1,16.0,738.0,886.08,699.67
2016,4,30,9,30,898.0,104.0,5.0,16.0,779.0,914.71,718.09
2016,4,30,9,45,911.5,103.0,4.95,16.5,815.0,939.49,732.58
2016,4,30,10,0,925.0,102.0,4.9,17.0,851.0,961.77,745.21
2016,4,30,10,15,931.0,103.5,4.85,17.0,879.0,977.04,754.37
2016,4,30,10,30,937.0,105.0,4.8,17.0,907.0,989.32,761.53
2016,4,30,10,45,941.0,105.5,4.8,17.5,928.0,995.58,763.54
2016,4,30,11,0,945.0,106.0,4.8,18.0,949.0,998.71,763.54
2016,4,30,11,15,947.0,106.5,4.75,18.0,962.0,996.79,761.26
2016,4,30,11,30,949.0,107.0,4.7,18.0,975.0,991.71,756.96
2016,4,30,11,45,949.5,107.5,4.7,18.0,980.0,982.11,750.1
2016,4,30,12,0,950.0,108.0,4.7,18.0,985.0,969.43,741.26
2016,4,30,12,15,949.0,108.0,4.7,18.0,982.5,951.91,729.16
2016,4,30,12,30,948.0,108.0,4.7,18.0,980.0,931.51,715.14
2016,4,30,12,45,941.5,110.0,4.7,18.0,968.5,905.59,697.3
2016,4,30,13,0,935.0,112.0,4.7,18.0,957.0,877.23,677.75
2016,4,30,13,15,930.5,111.5,4.7,18.0,939.0,845.8,655.98
2016,4,30,13,30,926.0,111.0,4.7,18.0,921.0,812.16,632.56
2016,4,30,13,45,919.5,110.0,4.75,18.5,895.0,774.53,605.23
2016,4,30,14,0,913.0,109.0,4.8,19.0,869.0,735.14,576.5
2016,4,30,14,15,904.5,107.5,4.85,19.0,837.0,692.41,544.81
2016,4,30,14,30,896.0,106.0,4.9,19.0,805.0,648.44,510.92
2016,4,30,14,45,885.5,103.5,4.95,19.0,766.5,601.4,473.93
2016,4,30,15,0,875.0,101.0,5.0,19.0,728.0,553.71,435.53
2016,4,30,15,15,860.5,99.0,5.0,18.5,684.5,504.11,395.33
2016,4,30,15,30,846.0,97.0,5.0,18.0,641.0,450.88,351.22
2016,4,30,15,45,827.5,94.0,5.05,18.0,593.5,399.17,306.57
2016,4,30,16,0,809.0,91.0,5.1,18.0,546.0,348.5,261.83
2016,4,30,16,15,784.5,87.5,5.1,17.5,495.0,296.94,216.31
2016,4,30,16,30,760.0,84.0,5.1,17.0,444.0,247.46,172.3
2016,4,30,16,45,726.0,79.5,5.15,17.0,391.5,197.62,128.92
2016,4,30,17,0,692.0,75.0,5.2,17.0,339.0,147.85,87.94
2016,4,30,17,15,645.5,69.5,5.15,16.5,286.5,102.94,55.99
2016,4,30,17,30,599.0,64.0,5.1,16.0,234.0,62.98,35.02
2016,4,30,17,45,527.5,57.0,5.1,16.0,183.5,39.14,29.08
2016,4,30,18,0,456.0,50.0,5.1,16.0,133.0,36.16,26.16
2016,4,30,18,15,347.0,39.0,5.0,15.5,90.5,29.24,19.6
2016,4,30,18,30,238.0,28.0,4.9,15.0,48.0,21.83,11.24
2016,4,30,18,45,119.0,14.0,4.85,15.0,24.0,13.76,0.0
2016,4,30,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,5,15,59.0,7.5,1.25,13.0,9.5,21.81,0.0
2016,5,1,5,30,118.0,15.0,1.2,13.0,19.0,58.44,0.0
2016,5,1,5,45,249.5,27.5,1.15,13.5,55.5,133.6,91.39
2016,5,1,6,0,381.0,40.0,1.1,14.0,92.0,210.1,161.71
2016,5,1,6,15,465.5,48.5,1.1,14.0,140.0,274.49,218.6
2016,5,1,6,30,550.0,57.0,1.1,14.0,188.0,346.42,280.31
2016,5,1,6,45,602.5,64.0,1.1,14.5,239.5,406.75,330.55
2016,5,1,7,0,655.0,71.0,1.1,15.0,291.0,470.81,381.74
2016,5,1,7,15,693.5,76.0,1.1,15.5,344.0,527.24,425.11
2016,5,1,7,30,732.0,81.0,1.1,16.0,397.0,583.25,466.64
2016,5,1,7,45,758.5,85.0,1.15,16.5,448.5,633.57,502.69
2016,5,1,8,0,785.0,89.0,1.2,17.0,500.0,684.03,536.58
2016,5,1,8,15,806.0,92.5,1.15,17.0,549.5,729.56,566.2
2016,5,1,8,30,827.0,96.0,1.1,17.0,599.0,774.28,594.62
2016,5,1,8,45,842.0,99.0,1.05,17.5,644.0,812.41,616.8
2016,5,1,9,0,857.0,102.0,1.0,18.0,689.0,843.95,634.12
2016,5,1,9,15,869.5,104.0,0.9,18.5,729.5,875.26,650.22
2016,5,1,9,30,882.0,106.0,0.8,19.0,770.0,904.41,664.45
2016,5,1,9,45,891.0,108.0,0.7,19.5,805.0,928.04,674.79
2016,5,1,10,0,900.0,110.0,0.6,20.0,840.0,949.05,683.28
2016,5,1,10,15,906.5,111.0,0.6,20.0,868.0,963.91,691.29
2016,5,1,10,30,913.0,112.0,0.6,20.0,896.0,975.86,697.67
2016,5,1,10,45,917.0,113.5,0.65,20.5,917.0,982.99,700.97
2016,5,1,11,0,921.0,115.0,0.7,21.0,938.0,987.05,702.53
2016,5,1,11,15,924.0,115.5,0.85,21.0,951.5,986.04,704.53
2016,5,1,11,30,927.0,116.0,1.0,21.0,965.0,981.94,704.59
2016,5,1,11,45,927.0,117.0,1.2,21.5,970.5,972.49,700.71
2016,5,1,12,0,927.0,118.0,1.4,22.0,976.0,960.05,694.67
2016,5,1,12,15,926.5,117.5,1.55,21.5,973.5,942.77,687.21
2016,5,1,12,30,926.0,117.0,1.7,21.0,971.0,922.69,677.73
2016,5,1,12,45,923.0,117.0,1.9,21.0,960.5,898.24,664.38
2016,5,1,13,0,920.0,117.0,2.1,21.0,950.0,871.28,648.99
2016,5,1,13,15,916.0,116.5,2.2,20.5,932.5,840.65,631.11
2016,5,1,13,30,912.0,116.0,2.3,20.0,915.0,807.83,611.43
2016,5,1,13,45,904.0,115.5,2.45,20.0,889.5,770.03,587.15
2016,5,1,14,0,896.0,115.0,2.6,20.0,864.0,730.61,561.31
2016,5,1,14,15,888.0,113.5,2.65,19.5,832.5,688.84,532.35
2016,5,1,14,30,880.0,112.0,2.7,19.0,801.0,645.84,501.28
2016,5,1,14,45,867.0,111.0,2.75,19.0,762.5,599.38,465.8
2016,5,1,15,0,854.0,110.0,2.8,19.0,724.0,552.51,429.08
2016,5,1,15,15,839.5,107.5,2.75,18.5,681.0,499.97,387.68
2016,5,1,15,30,825.0,105.0,2.7,18.0,638.0,450.8,347.58
2016,5,1,15,45,803.5,103.0,2.7,18.0,590.5,399.83,304.5
2016,5,1,16,0,782.0,101.0,2.7,18.0,543.0,350.22,261.59
2016,5,1,16,15,757.0,97.0,2.6,17.5,492.5,299.41,217.54
2016,5,1,16,30,732.0,93.0,2.5,17.0,442.0,247.36,172.27
2016,5,1,16,45,694.5,88.5,2.4,17.0,389.0,198.05,129.99
2016,5,1,17,0,657.0,84.0,2.3,17.0,336.0,152.52,92.93
2016,5,1,17,15,609.5,77.5,2.1,16.5,284.0,108.4,61.49
2016,5,1,17,30,562.0,71.0,1.9,16.0,232.0,69.36,40.34
2016,5,1,17,45,488.0,63.0,1.75,16.0,182.0,44.14,33.54
2016,5,1,18,0,414.0,55.0,1.6,16.0,132.0,40.56,30.08
2016,5,1,18,15,309.5,42.5,1.45,15.5,90.0,32.38,22.39
2016,5,1,18,30,205.0,30.0,1.3,15.0,48.0,23.18,12.63
2016,5,1,18,45,102.5,15.0,1.2,15.0,24.0,11.71,0.0
2016,5,1,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,5,15,28.5,8.0,1.25,12.0,9.0,14.91,0.0
2016,5,2,5,30,57.0,16.0,1.3,12.0,18.0,38.62,0.0
2016,5,2,5,45,162.0,33.0,1.4,12.5,53.0,109.95,76.8
2016,5,2,6,0,267.0,50.0,1.5,13.0,88.0,177.29,137.84
2016,5,2,6,15,271.0,68.5,1.5,13.0,121.0,212.21,170.62
2016,5,2,6,30,275.0,87.0,1.5,13.0,154.0,239.86,196.26
2016,5,2,6,45,331.0,97.5,1.55,13.5,196.5,300.16,247.16
2016,5,2,7,0,387.0,108.0,1.6,14.0,239.0,357.77,294.56
2016,5,2,7,15,363.0,133.0,1.55,14.0,272.5,386.83,317.26
2016,5,2,7,30,339.0,158.0,1.5,14.0,306.0,404.24,330.2
2016,5,2,7,45,295.5,188.5,1.5,14.0,329.0,420.05,340.88
2016,5,2,8,0,252.0,219.0,1.5,14.0,352.0,431.5,347.72
2016,5,2,8,15,393.5,203.5,1.45,14.0,433.0,537.8,430.73
2016,5,2,8,30,535.0,188.0,1.4,14.0,514.0,644.2,510.38
2016,5,2,8,45,658.5,160.0,1.4,14.5,592.0,733.31,573.85
2016,5,2,9,0,782.0,132.0,1.4,15.0,670.0,819.91,631.08
2016,5,2,9,15,796.0,134.5,1.3,15.0,709.5,851.24,648.84
2016,5,2,9,30,810.0,137.0,1.2,15.0,749.0,880.61,665.58
2016,5,2,9,45,829.0,134.5,1.2,15.5,785.5,907.02,680.37
2016,5,2,10,0,848.0,132.0,1.2,16.0,822.0,931.27,693.67
2016,5,2,10,15,855.5,133.5,1.2,16.0,850.0,941.53,699.11
2016,5,2,10,30,863.0,135.0,1.2,16.0,878.0,954.37,706.5
2016,5,2,10,45,664.0,246.0,1.2,16.5,826.0,890.82,662.49
2016,5,2,11,0,465.0,357.0,1.2,17.0,774.0,811.71,602.35
2016,5,2,11,15,668.0,250.5,1.2,17.0,858.5,891.11,662.32
2016,5,2,11,30,871.0,144.0,1.2,17.0,943.0,959.13,705.54
2016,5,2,11,45,562.0,301.0,1.3,17.0,818.0,825.52,614.51
2016,5,2,12,0,253.0,458.0,1.4,17.0,693.0,685.2,511.09
2016,5,2,12,15,262.0,448.5,1.55,17.0,691.5,675.66,507.38
