Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,12,30,271.0,439.0,1.7,17.0,690.0,665.17,501.58
2016,5,2,12,45,216.0,447.5,1.9,17.0,646.0,616.09,466.67
2016,5,2,13,0,161.0,456.0,2.1,17.0,602.0,569.91,433.37
2016,5,2,13,15,141.5,444.5,2.25,16.5,571.0,535.74,409.98
2016,5,2,13,30,122.0,433.0,2.4,16.0,540.0,502.54,386.81
2016,5,2,13,45,109.5,416.5,2.55,16.0,510.5,473.16,365.6
2016,5,2,14,0,97.0,400.0,2.7,16.0,481.0,443.02,343.57
2016,5,2,14,15,97.0,384.5,2.75,16.0,463.0,422.89,328.97
2016,5,2,14,30,97.0,369.0,2.8,16.0,445.0,402.69,314.14
2016,5,2,14,45,94.5,349.5,2.85,16.0,421.0,377.46,295.32
2016,5,2,15,0,92.0,330.0,2.9,16.0,397.0,352.46,276.49
2016,5,2,15,15,84.0,307.0,2.9,15.5,365.5,322.01,253.65
2016,5,2,15,30,76.0,284.0,2.9,15.0,334.0,292.38,231.19
2016,5,2,15,45,104.0,267.0,2.9,15.0,329.5,282.66,223.49
2016,5,2,16,0,132.0,250.0,2.9,15.0,325.0,265.65,209.41
2016,5,2,16,15,122.5,226.0,2.85,14.5,291.0,233.69,184.04
2016,5,2,16,30,113.0,202.0,2.8,14.0,257.0,202.85,159.37
2016,5,2,16,45,56.5,151.0,2.75,14.0,178.5,147.19,115.77
2016,5,2,17,0,0.0,100.0,2.7,14.0,100.0,94.95,74.92
2016,5,2,17,15,0.0,84.5,2.65,13.5,84.5,80.4,63.0
2016,5,2,17,30,0.0,69.0,2.6,13.0,69.0,65.93,50.86
2016,5,2,17,45,132.0,71.0,2.6,13.0,96.0,56.11,44.66
2016,5,2,18,0,264.0,73.0,2.6,13.0,123.0,54.79,43.07
2016,5,2,18,15,182.5,54.0,2.55,13.0,83.5,43.61,32.44
2016,5,2,18,30,101.0,35.0,2.5,13.0,44.0,28.86,17.58
2016,5,2,18,45,50.5,17.5,2.45,13.0,22.0,14.81,0.0
2016,5,2,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,3.0,1.65,12.0,3.0,2.95,0.0
2016,5,3,5,30,0.0,6.0,1.6,12.0,6.0,5.78,0.0
2016,5,3,5,45,0.0,18.5,1.6,12.0,18.5,17.85,8.47
2016,5,3,6,0,0.0,31.0,1.6,12.0,31.0,29.93,19.54
2016,5,3,6,15,0.0,47.0,1.5,12.0,47.0,45.76,33.45
2016,5,3,6,30,0.0,63.0,1.4,12.0,63.0,61.97,47.59
2016,5,3,6,45,0.0,80.5,1.35,12.5,80.5,79.7,62.68
2016,5,3,7,0,0.0,98.0,1.3,13.0,98.0,97.32,77.36
2016,5,3,7,15,7.5,126.5,1.45,13.0,129.5,131.37,105.84
2016,5,3,7,30,15.0,155.0,1.6,13.0,161.0,165.91,134.26
2016,5,3,7,45,7.5,147.0,1.8,13.0,150.0,151.3,121.6
2016,5,3,8,0,0.0,139.0,2.0,13.0,139.0,136.91,109.18
2016,5,3,8,15,36.0,202.0,2.1,13.0,224.0,236.61,191.27
2016,5,3,8,30,72.0,265.0,2.2,13.0,309.0,334.21,268.99
2016,5,3,8,45,146.5,290.5,2.35,13.5,389.0,432.41,346.08
2016,5,3,9,0,221.0,316.0,2.5,14.0,469.0,525.27,417.05
2016,5,3,9,15,205.5,338.5,2.45,14.0,487.0,538.77,424.87
2016,5,3,9,30,190.0,361.0,2.4,14.0,505.0,550.73,431.99
2016,5,3,9,45,159.5,378.0,2.35,14.5,502.5,541.71,422.37
2016,5,3,10,0,129.0,395.0,2.3,15.0,500.0,531.07,411.77
2016,5,3,10,15,143.0,411.0,2.15,15.0,531.5,559.55,431.95
2016,5,3,10,30,157.0,427.0,2.0,15.0,563.0,587.54,451.22
2016,5,3,10,45,211.5,431.5,1.9,15.0,619.0,641.2,490.3
2016,5,3,11,0,266.0,436.0,1.8,15.0,675.0,700.07,531.89
2016,5,3,11,15,261.5,444.0,1.7,15.0,682.0,699.31,529.48
2016,5,3,11,30,257.0,452.0,1.6,15.0,689.0,697.48,526.89
2016,5,3,11,45,273.5,451.0,1.5,15.0,704.5,705.11,531.68
2016,5,3,12,0,290.0,450.0,1.4,15.0,720.0,711.44,535.42
2016,5,3,12,15,300.0,446.0,1.45,15.0,724.5,707.62,533.38
2016,5,3,12,30,310.0,442.0,1.5,15.0,729.0,702.6,530.61
2016,5,3,12,45,378.5,406.5,1.55,15.0,753.5,716.17,542.77
2016,5,3,13,0,447.0,371.0,1.6,15.0,778.0,725.89,551.92
2016,5,3,13,15,449.5,361.5,1.7,15.0,764.5,702.6,536.47
2016,5,3,13,30,452.0,352.0,1.8,15.0,751.0,678.19,520.26
2016,5,3,13,45,409.0,362.5,1.9,15.5,715.5,637.59,490.04
2016,5,3,14,0,366.0,373.0,2.0,16.0,680.0,601.13,462.59
2016,5,3,14,15,364.5,357.0,2.1,16.0,653.0,568.66,439.67
2016,5,3,14,30,363.0,341.0,2.2,16.0,626.0,535.81,415.96
2016,5,3,14,45,289.5,339.0,2.35,16.0,559.5,473.43,368.93
2016,5,3,15,0,216.0,337.0,2.5,16.0,493.0,420.81,328.8
2016,5,3,15,15,133.0,304.0,2.65,15.5,398.5,339.43,266.9
2016,5,3,15,30,50.0,271.0,2.8,15.0,304.0,270.12,213.59
2016,5,3,15,45,85.5,261.0,2.95,15.0,312.0,270.73,214.33
2016,5,3,16,0,121.0,251.0,3.1,15.0,320.0,263.14,207.77
2016,5,3,16,15,71.5,213.5,3.1,15.0,253.0,213.51,168.86
2016,5,3,16,30,22.0,176.0,3.1,15.0,186.0,169.06,134.44
2016,5,3,16,45,124.5,163.5,3.1,15.0,212.5,166.19,128.34
2016,5,3,17,0,227.0,151.0,3.1,15.0,239.0,156.74,116.04
2016,5,3,17,15,192.0,135.0,3.0,14.5,201.5,131.19,97.44
2016,5,3,17,30,157.0,119.0,2.9,14.0,164.0,104.37,79.03
2016,5,3,17,45,132.0,96.5,2.85,14.0,129.5,78.74,64.49
2016,5,3,18,0,107.0,74.0,2.8,14.0,95.0,61.66,48.94
2016,5,3,18,15,68.5,53.0,2.6,14.0,64.5,45.12,33.67
2016,5,3,18,30,30.0,32.0,2.4,14.0,34.0,29.38,18.19
2016,5,3,18,45,15.0,16.0,2.25,14.0,17.0,15.17,0.0
2016,5,3,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,5.5,2.55,12.0,5.5,5.41,0.0
2016,5,4,5,30,0.0,11.0,2.5,12.0,11.0,10.61,0.0
2016,5,4,5,45,13.0,31.5,2.5,12.5,33.5,38.8,25.01
2016,5,4,6,0,26.0,52.0,2.5,13.0,56.0,67.6,50.69
2016,5,4,6,15,46.5,75.0,2.45,13.0,85.0,103.28,81.75
2016,5,4,6,30,67.0,98.0,2.4,13.0,114.0,140.13,113.71
2016,5,4,6,45,94.5,117.5,2.4,13.0,146.5,184.25,151.4
2016,5,4,7,0,122.0,137.0,2.4,13.0,179.0,224.53,185.36
2016,5,4,7,15,140.0,160.0,2.3,13.0,216.0,265.14,218.73
2016,5,4,7,30,158.0,183.0,2.2,13.0,253.0,306.75,252.19
2016,5,4,7,45,136.0,206.5,2.15,13.0,272.0,321.82,262.89
2016,5,4,8,0,114.0,230.0,2.1,13.0,291.0,334.74,271.66
2016,5,4,8,15,143.0,254.0,2.0,13.0,337.0,385.48,311.25
2016,5,4,8,30,172.0,278.0,1.9,13.0,383.0,437.49,350.84
2016,5,4,8,45,214.5,295.0,1.85,13.5,436.5,493.92,392.88
2016,5,4,9,0,257.0,312.0,1.8,14.0,490.0,560.83,441.45
2016,5,4,9,15,252.0,333.5,1.7,14.0,516.5,583.15,455.53
2016,5,4,9,30,247.0,355.0,1.6,14.0,543.0,604.17,468.79
2016,5,4,9,45,214.5,376.5,1.55,14.0,545.5,590.48,456.52
2016,5,4,10,0,182.0,398.0,1.5,14.0,548.0,583.45,449.28
2016,5,4,10,15,157.5,412.0,1.5,14.0,544.5,574.35,441.22
2016,5,4,10,30,133.0,426.0,1.5,14.0,541.0,564.12,432.41
2016,5,4,10,45,156.0,438.0,1.5,14.0,576.5,595.78,455.47
2016,5,4,11,0,179.0,450.0,1.5,14.0,612.0,626.76,477.5
2016,5,4,11,15,202.5,455.0,1.65,14.0,640.5,650.2,495.22
2016,5,4,11,30,226.0,460.0,1.8,14.0,669.0,672.59,512.24
2016,5,4,11,45,278.0,452.0,2.0,14.5,710.5,710.7,540.63
2016,5,4,12,0,330.0,444.0,2.2,15.0,752.0,742.49,564.28
2016,5,4,12,15,360.5,425.0,2.3,15.0,760.5,741.89,565.27
2016,5,4,12,30,391.0,406.0,2.4,15.0,769.0,739.44,565.19
2016,5,4,12,45,399.5,397.0,2.5,15.0,765.0,725.67,556.35
2016,5,4,13,0,408.0,388.0,2.6,15.0,761.0,710.24,546.32
2016,5,4,13,15,399.5,385.0,2.65,15.0,744.0,686.04,529.15
2016,5,4,13,30,391.0,382.0,2.7,15.0,727.0,661.08,511.32
2016,5,4,13,45,453.5,346.0,2.8,15.0,735.5,656.0,509.92
2016,5,4,14,0,516.0,310.0,2.9,15.0,744.0,647.4,505.41
2016,5,4,14,15,488.5,304.5,2.95,15.0,703.5,601.59,471.17
2016,5,4,14,30,461.0,299.0,3.0,15.0,663.0,557.05,437.58
2016,5,4,14,45,431.5,297.0,3.05,15.0,625.0,515.99,406.02
2016,5,4,15,0,402.0,295.0,3.1,15.0,587.0,480.16,377.94
2016,5,4,15,15,440.0,261.0,3.1,15.0,563.0,444.65,350.21
2016,5,4,15,30,478.0,227.0,3.1,15.0,539.0,408.8,321.1
2016,5,4,15,45,424.0,223.5,3.1,15.0,485.0,359.37,280.9
2016,5,4,16,0,370.0,220.0,3.1,15.0,431.0,318.95,247.74
2016,5,4,16,15,372.0,197.5,3.0,14.5,393.5,279.99,215.01
2016,5,4,16,30,374.0,175.0,2.9,14.0,356.0,240.88,181.62
2016,5,4,16,45,284.5,165.0,2.85,14.0,293.5,194.01,145.11
2016,5,4,17,0,195.0,155.0,2.8,14.0,231.0,160.71,121.07
2016,5,4,17,15,170.0,136.5,2.7,14.0,195.5,130.97,98.22
2016,5,4,17,30,145.0,118.0,2.6,14.0,160.0,103.83,78.69
2016,5,4,17,45,119.5,96.0,2.55,14.0,126.0,78.47,64.26
2016,5,4,18,0,94.0,74.0,2.5,14.0,92.0,61.73,49.04
2016,5,4,18,15,60.5,53.0,2.35,13.5,63.5,45.2,33.86
2016,5,4,18,30,27.0,32.0,2.2,13.0,35.0,29.47,18.6
2016,5,4,18,45,13.5,16.0,2.1,13.0,17.5,15.23,0.0
2016,5,4,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,7.5,1.9,13.0,7.5,7.37,0.0
2016,5,5,5,30,0.0,15.0,2.0,13.0,15.0,14.48,0.0
2016,5,5,5,45,28.5,35.0,2.1,13.0,39.5,48.92,33.07
2016,5,5,6,0,57.0,55.0,2.2,13.0,64.0,88.96,68.29
2016,5,5,6,15,82.0,76.5,2.25,13.0,94.5,126.5,101.21
2016,5,5,6,30,107.0,98.0,2.3,13.0,125.0,165.78,135.37
2016,5,5,6,45,135.0,117.5,2.35,13.5,159.5,206.03,169.58
2016,5,5,7,0,163.0,137.0,2.4,14.0,194.0,248.47,204.89
2016,5,5,7,15,154.0,161.0,2.4,14.0,221.5,275.2,226.33
2016,5,5,7,30,145.0,185.0,2.4,14.0,249.0,300.64,246.19
2016,5,5,7,45,141.0,208.5,2.45,14.0,277.5,327.78,267.13
2016,5,5,8,0,137.0,232.0,2.5,14.0,306.0,354.1,287.05
2016,5,5,8,15,225.5,245.0,2.45,14.0,379.0,439.11,354.93
2016,5,5,8,30,314.0,258.0,2.4,14.0,452.0,538.19,431.28
2016,5,5,8,45,175.0,268.5,2.4,14.5,378.5,432.11,344.75
2016,5,5,9,0,36.0,279.0,2.4,15.0,305.0,318.41,251.42
2016,5,5,9,15,198.5,303.0,2.35,15.0,454.0,494.62,391.59
2016,5,5,9,30,361.0,327.0,2.3,15.0,603.0,676.71,527.69
2016,5,5,9,45,581.0,240.5,2.3,15.0,707.5,800.25,620.36
2016,5,5,10,0,801.0,154.0,2.3,15.0,812.0,915.46,700.24
2016,5,5,10,15,679.5,232.5,2.3,15.0,803.5,893.34,682.9
2016,5,5,10,30,558.0,311.0,2.3,15.0,795.0,859.68,655.12
2016,5,5,10,45,696.5,234.0,2.3,15.5,852.5,912.63,693.9
2016,5,5,11,0,835.0,157.0,2.3,16.0,910.0,959.21,722.99
2016,5,5,11,15,838.5,157.5,2.3,16.0,923.5,958.22,721.36
2016,5,5,11,30,842.0,158.0,2.3,16.0,937.0,954.37,718.44
2016,5,5,11,45,496.0,314.5,2.35,16.0,774.5,780.48,594.58
2016,5,5,12,0,150.0,471.0,2.4,16.0,612.0,602.41,457.94
2016,5,5,12,15,288.5,431.0,2.4,16.0,700.0,683.71,521.91
2016,5,5,12,30,427.0,391.0,2.4,16.0,788.0,758.2,577.82
2016,5,5,12,45,638.0,271.5,2.4,16.0,857.5,810.76,620.71
2016,5,5,13,0,849.0,152.0,2.4,16.0,927.0,852.66,651.81
2016,5,5,13,15,845.0,151.0,2.4,16.0,910.0,822.84,631.11
2016,5,5,13,30,841.0,150.0,2.4,16.0,893.0,791.05,609.61
2016,5,5,13,45,832.5,149.5,2.4,16.0,868.0,754.6,584.7
2016,5,5,14,0,824.0,149.0,2.4,16.0,843.0,716.8,557.93
2016,5,5,14,15,815.0,146.5,2.4,16.0,812.0,675.65,527.55
2016,5,5,14,30,806.0,144.0,2.4,16.0,781.0,633.57,495.87
2016,5,5,14,45,592.0,223.0,2.4,16.0,679.0,543.3,425.09
2016,5,5,15,0,378.0,302.0,2.4,16.0,577.0,474.28,370.14
2016,5,5,15,15,363.5,286.0,2.35,16.0,537.5,433.49,338.59
2016,5,5,15,30,349.0,270.0,2.3,16.0,498.0,393.71,307.18
2016,5,5,15,45,528.5,197.5,2.25,16.0,514.5,379.25,293.39
2016,5,5,16,0,708.0,125.0,2.2,16.0,531.0,349.75,264.75
2016,5,5,16,15,681.5,119.5,2.2,15.5,481.5,300.57,222.53
2016,5,5,16,30,655.0,114.0,2.2,15.0,432.0,253.75,181.92
2016,5,5,16,45,617.0,108.5,2.2,15.0,381.5,207.23,142.07
2016,5,5,17,0,579.0,103.0,2.2,15.0,331.0,164.61,107.01
2016,5,5,17,15,531.5,95.0,2.25,15.0,280.5,122.93,76.14
2016,5,5,17,30,484.0,87.0,2.3,15.0,230.0,86.43,54.19
2016,5,5,17,45,414.0,76.5,2.35,15.0,182.0,55.0,43.33
2016,5,5,18,0,344.0,66.0,2.4,15.0,134.0,48.82,37.55
2016,5,5,18,15,253.0,51.0,2.25,14.5,93.0,38.6,28.05
2016,5,5,18,30,162.0,36.0,2.1,14.0,52.0,27.84,17.37
2016,5,5,18,45,81.0,18.0,2.0,14.0,26.0,14.01,0.0
2016,5,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,2.0,2.7,12.0,2.0,1.97,0.0
2016,5,6,5,30,0.0,4.0,2.7,12.0,4.0,3.85,0.0
2016,5,6,5,45,0.0,12.0,2.7,12.5,12.0,11.57,3.7
2016,5,6,6,0,0.0,20.0,2.7,13.0,20.0,19.29,10.6
2016,5,6,6,15,0.0,30.0,2.65,13.0,30.0,28.95,19.08
2016,5,6,6,30,0.0,40.0,2.6,13.0,40.0,38.62,27.52
2016,5,6,6,45,0.0,51.0,2.55,13.0,51.0,49.27,36.69
2016,5,6,7,0,0.0,62.0,2.5,13.0,62.0,59.92,45.74
2016,5,6,7,15,32.0,121.0,2.45,13.0,135.5,145.4,118.37
2016,5,6,7,30,64.0,180.0,2.4,13.0,209.0,233.23,190.95
2016,5,6,7,45,32.0,138.0,2.4,13.0,152.5,163.98,132.82
2016,5,6,8,0,0.0,96.0,2.4,13.0,96.0,93.11,72.85
2016,5,6,8,15,13.0,165.0,2.35,13.0,173.0,173.08,139.1
2016,5,6,8,30,26.0,234.0,2.3,13.0,250.0,255.04,204.95
2016,5,6,8,45,13.0,197.5,2.3,13.0,205.5,206.02,164.5
2016,5,6,9,0,0.0,161.0,2.3,13.0,161.0,157.69,124.68
2016,5,6,9,15,0.0,151.0,2.3,13.0,151.0,147.47,116.21
2016,5,6,9,30,0.0,141.0,2.3,13.0,141.0,137.42,107.83
2016,5,6,9,45,9.0,213.0,2.3,13.0,220.5,217.34,172.25
2016,5,6,10,0,18.0,285.0,2.3,13.0,300.0,297.92,235.43
2016,5,6,10,15,14.5,267.0,2.3,13.0,280.0,276.08,217.66
2016,5,6,10,30,11.0,249.0,2.3,13.0,260.0,254.44,200.41
2016,5,6,10,45,14.5,278.5,2.3,13.5,292.5,286.74,225.2
2016,5,6,11,0,18.0,308.0,2.3,14.0,325.0,318.86,249.34
2016,5,6,11,15,11.5,240.5,2.3,14.0,252.0,245.49,192.08
2016,5,6,11,30,5.0,173.0,2.3,14.0,179.0,172.94,134.81
2016,5,6,11,45,7.5,196.5,2.35,14.0,204.5,198.0,154.92
2016,5,6,12,0,10.0,220.0,2.4,14.0,230.0,222.87,174.54
2016,5,6,12,15,12.0,247.5,2.4,14.0,259.0,250.93,196.48
2016,5,6,12,30,14.0,275.0,2.4,14.0,288.0,278.69,218.05
2016,5,6,12,45,15.0,285.5,2.4,14.0,299.5,288.86,225.91
2016,5,6,13,0,16.0,296.0,2.4,14.0,311.0,298.84,233.69
2016,5,6,13,15,8.0,198.0,2.35,14.0,205.5,197.64,154.51
2016,5,6,13,30,0.0,100.0,2.3,14.0,100.0,96.85,73.83
2016,5,6,13,45,72.5,257.0,2.3,14.0,319.0,297.75,235.98
2016,5,6,14,0,145.0,414.0,2.3,14.0,538.0,487.68,380.74
2016,5,6,14,15,93.0,372.5,2.25,14.0,451.0,410.39,320.68
2016,5,6,14,30,41.0,331.0,2.2,14.0,364.0,334.78,262.55
2016,5,6,14,45,34.0,304.5,2.15,14.0,331.0,303.42,238.8
2016,5,6,15,0,27.0,278.0,2.1,14.0,298.0,272.86,215.32
2016,5,6,15,15,52.0,283.5,1.95,14.0,319.0,286.95,226.82
2016,5,6,15,30,77.0,289.0,1.8,14.0,340.0,298.14,235.55
2016,5,6,15,45,74.5,267.0,1.7,14.0,313.0,272.28,215.25
2016,5,6,16,0,72.0,245.0,1.6,14.0,286.0,246.76,195.17
2016,5,6,16,15,70.0,222.5,1.4,14.0,260.0,221.31,174.87
2016,5,6,16,30,68.0,200.0,1.2,14.0,234.0,196.19,154.67
2016,5,6,16,45,295.0,159.0,1.0,14.0,279.0,192.92,143.13
2016,5,6,17,0,522.0,118.0,0.8,14.0,324.0,171.04,114.64
2016,5,6,17,15,473.0,108.5,0.7,13.5,274.5,130.25,84.57
2016,5,6,17,30,424.0,99.0,0.6,13.0,225.0,94.5,62.47
2016,5,6,17,45,363.5,85.5,0.5,13.0,179.0,61.84,49.76
2016,5,6,18,0,303.0,72.0,0.4,13.0,133.0,53.49,42.07
2016,5,6,18,15,218.0,55.5,0.45,13.0,92.5,42.18,31.46
2016,5,6,18,30,133.0,39.0,0.5,13.0,52.0,32.02,21.16
2016,5,6,18,45,66.5,19.5,0.55,13.0,26.0,16.47,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,7.5,1.65,13.0,7.5,7.37,0.0
2016,5,7,5,30,0.0,15.0,1.8,13.0,15.0,14.48,0.38
2016,5,7,5,45,14.0,35.5,2.0,13.0,37.5,43.88,29.69
2016,5,7,6,0,28.0,56.0,2.2,13.0,60.0,73.0,55.42
2016,5,7,6,15,47.0,78.0,2.25,13.0,88.5,106.8,84.89
2016,5,7,6,30,66.0,100.0,2.3,13.0,117.0,141.76,115.19
2016,5,7,6,45,89.0,120.5,2.35,13.0,148.5,184.93,151.95
2016,5,7,7,0,112.0,141.0,2.4,13.0,180.0,223.72,184.53
2016,5,7,7,15,78.0,158.0,2.45,13.0,187.0,216.83,178.03
2016,5,7,7,30,44.0,175.0,2.5,13.0,194.0,214.04,174.56
2016,5,7,7,45,22.0,166.0,2.6,13.5,175.5,181.5,146.63
2016,5,7,8,0,0.0,157.0,2.7,14.0,157.0,155.42,123.94
2016,5,7,8,15,0.0,147.0,2.75,14.0,147.0,144.49,114.65
2016,5,7,8,30,0.0,137.0,2.8,14.0,137.0,133.98,105.74
2016,5,7,8,45,4.5,176.0,2.9,14.0,179.0,176.94,140.58
2016,5,7,9,0,9.0,215.0,3.0,14.0,221.0,220.22,175.1
2016,5,7,9,15,25.0,267.0,2.95,14.0,285.5,295.0,234.35
2016,5,7,9,30,41.0,319.0,2.9,14.0,350.0,363.76,287.56
2016,5,7,9,45,26.0,280.5,2.9,14.5,300.5,308.45,243.03
2016,5,7,10,0,11.0,242.0,2.9,15.0,251.0,248.06,194.71
2016,5,7,10,15,7.5,206.5,2.85,15.0,213.0,209.09,163.8
2016,5,7,10,30,4.0,171.0,2.8,15.0,175.0,170.52,132.95
2016,5,7,10,45,2.0,108.0,2.75,15.0,110.0,106.77,81.71
2016,5,7,11,0,0.0,45.0,2.7,15.0,45.0,43.61,30.25
2016,5,7,11,15,0.0,74.0,2.65,15.0,74.0,71.76,53.26
2016,5,7,11,30,0.0,103.0,2.6,15.0,103.0,99.98,76.07
2016,5,7,11,45,0.0,106.5,2.6,15.5,106.5,103.37,78.59
2016,5,7,12,0,0.0,110.0,2.6,16.0,110.0,106.74,81.13
2016,5,7,12,15,3.0,147.0,2.55,16.0,150.0,145.3,112.07
2016,5,7,12,30,6.0,184.0,2.5,16.0,190.0,183.61,142.46
2016,5,7,12,45,3.0,124.0,2.5,16.0,127.0,122.73,94.0
2016,5,7,13,0,0.0,64.0,2.5,16.0,64.0,62.05,45.1
2016,5,7,13,15,29.5,233.5,2.45,16.0,259.5,248.52,194.63
2016,5,7,13,30,59.0,403.0,2.4,16.0,455.0,428.75,331.86
2016,5,7,13,45,38.0,346.0,2.4,16.0,379.0,356.39,276.33
2016,5,7,14,0,17.0,289.0,2.4,16.0,303.0,288.36,224.38
2016,5,7,14,15,8.5,201.0,2.4,16.0,208.0,198.7,154.84
2016,5,7,14,30,0.0,113.0,2.4,16.0,113.0,109.24,83.67
2016,5,7,14,45,0.0,127.5,2.4,16.0,127.5,123.01,95.09
2016,5,7,15,0,0.0,142.0,2.4,16.0,142.0,136.64,106.27
2016,5,7,15,15,5.5,179.0,2.35,15.5,183.0,173.74,136.61
2016,5,7,15,30,11.0,216.0,2.3,15.0,224.0,209.3,165.56
2016,5,7,15,45,23.0,221.0,2.3,15.0,235.0,217.04,171.94
2016,5,7,16,0,35.0,226.0,2.3,15.0,246.0,218.15,172.95
2016,5,7,16,15,17.5,175.5,2.25,15.0,185.5,170.29,135.0
2016,5,7,16,30,0.0,125.0,2.2,15.0,125.0,118.97,93.91
2016,5,7,16,45,19.0,138.0,2.2,15.0,145.5,133.44,105.53
2016,5,7,17,0,38.0,151.0,2.2,15.0,166.0,140.28,110.55
2016,5,7,17,15,30.5,130.0,2.1,14.5,141.0,118.26,93.06
2016,5,7,17,30,23.0,109.0,2.0,14.0,116.0,97.2,76.28
2016,5,7,17,45,179.5,88.0,1.95,14.0,125.5,68.54,55.52
2016,5,7,18,0,336.0,67.0,1.9,14.0,135.0,49.4,38.26
2016,5,7,18,15,248.5,52.5,1.85,14.0,94.5,39.63,29.1
2016,5,7,18,30,161.0,38.0,1.8,14.0,54.0,29.34,18.94
2016,5,7,18,45,80.5,19.0,1.75,14.0,27.0,16.09,0.0
2016,5,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,5,15,33.0,11.5,1.2,13.0,13.5,19.95,0.0
2016,5,8,5,30,66.0,23.0,1.2,13.0,27.0,53.11,19.59
2016,5,8,5,45,156.5,40.5,1.25,13.5,62.5,112.16,82.62
2016,5,8,6,0,247.0,58.0,1.3,14.0,98.0,182.11,143.07
2016,5,8,6,15,320.5,71.5,1.3,14.0,142.5,241.47,194.7
2016,5,8,6,30,394.0,85.0,1.3,14.0,187.0,307.53,250.97
2016,5,8,6,45,197.0,81.5,1.35,14.0,132.5,203.61,167.36
2016,5,8,7,0,0.0,78.0,1.4,14.0,78.0,75.91,58.86
2016,5,8,7,15,16.5,124.5,1.4,14.0,132.0,134.55,108.28
2016,5,8,7,30,33.0,171.0,1.4,14.0,186.0,202.0,163.47
2016,5,8,7,45,74.0,203.0,1.45,14.5,241.5,266.31,215.19
2016,5,8,8,0,115.0,235.0,1.5,15.0,297.0,341.54,274.07
2016,5,8,8,15,60.5,213.5,1.5,15.0,246.5,268.22,214.24
2016,5,8,8,30,6.0,192.0,1.5,15.0,196.0,195.01,154.06
2016,5,8,8,45,57.0,257.0,1.5,15.0,297.0,312.92,248.41
2016,5,8,9,0,108.0,322.0,1.5,15.0,398.0,427.23,335.78
2016,5,8,9,15,87.0,333.0,1.5,15.0,396.5,420.71,328.62
2016,5,8,9,30,66.0,344.0,1.5,15.0,395.0,413.11,321.48
2016,5,8,9,45,43.0,319.5,1.55,15.0,353.5,365.08,284.27
2016,5,8,10,0,20.0,295.0,1.6,15.0,312.0,309.92,241.41
2016,5,8,10,15,35.0,339.5,1.65,15.0,370.0,376.3,292.29
2016,5,8,10,30,50.0,384.0,1.7,15.0,428.0,435.21,336.09
2016,5,8,10,45,102.5,419.0,1.8,15.5,511.0,519.45,398.76
2016,5,8,11,0,155.0,454.0,1.9,16.0,594.0,609.02,463.37
2016,5,8,11,15,249.0,444.0,2.0,16.0,673.0,689.4,522.91
2016,5,8,11,30,343.0,434.0,2.1,16.0,752.0,762.31,576.3
2016,5,8,11,45,318.5,443.5,2.25,16.0,741.0,741.65,561.25
2016,5,8,12,0,294.0,453.0,2.4,16.0,730.0,720.27,546.37
2016,5,8,12,15,332.5,436.5,2.45,16.0,748.5,730.04,554.92
2016,5,8,12,30,371.0,420.0,2.5,16.0,767.0,737.72,561.71
2016,5,8,12,45,311.0,435.5,2.65,16.0,724.5,688.79,526.02
2016,5,8,13,0,251.0,451.0,2.8,16.0,682.0,641.54,491.4
2016,5,8,13,15,166.0,436.5,2.85,16.0,588.0,549.65,423.08
2016,5,8,13,30,81.0,422.0,2.9,16.0,494.0,463.59,357.87
2016,5,8,13,45,117.0,419.0,3.0,16.0,520.5,480.31,372.2
2016,5,8,14,0,153.0,416.0,3.1,16.0,547.0,495.75,384.89
2016,5,8,14,15,195.5,396.5,3.15,16.0,556.5,497.81,387.63
2016,5,8,14,30,238.0,377.0,3.2,16.0,566.0,496.41,387.55
2016,5,8,14,45,245.0,353.5,3.25,16.0,540.5,463.21,362.8
2016,5,8,15,0,252.0,330.0,3.3,16.0,515.0,432.81,339.83
2016,5,8,15,15,303.5,300.0,3.35,15.5,510.0,418.21,329.35
2016,5,8,15,30,355.0,270.0,3.4,15.0,505.0,398.86,314.21
2016,5,8,15,45,561.0,184.5,3.45,15.0,524.0,384.71,300.57
2016,5,8,16,0,767.0,99.0,3.5,15.0,543.0,355.75,271.78
2016,5,8,16,15,743.5,95.0,3.55,15.0,494.5,306.13,227.76
2016,5,8,16,30,720.0,91.0,3.6,15.0,446.0,258.5,185.14
2016,5,8,16,45,391.0,124.0,3.7,15.0,314.0,180.23,129.62
2016,5,8,17,0,62.0,157.0,3.8,15.0,182.0,148.87,116.75
2016,5,8,17,15,54.5,135.5,3.85,14.5,155.5,125.15,97.93
2016,5,8,17,30,47.0,114.0,3.9,14.0,129.0,102.4,79.97
2016,5,8,17,45,248.0,84.5,3.95,14.0,138.0,66.93,54.12
2016,5,8,18,0,449.0,55.0,4.0,14.0,147.0,39.26,29.29
2016,5,8,18,15,355.0,44.5,3.9,13.5,104.5,32.99,23.36
2016,5,8,18,30,261.0,34.0,3.8,13.0,62.0,26.28,16.56
2016,5,8,18,45,130.5,17.0,3.7,13.0,31.0,13.07,0.0
2016,5,8,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,15,46.0,13.0,2.7,11.0,16.0,24.93,0.0
2016,5,9,5,30,92.0,26.0,2.7,11.0,32.0,66.05,29.6
2016,5,9,5,45,196.0,42.0,2.75,11.5,69.5,135.01,101.61
2016,5,9,6,0,300.0,58.0,2.8,12.0,107.0,204.13,162.54
2016,5,9,6,15,377.5,69.0,2.8,12.0,153.5,264.99,216.64
2016,5,9,6,30,455.0,80.0,2.8,12.0,200.0,332.92,275.79
2016,5,9,6,45,227.5,68.0,2.8,12.0,128.0,212.72,177.54
2016,5,9,7,0,0.0,56.0,2.8,12.0,56.0,54.11,40.83
2016,5,9,7,15,0.0,74.0,2.75,12.0,74.0,71.55,55.69
2016,5,9,7,30,0.0,92.0,2.7,12.0,92.0,89.45,70.63
2016,5,9,7,45,0.0,102.5,2.7,12.5,102.5,99.83,78.93
2016,5,9,8,0,0.0,113.0,2.7,13.0,113.0,110.2,87.13
2016,5,9,8,15,0.0,122.5,2.65,13.0,122.5,119.56,94.58
2016,5,9,8,30,0.0,132.0,2.6,13.0,132.0,128.92,101.97
2016,5,9,8,45,11.5,196.5,2.6,13.0,205.0,203.72,162.97
2016,5,9,9,0,23.0,261.0,2.6,13.0,278.0,279.68,223.31
2016,5,9,9,15,21.0,267.5,2.55,13.0,284.0,284.17,225.97
2016,5,9,9,30,19.0,274.0,2.5,13.0,290.0,288.58,228.83
2016,5,9,9,45,26.5,304.5,2.5,13.5,326.5,334.11,263.62
2016,5,9,10,0,34.0,335.0,2.5,14.0,363.0,371.95,291.8
2016,5,9,10,15,44.5,363.0,2.5,14.0,401.0,409.75,320.31
2016,5,9,10,30,55.0,391.0,2.5,14.0,439.0,447.25,348.29
2016,5,9,10,45,44.0,381.5,2.5,14.5,421.0,425.24,330.21
2016,5,9,11,0,33.0,372.0,2.5,15.0,403.0,403.29,312.52
2016,5,9,11,15,59.5,411.0,2.55,15.0,467.0,466.01,360.32
2016,5,9,11,30,86.0,450.0,2.6,15.0,531.0,527.69,406.19
2016,5,9,11,45,157.0,460.0,2.65,15.0,607.5,604.36,464.17
2016,5,9,12,0,228.0,470.0,2.7,15.0,684.0,674.04,515.98
2016,5,9,12,15,237.0,467.0,2.75,15.0,689.0,672.06,514.5
2016,5,9,12,30,246.0,464.0,2.8,15.0,694.0,670.07,513.53
2016,5,9,12,45,306.5,438.5,2.9,15.5,722.5,688.25,528.07
2016,5,9,13,0,367.0,413.0,3.0,16.0,751.0,703.17,539.93
2016,5,9,13,15,348.5,412.5,3.05,16.0,728.5,673.86,518.55
2016,5,9,13,30,330.0,412.0,3.1,16.0,706.0,644.76,497.46
2016,5,9,13,45,252.5,414.5,3.2,16.0,636.0,574.93,445.18
2016,5,9,14,0,175.0,417.0,3.3,16.0,566.0,512.54,397.84
2016,5,9,14,15,262.0,383.5,3.35,16.0,597.0,528.0,411.97
2016,5,9,14,30,349.0,350.0,3.4,16.0,628.0,539.38,422.05
2016,5,9,14,45,595.5,233.0,3.45,16.0,681.0,559.04,440.49
2016,5,9,15,0,842.0,116.0,3.5,16.0,734.0,562.09,444.15
2016,5,9,15,15,541.5,206.0,3.5,15.5,595.0,451.74,356.5
2016,5,9,15,30,241.0,296.0,3.5,15.0,456.0,374.72,295.49
2016,5,9,15,45,158.0,272.0,3.55,15.0,374.0,306.66,242.3
2016,5,9,16,0,75.0,248.0,3.6,15.0,292.0,251.14,199.1
2016,5,9,16,15,37.5,197.0,3.65,15.0,219.0,191.03,151.65
2016,5,9,16,30,0.0,146.0,3.7,15.0,146.0,137.87,109.6
2016,5,9,16,45,0.0,118.0,3.75,15.0,118.0,112.05,88.63
2016,5,9,17,0,0.0,90.0,3.8,15.0,90.0,86.24,67.35
2016,5,9,17,15,0.0,76.5,3.85,14.5,76.5,73.53,56.95
2016,5,9,17,30,0.0,63.0,3.9,14.0,63.0,60.86,46.37
2016,5,9,17,45,215.0,62.5,4.0,14.0,107.0,45.46,35.07
2016,5,9,18,0,430.0,62.0,4.1,14.0,151.0,45.48,34.84
2016,5,9,18,15,333.5,50.0,4.05,13.5,107.5,37.47,27.32
2016,5,9,18,30,237.0,38.0,4.0,13.0,64.0,29.21,19.14
2016,5,9,18,45,118.5,19.0,3.95,13.0,32.0,14.66,1.02
2016,5,9,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,5,15,56.0,12.5,2.15,12.0,16.5,27.2,0.0
2016,5,10,5,30,112.0,25.0,2.2,12.0,33.0,76.74,38.5
2016,5,10,5,45,224.5,39.5,2.25,12.0,71.5,142.22,107.22
2016,5,10,6,0,337.0,54.0,2.3,12.0,110.0,214.81,171.12
2016,5,10,6,15,412.5,64.5,2.25,12.0,157.5,276.17,225.57
2016,5,10,6,30,488.0,75.0,2.2,12.0,205.0,347.1,286.81
2016,5,10,6,45,320.5,109.0,2.2,12.5,202.0,313.09,259.46
2016,5,10,7,0,153.0,143.0,2.2,13.0,199.0,250.56,206.72
2016,5,10,7,15,85.0,153.0,2.15,13.0,185.0,215.41,176.81
2016,5,10,7,30,17.0,163.0,2.1,13.0,171.0,175.49,141.99
2016,5,10,7,45,17.0,178.5,2.05,13.0,187.5,191.21,154.5
2016,5,10,8,0,17.0,194.0,2.0,13.0,204.0,206.92,166.7
2016,5,10,8,15,27.0,222.0,1.9,13.0,238.5,251.49,202.19
2016,5,10,8,30,37.0,250.0,1.8,13.0,273.0,289.36,231.67
2016,5,10,8,45,47.0,276.5,1.75,13.5,308.5,325.85,259.21
2016,5,10,9,0,57.0,303.0,1.7,14.0,344.0,362.53,286.39
2016,5,10,9,15,139.0,334.0,1.7,14.0,440.0,476.76,374.74
2016,5,10,9,30,221.0,365.0,1.7,14.0,536.0,584.77,455.14
2016,5,10,9,45,222.0,382.5,1.7,14.5,560.5,605.46,467.44
2016,5,10,10,0,223.0,400.0,1.7,15.0,585.0,625.24,479.71
2016,5,10,10,15,250.5,409.0,1.65,15.0,623.0,667.77,509.41
2016,5,10,10,30,278.0,418.0,1.6,15.0,661.0,701.71,532.59
2016,5,10,10,45,234.0,436.5,1.6,15.5,644.5,669.86,507.04
2016,5,10,11,0,190.0,455.0,1.6,16.0,628.0,643.82,486.07
2016,5,10,11,15,211.0,459.0,1.6,16.0,654.0,664.03,500.78
2016,5,10,11,30,232.0,463.0,1.6,16.0,680.0,683.21,514.29
2016,5,10,11,45,168.0,464.0,1.65,16.5,621.5,618.82,466.26
2016,5,10,12,0,104.0,465.0,1.7,17.0,563.0,552.35,416.84
2016,5,10,12,15,134.5,469.0,1.8,17.0,596.0,581.65,439.64
2016,5,10,12,30,165.0,473.0,1.9,17.0,629.0,606.4,458.4
2016,5,10,12,45,227.5,458.0,2.05,17.0,669.5,638.86,484.04
2016,5,10,13,0,290.0,443.0,2.2,17.0,710.0,667.48,506.7
2016,5,10,13,15,196.0,438.5,2.3,17.0,617.5,576.37,439.58
2016,5,10,13,30,102.0,434.0,2.4,17.0,525.0,491.41,376.19
2016,5,10,13,45,88.5,414.5,2.55,17.0,492.5,457.53,351.99
2016,5,10,14,0,75.0,395.0,2.7,17.0,460.0,424.64,327.94
2016,5,10,14,15,83.5,384.5,2.75,17.0,454.0,415.7,321.97
2016,5,10,14,30,92.0,374.0,2.8,17.0,448.0,405.97,315.22
2016,5,10,14,45,92.5,356.5,2.9,17.0,428.0,384.51,299.44
2016,5,10,15,0,93.0,339.0,3.0,17.0,408.0,362.97,283.48
2016,5,10,15,15,109.5,321.0,3.05,16.5,397.5,348.94,273.66
2016,5,10,15,30,126.0,303.0,3.1,16.0,387.0,328.98,258.88
2016,5,10,15,45,82.0,266.5,3.15,16.0,320.0,275.97,217.61
2016,5,10,16,0,38.0,230.0,3.2,16.0,253.0,223.11,176.42
2016,5,10,16,15,26.5,202.0,3.25,15.5,217.5,196.64,156.09
2016,5,10,16,30,15.0,174.0,3.3,15.0,182.0,166.42,132.48
2016,5,10,16,45,7.5,152.5,3.4,15.0,156.5,143.96,114.68
2016,5,10,17,0,0.0,131.0,3.5,15.0,131.0,122.37,97.46
2016,5,10,17,15,0.0,112.0,3.45,14.5,112.0,104.6,83.04
2016,5,10,17,30,0.0,93.0,3.4,14.0,93.0,86.94,68.43
2016,5,10,17,45,217.0,77.5,3.4,14.0,123.0,63.15,50.8
2016,5,10,18,0,434.0,62.0,3.4,14.0,153.0,45.28,34.67
2016,5,10,18,15,340.5,50.0,3.25,13.5,109.5,37.39,27.3
2016,5,10,18,30,247.0,38.0,3.1,13.0,66.0,29.13,19.19
2016,5,10,18,45,123.5,19.0,3.0,13.0,33.0,14.62,1.99
2016,5,10,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,5,15,90.0,12.5,2.55,12.0,18.5,36.45,0.0
2016,5,11,5,30,180.0,25.0,2.6,12.0,37.0,98.89,54.13
2016,5,11,5,45,291.0,37.0,2.65,12.5,77.0,164.87,124.77
2016,5,11,6,0,402.0,49.0,2.7,13.0,117.0,237.95,189.24
2016,5,11,6,15,475.5,57.5,2.65,13.0,165.0,300.3,244.77
2016,5,11,6,30,549.0,66.0,2.6,13.0,213.0,368.91,304.23
2016,5,11,6,45,275.5,93.5,2.55,13.0,167.5,270.71,224.65
2016,5,11,7,0,2.0,121.0,2.5,13.0,122.0,122.87,98.59
2016,5,11,7,15,6.0,139.0,2.45,13.0,142.0,143.41,115.81
2016,5,11,7,30,10.0,157.0,2.4,13.0,162.0,164.22,132.75
2016,5,11,7,45,7.5,165.0,2.35,13.5,169.0,169.99,136.67
2016,5,11,8,0,5.0,173.0,2.3,14.0,176.0,175.72,140.53
2016,5,11,8,15,7.0,187.5,2.25,14.0,191.5,191.67,153.05
2016,5,11,8,30,9.0,202.0,2.2,14.0,207.0,207.72,165.52
2016,5,11,8,45,33.0,253.0,2.15,14.5,276.0,288.46,229.48
2016,5,11,9,0,57.0,304.0,2.1,15.0,345.0,363.63,287.05
2016,5,11,9,15,85.5,335.0,2.05,15.0,399.5,421.7,331.09
2016,5,11,9,30,114.0,366.0,2.0,15.0,454.0,489.05,381.14
2016,5,11,9,45,114.5,383.0,1.95,15.0,475.5,507.01,393.05
2016,5,11,10,0,115.0,400.0,1.9,15.0,497.0,524.41,404.81
2016,5,11,10,15,66.5,350.0,1.9,15.0,406.5,417.06,323.5
2016,5,11,10,30,18.0,300.0,1.9,15.0,316.0,312.1,242.54
2016,5,11,10,45,18.0,305.0,1.9,15.5,321.0,316.56,245.69
2016,5,11,11,0,18.0,310.0,1.9,16.0,326.0,320.95,248.33
2016,5,11,11,15,21.5,333.5,1.9,16.0,353.5,346.89,267.86
2016,5,11,11,30,25.0,357.0,1.9,16.0,381.0,377.07,290.32
2016,5,11,11,45,35.0,385.0,1.95,16.0,418.0,412.36,316.77
2016,5,11,12,0,45.0,413.0,2.0,16.0,455.0,446.86,342.4
2016,5,11,12,15,54.0,424.5,2.05,16.0,475.5,463.41,354.78
2016,5,11,12,30,63.0,436.0,2.1,16.0,496.0,479.26,366.72
2016,5,11,12,45,65.5,430.0,2.2,16.0,491.5,471.93,361.73
2016,5,11,13,0,68.0,424.0,2.3,16.0,487.0,464.39,356.7
2016,5,11,13,15,66.5,418.0,2.35,16.0,478.5,453.36,348.83
2016,5,11,13,30,65.0,412.0,2.4,16.0,470.0,442.31,340.96
2016,5,11,13,45,85.0,411.0,2.5,16.0,485.0,451.89,349.17
2016,5,11,14,0,105.0,410.0,2.6,16.0,500.0,459.8,355.96
2016,5,11,14,15,107.0,395.0,2.6,16.0,483.5,441.17,342.34
2016,5,11,14,30,109.0,380.0,2.6,16.0,467.0,422.31,328.57
2016,5,11,14,45,78.5,346.0,2.6,16.0,407.5,367.21,286.69
2016,5,11,15,0,48.0,312.0,2.6,16.0,348.0,314.95,246.7
2016,5,11,15,15,42.0,288.5,2.55,16.0,318.5,287.16,225.56
2016,5,11,15,30,36.0,265.0,2.5,16.0,289.0,260.07,204.73
2016,5,11,15,45,22.5,228.5,2.45,16.0,243.5,223.94,176.63
2016,5,11,16,0,9.0,192.0,2.4,16.0,198.0,184.23,145.5
2016,5,11,16,15,7.0,177.0,2.35,15.5,181.5,168.72,133.75
2016,5,11,16,30,5.0,162.0,2.3,15.0,165.0,153.42,121.99
2016,5,11,16,45,2.5,137.0,2.3,15.0,138.5,129.49,102.81
2016,5,11,17,0,0.0,112.0,2.3,15.0,112.0,105.93,83.7
2016,5,11,17,15,0.0,96.0,2.25,14.5,96.0,90.9,71.51
2016,5,11,17,30,0.0,80.0,2.2,14.0,80.0,75.93,59.12
2016,5,11,17,45,233.0,68.5,2.2,14.0,118.0,51.6,36.44
2016,5,11,18,0,466.0,57.0,2.2,14.0,156.0,40.54,30.51
2016,5,11,18,15,374.5,46.5,2.2,13.5,112.0,34.34,24.66
2016,5,11,18,30,283.0,36.0,2.2,13.0,68.0,27.7,18.07
2016,5,11,18,45,141.5,18.0,2.25,13.0,34.0,13.77,2.31
2016,5,11,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,12,5,15,58.0,13.5,3.1,12.0,17.5,28.97,0.0
2016,5,12,5,30,116.0,27.0,3.2,12.0,35.0,82.16,47.04
2016,5,12,5,45,211.0,43.0,3.3,12.0,73.0,142.39,108.4
2016,5,12,6,0,306.0,59.0,3.4,12.0,111.0,209.31,167.66
2016,5,12,6,15,153.0,66.5,3.35,12.0,92.5,152.4,124.04
2016,5,12,6,30,0.0,74.0,3.3,12.0,74.0,73.3,57.25
2016,5,12,6,45,0.0,92.5,3.25,12.0,92.5,92.05,73.34
2016,5,12,7,0,0.0,111.0,3.2,12.0,111.0,110.69,88.99
2016,5,12,7,15,4.5,134.0,3.1,12.0,136.0,136.97,110.91
2016,5,12,7,30,9.0,157.0,3.0,12.0,161.0,163.49,132.73
2016,5,12,7,45,9.5,170.5,2.95,12.0,175.0,177.22,143.6
2016,5,12,8,0,10.0,184.0,2.9,12.0,189.0,191.01,154.43
2016,5,12,8,15,16.0,208.5,2.85,12.0,218.0,220.7,178.28
2016,5,12,8,30,22.0,233.0,2.8,12.0,247.0,250.64,202.01
2016,5,12,8,45,21.0,245.0,2.75,12.5,259.5,261.82,209.87
2016,5,12,9,0,20.0,257.0,2.7,13.0,272.0,272.91,217.65
2016,5,12,9,15,34.0,294.0,2.65,13.0,320.5,331.77,263.76
2016,5,12,9,30,48.0,331.0,2.6,13.0,369.0,382.95,302.99
2016,5,12,9,45,44.0,340.0,2.6,13.5,376.0,387.75,305.15
2016,5,12,10,0,40.0,349.0,2.6,14.0,383.0,392.29,307.35
2016,5,12,10,15,45.5,368.5,2.55,14.0,407.5,416.51,325.35
2016,5,12,10,30,51.0,388.0,2.5,14.0,432.0,440.46,342.92
2016,5,12,10,45,56.5,403.5,2.45,14.0,454.0,459.92,357.06
2016,5,12,11,0,62.0,419.0,2.4,14.0,476.0,479.01,370.87
2016,5,12,11,15,122.5,445.0,2.35,14.0,559.0,566.06,436.52
2016,5,12,11,30,183.0,471.0,2.3,14.0,642.0,645.46,494.66
2016,5,12,11,45,143.5,468.5,2.3,14.5,603.5,600.79,459.6
2016,5,12,12,0,104.0,466.0,2.3,15.0,565.0,553.63,423.51
2016,5,12,12,15,90.5,457.5,2.35,15.0,543.5,528.82,405.46
2016,5,12,12,30,77.0,449.0,2.4,15.0,522.0,504.35,387.43
2016,5,12,12,45,134.5,456.0,2.5,15.0,581.5,557.17,428.51
2016,5,12,13,0,192.0,463.0,2.6,15.0,641.0,605.33,465.26
2016,5,12,13,15,146.0,448.5,2.7,15.0,583.0,545.71,420.73
2016,5,12,13,30,100.0,434.0,2.8,15.0,525.0,490.24,379.26
2016,5,12,13,45,122.5,426.5,2.9,15.0,534.0,492.21,382.13
