Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,14,0,145.0,419.0,3.0,15.0,543.0,494.0,384.47
2016,5,12,14,15,116.0,396.0,3.1,15.0,493.0,445.31,347.73
2016,5,12,14,30,87.0,373.0,3.2,15.0,443.0,402.36,315.17
2016,5,12,14,45,139.0,360.0,3.3,15.0,466.0,411.92,323.96
2016,5,12,15,0,191.0,347.0,3.4,15.0,489.0,420.29,331.14
2016,5,12,15,15,123.0,314.5,3.45,14.5,404.0,346.61,274.24
2016,5,12,15,30,55.0,282.0,3.5,14.0,319.0,283.58,225.33
2016,5,12,15,45,152.5,266.5,3.55,14.0,358.5,301.1,239.18
2016,5,12,16,0,250.0,251.0,3.6,14.0,398.0,308.76,243.49
2016,5,12,16,15,150.5,225.5,3.65,14.0,312.0,246.18,194.28
2016,5,12,16,30,51.0,200.0,3.7,14.0,226.0,193.43,153.96
2016,5,12,16,45,29.5,169.5,3.75,14.0,184.0,158.96,126.66
2016,5,12,17,0,8.0,139.0,3.8,14.0,142.0,130.65,104.38
2016,5,12,17,15,4.0,120.0,3.85,13.5,121.5,111.96,89.37
2016,5,12,17,30,0.0,101.0,3.9,13.0,101.0,93.77,74.48
2016,5,12,17,45,0.0,81.0,4.0,13.0,81.0,75.37,58.81
2016,5,12,18,0,0.0,61.0,4.1,13.0,61.0,57.44,45.65
2016,5,12,18,15,0.0,44.0,4.1,12.5,44.0,41.96,31.49
2016,5,12,18,30,0.0,27.0,4.1,12.0,27.0,26.07,16.8
2016,5,12,18,45,0.0,15.0,4.1,12.0,15.0,14.47,3.4
2016,5,12,19,0,0.0,3.0,4.1,12.0,3.0,2.95,0.0
2016,5,12,19,15,0.0,1.5,4.05,12.0,1.5,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,5,15,77.5,14.0,3.35,12.0,19.5,34.89,0.0
2016,5,13,5,30,155.0,28.0,3.4,12.0,39.0,96.72,58.29
2016,5,13,5,45,262.0,41.5,3.45,12.0,79.0,159.43,121.91
2016,5,13,6,0,369.0,55.0,3.5,12.0,119.0,231.01,185.34
2016,5,13,6,15,184.5,56.5,3.45,12.0,88.5,154.6,126.09
2016,5,13,6,30,0.0,58.0,3.4,12.0,58.0,56.11,42.59
2016,5,13,6,45,0.0,72.0,3.4,12.0,72.0,70.12,54.67
2016,5,13,7,0,0.0,86.0,3.4,12.0,86.0,84.09,66.47
2016,5,13,7,15,33.0,136.5,3.35,12.0,152.0,163.32,133.78
2016,5,13,7,30,66.0,187.0,3.3,12.0,218.0,242.48,199.48
2016,5,13,7,45,33.0,168.5,3.3,12.5,184.0,198.15,161.24
2016,5,13,8,0,0.0,150.0,3.3,13.0,150.0,147.96,118.22
2016,5,13,8,15,2.5,170.0,3.3,13.0,171.5,169.94,136.04
2016,5,13,8,30,5.0,190.0,3.3,13.0,193.0,192.02,153.66
2016,5,13,8,45,7.0,205.0,3.3,13.0,210.0,208.61,166.69
2016,5,13,9,0,9.0,220.0,3.3,13.0,227.0,225.26,179.7
2016,5,13,9,15,20.5,264.5,3.4,13.0,280.5,280.62,223.8
2016,5,13,9,30,32.0,309.0,3.5,13.0,334.0,344.96,274.13
2016,5,13,9,45,38.0,332.5,3.65,13.5,363.5,374.27,295.97
2016,5,13,10,0,44.0,356.0,3.8,14.0,393.0,403.41,317.59
2016,5,13,10,15,84.5,394.0,3.9,14.0,468.0,480.18,377.11
2016,5,13,10,30,125.0,432.0,4.0,14.0,543.0,564.12,440.67
2016,5,13,10,45,167.5,443.5,4.15,14.0,595.0,614.21,478.78
2016,5,13,11,0,210.0,455.0,4.3,14.0,647.0,663.66,516.44
2016,5,13,11,15,216.0,455.5,4.4,14.0,656.0,666.06,518.24
2016,5,13,11,30,222.0,456.0,4.5,14.0,665.0,667.63,519.73
2016,5,13,11,45,343.0,411.0,4.6,14.5,735.5,734.55,572.26
2016,5,13,12,0,464.0,366.0,4.7,15.0,806.0,796.8,620.18
2016,5,13,12,15,449.0,379.0,4.75,15.0,804.0,784.16,610.14
2016,5,13,12,30,434.0,392.0,4.8,15.0,802.0,770.42,599.74
2016,5,13,12,45,449.0,374.0,4.9,15.0,794.0,752.64,588.02
2016,5,13,13,0,464.0,356.0,5.0,15.0,786.0,733.2,574.96
2016,5,13,13,15,407.0,377.0,5.0,15.0,749.0,689.67,541.2
2016,5,13,13,30,350.0,398.0,5.0,15.0,712.0,649.67,509.95
2016,5,13,13,45,344.0,392.5,5.05,15.0,694.5,625.23,491.9
2016,5,13,14,0,338.0,387.0,5.1,15.0,677.0,600.51,473.41
2016,5,13,14,15,419.5,338.0,5.1,15.0,684.5,593.13,469.93
2016,5,13,14,30,501.0,289.0,5.1,15.0,692.0,581.46,462.48
2016,5,13,14,45,688.0,196.5,5.1,15.0,722.0,585.35,467.85
2016,5,13,15,0,875.0,104.0,5.1,15.0,752.0,578.93,463.43
2016,5,13,15,15,862.5,101.5,5.05,14.5,710.0,530.25,423.61
2016,5,13,15,30,850.0,99.0,5.0,14.0,668.0,481.54,382.85
2016,5,13,15,45,839.0,94.5,4.95,14.0,623.0,427.95,336.54
2016,5,13,16,0,828.0,90.0,4.9,14.0,578.0,378.36,292.34
2016,5,13,16,15,807.0,87.0,4.85,14.0,528.0,327.46,246.46
2016,5,13,16,30,786.0,84.0,4.8,14.0,478.0,278.24,201.61
2016,5,13,16,45,762.5,79.0,4.75,14.0,427.5,228.6,156.8
2016,5,13,17,0,739.0,74.0,4.7,14.0,377.0,181.27,115.27
2016,5,13,17,15,700.0,69.0,4.65,13.5,324.5,134.64,78.16
2016,5,13,17,30,661.0,64.0,4.6,13.0,272.0,88.8,46.79
2016,5,13,17,45,605.0,58.0,4.55,13.0,221.5,49.23,29.0
2016,5,13,18,0,549.0,52.0,4.5,13.0,171.0,35.92,26.52
2016,5,13,18,15,459.5,43.5,4.45,13.0,125.0,31.33,22.09
2016,5,13,18,30,370.0,35.0,4.4,13.0,79.0,26.44,17.1
2016,5,13,18,45,226.5,23.0,4.35,13.0,45.5,17.77,6.08
2016,5,13,19,0,83.0,11.0,4.3,13.0,12.0,10.81,0.0
2016,5,13,19,15,41.5,5.5,4.3,12.5,6.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,5,15,11.0,13.0,2.95,13.0,14.0,15.8,0.0
2016,5,14,5,30,22.0,26.0,3.1,13.0,28.0,35.5,19.13
2016,5,14,5,45,56.5,44.5,3.3,13.5,53.5,75.2,55.63
2016,5,14,6,0,91.0,63.0,3.5,14.0,79.0,112.45,88.27
2016,5,14,6,15,109.0,84.0,3.5,14.0,109.5,148.03,119.6
2016,5,14,6,30,127.0,105.0,3.5,14.0,140.0,184.75,151.47
2016,5,14,6,45,139.5,126.0,3.5,14.0,172.0,219.63,181.16
2016,5,14,7,0,152.0,147.0,3.5,14.0,204.0,255.2,210.8
2016,5,14,7,15,84.0,156.0,3.35,14.0,188.0,218.32,178.98
2016,5,14,7,30,16.0,165.0,3.2,14.0,172.0,176.77,142.72
2016,5,14,7,45,87.5,203.5,3.05,14.5,251.0,276.58,225.1
2016,5,14,8,0,159.0,242.0,2.9,15.0,330.0,383.1,309.74
2016,5,14,8,15,493.5,169.0,2.7,15.0,477.0,586.08,473.4
2016,5,14,8,30,828.0,96.0,2.5,15.0,624.0,793.68,625.91
2016,5,14,8,45,845.0,97.5,2.4,15.5,668.5,826.72,644.05
2016,5,14,9,0,862.0,99.0,2.3,16.0,713.0,863.2,665.74
2016,5,14,9,15,564.5,229.5,2.25,16.0,640.5,761.78,590.25
2016,5,14,9,30,267.0,360.0,2.2,16.0,568.0,630.9,486.57
2016,5,14,9,45,227.0,383.5,2.15,16.0,565.5,612.11,471.63
2016,5,14,10,0,187.0,407.0,2.1,16.0,563.0,599.8,460.39
2016,5,14,10,15,538.0,263.5,2.1,16.0,734.0,797.16,612.04
2016,5,14,10,30,889.0,120.0,2.1,16.0,905.0,978.59,735.85
2016,5,14,10,45,585.5,280.5,2.15,16.5,802.0,861.79,651.31
2016,5,14,11,0,282.0,441.0,2.2,17.0,699.0,724.48,545.74
2016,5,14,11,15,590.0,284.0,2.25,17.0,834.0,861.36,652.33
2016,5,14,11,30,898.0,127.0,2.3,17.0,969.0,982.65,735.16
2016,5,14,11,45,897.0,128.5,2.35,17.0,973.5,972.98,727.73
2016,5,14,12,0,896.0,130.0,2.4,17.0,978.0,960.5,719.9
2016,5,14,12,15,895.5,130.0,2.45,17.0,976.0,944.29,709.65
2016,5,14,12,30,895.0,130.0,2.5,17.0,974.0,925.44,697.67
2016,5,14,12,45,885.5,134.0,2.6,17.0,962.0,899.98,681.62
2016,5,14,13,0,876.0,138.0,2.7,17.0,950.0,872.42,664.05
2016,5,14,13,15,871.5,137.0,2.8,17.0,932.5,842.37,644.6
2016,5,14,13,30,867.0,136.0,2.9,17.0,915.0,810.34,623.57
2016,5,14,13,45,860.5,135.0,3.0,17.0,891.0,774.94,599.93
2016,5,14,14,0,854.0,134.0,3.1,17.0,867.0,737.97,574.89
2016,5,14,14,15,846.0,132.5,3.2,17.0,836.0,698.12,546.35
2016,5,14,14,30,838.0,131.0,3.3,17.0,805.0,655.1,514.3
2016,5,14,14,45,459.5,233.5,3.4,17.0,600.5,484.61,381.35
2016,5,14,15,0,81.0,336.0,3.5,17.0,396.0,354.73,277.16
2016,5,14,15,15,131.0,321.5,3.55,16.5,412.5,357.32,280.81
2016,5,14,15,30,181.0,307.0,3.6,16.0,429.0,359.19,282.85
2016,5,14,15,45,223.0,279.0,3.7,16.0,418.0,341.64,268.65
2016,5,14,16,0,265.0,251.0,3.8,16.0,407.0,315.51,246.91
2016,5,14,16,15,132.5,191.5,3.8,16.0,269.5,213.17,166.87
2016,5,14,16,30,0.0,132.0,3.8,16.0,132.0,125.5,98.92
2016,5,14,16,45,0.0,125.0,3.85,16.0,125.0,118.48,93.56
2016,5,14,17,0,0.0,118.0,3.9,16.0,118.0,111.35,87.95
2016,5,14,17,15,0.0,101.0,3.85,15.5,101.0,95.41,75.03
2016,5,14,17,30,0.0,84.0,3.8,15.0,84.0,79.55,61.95
2016,5,14,17,45,213.5,74.5,3.8,15.0,121.5,63.62,45.42
2016,5,14,18,0,427.0,65.0,3.8,15.0,159.0,47.27,36.35
2016,5,14,18,15,338.0,53.5,3.7,14.5,115.5,39.86,29.45
2016,5,14,18,30,249.0,42.0,3.6,14.0,72.0,32.11,21.95
2016,5,14,18,45,141.0,26.5,3.5,14.0,41.5,20.6,8.54
2016,5,14,19,0,33.0,11.0,3.4,14.0,11.0,10.81,0.0
2016,5,14,19,15,16.5,5.5,3.4,14.0,5.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,5,15,70.0,15.0,4.1,13.0,20.5,34.1,0.0
2016,5,15,5,30,140.0,30.0,4.2,13.0,41.0,96.11,61.31
2016,5,15,5,45,245.0,43.5,4.3,13.5,80.5,156.33,119.66
2016,5,15,6,0,350.0,57.0,4.4,14.0,120.0,226.63,181.26
2016,5,15,6,15,422.5,67.0,4.3,14.0,167.0,289.45,236.9
2016,5,15,6,30,495.0,77.0,4.2,14.0,214.0,357.38,295.78
2016,5,15,6,45,251.0,102.0,4.1,14.5,171.5,260.2,215.71
2016,5,15,7,0,7.0,127.0,4.0,15.0,129.0,132.14,105.83
2016,5,15,7,15,121.5,157.5,3.9,15.0,214.0,251.59,206.79
2016,5,15,7,30,236.0,188.0,3.8,15.0,299.0,375.69,308.39
2016,5,15,7,45,154.5,211.0,3.75,15.5,287.0,341.54,277.68
2016,5,15,8,0,73.0,234.0,3.7,16.0,275.0,300.74,241.76
2016,5,15,8,15,178.0,254.0,3.6,16.0,365.0,414.48,333.57
2016,5,15,8,30,283.0,274.0,3.5,16.0,455.0,534.84,427.12
2016,5,15,8,45,550.5,196.5,3.45,16.0,579.0,691.33,550.4
2016,5,15,9,0,818.0,119.0,3.4,16.0,703.0,853.14,667.35
2016,5,15,9,15,830.5,121.0,3.35,16.0,742.0,883.31,685.71
2016,5,15,9,30,843.0,123.0,3.3,16.0,781.0,906.01,699.76
2016,5,15,9,45,866.0,117.0,3.3,16.5,818.5,933.19,715.95
2016,5,15,10,0,889.0,111.0,3.3,17.0,856.0,958.37,730.62
2016,5,15,10,15,539.5,273.5,3.4,17.0,730.5,809.69,623.4
2016,5,15,10,30,190.0,436.0,3.5,17.0,605.0,630.73,483.64
2016,5,15,10,45,177.5,447.5,3.65,17.0,608.0,628.3,482.32
2016,5,15,11,0,165.0,459.0,3.8,17.0,611.0,625.02,479.4
2016,5,15,11,15,539.5,289.0,4.05,17.0,794.5,818.04,632.36
2016,5,15,11,30,914.0,119.0,4.3,17.0,978.0,990.94,756.39
2016,5,15,11,45,915.0,119.5,4.6,17.0,983.5,982.11,751.29
2016,5,15,12,0,916.0,120.0,4.9,17.0,989.0,970.38,745.53
2016,5,15,12,15,916.0,120.0,5.1,17.0,987.5,954.42,735.9
2016,5,15,12,30,916.0,120.0,5.3,17.0,986.0,935.73,724.27
2016,5,15,12,45,626.0,277.5,5.5,17.0,867.0,815.25,636.79
2016,5,15,13,0,336.0,435.0,5.7,17.0,748.0,700.98,544.78
2016,5,15,13,15,627.5,272.5,5.8,17.0,842.0,772.41,607.69
2016,5,15,13,30,919.0,110.0,5.9,17.0,936.0,828.33,652.46
2016,5,15,13,45,912.0,110.0,6.0,17.0,911.5,791.96,626.43
2016,5,15,14,0,905.0,110.0,6.1,17.0,887.0,753.92,599.35
2016,5,15,14,15,686.5,206.5,6.1,17.0,783.5,655.76,521.97
2016,5,15,14,30,468.0,303.0,6.1,17.0,680.0,574.66,455.32
2016,5,15,14,45,669.5,203.0,6.2,17.0,716.0,582.62,464.65
2016,5,15,15,0,871.0,103.0,6.3,17.0,752.0,578.98,462.91
2016,5,15,15,15,594.0,194.5,6.4,16.5,625.5,473.88,377.71
2016,5,15,15,30,317.0,286.0,6.5,16.0,499.0,400.46,318.01
2016,5,15,15,45,562.0,190.5,6.6,16.0,536.5,398.83,314.76
2016,5,15,16,0,807.0,95.0,6.7,16.0,574.0,378.55,292.67
2016,5,15,16,15,785.0,92.0,6.7,15.5,524.5,328.38,247.94
2016,5,15,16,30,763.0,89.0,6.7,15.0,475.0,280.0,204.26
2016,5,15,16,45,729.5,85.5,6.7,15.0,423.0,230.65,160.03
2016,5,15,17,0,696.0,82.0,6.7,15.0,371.0,181.19,117.08
2016,5,15,17,15,655.0,77.0,6.65,14.5,319.5,136.2,81.05
2016,5,15,17,30,614.0,72.0,6.6,14.0,268.0,95.52,53.15
2016,5,15,17,45,550.0,65.5,6.55,14.0,217.5,57.5,34.72
2016,5,15,18,0,486.0,59.0,6.5,14.0,167.0,41.67,31.52
2016,5,15,18,15,397.5,49.5,6.4,14.0,122.5,36.46,26.53
2016,5,15,18,30,309.0,40.0,6.3,14.0,78.0,30.91,20.95
2016,5,15,18,45,181.0,26.0,6.2,14.0,45.5,20.13,8.72
2016,5,15,19,0,53.0,12.0,6.1,14.0,13.0,11.8,0.0
2016,5,15,19,15,26.5,6.0,6.05,13.5,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,5,15,66.5,15.0,3.9,12.0,20.5,33.25,0.0
2016,5,16,5,30,133.0,30.0,3.9,12.0,41.0,94.22,61.58
2016,5,16,5,45,228.5,45.0,3.9,12.5,79.5,152.36,117.3
2016,5,16,6,0,324.0,60.0,3.9,13.0,118.0,219.87,176.55
2016,5,16,6,15,395.0,70.5,3.8,13.0,164.5,279.29,229.31
2016,5,16,6,30,466.0,81.0,3.7,13.0,211.0,345.05,286.39
2016,5,16,6,45,521.0,88.0,3.6,13.5,261.0,407.04,338.4
2016,5,16,7,0,576.0,95.0,3.5,14.0,311.0,470.31,389.86
2016,5,16,7,15,613.0,101.0,3.4,14.0,361.5,524.34,433.1
2016,5,16,7,30,650.0,107.0,3.3,14.0,412.0,580.04,476.46
2016,5,16,7,45,684.0,110.0,3.25,14.5,462.5,631.53,514.72
2016,5,16,8,0,718.0,113.0,3.2,15.0,513.0,683.83,551.57
2016,5,16,8,15,739.0,116.5,3.15,15.0,560.0,726.94,581.46
2016,5,16,8,30,760.0,120.0,3.1,15.0,607.0,766.78,608.55
2016,5,16,8,45,780.5,121.5,3.1,15.5,651.5,805.82,633.81
2016,5,16,9,0,801.0,123.0,3.1,16.0,696.0,843.66,657.85
2016,5,16,9,15,813.5,125.0,3.1,16.0,734.5,873.43,677.18
2016,5,16,9,30,826.0,127.0,3.1,16.0,773.0,901.19,695.07
2016,5,16,9,45,848.0,121.5,3.1,16.5,810.0,922.2,706.9
2016,5,16,10,0,870.0,116.0,3.1,17.0,847.0,946.73,721.19
2016,5,16,10,15,877.0,117.5,3.15,17.0,874.0,962.11,730.91
2016,5,16,10,30,884.0,119.0,3.2,17.0,901.0,974.73,738.93
2016,5,16,10,45,889.0,120.0,3.25,17.5,922.0,982.06,742.07
2016,5,16,11,0,894.0,121.0,3.3,18.0,943.0,986.48,743.39
2016,5,16,11,15,897.5,121.5,3.4,18.0,956.5,986.0,743.31
2016,5,16,11,30,901.0,122.0,3.5,18.0,970.0,982.58,741.38
2016,5,16,11,45,902.5,122.5,3.6,18.5,975.5,974.34,734.88
2016,5,16,12,0,904.0,123.0,3.7,19.0,981.0,963.23,726.56
2016,5,16,12,15,904.0,123.0,3.85,19.0,979.5,947.47,716.82
2016,5,16,12,30,904.0,123.0,4.0,19.0,978.0,929.01,705.24
2016,5,16,12,45,904.0,121.5,4.15,19.0,969.5,906.53,690.82
2016,5,16,13,0,904.0,120.0,4.3,19.0,961.0,881.53,674.59
2016,5,16,13,15,901.0,119.5,4.4,18.5,944.5,852.59,656.68
2016,5,16,13,30,898.0,119.0,4.5,18.0,928.0,821.48,637.17
2016,5,16,13,45,895.0,116.5,4.6,18.0,905.0,786.49,613.38
2016,5,16,14,0,892.0,114.0,4.7,18.0,882.0,749.63,587.98
2016,5,16,14,15,884.5,113.0,4.75,18.0,851.5,709.34,559.38
2016,5,16,14,30,877.0,112.0,4.8,18.0,821.0,667.82,527.67
2016,5,16,14,45,865.5,111.0,4.9,18.0,784.0,622.84,492.81
2016,5,16,15,0,854.0,110.0,5.0,18.0,747.0,577.34,456.68
2016,5,16,15,15,519.5,209.5,5.0,17.5,590.5,451.13,356.31
2016,5,16,15,30,185.0,309.0,5.0,17.0,434.0,363.65,286.44
2016,5,16,15,45,252.5,275.5,5.05,17.0,433.0,347.6,273.48
2016,5,16,16,0,320.0,242.0,5.1,17.0,432.0,329.62,257.58
2016,5,16,16,15,524.5,170.5,5.1,16.5,451.0,312.51,238.81
2016,5,16,16,30,729.0,99.0,5.1,16.0,470.0,278.0,202.42
2016,5,16,16,45,689.0,97.0,5.15,16.0,417.5,229.91,160.08
2016,5,16,17,0,649.0,95.0,5.2,16.0,365.0,185.79,122.29
2016,5,16,17,15,605.5,88.5,5.25,15.5,314.0,141.52,87.16
2016,5,16,17,30,562.0,82.0,5.3,15.0,263.0,101.85,59.8
2016,5,16,17,45,497.0,74.5,5.35,15.0,213.5,65.47,41.41
2016,5,16,18,0,432.0,67.0,5.4,15.0,164.0,48.74,37.67
2016,5,16,18,15,343.5,55.5,5.3,14.5,120.0,41.29,30.75
2016,5,16,18,30,255.0,44.0,5.2,14.0,76.0,33.6,23.34
2016,5,16,18,45,141.0,28.0,5.15,14.0,44.5,21.72,10.33
2016,5,16,19,0,27.0,12.0,5.1,14.0,13.0,11.8,0.0
2016,5,16,19,15,13.5,6.0,4.9,13.5,6.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,17,5,15,118.0,14.0,2.65,14.0,24.0,55.28,0.0
2016,5,17,5,30,236.0,28.0,2.7,14.0,48.0,126.39,84.0
2016,5,17,5,45,341.5,38.5,2.75,14.5,89.5,188.7,144.42
2016,5,17,6,0,447.0,49.0,2.8,15.0,131.0,261.38,207.97
2016,5,17,6,15,515.5,57.0,2.7,15.5,180.0,323.48,262.23
2016,5,17,6,30,584.0,65.0,2.6,16.0,229.0,391.32,319.54
2016,5,17,6,45,632.5,70.0,2.55,16.5,280.5,449.78,367.64
2016,5,17,7,0,681.0,75.0,2.5,17.0,332.0,511.45,416.49
2016,5,17,7,15,715.0,79.5,2.55,17.0,384.5,563.83,457.71
2016,5,17,7,30,749.0,84.0,2.6,17.0,437.0,619.9,500.56
2016,5,17,7,45,775.0,87.5,2.65,17.5,488.0,670.0,535.5
2016,5,17,8,0,801.0,91.0,2.7,18.0,539.0,720.17,569.58
2016,5,17,8,15,820.0,94.0,2.75,18.5,587.5,763.99,598.4
2016,5,17,8,30,839.0,97.0,2.8,19.0,636.0,806.87,626.09
2016,5,17,8,45,853.5,99.5,2.9,19.5,680.5,839.16,646.29
2016,5,17,9,0,868.0,102.0,3.0,20.0,725.0,874.73,668.68
2016,5,17,9,15,879.0,104.0,3.0,20.0,764.5,904.76,687.65
2016,5,17,9,30,890.0,106.0,3.0,20.0,804.0,932.58,705.07
2016,5,17,9,45,900.0,107.0,3.05,20.5,838.0,956.02,718.51
2016,5,17,10,0,910.0,108.0,3.1,21.0,872.0,976.9,730.25
2016,5,17,10,15,916.0,109.0,3.1,21.0,899.5,991.27,738.69
2016,5,17,10,30,922.0,110.0,3.1,21.0,927.0,1002.76,745.36
2016,5,17,10,45,925.5,111.5,3.1,21.5,947.5,1009.38,747.49
2016,5,17,11,0,929.0,113.0,3.1,22.0,968.0,1012.97,747.76
2016,5,17,11,15,931.5,113.5,3.1,22.0,981.0,1011.51,746.31
2016,5,17,11,30,934.0,114.0,3.1,22.0,994.0,1007.02,743.02
2016,5,17,11,45,933.0,115.5,3.15,22.0,998.5,997.18,736.75
2016,5,17,12,0,932.0,117.0,3.2,22.0,1003.0,984.43,728.68
2016,5,17,12,15,931.5,116.5,3.25,22.0,1000.5,967.35,717.81
2016,5,17,12,30,931.0,116.0,3.3,22.0,998.0,947.53,705.17
2016,5,17,12,45,930.0,115.0,3.4,22.0,988.5,924.14,690.47
2016,5,17,13,0,929.0,114.0,3.5,22.0,979.0,898.2,673.99
2016,5,17,13,15,925.5,113.0,3.6,22.0,961.5,867.76,654.33
2016,5,17,13,30,922.0,112.0,3.7,22.0,944.0,835.14,633.02
2016,5,17,13,45,915.0,112.0,3.8,22.0,919.0,798.74,608.86
2016,5,17,14,0,908.0,112.0,3.9,22.0,894.0,760.66,583.29
2016,5,17,14,15,900.5,110.5,3.95,22.0,863.0,719.37,554.95
2016,5,17,14,30,893.0,109.0,4.0,22.0,832.0,676.81,523.42
2016,5,17,14,45,883.0,107.0,4.1,22.0,795.0,631.23,489.03
2016,5,17,15,0,873.0,105.0,4.2,22.0,758.0,584.97,453.27
2016,5,17,15,15,860.0,103.0,4.25,21.5,715.5,536.72,415.77
2016,5,17,15,30,847.0,101.0,4.3,21.0,673.0,488.47,377.16
2016,5,17,15,45,830.5,98.0,4.4,21.0,626.5,434.23,332.39
2016,5,17,16,0,814.0,95.0,4.5,21.0,580.0,384.48,289.91
2016,5,17,16,15,792.0,92.0,4.5,20.5,530.5,333.98,246.46
2016,5,17,16,30,770.0,89.0,4.5,20.0,481.0,285.28,203.82
2016,5,17,16,45,738.5,85.0,4.55,19.5,429.0,235.53,160.68
2016,5,17,17,0,707.0,81.0,4.6,19.0,377.0,185.58,118.31
2016,5,17,17,15,667.0,76.0,4.5,18.5,325.5,140.07,82.18
2016,5,17,17,30,627.0,71.0,4.4,18.0,274.0,98.77,53.74
2016,5,17,17,45,565.5,65.0,4.35,17.5,223.5,60.36,34.71
2016,5,17,18,0,504.0,59.0,4.3,17.0,173.0,41.36,30.89
2016,5,17,18,15,418.0,49.5,4.1,16.5,127.5,36.14,26.03
2016,5,17,18,30,332.0,40.0,3.9,16.0,82.0,30.56,20.59
2016,5,17,18,45,166.0,27.5,3.75,16.0,48.5,21.26,10.26
2016,5,17,19,0,0.0,15.0,3.6,16.0,15.0,14.74,0.0
2016,5,17,19,15,0.0,7.5,3.4,15.5,7.5,7.37,0.0
2016,5,17,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,18,5,15,98.0,15.0,2.1,13.0,23.5,51.42,0.0
2016,5,18,5,30,196.0,30.0,2.1,13.0,47.0,114.87,77.59
2016,5,18,5,45,295.0,42.5,2.15,13.5,87.5,174.63,134.31
2016,5,18,6,0,394.0,55.0,2.2,14.0,128.0,246.08,196.52
2016,5,18,6,15,462.0,63.5,2.0,14.0,175.0,306.34,249.29
2016,5,18,6,30,530.0,72.0,1.8,14.0,222.0,372.22,305.17
2016,5,18,6,45,579.0,78.5,1.65,14.5,272.5,430.46,352.55
2016,5,18,7,0,628.0,85.0,1.5,15.0,323.0,491.99,400.51
2016,5,18,7,15,662.5,90.0,1.4,15.5,374.0,545.34,440.43
2016,5,18,7,30,697.0,95.0,1.3,16.0,425.0,600.13,479.85
2016,5,18,7,45,725.0,98.5,1.2,16.5,475.0,649.59,513.29
2016,5,18,8,0,753.0,102.0,1.1,17.0,525.0,697.07,543.3
2016,5,18,8,15,772.5,105.5,1.15,17.0,572.0,740.27,572.15
2016,5,18,8,30,792.0,109.0,1.2,17.0,619.0,782.65,600.1
2016,5,18,8,45,805.5,112.5,1.25,17.5,662.0,818.85,622.36
2016,5,18,9,0,819.0,116.0,1.3,18.0,705.0,853.42,643.32
2016,5,18,9,15,830.5,118.0,1.4,18.0,743.0,882.71,662.5
2016,5,18,9,30,842.0,120.0,1.5,18.0,781.0,904.58,676.77
2016,5,18,9,45,639.5,226.5,1.6,18.5,741.0,850.25,638.73
2016,5,18,10,0,437.0,333.0,1.7,19.0,701.0,773.87,579.87
2016,5,18,10,15,658.0,228.0,1.8,19.0,802.0,879.58,659.28
2016,5,18,10,30,879.0,123.0,1.9,19.0,903.0,975.86,722.33
2016,5,18,10,45,594.5,279.0,2.05,19.0,812.0,871.52,650.93
2016,5,18,11,0,310.0,435.0,2.2,19.0,721.0,746.56,557.59
2016,5,18,11,15,279.5,450.0,2.3,19.0,710.5,727.78,544.85
2016,5,18,11,30,249.0,465.0,2.4,19.0,700.0,707.98,530.44
2016,5,18,11,45,257.0,466.0,2.5,19.0,710.0,709.96,532.54
2016,5,18,12,0,265.0,467.0,2.6,19.0,720.0,710.85,533.73
2016,5,18,12,15,242.5,470.5,2.6,19.0,701.5,685.16,514.97
2016,5,18,12,30,220.0,474.0,2.6,19.0,683.0,658.51,495.7
2016,5,18,12,45,324.0,431.0,2.65,19.0,735.0,700.3,529.02
2016,5,18,13,0,428.0,388.0,2.7,19.0,787.0,735.8,557.02
2016,5,18,13,15,655.5,256.5,2.8,18.5,855.0,783.0,598.54
2016,5,18,13,30,883.0,125.0,2.9,18.0,923.0,817.67,626.68
2016,5,18,13,45,580.0,266.5,3.0,18.0,785.0,688.19,530.93
2016,5,18,14,0,277.0,408.0,3.1,18.0,647.0,578.3,444.27
2016,5,18,14,15,568.0,263.5,3.25,17.5,731.0,630.1,491.19
2016,5,18,14,30,859.0,119.0,3.4,17.0,815.0,665.38,523.22
2016,5,18,14,45,624.5,214.5,3.6,17.0,708.5,569.36,447.3
2016,5,18,15,0,390.0,310.0,3.8,17.0,602.0,498.02,389.9
2016,5,18,15,15,597.5,211.5,3.95,16.5,630.0,494.38,389.47
2016,5,18,15,30,805.0,113.0,4.1,16.0,658.0,477.47,375.95
2016,5,18,15,45,472.0,189.5,4.25,16.0,503.5,363.39,285.23
2016,5,18,16,0,139.0,266.0,4.4,16.0,349.0,287.97,227.14
2016,5,18,16,15,425.5,184.5,4.45,15.5,408.5,294.54,227.23
2016,5,18,16,30,712.0,103.0,4.5,15.0,468.0,279.94,205.37
2016,5,18,16,45,461.5,135.0,4.6,15.0,362.0,215.18,156.91
2016,5,18,17,0,211.0,167.0,4.7,15.0,256.0,176.93,133.76
2016,5,18,17,15,392.0,123.5,4.75,15.0,261.0,147.4,101.41
2016,5,18,17,30,573.0,80.0,4.8,15.0,266.0,103.77,60.34
2016,5,18,17,45,516.0,72.0,4.85,15.0,217.5,66.37,40.38
2016,5,18,18,0,459.0,64.0,4.9,15.0,169.0,45.63,34.94
2016,5,18,18,15,374.0,53.5,4.9,14.5,125.0,39.67,29.38
2016,5,18,18,30,289.0,43.0,4.9,14.0,81.0,32.65,22.62
2016,5,18,18,45,168.0,28.5,4.9,14.0,48.5,22.03,11.28
2016,5,18,19,0,47.0,14.0,4.9,14.0,16.0,13.76,0.0
2016,5,18,19,15,23.5,7.0,4.9,13.5,8.0,6.88,0.0
2016,5,18,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,19,5,15,69.5,18.0,6.45,12.0,24.0,44.19,0.0
2016,5,19,5,30,139.0,36.0,6.7,12.0,48.0,98.41,67.42
2016,5,19,5,45,240.0,50.5,6.95,12.0,88.0,164.38,128.23
2016,5,19,6,0,341.0,65.0,7.2,12.0,128.0,234.46,190.61
2016,5,19,6,15,412.0,75.0,7.25,12.0,175.5,294.33,244.71
2016,5,19,6,30,483.0,85.0,7.3,12.0,223.0,360.5,303.4
2016,5,19,6,45,560.5,80.5,7.4,12.5,271.0,423.07,357.78
2016,5,19,7,0,638.0,76.0,7.5,13.0,319.0,488.27,413.24
2016,5,19,7,15,643.0,88.0,7.3,13.0,363.0,531.16,448.58
2016,5,19,7,30,648.0,100.0,7.1,13.0,407.0,573.04,482.11
2016,5,19,7,45,539.5,149.0,6.95,13.0,424.0,568.72,475.28
2016,5,19,8,0,431.0,198.0,6.8,13.0,441.0,558.69,463.3
2016,5,19,8,15,607.0,162.0,6.85,13.0,536.0,675.35,559.02
2016,5,19,8,30,783.0,126.0,6.9,13.0,631.0,794.76,651.34
2016,5,19,8,45,805.0,127.5,6.95,13.5,678.0,835.73,679.49
2016,5,19,9,0,827.0,129.0,7.0,14.0,725.0,875.5,706.71
2016,5,19,9,15,840.5,131.5,6.9,14.0,765.5,907.26,728.44
2016,5,19,9,30,854.0,134.0,6.8,14.0,806.0,936.96,748.54
2016,5,19,9,45,864.0,136.5,6.75,14.5,840.5,961.17,763.27
2016,5,19,10,0,874.0,139.0,6.7,15.0,875.0,977.2,772.01
2016,5,19,10,15,881.0,140.5,6.65,15.0,903.0,992.41,781.71
2016,5,19,10,30,888.0,142.0,6.6,15.0,931.0,1004.85,789.48
2016,5,19,10,45,894.5,142.0,6.6,15.0,952.0,1012.44,794.14
2016,5,19,11,0,901.0,142.0,6.6,15.0,973.0,1017.12,796.85
2016,5,19,11,15,903.5,142.5,6.65,15.0,985.5,1015.51,795.46
2016,5,19,11,30,906.0,143.0,6.7,15.0,998.0,1010.94,792.09
2016,5,19,11,45,906.5,143.5,6.75,15.5,1003.0,1001.56,783.88
2016,5,19,12,0,907.0,144.0,6.8,16.0,1008.0,989.35,773.77
2016,5,19,12,15,906.5,144.0,6.85,16.0,1006.0,972.98,762.26
2016,5,19,12,30,906.0,144.0,6.9,16.0,1004.0,953.96,748.89
2016,5,19,12,45,669.0,265.5,7.0,16.0,897.5,844.62,668.08
2016,5,19,13,0,432.0,387.0,7.1,16.0,791.0,738.83,582.34
2016,5,19,13,15,511.5,351.0,7.3,15.5,820.0,754.93,598.76
2016,5,19,13,30,591.0,315.0,7.5,15.0,849.0,765.61,610.52
2016,5,19,13,45,564.5,314.5,7.75,15.0,814.0,722.56,577.79
2016,5,19,14,0,538.0,314.0,8.0,15.0,779.0,680.08,545.21
2016,5,19,14,15,710.0,219.5,8.1,15.0,810.5,688.14,555.57
2016,5,19,14,30,882.0,125.0,8.2,15.0,842.0,687.02,557.54
2016,5,19,14,45,718.0,184.0,8.3,15.0,750.5,599.36,485.43
2016,5,19,15,0,554.0,243.0,8.4,15.0,659.0,528.31,426.12
2016,5,19,15,15,511.0,241.5,8.45,14.5,609.0,477.84,385.33
2016,5,19,15,30,468.0,240.0,8.5,14.0,559.0,430.63,346.6
2016,5,19,15,45,539.0,197.5,8.55,14.0,540.0,399.72,319.67
2016,5,19,16,0,610.0,155.0,8.6,14.0,521.0,360.9,284.74
2016,5,19,16,15,571.5,151.0,8.7,13.5,471.0,313.8,243.77
2016,5,19,16,30,533.0,147.0,8.8,13.0,421.0,270.8,206.08
2016,5,19,16,45,461.5,144.5,8.9,13.0,364.0,224.21,166.58
2016,5,19,17,0,390.0,142.0,9.0,13.0,307.0,184.6,134.28
2016,5,19,17,15,348.5,132.0,8.95,13.0,265.0,149.76,106.36
2016,5,19,17,30,307.0,122.0,8.9,13.0,223.0,123.59,87.85
2016,5,19,17,45,271.5,104.0,8.85,13.0,182.0,90.85,66.19
2016,5,19,18,0,236.0,86.0,8.8,13.0,141.0,67.21,54.47
2016,5,19,18,15,187.0,68.0,8.8,12.5,104.5,54.13,42.44
2016,5,19,18,30,138.0,50.0,8.8,12.0,68.0,40.56,29.73
2016,5,19,18,45,69.0,32.0,8.8,12.0,41.0,27.93,16.3
2016,5,19,19,0,0.0,14.0,8.8,12.0,14.0,13.52,0.0
2016,5,19,19,15,0.0,7.0,8.85,12.0,7.0,6.88,0.0
2016,5,19,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,9.45,11.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,9.15,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,5,20,5,15,86.5,17.5,7.7,11.0,25.5,52.3,0.0
2016,5,20,5,30,173.0,35.0,7.7,11.0,51.0,114.29,80.04
2016,5,20,5,45,275.5,48.5,7.7,11.5,92.0,175.57,137.59
2016,5,20,6,0,378.0,62.0,7.7,12.0,133.0,247.01,201.18
2016,5,20,6,15,449.0,71.0,7.65,12.0,181.0,309.54,257.71
2016,5,20,6,30,520.0,80.0,7.6,12.0,229.0,377.27,317.81
2016,5,20,6,45,571.5,87.0,7.6,12.5,280.5,437.3,369.64
2016,5,20,7,0,623.0,94.0,7.6,13.0,332.0,500.75,422.91
2016,5,20,7,15,492.5,133.0,7.55,13.0,338.0,481.51,405.48
2016,5,20,7,30,362.0,172.0,7.5,13.0,344.0,445.13,373.13
2016,5,20,7,45,555.0,143.0,7.5,13.0,440.0,577.7,483.99
2016,5,20,8,0,748.0,114.0,7.5,13.0,536.0,711.03,591.44
2016,5,20,8,15,768.5,118.0,7.45,13.0,584.0,752.5,621.72
2016,5,20,8,30,789.0,122.0,7.4,13.0,632.0,796.12,653.63
2016,5,20,8,45,802.0,126.0,7.4,13.0,675.5,832.32,679.66
2016,5,20,9,0,815.0,130.0,7.4,13.0,719.0,866.85,704.3
2016,5,20,9,15,827.5,132.5,7.35,13.0,758.0,897.44,725.65
2016,5,20,9,30,840.0,135.0,7.3,13.0,797.0,925.99,745.4
2016,5,20,9,45,853.5,135.0,7.3,13.5,831.5,950.54,760.9
2016,5,20,10,0,867.0,135.0,7.3,14.0,866.0,967.21,770.54
2016,5,20,10,15,873.5,136.5,7.25,14.0,893.5,981.92,780.07
2016,5,20,10,30,880.0,138.0,7.2,14.0,921.0,993.88,787.66
2016,5,20,10,45,882.5,140.5,7.2,14.0,940.5,1000.17,791.46
2016,5,20,11,0,885.0,143.0,7.2,14.0,960.0,1003.53,793.27
2016,5,20,11,15,888.0,144.0,7.15,14.0,973.5,1002.95,792.09
2016,5,20,11,30,891.0,145.0,7.1,14.0,987.0,999.46,788.94
2016,5,20,11,45,892.5,145.0,7.1,14.0,992.5,990.69,782.32
2016,5,20,12,0,894.0,145.0,7.1,14.0,998.0,979.13,773.8
2016,5,20,12,15,893.0,145.0,7.1,14.0,995.5,962.53,761.69
2016,5,20,12,30,892.0,145.0,7.1,14.0,993.0,943.34,747.79
2016,5,20,12,45,889.5,144.5,7.1,14.0,983.0,919.87,730.78
2016,5,20,13,0,887.0,144.0,7.1,14.0,973.0,894.05,712.08
2016,5,20,13,15,882.5,143.0,7.1,14.0,955.5,863.89,690.14
2016,5,20,13,30,878.0,142.0,7.1,14.0,938.0,831.72,666.66
2016,5,20,13,45,869.5,142.0,7.1,14.0,912.5,795.56,640.09
2016,5,20,14,0,861.0,142.0,7.1,14.0,887.0,757.93,612.29
2016,5,20,14,15,852.0,140.5,7.05,14.0,856.0,715.94,579.96
2016,5,20,14,30,843.0,139.0,7.0,14.0,825.0,673.87,546.31
2016,5,20,14,45,830.0,137.5,7.0,14.0,787.5,628.56,509.66
2016,5,20,15,0,817.0,136.0,7.0,14.0,750.0,582.99,472.12
2016,5,20,15,15,802.0,133.0,6.95,13.5,708.0,534.97,432.66
2016,5,20,15,30,787.0,130.0,6.9,13.0,666.0,487.3,392.53
2016,5,20,15,45,767.0,127.0,6.85,13.0,619.5,438.06,349.57
2016,5,20,16,0,747.0,124.0,6.8,13.0,573.0,386.6,304.11
2016,5,20,16,15,722.0,119.5,6.7,13.0,523.5,336.81,259.41
2016,5,20,16,30,697.0,115.0,6.6,13.0,474.0,289.15,216.18
2016,5,20,16,45,671.0,107.5,6.55,13.0,424.0,240.99,172.79
2016,5,20,17,0,645.0,100.0,6.5,13.0,374.0,195.41,132.5
2016,5,20,17,15,601.5,94.0,6.4,12.5,323.0,151.56,96.73
2016,5,20,17,30,558.0,88.0,6.3,12.0,272.0,112.31,68.4
2016,5,20,17,45,498.0,79.5,6.2,12.0,222.5,74.99,47.34
2016,5,20,18,0,438.0,71.0,6.1,12.0,173.0,51.34,40.52
2016,5,20,18,15,351.0,59.5,5.95,12.0,128.5,44.15,33.71
2016,5,20,18,30,264.0,48.0,5.8,12.0,84.0,36.57,26.33
2016,5,20,18,45,153.0,32.5,5.7,12.0,51.0,25.22,14.48
2016,5,20,19,0,42.0,17.0,5.6,12.0,18.0,14.4,0.0
2016,5,20,19,15,21.0,8.5,5.5,12.0,9.0,8.36,0.0
2016,5,20,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,5,15,36.5,16.5,3.3,12.0,20.0,29.93,0.0
2016,5,21,5,30,73.0,33.0,3.4,12.0,40.0,71.48,48.9
2016,5,21,5,45,117.5,52.5,3.55,12.5,71.0,114.19,88.12
2016,5,21,6,0,162.0,72.0,3.7,13.0,102.0,160.38,128.79
2016,5,21,6,15,196.5,91.0,3.75,13.0,139.5,204.92,168.1
2016,5,21,6,30,231.0,110.0,3.8,13.0,177.0,252.27,209.17
2016,5,21,6,45,266.0,124.0,3.85,13.0,215.5,296.58,247.06
2016,5,21,7,0,301.0,138.0,3.9,13.0,254.0,343.62,286.46
2016,5,21,7,15,260.5,166.5,3.95,13.0,277.0,360.87,299.47
2016,5,21,7,30,220.0,195.0,4.0,13.0,300.0,365.69,302.04
2016,5,21,7,45,294.5,205.0,4.1,13.0,361.5,445.66,366.98
2016,5,21,8,0,369.0,215.0,4.2,13.0,423.0,522.14,427.91
2016,5,21,8,15,341.5,243.0,4.3,13.0,449.0,541.84,441.26
2016,5,21,8,30,314.0,271.0,4.4,13.0,475.0,558.6,452.38
2016,5,21,8,45,239.0,304.0,4.5,13.5,465.5,537.56,432.12
2016,5,21,9,0,164.0,337.0,4.6,14.0,456.0,502.48,401.22
2016,5,21,9,15,166.0,357.0,4.6,13.5,483.0,527.18,420.15
2016,5,21,9,30,168.0,377.0,4.6,13.0,510.0,551.25,438.32
2016,5,21,9,45,271.0,371.5,4.6,13.0,596.5,650.23,515.62
2016,5,21,10,0,374.0,366.0,4.6,13.0,683.0,742.74,586.2
2016,5,21,10,15,419.0,358.0,4.55,13.0,723.5,785.13,617.06
2016,5,21,10,30,464.0,350.0,4.5,13.0,764.0,820.06,642.61
2016,5,21,10,45,482.5,357.5,4.45,13.5,796.0,843.94,657.75
2016,5,21,11,0,501.0,365.0,4.4,14.0,828.0,866.02,671.51
2016,5,21,11,15,478.0,377.5,4.35,14.0,824.0,851.14,659.19
2016,5,21,11,30,455.0,390.0,4.3,14.0,820.0,834.55,645.97
2016,5,21,11,45,456.0,393.0,4.3,14.0,826.5,829.96,642.51
2016,5,21,12,0,457.0,396.0,4.3,14.0,833.0,823.74,637.87
2016,5,21,12,15,384.5,424.0,4.3,14.0,791.5,771.23,597.76
2016,5,21,12,30,312.0,452.0,4.3,14.0,750.0,721.87,559.83
2016,5,21,12,45,366.0,422.0,4.3,14.0,767.5,729.79,567.81
2016,5,21,13,0,420.0,392.0,4.3,14.0,785.0,734.38,572.94
2016,5,21,13,15,415.0,386.0,4.3,14.0,769.0,709.2,554.48
2016,5,21,13,30,410.0,380.0,4.3,14.0,753.0,683.43,535.64
2016,5,21,13,45,370.0,387.0,4.35,14.0,717.0,644.29,505.96
2016,5,21,14,0,330.0,394.0,4.4,14.0,681.0,605.48,476.37
2016,5,21,14,15,329.0,379.0,4.35,14.0,656.5,575.84,454.2
2016,5,21,14,30,328.0,364.0,4.3,14.0,632.0,545.86,431.48
2016,5,21,14,45,335.0,344.0,4.3,14.0,607.0,516.02,408.9
2016,5,21,15,0,342.0,324.0,4.3,14.0,582.0,485.31,385.25
2016,5,21,15,15,339.5,304.5,4.25,14.0,548.5,449.2,356.8
2016,5,21,15,30,337.0,285.0,4.2,14.0,515.0,413.1,327.91
2016,5,21,15,45,541.5,201.0,4.2,14.0,541.0,405.95,320.74
2016,5,21,16,0,746.0,117.0,4.2,14.0,567.0,384.81,299.23
2016,5,21,16,15,613.0,140.5,4.15,14.0,490.0,320.57,245.78
2016,5,21,16,30,480.0,164.0,4.1,14.0,413.0,272.54,206.62
2016,5,21,16,45,565.5,129.5,4.1,14.0,392.5,237.23,172.08
2016,5,21,17,0,651.0,95.0,4.1,14.0,372.0,193.64,129.93
2016,5,21,17,15,610.5,89.0,4.1,13.5,322.0,149.82,94.25
2016,5,21,17,30,570.0,83.0,4.1,13.0,272.0,110.26,65.58
2016,5,21,17,45,511.0,75.5,4.1,13.0,223.0,73.09,44.63
2016,5,21,18,0,452.0,68.0,4.1,13.0,174.0,48.74,38.05
2016,5,21,18,15,371.0,57.0,3.9,12.5,130.0,42.1,31.86
2016,5,21,18,30,290.0,46.0,3.7,12.0,86.0,34.87,24.91
2016,5,21,18,45,176.5,31.5,3.55,12.0,52.5,24.33,14.02
2016,5,21,19,0,63.0,17.0,3.4,12.0,19.0,14.42,0.0
2016,5,21,19,15,31.5,8.5,3.35,12.0,9.5,8.36,0.0
2016,5,21,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,5,15,96.0,17.5,2.5,12.0,27.0,55.63,0.0
2016,5,22,5,30,192.0,35.0,2.6,12.0,54.0,120.72,85.48
2016,5,22,5,45,284.5,48.5,2.75,12.5,94.0,179.5,139.85
2016,5,22,6,0,377.0,62.0,2.9,13.0,134.0,247.37,199.38
2016,5,22,6,15,444.0,71.5,2.85,13.0,181.5,308.81,253.49
2016,5,22,6,30,511.0,81.0,2.8,13.0,229.0,374.89,310.22
2016,5,22,6,45,354.5,116.0,2.8,13.0,228.0,345.54,286.68
2016,5,22,7,0,198.0,151.0,2.8,13.0,227.0,288.7,239.0
2016,5,22,7,15,202.5,174.0,2.75,13.0,261.5,324.04,267.69
2016,5,22,7,30,207.0,197.0,2.7,13.0,296.0,359.16,295.24
2016,5,22,7,45,155.0,221.0,2.7,13.5,299.5,354.01,288.43
2016,5,22,8,0,103.0,245.0,2.7,14.0,303.0,336.05,271.47
2016,5,22,8,15,157.5,267.5,2.7,14.0,365.5,414.18,333.45
2016,5,22,8,30,212.0,290.0,2.7,14.0,428.0,486.65,389.44
2016,5,22,8,45,500.0,213.0,2.7,14.0,567.0,670.15,534.55
2016,5,22,9,0,788.0,136.0,2.7,14.0,706.0,851.04,666.29
2016,5,22,9,15,800.0,138.5,2.75,14.0,744.5,880.58,684.46
2016,5,22,9,30,812.0,141.0,2.8,14.0,783.0,908.13,702.56
2016,5,22,9,45,837.5,133.5,2.85,14.5,819.5,935.41,719.13
2016,5,22,10,0,863.0,126.0,2.9,15.0,856.0,955.47,730.67
