Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,10,15,869.5,127.5,2.95,15.0,882.5,970.25,740.06
2016,5,22,10,30,876.0,129.0,3.0,15.0,909.0,982.3,747.73
2016,5,22,10,45,878.5,131.0,3.1,15.0,928.5,988.19,751.75
2016,5,22,11,0,881.0,133.0,3.2,15.0,948.0,991.19,753.96
2016,5,22,11,15,883.5,133.5,3.25,15.0,960.5,989.78,752.91
2016,5,22,11,30,886.0,134.0,3.3,15.0,973.0,985.51,750.05
2016,5,22,11,45,884.5,136.0,3.35,15.0,977.5,976.06,743.78
2016,5,22,12,0,883.0,138.0,3.4,15.0,982.0,963.87,735.75
2016,5,22,12,15,882.5,137.5,3.5,15.0,980.0,947.55,725.3
2016,5,22,12,30,882.0,137.0,3.6,15.0,978.0,928.68,713.11
2016,5,22,12,45,666.5,260.0,3.75,15.0,892.0,839.54,650.62
2016,5,22,13,0,451.0,383.0,3.9,15.0,806.0,752.95,582.75
2016,5,22,13,15,659.5,259.0,4.0,15.0,865.0,792.0,618.59
2016,5,22,13,30,868.0,135.0,4.1,15.0,924.0,819.57,641.06
2016,5,22,13,45,671.0,234.0,4.2,15.0,834.5,730.8,574.72
2016,5,22,14,0,474.0,333.0,4.3,15.0,745.0,653.18,512.93
2016,5,22,14,15,392.0,351.5,4.35,15.0,684.0,595.13,468.24
2016,5,22,14,30,310.0,370.0,4.4,15.0,623.0,540.03,425.29
2016,5,22,14,45,285.5,357.5,4.45,15.0,582.5,498.32,393.48
2016,5,22,15,0,261.0,345.0,4.5,15.0,542.0,458.34,362.58
2016,5,22,15,15,299.0,315.5,4.55,14.5,529.0,438.21,347.97
2016,5,22,15,30,337.0,286.0,4.6,14.0,516.0,414.63,329.82
2016,5,22,15,45,399.5,247.5,4.65,14.0,502.0,386.33,306.43
2016,5,22,16,0,462.0,209.0,4.7,14.0,488.0,355.74,279.85
2016,5,22,16,15,582.0,158.0,4.7,14.0,480.0,327.07,252.22
2016,5,22,16,30,702.0,107.0,4.7,14.0,472.0,286.56,212.66
2016,5,22,16,45,618.0,111.0,4.75,14.0,407.5,234.46,168.44
2016,5,22,17,0,534.0,115.0,4.8,14.0,343.0,190.85,132.69
2016,5,22,17,15,491.5,108.0,4.8,13.5,297.0,152.14,101.5
2016,5,22,17,30,449.0,101.0,4.8,13.0,251.0,116.85,75.83
2016,5,22,17,45,411.5,87.5,4.8,13.0,207.0,80.89,53.2
2016,5,22,18,0,374.0,74.0,4.8,13.0,163.0,53.44,42.25
2016,5,22,18,15,343.5,59.0,4.65,13.0,125.5,43.58,33.12
2016,5,22,18,30,313.0,44.0,4.5,13.0,88.0,33.19,23.37
2016,5,22,18,45,205.5,30.5,4.35,13.0,54.5,23.46,13.42
2016,5,22,19,0,98.0,17.0,4.2,13.0,21.0,13.25,0.0
2016,5,22,19,15,49.0,8.5,4.1,12.5,10.5,8.36,0.0
2016,5,22,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,5,15,93.0,17.0,3.2,12.0,26.0,54.34,0.0
2016,5,23,5,30,186.0,34.0,3.3,12.0,52.0,117.38,83.56
2016,5,23,5,45,271.5,48.0,3.45,12.5,91.5,174.09,135.9
2016,5,23,6,0,357.0,62.0,3.6,13.0,131.0,239.08,193.14
2016,5,23,6,15,226.5,88.0,3.6,13.0,136.5,215.71,177.1
2016,5,23,6,30,96.0,114.0,3.6,13.0,142.0,179.89,147.78
2016,5,23,6,45,111.5,134.5,3.6,13.5,173.0,214.5,176.94
2016,5,23,7,0,127.0,155.0,3.6,14.0,204.0,250.15,206.19
2016,5,23,7,15,131.5,178.5,3.6,14.0,235.5,283.09,232.78
2016,5,23,7,30,136.0,202.0,3.6,14.0,267.0,315.94,258.81
2016,5,23,7,45,221.5,215.5,3.65,14.0,335.5,396.26,324.43
2016,5,23,8,0,307.0,229.0,3.7,14.0,404.0,491.13,399.76
2016,5,23,8,15,235.5,262.0,3.7,14.0,402.5,479.15,386.96
2016,5,23,8,30,164.0,295.0,3.7,14.0,401.0,452.66,363.32
2016,5,23,8,45,174.0,316.5,3.7,14.5,436.0,487.07,388.51
2016,5,23,9,0,184.0,338.0,3.7,15.0,471.0,521.33,412.97
2016,5,23,9,15,259.5,342.5,3.7,15.0,542.0,604.79,476.87
2016,5,23,9,30,335.0,347.0,3.7,15.0,613.0,681.55,534.44
2016,5,23,9,45,588.0,239.0,3.75,15.0,728.0,817.83,640.76
2016,5,23,10,0,841.0,131.0,3.8,15.0,843.0,940.5,727.59
2016,5,23,10,15,847.5,132.5,3.75,15.0,869.5,955.03,735.49
2016,5,23,10,30,854.0,134.0,3.7,15.0,896.0,966.91,742.46
2016,5,23,10,45,863.0,132.0,3.7,15.0,917.0,974.92,747.2
2016,5,23,11,0,872.0,130.0,3.7,15.0,938.0,980.18,750.19
2016,5,23,11,15,875.0,130.5,3.65,15.0,951.0,979.35,748.76
2016,5,23,11,30,878.0,131.0,3.6,15.0,964.0,975.66,745.55
2016,5,23,11,45,642.0,270.5,3.55,15.0,881.5,886.68,682.32
2016,5,23,12,0,406.0,410.0,3.5,15.0,799.0,790.51,606.22
2016,5,23,12,15,388.5,418.0,3.45,15.0,789.5,769.92,591.36
2016,5,23,12,30,371.0,426.0,3.4,15.0,780.0,750.76,576.94
2016,5,23,12,45,399.0,408.0,3.4,15.0,785.5,746.33,574.9
2016,5,23,13,0,427.0,390.0,3.4,15.0,791.0,739.54,571.02
2016,5,23,13,15,616.5,280.0,3.4,15.0,847.0,776.87,603.95
2016,5,23,13,30,806.0,170.0,3.4,15.0,903.0,804.13,626.78
2016,5,23,13,45,814.0,159.5,3.45,15.5,883.0,772.56,603.56
2016,5,23,14,0,822.0,149.0,3.5,16.0,863.0,738.69,579.04
2016,5,23,14,15,813.5,146.5,3.55,16.0,833.0,698.57,549.81
2016,5,23,14,30,805.0,144.0,3.6,16.0,803.0,657.5,518.9
2016,5,23,14,45,572.5,235.0,3.7,16.0,693.5,561.3,442.6
2016,5,23,15,0,340.0,326.0,3.8,16.0,584.0,487.16,382.67
2016,5,23,15,15,219.0,317.5,3.9,15.5,480.0,402.89,317.75
2016,5,23,15,30,98.0,309.0,4.0,15.0,376.0,329.36,260.6
2016,5,23,15,45,100.5,288.0,4.1,15.0,352.5,305.45,242.16
2016,5,23,16,0,103.0,267.0,4.2,15.0,329.0,281.34,223.14
2016,5,23,16,15,60.0,225.5,4.3,15.0,261.0,224.8,178.58
2016,5,23,16,30,17.0,184.0,4.4,15.0,193.0,176.95,141.02
2016,5,23,16,45,8.5,155.5,4.5,15.0,160.0,147.82,117.78
2016,5,23,17,0,0.0,127.0,4.6,15.0,127.0,119.66,95.13
2016,5,23,17,15,0.0,110.0,4.6,14.5,110.0,103.69,82.23
2016,5,23,17,30,0.0,93.0,4.6,14.0,93.0,87.79,69.15
2016,5,23,17,45,230.0,79.5,4.7,14.0,134.5,73.73,51.25
2016,5,23,18,0,460.0,66.0,4.8,14.0,176.0,46.59,35.99
2016,5,23,18,15,381.0,56.0,4.75,13.5,132.5,41.16,30.93
2016,5,23,18,30,302.0,46.0,4.7,13.0,89.0,34.73,24.75
2016,5,23,18,45,193.5,31.5,4.7,13.0,55.0,24.22,14.21
2016,5,23,19,0,85.0,17.0,4.7,13.0,21.0,13.21,0.0
2016,5,23,19,15,42.5,8.5,4.65,13.0,10.5,8.36,0.0
2016,5,23,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,4.5,3.7,13.0,4.5,4.33,0.0
2016,5,24,5,30,0.0,9.0,3.8,13.0,9.0,8.67,1.22
2016,5,24,5,45,0.0,16.0,3.9,13.0,16.0,15.43,7.29
2016,5,24,6,0,0.0,23.0,4.0,13.0,23.0,22.19,13.26
2016,5,24,6,15,0.0,31.0,4.0,13.0,31.0,29.92,20.03
2016,5,24,6,30,0.0,39.0,4.0,13.0,39.0,37.65,26.73
2016,5,24,6,45,0.0,47.5,4.0,13.0,47.5,45.88,33.77
2016,5,24,7,0,0.0,56.0,4.0,13.0,56.0,54.11,40.71
2016,5,24,7,15,0.0,100.5,4.0,13.0,100.5,98.33,77.98
2016,5,24,7,30,0.0,145.0,4.0,13.0,145.0,144.05,115.85
2016,5,24,7,45,31.0,190.5,4.0,13.5,208.5,220.92,179.32
2016,5,24,8,0,62.0,236.0,4.0,14.0,272.0,294.56,238.59
2016,5,24,8,15,78.5,262.5,4.0,14.0,311.5,337.01,271.98
2016,5,24,8,30,95.0,289.0,4.0,14.0,351.0,380.09,305.52
2016,5,24,8,45,70.0,295.0,4.0,14.0,342.5,365.64,292.45
2016,5,24,9,0,45.0,301.0,4.0,14.0,334.0,349.9,278.54
2016,5,24,9,15,87.0,339.0,4.0,14.0,406.5,427.85,339.95
2016,5,24,9,30,129.0,377.0,4.0,14.0,479.0,515.65,407.2
2016,5,24,9,45,119.0,392.0,4.0,14.5,489.0,521.87,409.59
2016,5,24,10,0,109.0,407.0,4.0,15.0,499.0,519.07,405.69
2016,5,24,10,15,83.0,404.5,4.0,15.0,476.5,490.37,382.68
2016,5,24,10,30,57.0,402.0,4.0,15.0,454.0,461.17,359.33
2016,5,24,10,45,41.5,379.5,4.0,15.0,417.5,421.31,328.44
2016,5,24,11,0,26.0,357.0,4.0,15.0,381.0,381.74,297.62
2016,5,24,11,15,73.0,414.5,4.0,15.0,483.5,483.54,376.35
2016,5,24,11,30,120.0,472.0,4.0,15.0,586.0,588.5,454.96
2016,5,24,11,45,90.0,457.0,4.05,15.5,543.0,536.77,414.45
2016,5,24,12,0,60.0,442.0,4.1,16.0,500.0,490.31,378.34
2016,5,24,12,15,54.0,432.5,4.1,16.0,484.5,472.25,364.84
2016,5,24,12,30,48.0,423.0,4.1,16.0,469.0,454.39,351.37
2016,5,24,12,45,135.0,444.5,4.15,16.0,572.0,549.01,425.14
2016,5,24,13,0,222.0,466.0,4.2,16.0,675.0,637.19,492.12
2016,5,24,13,15,167.0,456.0,4.25,16.0,611.5,572.89,443.22
2016,5,24,13,30,112.0,446.0,4.3,16.0,548.0,511.51,396.62
2016,5,24,13,45,81.5,414.0,4.35,16.0,487.0,454.13,353.37
2016,5,24,14,0,51.0,382.0,4.4,16.0,426.0,397.47,310.12
2016,5,24,14,15,50.5,368.5,4.45,15.5,411.0,380.92,298.57
2016,5,24,14,30,50.0,355.0,4.5,15.0,396.0,364.42,286.83
2016,5,24,14,45,61.5,347.5,4.55,15.0,395.5,360.66,284.57
2016,5,24,15,0,73.0,340.0,4.6,15.0,395.0,355.78,281.32
2016,5,24,15,15,54.0,306.0,4.65,15.0,345.5,310.63,246.14
2016,5,24,15,30,35.0,272.0,4.7,15.0,296.0,267.44,212.33
2016,5,24,15,45,23.0,237.0,4.8,15.0,252.5,232.94,185.25
2016,5,24,16,0,11.0,202.0,4.9,15.0,209.0,194.73,154.98
2016,5,24,16,15,5.5,179.5,4.9,14.5,183.0,171.19,136.6
2016,5,24,16,30,0.0,157.0,4.9,14.0,157.0,148.28,118.55
2016,5,24,16,45,0.0,146.0,4.95,14.0,146.0,137.51,110.05
2016,5,24,17,0,0.0,135.0,5.0,14.0,135.0,126.7,101.4
2016,5,24,17,15,0.0,117.0,5.0,13.5,117.0,109.8,87.7
2016,5,24,17,30,0.0,99.0,5.0,13.0,99.0,92.99,73.83
2016,5,24,17,45,242.5,82.0,5.0,13.0,140.5,76.81,53.5
2016,5,24,18,0,485.0,65.0,5.0,13.0,182.0,45.56,35.23
2016,5,24,18,15,405.0,55.5,4.9,13.0,137.5,40.55,30.47
2016,5,24,18,30,325.0,46.0,4.8,13.0,93.0,34.67,24.73
2016,5,24,18,45,211.5,32.5,4.75,13.0,58.5,24.99,14.99
2016,5,24,19,0,98.0,19.0,4.7,13.0,24.0,14.84,0.0
2016,5,24,19,15,49.0,9.5,4.6,13.0,12.0,9.34,0.0
2016,5,24,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,25,5,15,114.0,17.0,3.1,13.0,28.5,60.96,4.38
2016,5,25,5,30,228.0,34.0,3.2,13.0,57.0,131.7,94.57
2016,5,25,5,45,318.5,45.5,3.3,13.0,97.5,189.42,147.94
2016,5,25,6,0,409.0,57.0,3.4,13.0,138.0,258.22,208.76
2016,5,25,6,15,473.5,65.5,3.4,13.0,185.0,317.9,261.7
2016,5,25,6,30,538.0,74.0,3.4,13.0,232.0,382.87,317.82
2016,5,25,6,45,269.0,68.5,3.4,13.0,147.5,241.26,201.77
2016,5,25,7,0,0.0,63.0,3.4,13.0,63.0,60.89,46.35
2016,5,25,7,15,0.0,82.0,3.45,13.0,82.0,79.41,62.01
2016,5,25,7,30,0.0,101.0,3.5,13.0,101.0,98.42,77.76
2016,5,25,7,45,0.0,122.0,3.55,13.5,122.0,119.49,94.86
2016,5,25,8,0,0.0,143.0,3.6,14.0,143.0,140.55,111.69
2016,5,25,8,15,0.0,149.0,3.7,14.0,149.0,146.25,116.0
2016,5,25,8,30,0.0,155.0,3.8,14.0,155.0,152.0,120.36
2016,5,25,8,45,1.5,168.5,3.9,14.0,170.0,166.64,131.99
2016,5,25,9,0,3.0,182.0,4.0,14.0,185.0,181.32,143.6
2016,5,25,9,15,8.5,220.0,4.05,14.0,227.5,224.41,178.07
2016,5,25,9,30,14.0,258.0,4.1,14.0,270.0,267.69,212.23
2016,5,25,9,45,20.5,291.5,4.2,14.0,309.0,307.4,243.3
2016,5,25,10,0,27.0,325.0,4.3,14.0,348.0,355.03,280.21
2016,5,25,10,15,19.5,288.0,4.3,14.0,305.0,302.11,238.31
2016,5,25,10,30,12.0,251.0,4.3,14.0,262.0,257.57,202.93
2016,5,25,10,45,13.0,264.0,4.35,14.5,276.0,271.14,213.16
2016,5,25,11,0,14.0,277.0,4.4,15.0,290.0,284.6,223.13
2016,5,25,11,15,43.5,363.0,4.4,15.0,404.5,403.12,315.5
2016,5,25,11,30,73.0,449.0,4.4,15.0,519.0,515.76,400.71
2016,5,25,11,45,80.0,456.5,4.4,15.0,533.5,526.86,408.62
2016,5,25,12,0,87.0,464.0,4.4,15.0,548.0,537.39,416.53
2016,5,25,12,15,97.0,468.0,4.45,15.0,561.0,546.64,423.8
2016,5,25,12,30,107.0,472.0,4.5,15.0,574.0,555.15,430.55
2016,5,25,12,45,95.0,461.0,4.6,15.5,551.5,529.1,410.28
2016,5,25,13,0,83.0,450.0,4.7,16.0,529.0,503.52,390.47
2016,5,25,13,15,87.0,438.5,4.85,16.0,520.0,491.32,382.06
2016,5,25,13,30,91.0,427.0,5.0,16.0,511.0,478.83,373.33
2016,5,25,13,45,56.5,373.0,5.15,16.0,425.0,397.2,310.82
2016,5,25,14,0,22.0,319.0,5.3,16.0,339.0,320.98,251.57
2016,5,25,14,15,20.0,301.5,5.4,16.0,319.0,301.6,236.91
2016,5,25,14,30,18.0,284.0,5.5,16.0,299.0,282.42,222.22
2016,5,25,14,45,27.5,295.5,5.65,16.0,317.0,293.38,231.46
2016,5,25,15,0,37.0,307.0,5.8,16.0,335.0,306.27,242.13
2016,5,25,15,15,32.0,284.0,5.9,15.5,308.0,279.89,222.04
2016,5,25,15,30,27.0,261.0,6.0,15.0,281.0,254.12,202.29
2016,5,25,15,45,13.5,205.5,6.1,15.0,215.5,200.47,159.49
2016,5,25,16,0,0.0,150.0,6.2,15.0,150.0,143.23,113.31
2016,5,25,16,15,0.0,152.5,6.25,14.5,152.5,145.01,115.4
2016,5,25,16,30,0.0,155.0,6.3,14.0,155.0,146.52,117.25
2016,5,25,16,45,24.0,161.5,6.35,14.0,172.5,153.08,122.28
2016,5,25,17,0,48.0,168.0,6.4,14.0,190.0,159.54,126.92
2016,5,25,17,15,42.5,147.5,6.35,13.5,165.0,137.35,109.02
2016,5,25,17,30,37.0,127.0,6.3,13.0,140.0,115.87,91.68
2016,5,25,17,45,265.0,96.5,6.3,13.0,163.0,89.53,63.46
2016,5,25,18,0,493.0,66.0,6.3,13.0,186.0,46.3,35.89
2016,5,25,18,15,413.0,56.5,6.2,13.0,141.0,41.32,31.16
2016,5,25,18,30,333.0,47.0,6.1,13.0,96.0,35.42,25.4
2016,5,25,18,45,209.5,34.0,6.1,13.0,60.5,26.17,16.09
2016,5,25,19,0,86.0,21.0,6.1,13.0,25.0,17.67,0.0
2016,5,25,19,15,43.0,10.5,6.05,13.0,12.5,10.32,0.0
2016,5,25,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,26,5,15,77.5,19.5,4.1,13.0,27.5,49.56,5.57
2016,5,26,5,30,155.0,39.0,4.1,13.0,55.0,107.61,77.28
2016,5,26,5,45,244.5,53.5,4.1,13.0,94.5,171.11,133.99
2016,5,26,6,0,334.0,68.0,4.1,13.0,134.0,237.27,192.2
2016,5,26,6,15,401.0,78.5,4.05,13.0,180.5,296.02,244.13
2016,5,26,6,30,468.0,89.0,4.0,13.0,227.0,360.62,299.93
2016,5,26,6,45,287.5,122.5,4.0,13.5,212.5,307.96,256.09
2016,5,26,7,0,107.0,156.0,4.0,14.0,198.0,239.12,196.67
2016,5,26,7,15,82.5,174.5,3.95,14.0,210.0,238.82,195.76
2016,5,26,7,30,58.0,193.0,3.9,14.0,222.0,243.58,198.49
2016,5,26,7,45,188.5,210.5,3.85,14.0,316.0,366.76,300.65
2016,5,26,8,0,319.0,228.0,3.8,14.0,410.0,499.75,407.03
2016,5,26,8,15,520.0,186.0,3.75,14.0,512.0,631.76,511.98
2016,5,26,8,30,721.0,144.0,3.7,14.0,614.0,770.89,616.86
2016,5,26,8,45,740.5,146.0,3.65,14.5,657.5,808.41,640.42
2016,5,26,9,0,760.0,148.0,3.6,15.0,701.0,841.46,661.11
2016,5,26,9,15,773.0,151.0,3.5,15.0,739.5,871.83,680.62
2016,5,26,9,30,786.0,154.0,3.4,15.0,778.0,900.31,698.63
2016,5,26,9,45,795.5,156.5,3.35,15.5,810.5,922.92,711.41
2016,5,26,10,0,805.0,159.0,3.3,16.0,843.0,943.22,722.55
2016,5,26,10,15,812.5,160.5,3.2,16.0,869.5,958.11,730.95
2016,5,26,10,30,820.0,162.0,3.1,16.0,896.0,970.42,737.65
2016,5,26,10,45,826.5,162.5,3.05,16.0,916.5,978.06,741.64
2016,5,26,11,0,833.0,163.0,3.0,16.0,937.0,982.98,743.91
2016,5,26,11,15,836.0,164.0,3.0,16.0,950.0,982.24,742.91
2016,5,26,11,30,839.0,165.0,3.0,16.0,963.0,978.73,740.2
2016,5,26,11,45,843.0,163.5,3.0,16.5,969.0,970.92,733.34
2016,5,26,12,0,847.0,162.0,3.0,17.0,975.0,960.41,724.8
2016,5,26,12,15,561.5,313.5,3.1,17.0,852.0,831.33,633.1
2016,5,26,12,30,276.0,465.0,3.2,17.0,729.0,703.58,534.67
2016,5,26,12,45,194.0,464.5,3.3,17.0,649.0,620.45,473.98
2016,5,26,13,0,112.0,464.0,3.4,17.0,569.0,541.54,414.78
2016,5,26,13,15,116.5,456.5,3.6,16.5,564.5,531.9,409.63
2016,5,26,13,30,121.0,449.0,3.8,16.0,560.0,521.85,403.73
2016,5,26,13,45,84.0,413.5,4.05,16.0,490.0,455.88,354.17
2016,5,26,14,0,47.0,378.0,4.3,16.0,420.0,391.09,304.97
2016,5,26,14,15,66.5,380.0,4.55,16.0,436.5,402.72,315.22
2016,5,26,14,30,86.0,382.0,4.8,16.0,453.0,412.53,323.75
2016,5,26,14,45,443.5,261.0,5.05,16.0,601.0,508.71,405.21
2016,5,26,15,0,801.0,140.0,5.3,16.0,749.0,585.36,467.61
2016,5,26,15,15,787.5,137.0,5.45,15.5,708.5,539.0,430.45
2016,5,26,15,30,774.0,134.0,5.6,15.0,668.0,492.86,392.85
2016,5,26,15,45,755.5,131.0,5.75,15.0,623.0,441.77,349.65
2016,5,26,16,0,737.0,128.0,5.9,15.0,578.0,394.68,308.66
2016,5,26,16,15,714.0,123.5,5.95,14.5,530.5,346.05,266.2
2016,5,26,16,30,691.0,119.0,6.0,14.0,483.0,299.35,224.71
2016,5,26,16,45,658.5,114.5,6.05,14.0,432.5,252.45,182.88
2016,5,26,17,0,626.0,110.0,6.1,14.0,382.0,208.78,144.48
2016,5,26,17,15,584.5,103.0,6.05,13.5,332.0,164.99,108.31
2016,5,26,17,30,543.0,96.0,6.0,13.0,282.0,125.59,78.73
2016,5,26,17,45,479.5,88.0,6.0,13.0,232.5,88.54,56.14
2016,5,26,18,0,416.0,80.0,6.0,13.0,183.0,57.78,46.16
2016,5,26,18,15,336.0,68.0,5.85,13.0,138.5,50.42,39.26
2016,5,26,18,30,256.0,56.0,5.7,13.0,94.0,42.67,31.78
2016,5,26,18,45,153.5,38.5,5.6,13.0,59.0,31.64,20.77
2016,5,26,19,0,51.0,21.0,5.5,13.0,24.0,17.68,0.0
2016,5,26,19,15,25.5,10.5,5.35,12.5,12.0,10.32,0.0
2016,5,26,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,27,5,15,65.5,21.0,2.6,12.0,27.5,48.35,7.91
2016,5,27,5,30,131.0,42.0,2.5,12.0,55.0,103.86,75.21
2016,5,27,5,45,222.5,57.5,2.4,12.5,95.5,167.63,131.42
2016,5,27,6,0,314.0,73.0,2.3,13.0,136.0,234.77,189.54
2016,5,27,6,15,381.0,85.0,2.15,13.0,182.5,294.37,241.36
2016,5,27,6,30,448.0,97.0,2.0,13.0,229.0,359.81,296.7
2016,5,27,6,45,503.5,104.0,1.85,13.0,279.5,418.27,344.92
2016,5,27,7,0,559.0,111.0,1.7,13.0,330.0,484.08,397.21
2016,5,27,7,15,595.5,118.0,1.55,13.5,380.5,538.53,438.0
2016,5,27,7,30,632.0,125.0,1.4,14.0,431.0,594.58,478.37
2016,5,27,7,45,668.5,127.0,1.3,14.5,481.5,646.4,514.52
2016,5,27,8,0,705.0,129.0,1.2,15.0,532.0,699.16,549.54
2016,5,27,8,15,726.0,133.0,1.1,15.0,579.0,742.43,576.94
2016,5,27,8,30,747.0,137.0,1.0,15.0,626.0,785.07,603.26
2016,5,27,8,45,770.0,137.0,0.9,15.5,670.5,820.98,623.14
2016,5,27,9,0,793.0,137.0,0.8,16.0,715.0,859.22,644.03
2016,5,27,9,15,805.5,139.5,0.75,16.0,753.0,889.35,661.1
2016,5,27,9,30,818.0,142.0,0.7,16.0,791.0,917.51,676.77
2016,5,27,9,45,843.0,134.5,0.7,16.5,828.0,944.53,691.32
2016,5,27,10,0,868.0,127.0,0.7,17.0,865.0,964.26,701.14
2016,5,27,10,15,874.0,128.5,0.75,17.0,891.5,978.68,710.1
2016,5,27,10,30,880.0,130.0,0.8,17.0,918.0,990.36,717.52
2016,5,27,10,45,886.0,130.0,0.9,17.5,938.5,997.71,722.04
2016,5,27,11,0,892.0,130.0,1.0,18.0,959.0,1002.21,724.86
2016,5,27,11,15,895.0,130.5,1.25,18.0,972.0,1001.42,728.5
2016,5,27,11,30,898.0,131.0,1.5,18.0,985.0,997.73,729.94
2016,5,27,11,45,899.0,131.0,1.75,18.5,990.5,988.76,726.23
2016,5,27,12,0,900.0,131.0,2.0,19.0,996.0,977.0,720.4
2016,5,27,12,15,900.0,131.0,2.25,19.0,994.5,961.6,713.2
2016,5,27,12,30,900.0,131.0,2.5,19.0,993.0,943.57,703.94
2016,5,27,12,45,896.0,131.5,2.8,19.0,983.0,919.93,690.98
2016,5,27,13,0,892.0,132.0,3.1,19.0,973.0,893.99,676.03
2016,5,27,13,15,888.5,131.5,3.3,19.0,956.5,865.37,658.19
2016,5,27,13,30,885.0,131.0,3.5,19.0,940.0,834.66,638.63
2016,5,27,13,45,878.5,130.5,3.7,19.0,916.0,799.71,615.77
2016,5,27,14,0,872.0,130.0,3.9,19.0,892.0,763.14,591.42
2016,5,27,14,15,864.5,128.5,4.0,18.5,862.0,723.54,565.21
2016,5,27,14,30,857.0,127.0,4.1,18.0,832.0,682.74,535.86
2016,5,27,14,45,847.0,125.0,4.2,18.0,796.0,638.95,502.51
2016,5,27,15,0,837.0,123.0,4.3,18.0,760.0,591.78,465.99
2016,5,27,15,15,824.0,120.5,4.3,18.0,719.5,544.63,428.26
2016,5,27,15,30,811.0,118.0,4.3,18.0,679.0,497.59,389.72
2016,5,27,15,45,794.0,115.0,4.35,18.0,633.5,448.67,348.93
2016,5,27,16,0,777.0,112.0,4.4,18.0,588.0,400.66,307.9
2016,5,27,16,15,755.5,108.5,4.4,17.5,540.0,351.78,265.88
2016,5,27,16,30,734.0,105.0,4.4,17.0,492.0,301.18,221.82
2016,5,27,16,45,704.0,100.5,4.4,17.0,441.5,252.76,179.11
2016,5,27,17,0,674.0,96.0,4.4,17.0,391.0,207.27,139.44
2016,5,27,17,15,635.0,90.5,4.35,16.5,340.0,162.68,102.78
2016,5,27,17,30,596.0,85.0,4.3,16.0,289.0,122.19,72.53
2016,5,27,17,45,539.5,77.5,4.25,16.0,239.5,83.28,48.84
2016,5,27,18,0,483.0,70.0,4.2,16.0,190.0,50.32,39.02
2016,5,27,18,15,404.0,60.0,4.05,15.5,144.5,44.28,33.48
2016,5,27,18,30,325.0,50.0,3.9,15.0,99.0,37.71,27.25
2016,5,27,18,45,212.5,35.5,3.8,15.0,63.0,27.3,17.11
2016,5,27,19,0,100.0,21.0,3.7,15.0,27.0,16.38,0.0
2016,5,27,19,15,50.0,10.5,3.6,14.5,13.5,10.32,0.0
2016,5,27,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,15,97.5,18.5,2.35,13.0,29.0,58.98,13.18
2016,5,28,5,30,195.0,37.0,2.4,13.0,58.0,124.71,90.57
2016,5,28,5,45,289.5,49.5,2.5,13.5,99.0,183.86,143.63
2016,5,28,6,0,384.0,62.0,2.6,14.0,140.0,252.2,203.08
2016,5,28,6,15,448.0,71.5,2.55,14.5,186.5,313.27,255.92
2016,5,28,6,30,512.0,81.0,2.5,15.0,233.0,378.14,310.45
2016,5,28,6,45,561.5,87.5,2.45,15.5,283.5,436.28,357.96
2016,5,28,7,0,611.0,94.0,2.4,16.0,334.0,497.69,406.42
2016,5,28,7,15,645.5,99.5,2.4,16.0,384.5,551.08,448.04
2016,5,28,7,30,680.0,105.0,2.4,16.0,435.0,605.9,489.67
2016,5,28,7,45,708.5,108.5,2.4,16.5,484.5,655.16,524.85
2016,5,28,8,0,737.0,112.0,2.4,17.0,534.0,704.81,558.44
2016,5,28,8,15,757.0,116.0,2.35,17.5,581.0,745.7,584.65
2016,5,28,8,30,777.0,120.0,2.3,18.0,628.0,788.58,611.79
2016,5,28,8,45,681.5,169.5,2.3,18.5,637.0,784.47,605.79
2016,5,28,9,0,586.0,219.0,2.3,19.0,646.0,768.48,590.49
2016,5,28,9,15,709.0,175.0,2.25,19.0,719.0,844.32,643.38
2016,5,28,9,30,832.0,131.0,2.2,19.0,792.0,919.03,691.86
2016,5,28,9,45,840.5,133.5,2.2,19.5,825.0,941.58,703.7
2016,5,28,10,0,849.0,136.0,2.2,20.0,858.0,956.06,710.69
2016,5,28,10,15,856.0,137.5,2.2,20.0,885.5,971.19,719.6
2016,5,28,10,30,863.0,139.0,2.2,20.0,913.0,983.66,726.82
2016,5,28,10,45,867.5,140.5,2.25,20.0,933.0,990.96,731.33
2016,5,28,11,0,872.0,142.0,2.3,20.0,953.0,995.43,734.16
2016,5,28,11,15,875.0,143.0,2.4,20.0,966.0,995.1,734.51
2016,5,28,11,30,878.0,144.0,2.5,20.0,979.0,991.94,733.12
2016,5,28,11,45,879.0,144.5,2.6,20.5,985.0,983.55,726.99
2016,5,28,12,0,880.0,145.0,2.7,21.0,991.0,972.44,719.16
2016,5,28,12,15,879.5,145.0,2.8,20.5,989.5,956.81,711.12
2016,5,28,12,30,879.0,145.0,2.9,20.0,988.0,938.64,701.38
2016,5,28,12,45,870.0,149.0,3.05,20.0,976.5,914.23,686.39
2016,5,28,13,0,861.0,153.0,3.2,20.0,965.0,887.79,669.89
2016,5,28,13,15,857.0,152.5,3.3,20.0,948.5,859.5,651.66
2016,5,28,13,30,853.0,152.0,3.4,20.0,932.0,829.26,631.91
2016,5,28,13,45,848.0,150.0,3.5,20.0,908.5,794.91,609.11
2016,5,28,14,0,843.0,148.0,3.6,20.0,885.0,758.54,584.66
2016,5,28,14,15,835.0,146.0,3.65,19.5,855.0,718.65,557.64
2016,5,28,14,30,827.0,144.0,3.7,19.0,825.0,677.73,528.37
2016,5,28,14,45,817.5,141.0,3.8,19.0,789.5,634.12,495.56
2016,5,28,15,0,808.0,138.0,3.9,19.0,754.0,589.98,461.56
2016,5,28,15,15,666.5,180.5,3.9,19.0,670.0,513.35,401.06
2016,5,28,15,30,525.0,223.0,3.9,19.0,586.0,451.19,351.37
2016,5,28,15,45,593.0,182.5,3.9,19.0,567.0,418.61,324.6
2016,5,28,16,0,661.0,142.0,3.9,19.0,548.0,379.75,291.29
2016,5,28,16,15,682.0,128.5,3.85,18.5,517.5,342.01,258.17
2016,5,28,16,30,703.0,115.0,3.8,18.0,487.0,302.02,222.2
2016,5,28,16,45,524.5,136.0,3.8,18.0,398.0,241.57,175.11
2016,5,28,17,0,346.0,157.0,3.8,18.0,309.0,201.06,146.58
2016,5,28,17,15,455.5,124.0,3.7,17.5,297.5,166.47,113.13
2016,5,28,17,30,565.0,91.0,3.6,17.0,286.0,125.59,76.16
2016,5,28,17,45,510.0,82.5,3.5,16.5,237.0,87.35,52.61
2016,5,28,18,0,455.0,74.0,3.4,16.0,188.0,54.89,43.07
2016,5,28,18,15,377.5,63.0,3.2,15.5,143.0,46.31,35.29
2016,5,28,18,30,300.0,52.0,3.0,15.0,98.0,39.25,28.63
2016,5,28,18,45,194.5,37.0,2.9,15.0,62.5,28.47,18.2
2016,5,28,19,0,89.0,22.0,2.8,15.0,27.0,18.5,1.64
2016,5,28,19,15,44.5,11.0,2.75,14.5,13.5,10.81,0.0
2016,5,28,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,5,15,107.0,19.0,2.1,12.0,30.5,62.7,16.71
2016,5,29,5,30,214.0,38.0,2.1,12.0,61.0,132.59,97.05
2016,5,29,5,45,310.0,50.0,2.1,12.5,102.5,192.64,151.08
2016,5,29,6,0,406.0,62.0,2.1,13.0,144.0,262.05,211.49
2016,5,29,6,15,472.0,71.0,2.0,13.0,192.0,324.66,265.96
2016,5,29,6,30,538.0,80.0,1.9,13.0,240.0,391.13,322.15
2016,5,29,6,45,585.0,86.5,1.8,13.5,290.5,448.97,369.07
2016,5,29,7,0,632.0,93.0,1.7,14.0,341.0,509.84,416.54
2016,5,29,7,15,666.0,98.5,1.65,14.0,392.5,563.76,457.93
2016,5,29,7,30,700.0,104.0,1.6,14.0,444.0,619.03,499.08
2016,5,29,7,45,725.5,108.0,1.55,14.5,493.5,667.41,532.47
2016,5,29,8,0,751.0,112.0,1.5,15.0,543.0,715.93,564.17
2016,5,29,8,15,771.0,116.0,1.55,15.0,590.5,757.28,592.02
2016,5,29,8,30,791.0,120.0,1.6,15.0,638.0,800.59,620.98
2016,5,29,8,45,805.0,123.0,1.7,15.5,681.0,836.61,643.89
2016,5,29,9,0,819.0,126.0,1.8,16.0,724.0,871.05,665.57
2016,5,29,9,15,831.0,128.5,1.85,16.0,763.0,901.35,685.0
2016,5,29,9,30,843.0,131.0,1.9,16.0,802.0,929.61,703.04
2016,5,29,9,45,847.5,135.5,2.0,16.5,834.0,950.75,715.56
2016,5,29,10,0,852.0,140.0,2.1,17.0,866.0,969.27,726.41
2016,5,29,10,15,859.0,141.5,2.15,17.0,893.0,978.67,732.08
2016,5,29,10,30,866.0,143.0,2.2,17.0,920.0,991.15,739.99
2016,5,29,10,45,868.0,146.0,2.3,17.0,939.5,997.52,744.49
2016,5,29,11,0,870.0,149.0,2.4,17.0,959.0,1001.04,747.26
2016,5,29,11,15,873.0,149.5,2.45,17.0,972.0,1000.18,746.72
2016,5,29,11,30,876.0,150.0,2.5,17.0,985.0,996.5,744.47
2016,5,29,11,45,874.5,152.5,2.55,17.0,990.0,987.66,738.9
2016,5,29,12,0,873.0,155.0,2.6,17.0,995.0,976.13,731.66
2016,5,29,12,15,872.5,155.0,2.65,17.0,993.0,960.56,721.79
2016,5,29,12,30,872.0,155.0,2.7,17.0,991.0,942.48,710.29
2016,5,29,12,45,865.0,158.0,2.75,17.0,980.5,919.01,695.15
2016,5,29,13,0,858.0,161.0,2.8,17.0,970.0,895.32,679.87
2016,5,29,13,15,854.0,159.5,2.9,17.0,953.5,865.56,660.67
2016,5,29,13,30,850.0,158.0,3.0,17.0,937.0,833.88,640.0
2016,5,29,13,45,846.5,155.5,3.1,17.0,914.0,799.88,617.47
2016,5,29,14,0,843.0,153.0,3.2,17.0,891.0,764.22,593.51
2016,5,29,14,15,675.5,225.0,3.3,17.0,803.5,679.11,529.26
2016,5,29,14,30,508.0,297.0,3.4,17.0,716.0,606.17,472.46
2016,5,29,14,45,660.0,219.0,3.5,17.0,738.5,606.2,475.39
2016,5,29,15,0,812.0,141.0,3.6,17.0,761.0,596.21,469.11
2016,5,29,15,15,798.0,138.0,3.6,16.5,719.5,549.18,432.39
2016,5,29,15,30,784.0,135.0,3.6,16.0,678.0,502.4,395.04
2016,5,29,15,45,555.5,192.5,3.65,16.0,565.0,412.65,323.34
2016,5,29,16,0,327.0,250.0,3.7,16.0,452.0,347.95,272.25
2016,5,29,16,15,326.5,228.0,3.7,16.0,415.5,311.17,241.92
2016,5,29,16,30,326.0,206.0,3.7,16.0,379.0,274.49,211.08
2016,5,29,16,45,385.0,172.0,3.75,16.0,356.5,238.26,178.37
2016,5,29,17,0,444.0,138.0,3.8,16.0,334.0,200.79,143.74
2016,5,29,17,15,399.0,131.0,3.85,15.5,290.5,164.7,115.03
2016,5,29,17,30,354.0,124.0,3.9,15.0,247.0,133.1,91.78
2016,5,29,17,45,405.0,100.0,4.0,15.0,219.0,97.35,64.24
2016,5,29,18,0,456.0,76.0,4.1,15.0,191.0,57.43,45.5
2016,5,29,18,15,377.0,65.0,4.1,14.5,145.5,47.82,36.78
2016,5,29,18,30,298.0,54.0,4.1,14.0,100.0,40.8,30.13
2016,5,29,18,45,191.0,39.0,4.1,14.0,64.5,30.07,19.71
2016,5,29,19,0,84.0,24.0,4.1,14.0,29.0,20.09,3.51
2016,5,29,19,15,42.0,12.0,4.05,13.5,14.5,11.8,0.0
2016,5,29,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,117.5,19.0,1.9,12.0,31.5,65.99,19.85
2016,5,30,5,30,235.0,38.0,1.9,12.0,63.0,139.85,102.66
2016,5,30,5,45,332.5,49.0,1.95,12.5,105.0,200.3,157.11
2016,5,30,6,0,430.0,60.0,2.0,13.0,147.0,272.23,219.61
2016,5,30,6,15,494.5,68.0,1.95,13.0,195.5,332.58,272.34
2016,5,30,6,30,559.0,76.0,1.9,13.0,244.0,398.11,327.87
2016,5,30,6,45,305.5,114.0,1.85,13.5,208.5,308.69,254.84
2016,5,30,7,0,52.0,152.0,1.8,14.0,173.0,193.28,156.94
2016,5,30,7,15,93.0,178.5,1.8,14.0,221.5,250.34,204.32
2016,5,30,7,30,134.0,205.0,1.8,14.0,270.0,318.23,258.81
2016,5,30,7,45,202.5,222.0,1.8,14.5,332.0,390.39,315.68
2016,5,30,8,0,271.0,239.0,1.8,15.0,394.0,475.81,380.94
2016,5,30,8,15,280.5,259.5,1.85,15.0,432.0,513.15,407.9
2016,5,30,8,30,290.0,280.0,1.9,15.0,470.0,550.18,434.58
2016,5,30,8,45,567.0,197.5,1.95,15.5,600.5,716.8,562.32
2016,5,30,9,0,844.0,115.0,2.0,16.0,731.0,881.39,676.03
2016,5,30,9,15,855.5,117.0,2.05,16.0,770.0,905.92,690.15
2016,5,30,9,30,867.0,119.0,2.1,16.0,809.0,933.73,707.99
2016,5,30,9,45,873.0,122.0,2.15,16.5,841.5,955.18,720.15
2016,5,30,10,0,879.0,125.0,2.2,17.0,874.0,974.04,730.64
2016,5,30,10,15,885.5,126.5,2.2,17.0,901.0,989.12,739.51
2016,5,30,10,30,892.0,128.0,2.2,17.0,928.0,1001.47,746.68
2016,5,30,10,45,896.5,128.5,2.25,17.0,948.5,1008.01,750.72
2016,5,30,11,0,901.0,129.0,2.3,17.0,969.0,1011.66,753.05
2016,5,30,11,15,617.0,288.0,2.3,17.0,867.0,900.17,676.35
2016,5,30,11,30,333.0,447.0,2.3,17.0,765.0,773.78,580.66
2016,5,30,11,45,328.5,450.5,2.3,17.0,765.5,765.93,575.94
2016,5,30,12,0,324.0,454.0,2.3,17.0,766.0,757.0,569.48
2016,5,30,12,15,340.5,445.0,2.3,17.0,772.5,754.4,568.26
2016,5,30,12,30,357.0,436.0,2.3,17.0,779.0,750.38,566.02
2016,5,30,12,45,251.0,454.5,2.35,17.5,694.5,662.53,500.73
2016,5,30,13,0,145.0,473.0,2.4,18.0,610.0,579.08,438.03
2016,5,30,13,15,520.5,301.0,2.45,18.0,780.0,722.56,553.1
2016,5,30,13,30,896.0,129.0,2.5,18.0,950.0,844.57,642.85
2016,5,30,13,45,891.5,127.0,2.6,18.0,926.5,809.56,618.76
2016,5,30,14,0,887.0,125.0,2.7,18.0,903.0,772.81,594.56
2016,5,30,14,15,567.5,257.5,2.8,17.5,749.0,634.01,491.51
2016,5,30,14,30,248.0,390.0,2.9,17.0,595.0,520.73,402.83
2016,5,30,14,45,238.5,373.0,3.0,17.0,563.5,490.46,381.02
2016,5,30,15,0,229.0,356.0,3.1,17.0,532.0,457.21,356.27
2016,5,30,15,15,269.5,327.0,3.1,17.0,523.0,436.75,341.26
2016,5,30,15,30,310.0,298.0,3.1,17.0,514.0,416.73,325.82
2016,5,30,15,45,343.0,268.5,3.15,17.0,492.5,389.23,303.95
2016,5,30,16,0,376.0,239.0,3.2,17.0,471.0,358.65,278.82
2016,5,30,16,15,307.0,230.0,3.15,16.5,409.5,306.7,237.89
2016,5,30,16,30,238.0,221.0,3.1,16.0,348.0,261.2,202.32
2016,5,30,16,45,146.5,197.5,3.1,16.0,273.0,209.55,162.65
2016,5,30,17,0,55.0,174.0,3.1,16.0,198.0,166.72,130.99
2016,5,30,17,15,48.5,153.5,3.0,16.0,173.0,143.95,112.78
2016,5,30,17,30,42.0,133.0,2.9,16.0,148.0,121.97,95.19
2016,5,30,17,45,34.5,112.0,2.85,16.0,123.0,100.39,77.99
2016,5,30,18,0,27.0,91.0,2.8,16.0,98.0,79.81,64.99
2016,5,30,18,15,16.0,71.0,2.7,15.5,75.0,65.18,51.88
2016,5,30,18,30,5.0,51.0,2.6,15.0,52.0,47.52,35.88
2016,5,30,18,45,2.5,33.0,2.55,15.0,33.5,31.3,20.75
2016,5,30,19,0,0.0,15.0,2.5,15.0,15.0,14.47,1.66
2016,5,30,19,15,0.0,7.5,2.5,14.5,7.5,7.37,0.0
2016,5,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,5,15,126.0,18.5,2.05,13.0,32.5,67.96,22.2
2016,5,31,5,30,252.0,37.0,2.1,13.0,65.0,144.41,105.83
2016,5,31,5,45,344.0,48.5,2.15,13.5,107.0,205.52,160.79
2016,5,31,6,0,436.0,60.0,2.2,14.0,149.0,275.11,221.32
2016,5,31,6,15,501.0,68.0,2.1,14.0,197.0,335.99,274.33
2016,5,31,6,30,566.0,76.0,2.0,14.0,245.0,402.1,330.08
2016,5,31,6,45,287.5,105.5,1.9,14.5,191.5,296.95,244.35
2016,5,31,7,0,9.0,135.0,1.8,15.0,138.0,141.4,112.95
2016,5,31,7,15,15.0,155.5,1.75,15.0,162.5,166.32,133.58
2016,5,31,7,30,21.0,176.0,1.7,15.0,187.0,191.6,153.81
2016,5,31,7,45,24.0,195.5,1.7,15.5,209.5,213.95,171.02
2016,5,31,8,0,27.0,215.0,1.7,16.0,232.0,244.15,194.16
2016,5,31,8,15,35.0,240.5,1.75,16.0,263.5,277.74,220.16
2016,5,31,8,30,43.0,266.0,1.8,16.0,295.0,311.56,246.01
2016,5,31,8,45,43.5,284.5,1.85,16.5,315.0,331.46,260.13
2016,5,31,9,0,44.0,303.0,1.9,17.0,335.0,351.18,274.03
2016,5,31,9,15,51.5,326.5,1.9,17.0,366.0,382.4,297.18
2016,5,31,9,30,59.0,350.0,1.9,17.0,397.0,413.58,320.01
2016,5,31,9,45,113.0,383.0,1.95,17.5,477.5,507.01,389.49
2016,5,31,10,0,167.0,416.0,2.0,18.0,558.0,592.47,450.93
2016,5,31,10,15,112.5,410.5,2.0,18.0,508.0,533.21,405.42
2016,5,31,10,30,58.0,405.0,2.0,18.0,458.0,465.49,354.22
2016,5,31,10,45,96.5,434.5,2.05,18.0,524.0,531.6,403.72
2016,5,31,11,0,135.0,464.0,2.1,18.0,590.0,603.26,455.42
2016,5,31,11,15,133.0,470.5,2.1,18.0,596.5,604.39,455.27
2016,5,31,11,30,131.0,477.0,2.1,18.0,603.0,604.93,455.28
2016,5,31,11,45,296.0,440.0,2.1,18.5,725.0,724.75,543.79
2016,5,31,12,0,461.0,403.0,2.1,19.0,847.0,838.62,624.01
2016,5,31,12,15,476.0,388.0,2.15,19.0,845.5,826.66,615.82
2016,5,31,12,30,491.0,373.0,2.2,19.0,844.0,812.99,607.65
2016,5,31,12,45,344.0,423.0,2.25,19.0,752.0,715.28,536.61
2016,5,31,13,0,197.0,473.0,2.3,19.0,660.0,624.12,469.08
2016,5,31,13,15,165.5,463.5,2.4,19.0,619.0,580.22,438.25
2016,5,31,13,30,134.0,454.0,2.5,19.0,578.0,537.87,407.77
2016,5,31,13,45,163.0,442.5,2.6,19.0,588.5,542.28,412.58
2016,5,31,14,0,192.0,431.0,2.7,19.0,599.0,544.55,415.46
2016,5,31,14,15,167.5,415.0,2.8,19.0,558.5,502.89,385.01
2016,5,31,14,30,143.0,399.0,2.9,19.0,518.0,462.95,355.73
2016,5,31,14,45,132.0,379.5,3.0,19.0,485.5,430.22,331.78
2016,5,31,15,0,121.0,360.0,3.1,19.0,453.0,398.39,308.22
2016,5,31,15,15,109.0,337.5,3.15,19.0,417.5,368.6,285.88
2016,5,31,15,30,97.0,315.0,3.2,19.0,382.0,335.91,261.16
2016,5,31,15,45,81.5,288.5,3.25,19.0,342.5,299.44,233.32
2016,5,31,16,0,66.0,262.0,3.3,19.0,303.0,264.57,206.53
2016,5,31,16,15,49.0,232.5,3.25,18.5,261.5,228.33,178.81
2016,5,31,16,30,32.0,203.0,3.2,18.0,220.0,193.97,152.36
2016,5,31,16,45,80.5,193.0,3.2,18.0,230.5,194.03,151.22
2016,5,31,17,0,129.0,183.0,3.2,18.0,241.0,184.69,141.75
2016,5,31,17,15,389.0,130.5,3.15,17.5,273.0,164.38,114.27
2016,5,31,17,30,649.0,78.0,3.1,17.0,305.0,126.6,73.05
2016,5,31,17,45,596.5,71.5,3.05,17.0,254.5,85.83,47.35
2016,5,31,18,0,544.0,65.0,3.0,17.0,204.0,50.57,33.09
2016,5,31,18,15,467.0,56.5,2.95,16.5,157.0,40.5,30.09
2016,5,31,18,30,390.0,48.0,2.9,16.0,110.0,36.08,25.84
2016,5,31,18,45,272.5,36.0,2.85,15.5,72.0,27.51,17.59
2016,5,31,19,0,155.0,24.0,2.8,15.0,34.0,18.72,4.6
2016,5,31,19,15,77.5,12.0,2.75,15.0,17.0,11.8,0.0
2016,5,31,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,1,5,15,133.0,19.0,2.9,13.0,33.5,70.93,24.95
2016,6,1,5,30,266.0,38.0,3.0,13.0,67.0,150.62,110.81
2016,6,1,5,45,358.0,49.0,3.15,13.5,109.5,211.71,166.08
2016,6,1,6,0,450.0,60.0,3.3,14.0,152.0,281.47,227.22
2016,6,1,6,15,515.0,68.0,3.2,14.0,201.0,343.01,281.28
