Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,6,30,580.0,76.0,3.1,14.0,250.0,409.77,338.2
2016,6,1,6,45,421.5,112.5,3.05,14.5,251.5,382.22,315.62
2016,6,1,7,0,263.0,149.0,3.0,15.0,253.0,334.88,275.51
2016,6,1,7,15,502.0,122.5,2.9,15.0,355.5,479.65,394.59
2016,6,1,7,30,741.0,96.0,2.8,15.0,458.0,639.22,519.75
2016,6,1,7,45,767.0,99.5,2.75,15.5,509.0,686.5,551.59
2016,6,1,8,0,793.0,103.0,2.7,16.0,560.0,736.43,585.08
2016,6,1,8,15,812.0,106.5,2.65,16.0,607.5,780.54,614.69
2016,6,1,8,30,831.0,110.0,2.6,16.0,655.0,823.72,643.19
2016,6,1,8,45,458.5,220.0,2.6,16.0,524.0,644.86,507.99
2016,6,1,9,0,86.0,330.0,2.6,16.0,393.0,417.64,326.83
2016,6,1,9,15,485.0,224.0,2.55,16.0,608.0,691.45,543.71
2016,6,1,9,30,884.0,118.0,2.5,16.0,823.0,949.08,724.57
2016,6,1,9,45,893.5,119.5,2.5,16.5,857.0,972.55,735.26
2016,6,1,10,0,903.0,121.0,2.5,17.0,891.0,993.5,746.59
2016,6,1,10,15,909.5,122.5,2.5,17.0,918.5,1008.92,755.67
2016,6,1,10,30,916.0,124.0,2.5,17.0,946.0,1021.51,763.02
2016,6,1,10,45,692.0,251.0,2.5,17.0,880.0,944.53,710.77
2016,6,1,11,0,468.0,378.0,2.5,17.0,814.0,851.14,640.26
2016,6,1,11,15,697.0,254.0,2.5,17.0,913.5,944.78,711.64
2016,6,1,11,30,926.0,130.0,2.5,17.0,1013.0,1026.79,765.04
2016,6,1,11,45,924.0,132.5,2.55,17.5,1018.0,1017.33,756.79
2016,6,1,12,0,922.0,135.0,2.6,18.0,1023.0,1005.03,747.73
2016,6,1,12,15,717.5,261.0,2.65,18.0,951.5,927.55,696.53
2016,6,1,12,30,513.0,387.0,2.7,18.0,880.0,846.78,635.93
2016,6,1,12,45,520.5,378.0,2.8,18.0,874.0,829.87,625.97
2016,6,1,13,0,528.0,369.0,2.9,18.0,868.0,811.38,614.25
2016,6,1,13,15,708.0,257.5,2.95,17.5,915.0,838.52,640.53
2016,6,1,13,30,888.0,146.0,3.0,17.0,962.0,855.61,655.33
2016,6,1,13,45,880.5,146.0,3.05,17.0,937.5,820.37,631.4
2016,6,1,14,0,873.0,146.0,3.1,17.0,913.0,783.58,606.58
2016,6,1,14,15,865.0,144.0,3.1,17.0,882.5,742.06,577.69
2016,6,1,14,30,857.0,142.0,3.1,17.0,852.0,700.15,546.67
2016,6,1,14,45,846.0,140.0,3.1,17.0,815.5,655.45,512.95
2016,6,1,15,0,835.0,138.0,3.1,17.0,779.0,610.28,478.14
2016,6,1,15,15,569.0,219.5,3.05,16.5,646.0,500.1,392.25
2016,6,1,15,30,303.0,301.0,3.0,16.0,513.0,416.92,326.77
2016,6,1,15,45,186.0,282.5,2.95,16.0,410.0,336.85,264.59
2016,6,1,16,0,69.0,264.0,2.9,16.0,307.0,267.64,210.94
2016,6,1,16,15,93.0,247.0,2.85,16.0,300.0,256.02,201.68
2016,6,1,16,30,117.0,230.0,2.8,16.0,293.0,237.57,186.33
2016,6,1,16,45,64.5,191.5,2.75,16.0,225.5,188.98,148.57
2016,6,1,17,0,12.0,153.0,2.7,16.0,158.0,145.15,114.95
2016,6,1,17,15,7.0,135.0,2.65,15.5,138.0,126.76,100.56
2016,6,1,17,30,2.0,117.0,2.6,15.0,118.0,108.93,86.37
2016,6,1,17,45,1.0,98.0,2.6,15.0,98.5,91.09,71.58
2016,6,1,18,0,0.0,79.0,2.6,15.0,79.0,73.5,56.72
2016,6,1,18,15,0.0,60.5,2.55,14.5,60.5,56.85,44.81
2016,6,1,18,30,0.0,42.0,2.5,14.0,42.0,40.14,29.65
2016,6,1,18,45,0.0,27.5,2.5,14.0,27.5,26.56,16.97
2016,6,1,19,0,0.0,13.0,2.5,14.0,13.0,12.54,1.7
2016,6,1,19,15,0.0,6.5,2.45,13.5,6.5,6.39,0.0
2016,6,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,5,15,141.0,18.5,2.1,12.0,34.0,72.72,27.16
2016,6,2,5,30,282.0,37.0,2.1,12.0,68.0,155.22,114.68
2016,6,2,5,45,379.0,47.5,2.15,12.5,112.0,218.58,171.78
2016,6,2,6,0,476.0,58.0,2.2,13.0,156.0,290.96,234.91
2016,6,2,6,15,238.0,79.0,2.15,13.0,128.0,210.99,172.99
2016,6,2,6,30,0.0,100.0,2.1,13.0,100.0,100.97,80.34
2016,6,2,6,45,5.5,118.0,2.05,13.5,120.5,122.13,98.15
2016,6,2,7,0,11.0,136.0,2.0,14.0,141.0,143.69,115.76
2016,6,2,7,15,15.5,156.0,1.9,14.0,163.5,167.15,134.83
2016,6,2,7,30,20.0,176.0,1.8,14.0,186.0,190.87,153.81
2016,6,2,7,45,32.5,203.0,1.75,14.5,221.0,235.85,189.51
2016,6,2,8,0,45.0,230.0,1.7,15.0,256.0,274.68,219.53
2016,6,2,8,15,40.0,244.0,1.65,15.0,269.0,285.59,227.05
2016,6,2,8,30,35.0,258.0,1.6,15.0,282.0,296.12,234.32
2016,6,2,8,45,32.5,270.5,1.55,15.5,293.5,306.79,241.3
2016,6,2,9,0,30.0,283.0,1.5,16.0,305.0,317.24,248.04
2016,6,2,9,15,45.0,317.0,1.5,16.0,352.5,366.32,285.24
2016,6,2,9,30,60.0,351.0,1.5,16.0,400.0,415.61,321.76
2016,6,2,9,45,125.5,382.5,1.5,16.5,489.0,518.33,397.88
2016,6,2,10,0,191.0,414.0,1.5,17.0,578.0,613.4,465.6
2016,6,2,10,15,196.5,428.0,1.45,17.0,601.0,632.66,477.41
2016,6,2,10,30,202.0,442.0,1.4,17.0,624.0,651.17,489.27
2016,6,2,10,45,162.5,451.5,1.4,17.5,600.5,620.37,464.87
2016,6,2,11,0,123.0,461.0,1.4,18.0,577.0,588.69,440.28
2016,6,2,11,15,523.5,296.0,1.4,18.0,795.0,817.95,612.06
2016,6,2,11,30,924.0,131.0,1.4,18.0,1013.0,1026.39,748.99
2016,6,2,11,45,925.0,131.5,1.45,18.5,1019.0,1017.89,739.98
2016,6,2,12,0,926.0,132.0,1.5,19.0,1025.0,1006.53,732.14
2016,6,2,12,15,512.5,302.0,1.55,19.0,796.0,778.06,578.76
2016,6,2,12,30,99.0,472.0,1.6,19.0,567.0,548.89,408.9
2016,6,2,12,45,99.5,467.5,1.65,19.0,562.5,540.31,404.91
2016,6,2,13,0,100.0,463.0,1.7,19.0,558.0,531.51,399.08
2016,6,2,13,15,117.5,459.0,1.8,19.0,569.0,536.26,403.69
2016,6,2,13,30,135.0,455.0,1.9,19.0,580.0,539.98,407.43
2016,6,2,13,45,142.5,443.5,2.05,19.5,572.0,527.76,398.92
2016,6,2,14,0,150.0,432.0,2.2,20.0,564.0,514.87,389.94
2016,6,2,14,15,194.5,412.5,2.3,19.5,577.5,520.2,396.29
2016,6,2,14,30,239.0,393.0,2.4,19.0,591.0,518.53,397.24
2016,6,2,14,45,209.5,378.0,2.5,19.0,546.5,477.85,367.19
2016,6,2,15,0,180.0,363.0,2.6,19.0,502.0,435.87,336.09
2016,6,2,15,15,141.5,340.0,2.65,19.0,446.0,384.55,297.5
2016,6,2,15,30,103.0,317.0,2.7,19.0,390.0,341.02,264.51
2016,6,2,15,45,104.5,295.5,2.8,19.0,365.5,316.08,245.75
2016,6,2,16,0,106.0,274.0,2.9,19.0,341.0,291.04,226.54
2016,6,2,16,15,85.5,247.5,2.9,18.5,298.5,254.02,198.28
2016,6,2,16,30,65.0,221.0,2.9,18.0,256.0,219.16,171.55
2016,6,2,16,45,48.0,194.0,2.95,18.0,218.5,186.99,146.44
2016,6,2,17,0,31.0,167.0,3.0,18.0,181.0,156.73,122.8
2016,6,2,17,15,26.5,147.5,2.95,17.5,158.5,136.34,106.82
2016,6,2,17,30,22.0,128.0,2.9,17.0,136.0,120.31,94.27
2016,6,2,17,45,293.5,96.0,2.85,17.0,173.0,90.72,60.88
2016,6,2,18,0,565.0,64.0,2.8,17.0,210.0,52.12,32.68
2016,6,2,18,15,490.0,55.5,2.7,16.5,162.5,39.37,29.13
2016,6,2,18,30,415.0,47.0,2.6,16.0,115.0,34.89,24.85
2016,6,2,18,45,301.0,35.5,2.55,15.5,76.0,27.18,17.42
2016,6,2,19,0,187.0,24.0,2.5,15.0,37.0,18.65,5.82
2016,6,2,19,15,93.5,12.0,2.4,15.0,18.5,11.8,0.0
2016,6,2,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,4.5,1.3,13.5,4.5,0.0,0.0
2016,6,3,5,0,0.0,9.0,1.3,14.0,9.0,8.85,0.0
2016,6,3,5,15,146.5,22.5,1.25,14.0,39.0,80.24,31.59
2016,6,3,5,30,293.0,36.0,1.2,14.0,69.0,158.18,115.87
2016,6,3,5,45,385.0,46.0,1.2,14.5,112.0,219.49,170.62
2016,6,3,6,0,477.0,56.0,1.2,15.0,155.0,289.37,230.69
2016,6,3,6,15,539.0,63.5,1.1,15.0,203.5,349.99,282.52
2016,6,3,6,30,601.0,71.0,1.0,15.0,252.0,415.6,336.52
2016,6,3,6,45,644.5,76.5,0.9,15.5,303.0,472.9,381.33
2016,6,3,7,0,688.0,82.0,0.8,16.0,354.0,532.93,426.17
2016,6,3,7,15,462.5,140.0,0.8,16.0,334.0,473.9,378.39
2016,6,3,7,30,237.0,198.0,0.8,16.0,314.0,390.4,310.91
2016,6,3,7,45,402.0,178.0,0.8,16.5,399.5,505.13,400.25
2016,6,3,8,0,567.0,158.0,0.8,17.0,485.0,626.7,489.18
2016,6,3,8,15,461.0,211.5,0.8,17.5,492.0,614.18,474.12
2016,6,3,8,30,355.0,265.0,0.8,18.0,499.0,587.97,450.81
2016,6,3,8,45,608.0,186.5,0.85,18.5,618.5,741.1,563.22
2016,6,3,9,0,861.0,108.0,0.9,19.0,738.0,884.56,656.17
2016,6,3,9,15,871.5,110.0,0.9,19.5,776.5,914.04,670.69
2016,6,3,9,30,882.0,112.0,0.9,20.0,815.0,941.37,685.27
2016,6,3,9,45,727.0,201.0,0.95,20.5,797.0,912.35,664.77
2016,6,3,10,0,572.0,290.0,1.0,21.0,779.0,862.54,628.68
2016,6,3,10,15,523.0,321.0,1.05,21.0,778.5,850.77,620.01
2016,6,3,10,30,474.0,352.0,1.1,21.0,778.0,835.8,608.75
2016,6,3,10,45,477.0,363.5,1.2,21.5,800.5,849.02,617.01
2016,6,3,11,0,480.0,375.0,1.3,22.0,823.0,860.36,623.69
2016,6,3,11,15,479.5,383.5,1.45,22.0,836.5,863.39,626.83
2016,6,3,11,30,479.0,392.0,1.6,22.0,850.0,864.58,628.8
2016,6,3,11,45,706.5,253.5,1.75,22.0,933.0,937.24,684.82
2016,6,3,12,0,934.0,115.0,1.9,22.0,1016.0,998.15,725.0
2016,6,3,12,15,933.5,115.0,2.05,22.0,1014.5,982.19,715.86
2016,6,3,12,30,933.0,115.0,2.2,22.0,1013.0,963.52,705.69
2016,6,3,12,45,921.0,121.0,2.35,22.0,1001.0,937.71,690.67
2016,6,3,13,0,909.0,127.0,2.5,22.0,989.0,909.81,674.08
2016,6,3,13,15,906.0,126.5,2.6,22.0,972.5,881.5,656.58
2016,6,3,13,30,903.0,126.0,2.7,22.0,956.0,851.04,637.45
2016,6,3,13,45,898.5,124.5,2.85,22.0,933.0,816.48,615.6
2016,6,3,14,0,894.0,123.0,3.0,22.0,910.0,780.14,592.2
2016,6,3,14,15,706.0,209.5,3.05,22.0,818.5,690.59,527.15
2016,6,3,14,30,518.0,296.0,3.1,22.0,727.0,615.35,469.41
2016,6,3,14,45,430.5,313.5,3.15,22.0,661.5,552.59,422.59
2016,6,3,15,0,343.0,331.0,3.2,22.0,596.0,499.41,382.2
2016,6,3,15,15,300.5,321.5,3.2,22.0,544.5,450.52,345.41
2016,6,3,15,30,258.0,312.0,3.2,22.0,493.0,405.07,310.85
2016,6,3,15,45,165.5,289.5,3.25,22.0,403.0,334.25,256.99
2016,6,3,16,0,73.0,267.0,3.3,22.0,313.0,272.13,209.84
2016,6,3,16,15,58.5,240.0,3.25,21.5,275.0,238.43,184.47
2016,6,3,16,30,44.0,213.0,3.2,21.0,237.0,206.32,160.07
2016,6,3,16,45,36.0,189.5,3.2,21.0,207.5,180.39,139.95
2016,6,3,17,0,28.0,166.0,3.2,21.0,178.0,155.43,120.48
2016,6,3,17,15,23.0,146.5,3.1,20.5,155.5,139.16,108.02
2016,6,3,17,30,18.0,127.0,3.0,20.0,133.0,119.16,92.39
2016,6,3,17,45,278.0,96.5,2.95,20.0,169.5,95.95,64.83
2016,6,3,18,0,538.0,66.0,2.9,20.0,206.0,54.47,33.78
2016,6,3,18,15,464.5,57.5,2.7,19.5,159.5,41.03,30.19
2016,6,3,18,30,391.0,49.0,2.5,19.0,113.0,36.64,26.04
2016,6,3,18,45,283.5,37.0,2.35,18.5,75.0,28.51,18.34
2016,6,3,19,0,176.0,25.0,2.2,18.0,37.0,19.44,6.68
2016,6,3,19,15,88.0,12.5,2.15,17.5,18.5,12.29,0.0
2016,6,3,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,1.5,0.5,14.5,1.5,0.0,0.0
2016,6,4,5,0,0.0,3.0,0.4,15.0,3.0,2.95,0.0
2016,6,4,5,15,0.0,13.0,0.5,15.0,13.0,12.54,0.68
2016,6,4,5,30,0.0,23.0,0.6,15.0,23.0,22.2,12.32
2016,6,4,5,45,0.0,38.5,0.75,15.0,38.5,37.39,25.65
2016,6,4,6,0,0.0,54.0,0.9,15.0,54.0,53.19,39.37
2016,6,4,6,15,0.0,71.0,1.0,15.0,71.0,70.48,54.2
2016,6,4,6,30,0.0,88.0,1.1,15.0,88.0,87.63,68.7
2016,6,4,6,45,0.0,106.0,1.2,15.5,106.0,105.77,83.61
2016,6,4,7,0,0.0,124.0,1.3,16.0,124.0,123.82,98.14
2016,6,4,7,15,15.0,153.5,1.3,16.0,161.0,164.09,131.13
2016,6,4,7,30,30.0,183.0,1.3,16.0,198.0,212.51,170.02
2016,6,4,7,45,59.5,215.0,1.3,16.0,248.5,269.2,215.11
2016,6,4,8,0,89.0,247.0,1.3,16.0,299.0,327.64,260.56
2016,6,4,8,15,108.0,272.0,1.25,16.0,340.0,371.31,293.38
2016,6,4,8,30,127.0,297.0,1.2,16.0,381.0,424.63,332.78
2016,6,4,8,45,114.5,316.5,1.2,16.5,395.5,436.55,339.33
2016,6,4,9,0,102.0,336.0,1.2,17.0,410.0,438.38,338.75
2016,6,4,9,15,190.0,351.0,1.2,17.0,499.0,543.36,417.3
2016,6,4,9,30,278.0,366.0,1.2,17.0,588.0,651.06,494.28
2016,6,4,9,45,148.5,331.5,1.2,17.0,451.0,485.86,371.79
2016,6,4,10,0,19.0,297.0,1.2,17.0,314.0,311.19,238.74
2016,6,4,10,15,22.5,320.0,1.2,17.0,340.5,337.31,259.08
2016,6,4,10,30,26.0,343.0,1.2,17.0,367.0,370.48,283.36
2016,6,4,10,45,147.0,397.5,1.3,17.5,535.0,549.82,417.24
2016,6,4,11,0,268.0,452.0,1.4,18.0,703.0,727.04,541.38
2016,6,4,11,15,179.5,458.0,1.4,18.0,627.5,637.39,474.98
2016,6,4,11,30,91.0,464.0,1.4,18.0,552.0,548.93,410.54
2016,6,4,11,45,170.5,470.5,1.45,18.5,635.0,632.21,471.6
2016,6,4,12,0,250.0,477.0,1.5,19.0,718.0,710.96,526.57
2016,6,4,12,15,134.5,404.5,1.5,19.0,534.5,523.02,392.6
2016,6,4,12,30,19.0,332.0,1.5,19.0,351.0,339.08,256.61
2016,6,4,12,45,29.0,367.0,1.55,19.5,395.0,381.24,288.6
2016,6,4,13,0,39.0,402.0,1.6,20.0,439.0,420.9,317.17
2016,6,4,13,15,138.5,426.0,1.6,20.0,554.5,523.37,393.94
2016,6,4,13,30,238.0,450.0,1.6,20.0,670.0,619.13,463.14
2016,6,4,13,45,248.5,430.5,1.65,20.0,654.5,596.4,447.34
2016,6,4,14,0,259.0,411.0,1.7,20.0,639.0,574.55,432.91
2016,6,4,14,15,203.0,406.0,1.75,20.0,581.5,520.94,393.93
2016,6,4,14,30,147.0,401.0,1.8,20.0,524.0,468.35,355.44
2016,6,4,14,45,486.0,263.5,1.85,20.0,643.0,543.36,417.27
2016,6,4,15,0,825.0,126.0,1.9,20.0,762.0,596.77,459.33
2016,6,4,15,15,509.5,224.0,1.9,19.5,610.0,474.99,365.89
2016,6,4,15,30,194.0,322.0,1.9,19.0,458.0,386.62,297.78
2016,6,4,15,45,123.0,289.5,1.95,19.0,373.5,315.4,244.11
2016,6,4,16,0,52.0,257.0,2.0,19.0,289.0,255.39,198.51
2016,6,4,16,15,52.5,237.5,2.0,18.5,267.5,234.37,182.86
2016,6,4,16,30,53.0,218.0,2.0,18.0,246.0,213.37,166.83
2016,6,4,16,45,28.0,181.5,2.05,18.0,196.5,171.87,134.62
2016,6,4,17,0,3.0,145.0,2.1,18.0,147.0,136.54,107.3
2016,6,4,17,15,1.5,127.5,2.1,17.5,128.5,119.65,94.09
2016,6,4,17,30,0.0,110.0,2.1,17.0,110.0,102.97,80.8
2016,6,4,17,45,264.0,88.0,2.1,17.0,157.0,83.6,55.64
2016,6,4,18,0,528.0,66.0,2.1,17.0,204.0,55.27,34.33
2016,6,4,18,15,457.0,57.5,2.1,16.5,158.5,40.9,30.5
2016,6,4,18,30,386.0,49.0,2.1,16.0,113.0,36.51,26.31
2016,6,4,18,45,283.5,36.5,2.15,15.5,75.0,27.9,18.14
2016,6,4,19,0,181.0,24.0,2.2,15.0,37.0,18.58,6.7
2016,6,4,19,15,90.5,12.0,2.2,14.5,18.5,11.8,0.0
2016,6,4,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,4,45,22.5,4.0,1.7,13.0,4.5,0.0,0.0
2016,6,5,5,0,45.0,8.0,1.7,13.0,9.0,19.23,0.0
2016,6,5,5,15,165.0,22.0,1.75,13.0,38.5,85.3,35.98
2016,6,5,5,30,285.0,36.0,1.8,13.0,68.0,155.58,114.79
2016,6,5,5,45,376.0,46.0,1.9,13.5,110.5,216.15,169.27
2016,6,5,6,0,467.0,56.0,2.0,14.0,153.0,285.18,229.39
2016,6,5,6,15,527.5,63.5,1.95,14.0,201.5,344.61,281.22
2016,6,5,6,30,588.0,71.0,1.9,14.0,250.0,408.91,335.49
2016,6,5,6,45,294.0,86.0,1.9,14.5,175.5,277.97,229.44
2016,6,5,7,0,0.0,101.0,1.9,15.0,101.0,99.35,78.01
2016,6,5,7,15,2.0,128.5,1.9,15.0,130.0,128.76,102.48
2016,6,5,7,30,4.0,156.0,1.9,15.0,159.0,158.28,126.35
2016,6,5,7,45,14.5,184.5,1.9,15.0,193.5,195.19,156.13
2016,6,5,8,0,25.0,213.0,1.9,15.0,228.0,232.72,185.95
2016,6,5,8,15,40.5,244.5,1.95,15.0,270.5,286.53,228.33
2016,6,5,8,30,56.0,276.0,2.0,15.0,313.0,333.37,264.53
2016,6,5,8,45,50.0,289.5,2.05,15.5,324.5,342.5,270.03
2016,6,5,9,0,44.0,303.0,2.1,16.0,336.0,351.19,275.33
2016,6,5,9,15,31.0,289.5,2.2,16.0,313.5,324.25,253.79
2016,6,5,9,30,18.0,276.0,2.3,16.0,291.0,289.74,226.47
2016,6,5,9,45,21.5,298.5,2.45,16.5,317.0,315.52,245.86
2016,6,5,10,0,25.0,321.0,2.6,17.0,343.0,349.06,270.71
2016,6,5,10,15,98.5,383.0,2.65,17.0,471.5,483.35,373.68
2016,6,5,10,30,172.0,445.0,2.7,17.0,600.0,625.42,478.06
2016,6,5,10,45,208.0,451.5,2.75,17.0,643.0,665.03,506.32
2016,6,5,11,0,244.0,458.0,2.8,17.0,686.0,709.88,538.63
2016,6,5,11,15,289.5,452.5,2.8,17.0,726.5,744.17,563.57
2016,6,5,11,30,335.0,447.0,2.8,17.0,767.0,777.12,587.44
2016,6,5,11,45,362.5,433.5,2.8,17.0,782.0,783.13,592.16
2016,6,5,12,0,390.0,420.0,2.8,17.0,797.0,787.58,596.04
2016,6,5,12,15,404.5,405.5,2.8,17.0,796.5,778.85,590.44
2016,6,5,12,30,419.0,391.0,2.8,17.0,796.0,766.57,582.52
2016,6,5,12,45,365.5,419.5,2.8,17.5,770.5,732.72,555.88
2016,6,5,13,0,312.0,448.0,2.8,18.0,745.0,700.83,530.76
2016,6,5,13,15,215.0,450.5,2.85,18.0,653.5,610.7,464.49
2016,6,5,13,30,118.0,453.0,2.9,18.0,562.0,524.91,400.36
2016,6,5,13,45,198.5,435.0,3.0,18.0,612.5,564.19,432.3
2016,6,5,14,0,279.0,417.0,3.1,18.0,663.0,595.2,457.13
2016,6,5,14,15,190.0,405.5,3.15,18.0,570.5,511.57,394.02
2016,6,5,14,30,101.0,394.0,3.2,18.0,478.0,434.97,335.77
2016,6,5,14,45,93.5,373.5,3.25,18.0,448.5,405.57,314.24
2016,6,5,15,0,86.0,353.0,3.3,18.0,419.0,376.82,292.82
2016,6,5,15,15,67.5,323.0,3.35,17.5,373.5,334.5,261.2
2016,6,5,15,30,49.0,293.0,3.4,17.0,328.0,294.02,230.65
2016,6,5,15,45,28.0,243.5,3.45,17.0,263.5,237.41,186.65
2016,6,5,16,0,7.0,194.0,3.5,17.0,199.0,186.48,146.7
2016,6,5,16,15,3.5,174.0,3.45,17.0,176.5,166.0,130.73
2016,6,5,16,30,0.0,154.0,3.4,17.0,154.0,145.94,114.95
2016,6,5,16,45,0.0,134.0,3.35,17.0,134.0,127.2,100.03
2016,6,5,17,0,0.0,114.0,3.3,17.0,114.0,108.52,85.01
2016,6,5,17,15,0.0,97.0,3.25,16.5,97.0,92.6,72.23
2016,6,5,17,30,0.0,80.0,3.2,16.0,80.0,76.73,59.27
2016,6,5,17,45,0.0,67.0,3.15,16.0,67.0,64.51,49.06
2016,6,5,18,0,0.0,54.0,3.1,16.0,54.0,52.18,38.61
2016,6,5,18,15,206.5,51.0,3.05,15.5,86.0,36.46,26.7
2016,6,5,18,30,413.0,48.0,3.0,15.0,118.0,35.47,25.52
2016,6,5,18,45,306.0,36.5,2.95,15.0,79.0,27.8,18.13
2016,6,5,19,0,199.0,25.0,2.9,15.0,40.0,19.37,7.6
2016,6,5,19,15,99.5,12.5,2.9,14.5,20.0,12.29,0.0
2016,6,5,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,4,45,25.0,4.5,3.25,13.5,5.0,0.0,0.0
2016,6,6,5,0,50.0,9.0,3.4,14.0,10.0,21.49,0.0
2016,6,6,5,15,168.5,21.5,3.45,14.0,38.5,85.71,36.73
2016,6,6,5,30,287.0,34.0,3.5,14.0,67.0,154.26,113.62
2016,6,6,5,45,373.5,44.0,3.55,14.5,108.0,213.02,166.81
2016,6,6,6,0,460.0,54.0,3.6,15.0,149.0,279.91,225.52
2016,6,6,6,15,518.0,61.0,3.6,15.0,195.5,337.16,276.13
2016,6,6,6,30,576.0,68.0,3.6,15.0,242.0,399.08,329.33
2016,6,6,6,45,288.0,85.5,3.6,15.0,172.5,273.92,227.18
2016,6,6,7,0,0.0,103.0,3.6,15.0,103.0,101.45,79.94
2016,6,6,7,15,20.5,146.5,3.55,15.0,156.5,160.15,129.13
2016,6,6,7,30,41.0,190.0,3.5,15.0,210.0,228.12,184.69
2016,6,6,7,45,71.5,220.0,3.45,15.5,259.5,283.68,229.14
2016,6,6,8,0,102.0,250.0,3.4,16.0,309.0,341.04,274.1
2016,6,6,8,15,77.5,262.5,3.35,16.0,309.5,336.21,268.54
2016,6,6,8,30,53.0,275.0,3.3,16.0,310.0,329.76,261.88
2016,6,6,8,45,37.0,269.0,3.3,16.0,294.5,309.03,244.54
2016,6,6,9,0,21.0,263.0,3.3,16.0,279.0,279.92,220.69
2016,6,6,9,15,53.5,315.5,3.25,16.0,358.0,372.45,293.13
2016,6,6,9,30,86.0,368.0,3.2,16.0,437.0,457.96,358.11
2016,6,6,9,45,73.5,375.5,3.2,16.5,436.5,453.49,352.58
2016,6,6,10,0,61.0,383.0,3.2,17.0,436.0,448.45,347.11
2016,6,6,10,15,159.5,408.0,3.15,17.0,551.0,576.28,444.63
2016,6,6,10,30,258.0,433.0,3.1,17.0,666.0,703.82,537.97
2016,6,6,10,45,261.0,443.0,3.05,17.0,683.0,714.69,544.06
2016,6,6,11,0,264.0,453.0,3.0,17.0,700.0,724.45,550.18
2016,6,6,11,15,220.0,467.0,2.95,17.0,675.0,686.15,520.96
2016,6,6,11,30,176.0,481.0,2.9,17.0,650.0,653.14,495.62
2016,6,6,11,45,248.0,471.5,2.85,17.0,711.0,711.31,539.09
2016,6,6,12,0,320.0,462.0,2.8,17.0,772.0,762.89,576.68
2016,6,6,12,15,206.0,466.0,2.75,17.0,665.5,649.75,492.9
2016,6,6,12,30,92.0,470.0,2.7,17.0,559.0,541.0,411.39
2016,6,6,12,45,100.5,469.0,2.7,17.0,565.5,543.11,413.9
2016,6,6,13,0,109.0,468.0,2.7,17.0,572.0,544.55,415.32
2016,6,6,13,15,107.0,459.0,2.7,17.0,559.5,528.92,404.06
2016,6,6,13,30,105.0,450.0,2.7,17.0,547.0,513.26,392.87
2016,6,6,13,45,153.0,441.0,2.7,17.0,578.5,534.45,410.13
2016,6,6,14,0,201.0,432.0,2.7,17.0,610.0,553.75,425.54
2016,6,6,14,15,205.0,416.0,2.7,17.0,592.0,531.87,409.75
2016,6,6,14,30,209.0,400.0,2.7,17.0,574.0,509.49,393.67
2016,6,6,14,45,169.5,382.5,2.75,17.0,520.0,457.86,354.98
2016,6,6,15,0,130.0,365.0,2.8,17.0,466.0,409.38,318.4
2016,6,6,15,15,139.5,345.0,2.8,17.0,448.0,388.79,303.27
2016,6,6,15,30,149.0,325.0,2.8,17.0,430.0,367.35,287.08
2016,6,6,15,45,90.0,282.5,2.85,17.0,345.0,299.29,234.58
2016,6,6,16,0,31.0,240.0,2.9,17.0,260.0,232.63,182.91
2016,6,6,16,15,25.0,217.0,2.9,16.5,232.0,212.12,167.49
2016,6,6,16,30,19.0,194.0,2.9,16.0,204.0,187.42,148.44
2016,6,6,16,45,11.0,169.5,2.95,16.0,175.0,161.57,128.09
2016,6,6,17,0,3.0,145.0,3.0,16.0,146.0,136.63,108.34
2016,6,6,17,15,4.0,132.5,3.05,15.5,134.0,124.45,98.79
2016,6,6,17,30,5.0,120.0,3.1,15.0,122.0,112.11,88.91
2016,6,6,17,45,2.5,101.5,3.2,15.0,102.5,94.41,74.33
2016,6,6,18,0,0.0,83.0,3.3,15.0,83.0,77.09,59.79
2016,6,6,18,15,0.0,64.5,3.35,14.5,64.5,60.37,47.98
2016,6,6,18,30,0.0,46.0,3.4,14.0,46.0,43.73,32.89
2016,6,6,18,45,0.0,30.5,3.45,14.0,30.5,29.43,19.65
2016,6,6,19,0,0.0,15.0,3.5,14.0,15.0,14.47,4.53
2016,6,6,19,15,0.0,7.5,3.6,14.0,7.5,7.37,0.0
2016,6,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,7,4,45,16.5,4.5,3.1,14.0,5.0,0.0,0.0
2016,6,7,5,0,33.0,9.0,3.1,14.0,10.0,17.19,0.0
2016,6,7,5,15,143.5,23.0,3.05,14.0,38.0,80.42,34.9
2016,6,7,5,30,254.0,37.0,3.0,14.0,66.0,145.23,107.0
2016,6,7,5,45,344.5,47.5,2.95,14.0,107.5,205.41,161.07
2016,6,7,6,0,435.0,58.0,2.9,14.0,149.0,273.35,220.73
2016,6,7,6,15,495.5,66.0,2.85,14.0,196.0,331.94,272.2
2016,6,7,6,30,556.0,74.0,2.8,14.0,243.0,395.4,326.35
2016,6,7,6,45,278.0,95.0,2.8,14.5,179.5,279.46,231.29
2016,6,7,7,0,0.0,116.0,2.8,15.0,116.0,115.22,91.32
2016,6,7,7,15,1.5,135.0,2.75,15.0,136.0,135.31,107.95
2016,6,7,7,30,3.0,154.0,2.7,15.0,156.0,155.45,124.16
2016,6,7,7,45,41.5,199.5,2.7,15.5,224.0,238.49,191.91
2016,6,7,8,0,80.0,245.0,2.7,16.0,292.0,318.44,255.2
2016,6,7,8,15,83.5,267.5,2.7,16.0,320.0,346.61,276.26
2016,6,7,8,30,87.0,290.0,2.7,16.0,348.0,374.66,297.17
2016,6,7,8,45,142.5,315.0,2.7,16.5,416.5,459.02,361.77
2016,6,7,9,0,198.0,340.0,2.7,17.0,485.0,536.76,419.53
2016,6,7,9,15,522.5,229.0,2.8,17.0,640.0,731.56,571.4
2016,6,7,9,30,847.0,118.0,2.9,17.0,795.0,916.11,702.03
2016,6,7,9,45,858.5,118.5,3.0,17.0,829.0,939.96,716.33
2016,6,7,10,0,870.0,119.0,3.1,17.0,863.0,961.49,730.56
2016,6,7,10,15,877.0,120.0,3.15,17.0,890.0,976.74,740.18
2016,6,7,10,30,884.0,121.0,3.2,17.0,917.0,989.31,748.14
2016,6,7,10,45,886.5,123.5,3.3,17.5,937.0,996.24,751.37
2016,6,7,11,0,889.0,126.0,3.4,18.0,957.0,1000.3,752.8
2016,6,7,11,15,661.5,262.5,3.4,18.0,885.5,920.9,698.09
2016,6,7,11,30,434.0,399.0,3.4,18.0,814.0,829.06,626.71
2016,6,7,11,45,667.0,263.5,3.4,18.0,905.5,910.87,692.08
2016,6,7,12,0,900.0,128.0,3.4,18.0,997.0,980.81,739.2
2016,6,7,12,15,597.5,295.5,3.4,18.0,872.5,852.03,647.78
2016,6,7,12,30,295.0,463.0,3.4,18.0,748.0,722.24,547.0
2016,6,7,12,45,214.0,468.5,3.4,18.0,674.0,644.63,490.21
2016,6,7,13,0,133.0,474.0,3.4,18.0,600.0,571.0,435.0
2016,6,7,13,15,95.5,446.0,3.4,17.5,536.0,507.14,388.62
2016,6,7,13,30,58.0,418.0,3.4,17.0,472.0,445.36,342.91
2016,6,7,13,45,144.0,423.0,3.4,17.0,552.0,511.14,394.92
2016,6,7,14,0,230.0,428.0,3.4,17.0,632.0,572.02,441.7
2016,6,7,14,15,159.0,408.5,3.35,17.0,547.5,492.76,381.33
2016,6,7,14,30,88.0,389.0,3.3,17.0,463.0,422.08,327.3
2016,6,7,14,45,81.5,368.5,3.3,17.0,435.0,393.87,306.45
2016,6,7,15,0,75.0,348.0,3.3,17.0,407.0,366.25,285.73
2016,6,7,15,15,42.5,283.0,3.3,17.0,316.0,285.95,223.89
2016,6,7,15,30,10.0,218.0,3.3,17.0,225.0,212.06,166.16
2016,6,7,15,45,18.0,226.0,3.3,17.0,238.0,221.72,174.36
2016,6,7,16,0,26.0,234.0,3.3,17.0,251.0,230.21,181.37
2016,6,7,16,15,27.5,219.0,3.3,16.5,235.5,210.17,166.03
2016,6,7,16,30,29.0,204.0,3.3,16.0,220.0,194.68,154.19
2016,6,7,16,45,14.5,156.5,3.35,16.0,164.5,151.12,119.51
2016,6,7,17,0,0.0,109.0,3.4,16.0,109.0,104.05,81.59
2016,6,7,17,15,0.0,91.0,3.45,16.0,91.0,87.22,67.88
2016,6,7,17,30,0.0,73.0,3.5,16.0,73.0,70.43,53.98
2016,6,7,17,45,0.0,61.0,3.55,16.0,61.0,58.95,44.39
2016,6,7,18,0,0.0,49.0,3.6,16.0,49.0,47.33,34.53
2016,6,7,18,15,169.0,52.5,3.55,15.5,81.5,42.34,31.92
2016,6,7,18,30,338.0,56.0,3.5,15.0,114.0,41.87,31.15
2016,6,7,18,45,239.5,42.0,3.5,15.0,76.5,32.07,21.85
2016,6,7,19,0,141.0,28.0,3.5,15.0,39.0,21.78,9.93
2016,6,7,19,15,70.5,14.0,3.5,14.5,19.5,13.76,0.0
2016,6,7,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,4,45,32.5,5.0,3.95,13.5,6.0,0.0,0.0
2016,6,8,5,0,65.0,10.0,4.0,14.0,12.0,26.28,0.0
2016,6,8,5,15,195.0,22.5,4.0,14.0,42.0,96.3,42.99
2016,6,8,5,30,325.0,35.0,4.0,14.0,72.0,168.52,124.45
2016,6,8,5,45,411.5,43.5,4.05,14.0,114.0,227.47,178.64
2016,6,8,6,0,498.0,52.0,4.1,14.0,156.0,294.41,238.28
2016,6,8,6,15,249.0,51.0,4.1,14.0,103.0,189.66,155.78
2016,6,8,6,30,0.0,50.0,4.1,14.0,50.0,48.3,35.63
2016,6,8,6,45,0.0,60.0,4.15,14.0,60.0,57.98,43.91
2016,6,8,7,0,0.0,70.0,4.2,14.0,70.0,67.67,52.01
2016,6,8,7,15,26.5,132.0,4.25,14.0,145.0,153.6,124.53
2016,6,8,7,30,53.0,194.0,4.3,14.0,220.0,241.05,196.57
2016,6,8,7,45,29.0,186.5,4.35,14.0,201.0,214.8,173.81
2016,6,8,8,0,5.0,179.0,4.4,14.0,182.0,181.51,145.37
2016,6,8,8,15,21.0,220.0,4.45,14.0,233.5,236.45,190.13
2016,6,8,8,30,37.0,261.0,4.5,14.0,285.0,301.06,241.76
2016,6,8,8,45,33.5,272.5,4.6,14.5,296.0,309.82,247.41
2016,6,8,9,0,30.0,284.0,4.7,15.0,307.0,318.32,252.96
2016,6,8,9,15,34.5,306.0,4.75,15.0,333.5,345.05,273.52
2016,6,8,9,30,39.0,328.0,4.8,15.0,360.0,371.7,293.84
2016,6,8,9,45,219.5,341.5,4.85,15.0,528.5,571.99,453.48
2016,6,8,10,0,400.0,355.0,4.9,15.0,697.0,766.51,601.6
2016,6,8,10,15,268.5,399.0,4.95,15.0,632.0,679.97,532.08
2016,6,8,10,30,137.0,443.0,5.0,15.0,567.0,589.51,459.85
2016,6,8,10,45,161.0,454.5,5.05,15.5,603.0,622.51,484.34
2016,6,8,11,0,185.0,466.0,5.1,16.0,639.0,654.86,507.63
2016,6,8,11,15,218.5,468.0,5.1,16.0,675.5,685.95,531.12
2016,6,8,11,30,252.0,470.0,5.1,16.0,712.0,720.37,556.81
2016,6,8,11,45,220.5,478.5,5.2,16.0,691.0,688.65,532.58
2016,6,8,12,0,189.0,487.0,5.3,16.0,670.0,661.08,511.51
2016,6,8,12,15,218.5,481.5,5.3,16.0,693.0,676.82,524.16
2016,6,8,12,30,248.0,476.0,5.3,16.0,716.0,692.02,536.16
2016,6,8,12,45,234.0,474.0,5.35,16.0,698.5,667.92,518.17
2016,6,8,13,0,220.0,472.0,5.4,16.0,681.0,644.87,501.03
2016,6,8,13,15,290.5,442.0,5.35,16.0,713.5,665.88,519.0
2016,6,8,13,30,361.0,412.0,5.3,16.0,746.0,683.27,533.84
2016,6,8,13,45,450.5,367.0,5.3,16.0,773.0,695.32,545.38
2016,6,8,14,0,540.0,322.0,5.3,16.0,800.0,702.58,553.0
2016,6,8,14,15,477.0,329.5,5.2,16.0,741.5,642.09,506.07
2016,6,8,14,30,414.0,337.0,5.1,16.0,683.0,585.29,461.84
2016,6,8,14,45,500.5,288.5,5.1,16.0,689.0,577.25,457.37
2016,6,8,15,0,587.0,240.0,5.1,16.0,695.0,561.03,445.73
2016,6,8,15,15,469.5,266.0,5.05,15.5,617.5,492.86,391.61
2016,6,8,15,30,352.0,292.0,5.0,15.0,540.0,437.0,347.01
2016,6,8,15,45,330.5,276.0,4.95,15.0,497.5,394.86,313.11
2016,6,8,16,0,309.0,260.0,4.9,15.0,455.0,354.54,280.28
2016,6,8,16,15,227.5,247.5,4.9,15.0,384.5,302.06,238.35
2016,6,8,16,30,146.0,235.0,4.9,15.0,314.0,252.55,199.39
2016,6,8,16,45,241.0,200.5,4.9,15.0,316.5,235.1,182.02
2016,6,8,17,0,336.0,166.0,4.9,15.0,319.0,213.35,159.63
2016,6,8,17,15,187.5,150.5,4.9,15.0,234.0,162.13,122.51
2016,6,8,17,30,39.0,135.0,4.9,15.0,149.0,124.74,98.04
2016,6,8,17,45,31.0,115.0,4.9,15.0,125.5,103.95,81.34
2016,6,8,18,0,23.0,95.0,4.9,15.0,102.0,84.14,65.37
2016,6,8,18,15,13.5,75.5,4.8,14.5,79.5,69.28,55.87
2016,6,8,18,30,4.0,56.0,4.7,14.0,57.0,52.05,40.22
2016,6,8,18,45,2.0,38.0,4.6,14.0,38.5,35.88,25.24
2016,6,8,19,0,0.0,20.0,4.5,14.0,20.0,19.31,8.45
2016,6,8,19,15,0.0,10.0,4.45,14.0,10.0,9.83,0.0
2016,6,8,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,4,45,14.0,5.0,4.5,14.0,5.0,0.0,0.0
2016,6,9,5,0,28.0,10.0,4.6,14.0,10.0,16.92,0.0
2016,6,9,5,15,135.0,25.0,4.7,14.0,38.5,80.71,35.9
2016,6,9,5,30,242.0,40.0,4.8,14.0,67.0,145.01,107.23
2016,6,9,5,45,334.0,50.5,4.95,14.0,108.5,203.31,159.99
2016,6,9,6,0,426.0,61.0,5.1,14.0,150.0,272.57,221.28
2016,6,9,6,15,488.0,69.5,5.05,14.0,197.5,332.13,274.19
2016,6,9,6,30,550.0,78.0,5.0,14.0,245.0,396.66,330.08
2016,6,9,6,45,275.0,88.5,4.95,14.5,172.0,269.97,225.03
2016,6,9,7,0,0.0,99.0,4.9,15.0,99.0,97.25,76.53
2016,6,9,7,15,0.0,123.5,4.85,15.0,123.5,122.15,97.2
2016,6,9,7,30,0.0,148.0,4.8,15.0,148.0,147.02,117.42
2016,6,9,7,45,34.5,195.0,4.75,15.0,215.0,228.31,184.59
2016,6,9,8,0,69.0,242.0,4.7,15.0,282.0,306.58,247.89
2016,6,9,8,15,115.5,270.0,4.7,15.0,343.5,383.83,309.65
2016,6,9,8,30,162.0,298.0,4.7,15.0,405.0,454.92,365.53
2016,6,9,8,45,97.5,293.5,4.7,15.5,359.5,387.76,309.66
2016,6,9,9,0,33.0,289.0,4.7,16.0,314.0,326.37,258.22
2016,6,9,9,15,43.5,317.5,4.7,16.0,352.0,365.55,288.68
2016,6,9,9,30,54.0,346.0,4.7,16.0,390.0,404.8,318.63
2016,6,9,9,45,35.5,317.0,4.7,16.0,346.5,355.87,279.67
2016,6,9,10,0,17.0,288.0,4.7,16.0,303.0,300.22,235.48
2016,6,9,10,15,81.0,366.0,4.7,16.0,439.0,448.85,352.18
2016,6,9,10,30,145.0,444.0,4.7,16.0,575.0,598.39,465.09
2016,6,9,10,45,94.5,424.0,4.7,16.0,510.5,519.29,403.55
2016,6,9,11,0,44.0,404.0,4.7,16.0,446.0,447.55,347.59
2016,6,9,11,15,31.0,364.5,4.7,16.0,394.5,393.03,305.85
2016,6,9,11,30,18.0,325.0,4.7,16.0,343.0,334.96,260.91
2016,6,9,11,45,19.0,326.0,4.75,16.0,345.0,336.14,261.96
2016,6,9,12,0,20.0,327.0,4.8,16.0,347.0,337.22,262.82
2016,6,9,12,15,72.0,404.5,4.9,16.0,474.0,462.74,360.54
2016,6,9,12,30,124.0,482.0,5.0,16.0,601.0,583.57,452.01
2016,6,9,12,45,138.0,479.0,5.1,16.0,611.0,587.11,454.97
2016,6,9,13,0,152.0,476.0,5.2,16.0,621.0,589.71,457.71
2016,6,9,13,15,91.5,422.5,5.25,16.0,509.5,481.83,375.52
2016,6,9,13,30,31.0,369.0,5.3,16.0,398.0,377.65,294.75
2016,6,9,13,45,20.0,293.0,5.4,16.0,311.5,296.96,232.6
2016,6,9,14,0,9.0,217.0,5.5,16.0,225.0,215.5,168.64
2016,6,9,14,15,11.0,238.5,5.55,16.0,248.5,236.61,185.72
2016,6,9,14,30,13.0,260.0,5.6,16.0,272.0,257.25,202.3
2016,6,9,14,45,12.5,250.5,5.65,16.0,261.5,246.96,194.42
2016,6,9,15,0,12.0,241.0,5.7,16.0,251.0,236.7,186.62
2016,6,9,15,15,12.0,234.0,5.75,15.5,243.5,229.06,181.23
2016,6,9,15,30,12.0,227.0,5.8,15.0,236.0,221.38,175.78
2016,6,9,15,45,11.5,217.0,5.85,15.0,225.0,210.68,167.55
2016,6,9,16,0,11.0,207.0,5.9,15.0,214.0,200.0,159.31
2016,6,9,16,15,30.5,213.0,5.9,15.0,230.5,206.32,164.6
2016,6,9,16,30,50.0,219.0,5.9,15.0,247.0,213.97,170.68
2016,6,9,16,45,102.5,203.5,5.95,15.0,253.5,205.84,162.64
2016,6,9,17,0,155.0,188.0,6.0,15.0,260.0,196.97,153.21
2016,6,9,17,15,183.5,163.5,5.95,14.5,238.0,171.97,131.25
2016,6,9,17,30,212.0,139.0,5.9,14.0,216.0,139.94,103.67
2016,6,9,17,45,378.5,102.5,5.9,14.0,214.5,105.83,70.38
2016,6,9,18,0,545.0,66.0,5.9,14.0,213.0,59.96,35.84
2016,6,9,18,15,476.5,58.0,5.85,14.0,167.0,40.85,30.79
2016,6,9,18,30,408.0,50.0,5.8,14.0,121.0,36.91,26.94
2016,6,9,18,45,308.0,39.0,5.75,14.0,82.5,29.81,20.05
2016,6,9,19,0,208.0,28.0,5.7,14.0,44.0,21.72,10.45
2016,6,9,19,15,104.0,14.0,5.6,14.0,22.0,13.76,0.0
2016,6,9,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,35.0,5.0,4.35,13.5,5.5,0.0,0.0
2016,6,10,5,0,70.0,10.0,4.5,14.0,11.0,27.54,0.0
2016,6,10,5,15,198.0,22.0,4.7,14.0,41.0,96.72,43.73
2016,6,10,5,30,326.0,34.0,4.9,14.0,71.0,167.76,124.03
2016,6,10,5,45,407.0,43.0,5.1,14.5,112.5,225.06,176.78
2016,6,10,6,0,488.0,52.0,5.3,15.0,154.0,289.91,234.54
2016,6,10,6,15,545.0,58.5,5.4,15.0,201.0,347.3,286.0
2016,6,10,6,30,602.0,65.0,5.5,15.0,248.0,409.26,340.09
2016,6,10,6,45,323.5,108.5,5.6,15.0,209.0,321.39,267.49
2016,6,10,7,0,45.0,152.0,5.7,15.0,170.0,188.76,153.76
2016,6,10,7,15,43.0,170.5,5.7,15.0,189.5,208.01,169.41
2016,6,10,7,30,41.0,189.0,5.7,15.0,209.0,226.96,184.41
2016,6,10,7,45,70.5,219.0,5.75,15.5,258.0,281.79,228.87
2016,6,10,8,0,100.0,249.0,5.8,16.0,307.0,338.35,273.91
2016,6,10,8,15,205.0,262.5,5.8,16.0,394.0,447.27,362.44
2016,6,10,8,30,310.0,276.0,5.8,16.0,481.0,562.83,453.92
2016,6,10,8,45,574.5,190.5,5.8,16.5,600.5,716.93,577.22
2016,6,10,9,0,839.0,105.0,5.8,17.0,720.0,862.45,683.79
2016,6,10,9,15,580.5,229.0,5.8,17.0,665.5,787.39,624.57
2016,6,10,9,30,322.0,353.0,5.8,17.0,611.0,678.18,533.93
2016,6,10,9,45,246.0,384.5,5.85,17.0,586.5,642.88,504.56
2016,6,10,10,0,170.0,416.0,5.9,17.0,562.0,595.9,466.09
2016,6,10,10,15,536.0,263.5,5.95,17.0,743.0,806.58,635.69
2016,6,10,10,30,902.0,111.0,6.0,17.0,924.0,997.07,774.86
2016,6,10,10,45,907.0,112.5,6.05,17.0,945.5,1005.71,779.53
2016,6,10,11,0,912.0,114.0,6.1,17.0,967.0,1011.44,783.25
2016,6,10,11,15,916.0,114.5,6.1,17.0,981.5,1012.24,783.29
2016,6,10,11,30,920.0,115.0,6.1,17.0,996.0,1010.1,781.39
2016,6,10,11,45,922.0,115.5,6.2,17.0,1003.0,1003.09,776.81
2016,6,10,12,0,924.0,116.0,6.3,17.0,1010.0,993.22,770.28
2016,6,10,12,15,924.5,116.0,6.3,17.0,1009.5,978.64,759.91
2016,6,10,12,30,925.0,116.0,6.3,17.0,1009.0,961.37,747.72
2016,6,10,12,45,723.0,245.0,6.35,17.0,939.0,887.11,694.61
2016,6,10,13,0,521.0,374.0,6.4,17.0,869.0,814.11,635.22
2016,6,10,13,15,704.5,253.5,6.4,17.0,911.0,837.38,658.92
2016,6,10,13,30,888.0,133.0,6.4,17.0,953.0,850.68,669.94
2016,6,10,13,45,614.0,266.5,6.45,17.0,827.0,730.41,577.69
2016,6,10,14,0,340.0,400.0,6.5,17.0,701.0,627.02,492.62
2016,6,10,14,15,326.5,389.0,6.55,17.0,670.5,592.05,466.41
2016,6,10,14,30,313.0,378.0,6.6,17.0,640.0,557.61,440.14
2016,6,10,14,45,339.5,352.5,6.65,17.0,626.0,536.34,424.53
2016,6,10,15,0,366.0,327.0,6.7,17.0,612.0,512.68,406.61
2016,6,10,15,15,347.5,313.0,6.75,16.5,572.0,471.86,375.1
2016,6,10,15,30,329.0,299.0,6.8,16.0,532.0,432.36,344.18
2016,6,10,15,45,312.0,281.5,6.85,16.0,491.0,391.97,311.55
2016,6,10,16,0,295.0,264.0,6.9,16.0,450.0,353.03,279.71
2016,6,10,16,15,347.0,230.0,6.9,15.5,432.5,326.86,257.39
2016,6,10,16,30,399.0,196.0,6.9,15.0,415.0,291.41,226.31
2016,6,10,16,45,550.0,145.5,6.95,15.0,415.5,267.72,200.26
2016,6,10,17,0,701.0,95.0,7.0,15.0,416.0,228.16,158.97
2016,6,10,17,15,665.5,90.0,6.9,14.5,365.5,182.71,119.89
2016,6,10,17,30,630.0,85.0,6.8,14.0,315.0,140.95,86.29
2016,6,10,17,45,576.5,79.0,6.7,14.0,264.5,100.8,58.61
2016,6,10,18,0,523.0,73.0,6.6,14.0,214.0,66.26,41.18
2016,6,10,18,15,451.5,64.0,6.35,13.5,168.0,46.15,35.58
2016,6,10,18,30,380.0,55.0,6.1,13.0,122.0,41.56,31.17
2016,6,10,18,45,273.0,42.5,5.9,13.0,83.0,32.36,22.38
2016,6,10,19,0,166.0,30.0,5.7,13.0,44.0,23.35,11.94
2016,6,10,19,15,83.0,15.0,5.5,13.0,22.0,14.74,0.0
2016,6,10,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,11,4,45,13.0,4.5,2.9,12.5,5.0,0.0,0.0
2016,6,11,5,0,26.0,9.0,2.9,13.0,10.0,15.42,0.0
2016,6,11,5,15,133.0,24.5,2.95,13.0,38.5,79.41,35.61
2016,6,11,5,30,240.0,40.0,3.0,13.0,67.0,144.23,106.89
2016,6,11,5,45,337.0,50.5,3.05,13.5,109.5,204.39,160.64
2016,6,11,6,0,434.0,61.0,3.1,14.0,152.0,275.96,222.93
