Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,6,15,495.0,69.0,3.05,14.0,199.5,334.83,274.65
2016,6,11,6,30,556.0,77.0,3.0,14.0,247.0,398.55,329.07
2016,6,11,6,45,605.5,82.0,3.0,14.5,297.5,456.84,377.09
2016,6,11,7,0,655.0,87.0,3.0,15.0,348.0,518.37,426.11
2016,6,11,7,15,686.5,92.0,3.0,15.5,398.5,570.97,466.57
2016,6,11,7,30,718.0,97.0,3.0,16.0,449.0,624.75,506.73
2016,6,11,7,45,742.5,100.5,3.0,16.5,498.0,670.08,538.42
2016,6,11,8,0,767.0,104.0,3.0,17.0,547.0,718.07,571.02
2016,6,11,8,15,785.0,107.5,2.9,17.0,593.0,760.63,599.55
2016,6,11,8,30,803.0,111.0,2.8,17.0,639.0,802.29,626.96
2016,6,11,8,45,817.5,113.0,2.75,17.5,682.0,838.15,648.92
2016,6,11,9,0,832.0,115.0,2.7,18.0,725.0,872.49,669.5
2016,6,11,9,15,843.0,117.0,2.6,18.5,763.5,896.53,682.31
2016,6,11,9,30,854.0,119.0,2.5,19.0,802.0,923.91,697.29
2016,6,11,9,45,860.0,122.5,2.45,19.5,834.0,945.96,708.91
2016,6,11,10,0,866.0,126.0,2.4,20.0,866.0,965.5,718.81
2016,6,11,10,15,565.5,278.5,2.4,20.0,768.0,848.74,636.69
2016,6,11,10,30,265.0,431.0,2.4,20.0,670.0,709.01,530.43
2016,6,11,10,45,356.0,406.0,2.4,20.5,734.5,769.91,575.1
2016,6,11,11,0,447.0,381.0,2.4,21.0,799.0,835.79,620.51
2016,6,11,11,15,452.0,388.5,2.45,21.0,816.5,843.42,625.01
2016,6,11,11,30,457.0,396.0,2.5,21.0,834.0,849.27,628.88
2016,6,11,11,45,462.5,400.0,2.6,21.5,845.5,850.37,628.88
2016,6,11,12,0,468.0,404.0,2.7,22.0,857.0,849.73,627.77
2016,6,11,12,15,680.0,269.0,2.9,22.0,926.5,904.98,673.76
2016,6,11,12,30,892.0,134.0,3.1,22.0,996.0,948.84,704.55
2016,6,11,12,45,900.0,128.0,3.35,22.0,990.5,930.58,693.86
2016,6,11,13,0,908.0,122.0,3.6,22.0,985.0,909.56,681.63
2016,6,11,13,15,905.0,121.0,3.75,21.5,969.5,881.2,664.9
2016,6,11,13,30,902.0,120.0,3.9,21.0,954.0,850.7,646.48
2016,6,11,13,45,895.5,120.5,4.1,21.0,931.5,816.82,624.42
2016,6,11,14,0,889.0,121.0,4.3,21.0,909.0,781.28,600.88
2016,6,11,14,15,882.0,119.5,4.35,21.0,880.0,742.05,573.86
2016,6,11,14,30,875.0,118.0,4.4,21.0,851.0,701.55,545.16
2016,6,11,14,45,863.0,118.0,4.45,21.0,815.0,658.14,512.52
2016,6,11,15,0,851.0,118.0,4.5,21.0,779.0,614.2,478.77
2016,6,11,15,15,839.0,116.0,4.5,20.5,739.5,565.09,441.19
2016,6,11,15,30,827.0,114.0,4.5,20.0,700.0,518.71,404.57
2016,6,11,15,45,806.0,113.5,4.55,20.0,654.5,469.71,364.3
2016,6,11,16,0,785.0,113.0,4.6,20.0,609.0,421.93,324.06
2016,6,11,16,15,765.0,109.5,4.55,19.5,561.5,373.24,282.77
2016,6,11,16,30,745.0,106.0,4.5,19.0,514.0,322.79,239.33
2016,6,11,16,45,714.0,103.0,4.5,18.5,463.5,274.61,197.5
2016,6,11,17,0,683.0,100.0,4.5,18.0,413.0,229.38,158.22
2016,6,11,17,15,647.5,94.0,4.45,17.5,363.0,183.93,119.93
2016,6,11,17,30,612.0,88.0,4.4,17.0,313.0,142.15,86.84
2016,6,11,17,45,561.5,81.5,4.35,17.0,263.0,102.62,59.75
2016,6,11,18,0,511.0,75.0,4.3,17.0,213.0,68.4,42.31
2016,6,11,18,15,442.0,65.5,4.1,16.5,167.0,47.43,36.28
2016,6,11,18,30,373.0,56.0,3.9,16.0,121.0,41.69,30.92
2016,6,11,18,45,274.0,43.0,3.75,15.5,82.5,32.73,22.49
2016,6,11,19,0,175.0,30.0,3.6,15.0,44.0,23.32,12.0
2016,6,11,19,15,87.5,15.0,3.45,15.0,22.0,14.74,0.0
2016,6,11,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,45,5.5,4.5,3.5,13.0,4.5,0.0,0.0
2016,6,12,5,0,11.0,9.0,3.5,13.0,9.0,11.63,0.0
2016,6,12,5,15,98.5,26.5,3.55,13.0,37.0,66.96,29.34
2016,6,12,5,30,186.0,44.0,3.6,13.0,65.0,130.64,96.92
2016,6,12,5,45,279.5,57.0,3.7,13.5,106.5,189.79,149.38
2016,6,12,6,0,373.0,70.0,3.8,14.0,148.0,257.97,208.75
2016,6,12,6,15,437.0,80.0,3.8,14.0,195.0,316.74,260.39
2016,6,12,6,30,501.0,90.0,3.8,14.0,242.0,383.3,317.3
2016,6,12,6,45,556.5,95.5,3.8,14.5,293.0,443.58,367.22
2016,6,12,7,0,612.0,101.0,3.8,15.0,344.0,507.52,418.6
2016,6,12,7,15,646.0,106.5,3.7,15.0,394.5,560.71,460.55
2016,6,12,7,30,680.0,112.0,3.6,15.0,445.0,615.28,502.47
2016,6,12,7,45,711.5,114.0,3.55,15.5,495.0,665.14,538.84
2016,6,12,8,0,743.0,116.0,3.5,16.0,545.0,715.6,573.52
2016,6,12,8,15,762.5,120.0,3.4,16.0,591.5,756.23,601.09
2016,6,12,8,30,782.0,124.0,3.3,16.0,638.0,799.02,629.84
2016,6,12,8,45,800.5,125.0,3.25,16.5,682.0,836.67,653.48
2016,6,12,9,0,819.0,126.0,3.2,17.0,726.0,873.03,675.86
2016,6,12,9,15,830.0,128.5,3.2,17.0,764.5,902.7,694.91
2016,6,12,9,30,841.0,131.0,3.2,17.0,803.0,930.33,712.52
2016,6,12,9,45,859.5,127.0,3.2,17.0,838.5,950.27,724.8
2016,6,12,10,0,878.0,123.0,3.2,17.0,874.0,973.88,739.69
2016,6,12,10,15,884.0,124.5,3.25,17.0,901.0,988.9,749.11
2016,6,12,10,30,890.0,126.0,3.3,17.0,928.0,1001.2,756.86
2016,6,12,10,45,894.5,126.5,3.35,17.5,948.0,1008.2,759.72
2016,6,12,11,0,899.0,127.0,3.4,18.0,968.0,1012.36,760.8
2016,6,12,11,15,901.5,128.0,3.5,18.0,981.5,1012.18,760.93
2016,6,12,11,30,904.0,129.0,3.6,18.0,995.0,1009.11,759.23
2016,6,12,11,45,904.0,130.0,3.7,18.0,1000.5,1000.75,754.07
2016,6,12,12,0,904.0,131.0,3.8,18.0,1006.0,989.62,747.14
2016,6,12,12,15,903.5,131.0,3.85,18.0,1004.5,974.37,737.13
2016,6,12,12,30,903.0,131.0,3.9,18.0,1003.0,956.52,725.43
2016,6,12,12,45,899.5,131.0,3.95,18.0,993.5,933.47,710.18
2016,6,12,13,0,896.0,131.0,4.0,18.0,984.0,908.11,693.35
2016,6,12,13,15,892.5,130.5,3.95,18.0,968.0,880.1,674.12
2016,6,12,13,30,889.0,130.0,3.9,18.0,952.0,850.0,653.41
2016,6,12,13,45,883.0,129.0,3.9,18.0,929.0,815.52,629.78
2016,6,12,14,0,877.0,128.0,3.9,18.0,906.0,779.39,604.85
2016,6,12,14,15,869.5,126.5,3.85,17.5,876.5,740.24,578.46
2016,6,12,14,30,862.0,125.0,3.8,17.0,847.0,699.87,549.99
2016,6,12,14,45,851.5,123.5,3.75,17.0,811.5,656.57,516.86
2016,6,12,15,0,841.0,122.0,3.7,17.0,776.0,612.65,482.63
2016,6,12,15,15,828.5,119.5,3.6,17.0,736.0,563.33,443.57
2016,6,12,15,30,816.0,117.0,3.5,17.0,696.0,516.72,405.68
2016,6,12,15,45,799.0,114.5,3.45,17.0,651.5,468.26,365.61
2016,6,12,16,0,782.0,112.0,3.4,17.0,607.0,420.66,325.31
2016,6,12,16,15,761.5,108.5,3.3,16.5,559.5,371.93,283.85
2016,6,12,16,30,741.0,105.0,3.2,16.0,512.0,324.8,242.86
2016,6,12,16,45,713.5,101.0,3.15,16.0,462.0,273.61,198.01
2016,6,12,17,0,686.0,97.0,3.1,16.0,412.0,228.3,158.08
2016,6,12,17,15,650.5,91.5,3.0,16.0,362.0,183.09,119.59
2016,6,12,17,30,615.0,86.0,2.9,16.0,312.0,141.56,86.38
2016,6,12,17,45,567.0,79.0,2.85,16.0,263.0,101.56,58.68
2016,6,12,18,0,519.0,72.0,2.8,16.0,214.0,66.6,40.45
2016,6,12,18,15,451.5,63.0,2.75,15.5,168.0,45.04,34.34
2016,6,12,18,30,384.0,54.0,2.7,15.0,122.0,40.4,29.94
2016,6,12,18,45,287.0,41.5,2.65,15.0,83.5,31.48,21.5
2016,6,12,19,0,190.0,29.0,2.6,15.0,45.0,22.46,11.52
2016,6,12,19,15,95.0,14.5,2.6,14.5,22.5,14.25,0.0
2016,6,12,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,13,4,45,18.0,5.0,3.5,13.0,5.5,0.0,0.0
2016,6,13,5,0,36.0,10.0,3.6,13.0,11.0,18.92,0.0
2016,6,13,5,15,145.5,24.0,3.55,13.0,39.5,82.35,36.76
2016,6,13,5,30,255.0,38.0,3.5,13.0,68.0,146.66,108.59
2016,6,13,5,45,352.0,48.0,3.45,13.0,110.0,208.58,164.28
2016,6,13,6,0,449.0,58.0,3.4,13.0,152.0,279.11,226.42
2016,6,13,6,15,278.5,88.0,3.35,13.0,151.5,241.67,199.01
2016,6,13,6,30,108.0,118.0,3.3,13.0,151.0,190.79,156.97
2016,6,13,6,45,121.0,138.5,3.3,13.5,182.0,224.59,185.32
2016,6,13,7,0,134.0,159.0,3.3,14.0,213.0,259.19,213.51
2016,6,13,7,15,67.0,152.0,3.45,14.0,179.0,202.67,165.63
2016,6,13,7,30,0.0,145.0,3.6,14.0,145.0,143.87,115.01
2016,6,13,7,45,6.0,169.0,3.8,14.5,172.5,172.55,138.25
2016,6,13,8,0,12.0,193.0,4.0,15.0,200.0,201.57,161.33
2016,6,13,8,15,14.0,210.5,4.15,15.0,219.5,220.88,176.48
2016,6,13,8,30,16.0,228.0,4.3,15.0,239.0,240.24,191.6
2016,6,13,8,45,13.0,226.0,4.45,15.0,235.0,235.18,186.99
2016,6,13,9,0,10.0,224.0,4.6,15.0,231.0,230.14,182.48
2016,6,13,9,15,26.5,278.5,4.7,15.0,299.5,308.53,244.82
2016,6,13,9,30,43.0,333.0,4.8,15.0,368.0,380.78,301.15
2016,6,13,9,45,45.5,350.5,4.9,15.0,389.0,400.68,315.98
2016,6,13,10,0,48.0,368.0,5.0,15.0,410.0,420.38,330.76
2016,6,13,10,15,54.0,387.5,5.1,15.0,436.0,445.29,349.65
2016,6,13,10,30,60.0,407.0,5.2,15.0,462.0,469.91,368.26
2016,6,13,10,45,69.0,424.5,5.35,15.0,488.5,495.04,387.44
2016,6,13,11,0,78.0,442.0,5.5,15.0,515.0,519.76,406.27
2016,6,13,11,15,495.0,282.0,5.65,15.0,755.5,778.48,615.77
2016,6,13,11,30,912.0,122.0,5.8,15.0,996.0,1010.19,786.9
2016,6,13,11,45,579.0,299.5,5.95,15.0,856.0,863.35,677.6
2016,6,13,12,0,246.0,477.0,6.1,15.0,716.0,708.79,552.53
2016,6,13,12,15,579.5,300.5,6.15,15.0,861.0,842.04,663.95
2016,6,13,12,30,913.0,124.0,6.2,15.0,1006.0,959.44,752.22
2016,6,13,12,45,575.0,296.5,6.3,15.5,850.5,804.75,634.57
2016,6,13,13,0,237.0,469.0,6.4,16.0,695.0,657.82,513.42
2016,6,13,13,15,149.5,446.0,6.4,16.0,587.5,552.74,432.65
2016,6,13,13,30,62.0,423.0,6.4,16.0,480.0,453.78,354.99
2016,6,13,13,45,183.5,417.0,6.45,16.0,581.0,537.63,423.36
2016,6,13,14,0,305.0,411.0,6.5,16.0,682.0,611.69,482.57
2016,6,13,14,15,300.0,397.5,6.55,16.0,657.0,581.73,459.72
2016,6,13,14,30,295.0,384.0,6.6,16.0,632.0,551.76,436.97
2016,6,13,14,45,248.5,375.0,6.7,16.0,578.0,499.38,396.03
2016,6,13,15,0,202.0,366.0,6.8,16.0,524.0,454.47,360.64
2016,6,13,15,15,163.5,346.0,6.8,15.5,469.5,404.38,321.78
2016,6,13,15,30,125.0,326.0,6.8,15.0,415.0,357.64,285.27
2016,6,13,15,45,241.0,288.5,6.8,15.0,446.0,366.34,292.53
2016,6,13,16,0,357.0,251.0,6.8,15.0,477.0,368.82,293.1
2016,6,13,16,15,560.5,174.0,6.8,15.0,497.5,354.25,277.28
2016,6,13,16,30,764.0,97.0,6.8,15.0,518.0,325.77,246.77
2016,6,13,16,45,749.5,90.0,6.8,15.0,470.0,277.77,202.95
2016,6,13,17,0,735.0,83.0,6.8,15.0,422.0,231.11,160.42
2016,6,13,17,15,702.0,79.0,6.8,14.5,371.5,182.2,118.07
2016,6,13,17,30,669.0,75.0,6.8,14.0,321.0,139.71,83.43
2016,6,13,17,45,620.5,69.5,6.85,14.0,271.0,98.28,54.29
2016,6,13,18,0,572.0,64.0,6.9,14.0,221.0,61.91,35.4
2016,6,13,18,15,505.0,57.0,6.8,14.0,174.5,39.67,29.76
2016,6,13,18,30,438.0,50.0,6.7,14.0,128.0,36.58,26.69
2016,6,13,18,45,327.0,40.0,6.65,14.0,88.0,30.43,20.68
2016,6,13,19,0,216.0,30.0,6.6,14.0,48.0,23.27,12.33
2016,6,13,19,15,108.0,15.0,6.6,14.0,24.0,11.71,0.0
2016,6,13,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,6.65,13.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,45,16.0,5.0,5.45,12.5,5.5,0.0,0.0
2016,6,14,5,0,32.0,10.0,5.5,13.0,11.0,17.9,0.0
2016,6,14,5,15,146.5,24.0,5.5,13.0,39.5,82.56,36.56
2016,6,14,5,30,261.0,38.0,5.5,13.0,68.0,148.66,110.23
2016,6,14,5,45,364.5,47.0,5.5,13.5,110.5,212.31,167.42
2016,6,14,6,0,468.0,56.0,5.5,14.0,153.0,285.11,231.54
2016,6,14,6,15,527.5,63.0,5.5,14.0,200.5,343.44,283.82
2016,6,14,6,30,587.0,70.0,5.5,14.0,248.0,406.53,338.91
2016,6,14,6,45,635.5,73.5,5.5,14.0,298.5,463.67,387.89
2016,6,14,7,0,684.0,77.0,5.5,14.0,349.0,523.98,438.19
2016,6,14,7,15,714.0,81.0,5.55,14.0,399.0,573.48,478.68
2016,6,14,7,30,744.0,85.0,5.6,14.0,449.0,626.26,520.5
2016,6,14,7,45,767.5,88.0,5.7,14.5,498.0,673.84,555.26
2016,6,14,8,0,791.0,91.0,5.8,15.0,547.0,721.38,589.41
2016,6,14,8,15,808.0,94.0,5.8,15.0,593.5,763.41,619.61
2016,6,14,8,30,825.0,97.0,5.8,15.0,640.0,804.46,648.77
2016,6,14,8,45,838.0,99.0,5.8,15.5,682.5,834.73,668.33
2016,6,14,9,0,851.0,101.0,5.8,16.0,725.0,868.37,690.24
2016,6,14,9,15,861.5,103.0,5.8,16.0,763.0,897.95,710.31
2016,6,14,9,30,872.0,105.0,5.8,16.0,801.0,925.44,728.83
2016,6,14,9,45,880.0,106.5,5.8,16.0,834.0,947.78,743.61
2016,6,14,10,0,888.0,108.0,5.8,16.0,867.0,967.65,756.66
2016,6,14,10,15,894.5,109.0,5.85,16.0,894.0,982.95,766.82
2016,6,14,10,30,901.0,110.0,5.9,16.0,921.0,995.52,775.16
2016,6,14,10,45,905.0,111.0,5.95,16.0,941.5,1002.84,779.88
2016,6,14,11,0,909.0,112.0,6.0,16.0,962.0,1007.26,782.69
2016,6,14,11,15,911.5,112.5,6.05,16.0,975.5,1006.79,782.15
2016,6,14,11,30,914.0,113.0,6.1,16.0,989.0,1003.41,779.68
2016,6,14,11,45,915.0,113.5,6.2,16.0,995.0,995.69,774.55
2016,6,14,12,0,916.0,114.0,6.3,16.0,1001.0,985.14,767.5
2016,6,14,12,15,916.0,114.0,6.4,16.0,1000.0,970.41,757.51
2016,6,14,12,30,916.0,114.0,6.5,16.0,999.0,953.02,745.66
2016,6,14,12,45,916.0,112.5,6.65,16.0,991.5,931.62,731.16
2016,6,14,13,0,916.0,111.0,6.8,16.0,984.0,907.72,714.79
2016,6,14,13,15,913.0,110.5,6.9,15.5,968.5,879.8,696.53
2016,6,14,13,30,910.0,110.0,7.0,15.0,953.0,849.71,676.51
2016,6,14,13,45,904.5,109.5,7.15,15.0,930.0,815.61,652.2
2016,6,14,14,0,899.0,109.0,7.3,15.0,907.0,779.77,626.38
2016,6,14,14,15,892.5,108.0,7.3,15.0,878.5,741.16,597.84
2016,6,14,14,30,886.0,107.0,7.3,15.0,850.0,701.2,567.96
2016,6,14,14,45,879.0,104.5,7.3,15.0,815.5,658.41,533.69
2016,6,14,15,0,872.0,102.0,7.3,15.0,781.0,614.68,498.04
2016,6,14,15,15,861.0,100.0,7.3,15.0,741.5,568.44,459.68
2016,6,14,15,30,850.0,98.0,7.3,15.0,702.0,521.98,420.34
2016,6,14,15,45,835.5,96.0,7.3,15.0,658.0,473.89,378.86
2016,6,14,16,0,821.0,94.0,7.3,15.0,614.0,422.37,333.85
2016,6,14,16,15,802.5,91.0,7.35,14.5,567.0,372.99,290.3
2016,6,14,16,30,784.0,88.0,7.4,14.0,520.0,324.96,247.02
2016,6,14,16,45,632.0,113.5,7.45,14.0,440.5,263.86,196.0
2016,6,14,17,0,480.0,139.0,7.5,14.0,361.0,220.94,162.08
2016,6,14,17,15,570.5,107.5,7.5,13.5,340.5,184.55,126.15
2016,6,14,17,30,661.0,76.0,7.5,13.0,320.0,140.28,84.6
2016,6,14,17,45,606.0,72.0,7.5,13.0,269.5,99.94,56.34
2016,6,14,18,0,551.0,68.0,7.5,13.0,219.0,65.31,38.56
2016,6,14,18,15,483.0,60.0,7.4,13.0,173.0,42.21,32.16
2016,6,14,18,30,415.0,52.0,7.3,13.0,127.0,38.35,28.38
2016,6,14,18,45,306.5,41.5,7.2,13.0,87.5,31.8,21.98
2016,6,14,19,0,198.0,31.0,7.1,13.0,48.0,24.07,13.15
2016,6,14,19,15,99.0,15.5,7.0,13.0,24.0,12.1,0.0
2016,6,14,19,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,5.85,12.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,45,23.5,5.0,5.2,12.5,6.0,0.0,0.0
2016,6,15,5,0,47.0,10.0,5.3,13.0,12.0,21.67,0.0
2016,6,15,5,15,173.0,23.0,5.4,13.0,41.0,88.96,39.11
2016,6,15,5,30,299.0,36.0,5.5,13.0,70.0,160.02,118.62
2016,6,15,5,45,391.0,45.0,5.65,13.5,112.0,220.4,173.78
2016,6,15,6,0,483.0,54.0,5.8,14.0,154.0,289.27,235.01
2016,6,15,6,15,542.0,60.5,5.8,14.0,201.5,347.38,287.28
2016,6,15,6,30,601.0,67.0,5.8,14.0,249.0,410.22,342.33
2016,6,15,6,45,645.5,71.0,5.85,14.0,299.5,466.21,390.55
2016,6,15,7,0,690.0,75.0,5.9,14.0,350.0,525.04,439.87
2016,6,15,7,15,719.5,79.0,5.95,14.0,400.0,574.57,480.54
2016,6,15,7,30,749.0,83.0,6.0,14.0,450.0,627.21,522.32
2016,6,15,7,45,776.0,85.0,6.1,14.5,499.5,676.4,558.47
2016,6,15,8,0,803.0,87.0,6.2,15.0,549.0,725.79,594.16
2016,6,15,8,15,819.5,89.5,6.25,15.0,595.5,767.26,624.23
2016,6,15,8,30,836.0,92.0,6.3,15.0,642.0,802.86,649.6
2016,6,15,8,45,851.5,92.5,6.35,15.0,685.0,838.94,675.21
2016,6,15,9,0,867.0,93.0,6.4,15.0,728.0,873.56,699.59
2016,6,15,9,15,877.0,95.0,6.4,15.0,766.5,903.15,719.9
2016,6,15,9,30,887.0,97.0,6.4,15.0,805.0,930.58,738.61
2016,6,15,9,45,892.0,100.0,6.45,15.5,837.0,952.07,751.77
2016,6,15,10,0,897.0,103.0,6.5,16.0,869.0,970.92,763.05
2016,6,15,10,15,903.0,104.0,6.5,16.0,896.5,985.92,772.79
2016,6,15,10,30,909.0,105.0,6.5,16.0,924.0,998.15,780.65
2016,6,15,10,45,913.5,106.0,6.5,16.0,944.5,1006.08,785.53
2016,6,15,11,0,918.0,107.0,6.5,16.0,965.0,1011.1,788.46
2016,6,15,11,15,921.0,107.5,6.5,16.0,979.0,1011.19,788.0
2016,6,15,11,30,924.0,108.0,6.5,16.0,993.0,1008.34,785.57
2016,6,15,11,45,926.5,107.5,6.5,16.0,1000.0,1001.07,780.13
2016,6,15,12,0,929.0,107.0,6.5,16.0,1007.0,990.94,772.75
2016,6,15,12,15,929.0,107.0,6.45,16.0,1006.0,976.12,761.85
2016,6,15,12,30,929.0,107.0,6.4,16.0,1005.0,958.6,749.12
2016,6,15,12,45,919.0,112.5,6.35,16.0,994.5,934.74,731.9
2016,6,15,13,0,909.0,118.0,6.3,16.0,984.0,908.7,713.16
2016,6,15,13,15,906.0,117.0,6.2,16.0,968.5,880.49,692.63
2016,6,15,13,30,903.0,116.0,6.1,16.0,953.0,850.14,670.54
2016,6,15,13,45,902.5,112.5,6.05,16.0,932.0,817.41,646.91
2016,6,15,14,0,902.0,109.0,6.0,16.0,911.0,782.64,621.71
2016,6,15,14,15,895.5,107.5,5.9,16.0,882.0,743.49,592.96
2016,6,15,14,30,889.0,106.0,5.8,16.0,853.0,703.0,563.01
2016,6,15,14,45,886.0,102.0,5.75,16.0,819.5,661.3,530.15
2016,6,15,15,0,883.0,98.0,5.7,16.0,786.0,618.34,495.68
2016,6,15,15,15,872.0,96.0,5.65,15.5,746.0,571.67,458.4
2016,6,15,15,30,861.0,94.0,5.6,15.0,706.0,524.76,419.99
2016,6,15,15,45,851.0,90.0,5.55,15.0,663.0,476.51,378.8
2016,6,15,16,0,841.0,86.0,5.5,15.0,620.0,428.35,336.74
2016,6,15,16,15,823.5,83.0,5.4,15.0,572.5,378.58,292.55
2016,6,15,16,30,806.0,80.0,5.3,15.0,525.0,325.75,245.26
2016,6,15,16,45,785.0,76.5,5.2,15.0,476.0,277.07,200.98
2016,6,15,17,0,764.0,73.0,5.1,15.0,427.0,230.33,158.51
2016,6,15,17,15,733.0,69.0,4.9,14.5,376.0,183.5,117.7
2016,6,15,17,30,702.0,65.0,4.7,14.0,325.0,139.89,81.95
2016,6,15,17,45,660.0,60.5,4.55,14.0,275.5,98.31,52.46
2016,6,15,18,0,618.0,56.0,4.4,14.0,226.0,58.02,30.45
2016,6,15,18,15,554.5,49.5,4.15,13.5,179.0,33.27,24.14
2016,6,15,18,30,491.0,43.0,3.9,13.0,132.0,30.24,21.23
2016,6,15,18,45,394.0,34.5,3.7,13.0,92.0,25.2,16.3
2016,6,15,19,0,297.0,26.0,3.5,13.0,52.0,19.82,9.96
2016,6,15,19,15,148.5,13.0,3.35,13.0,26.0,9.71,0.0
2016,6,15,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,4,45,23.5,5.0,1.8,13.5,5.5,0.0,0.0
2016,6,16,5,0,47.0,10.0,1.8,14.0,11.0,21.65,0.0
2016,6,16,5,15,166.0,22.5,1.85,14.0,39.5,86.04,36.9
2016,6,16,5,30,285.0,35.0,1.9,14.0,68.0,154.03,113.1
2016,6,16,5,45,374.0,44.5,1.95,14.5,109.0,213.0,166.06
2016,6,16,6,0,463.0,54.0,2.0,15.0,150.0,280.26,224.51
2016,6,16,6,15,522.0,60.5,1.9,15.0,196.5,337.43,274.31
2016,6,16,6,30,581.0,67.0,1.8,15.0,243.0,399.35,326.46
2016,6,16,6,45,342.0,113.0,1.7,15.0,221.5,336.62,275.72
2016,6,16,7,0,103.0,159.0,1.6,15.0,200.0,239.99,194.93
2016,6,16,7,15,51.5,134.5,1.55,15.0,155.0,172.81,139.59
2016,6,16,7,30,0.0,110.0,1.5,15.0,110.0,107.56,84.42
2016,6,16,7,45,39.5,177.0,1.45,15.5,200.0,212.0,170.18
2016,6,16,8,0,79.0,244.0,1.4,16.0,290.0,316.51,252.16
2016,6,16,8,15,445.0,170.0,1.45,16.0,460.0,555.04,442.66
2016,6,16,8,30,811.0,96.0,1.5,16.0,630.0,791.25,613.35
2016,6,16,8,45,470.5,217.5,1.55,16.5,532.0,652.6,506.91
2016,6,16,9,0,130.0,339.0,1.6,17.0,434.0,475.51,367.1
2016,6,16,9,15,496.5,220.5,1.7,17.0,612.5,698.65,541.79
2016,6,16,9,30,863.0,102.0,1.8,17.0,791.0,913.65,690.79
2016,6,16,9,45,881.0,97.5,1.9,17.0,826.5,938.92,705.26
2016,6,16,10,0,899.0,93.0,2.0,17.0,862.0,962.11,720.54
2016,6,16,10,15,904.5,94.0,2.1,17.0,888.5,976.78,730.24
2016,6,16,10,30,910.0,95.0,2.2,17.0,915.0,988.69,738.27
2016,6,16,10,45,915.0,95.0,2.35,17.5,935.5,996.21,742.68
2016,6,16,11,0,920.0,95.0,2.5,18.0,956.0,1000.85,745.24
2016,6,16,11,15,922.5,95.5,2.65,18.0,969.5,1000.62,746.06
2016,6,16,11,30,925.0,96.0,2.8,18.0,983.0,997.44,745.0
2016,6,16,11,45,926.5,96.0,2.95,18.0,989.5,989.87,741.06
2016,6,16,12,0,928.0,96.0,3.1,18.0,996.0,979.43,735.22
2016,6,16,12,15,928.0,96.0,3.2,18.0,995.0,964.77,726.17
2016,6,16,12,30,928.0,96.0,3.3,18.0,994.0,947.4,715.32
2016,6,16,12,45,925.5,96.5,3.4,18.0,985.5,925.63,701.46
2016,6,16,13,0,923.0,97.0,3.5,18.0,977.0,901.42,685.88
2016,6,16,13,15,920.5,96.5,3.5,18.0,961.5,873.91,667.37
2016,6,16,13,30,918.0,96.0,3.5,18.0,946.0,844.17,647.26
2016,6,16,13,45,915.5,93.5,3.55,18.0,924.5,810.46,624.52
2016,6,16,14,0,913.0,91.0,3.6,18.0,903.0,774.79,600.24
2016,6,16,14,15,907.5,90.0,3.6,18.0,874.5,736.55,573.68
2016,6,16,14,30,902.0,89.0,3.6,18.0,846.0,696.86,545.85
2016,6,16,14,45,691.5,184.0,3.6,18.0,750.5,607.88,476.23
2016,6,16,15,0,481.0,279.0,3.6,18.0,655.0,537.77,419.73
2016,6,16,15,15,449.5,276.5,3.55,18.0,613.5,494.99,386.62
2016,6,16,15,30,418.0,274.0,3.5,18.0,572.0,454.44,354.7
2016,6,16,15,45,375.0,266.0,3.5,18.0,520.5,410.03,319.62
2016,6,16,16,0,332.0,258.0,3.5,18.0,469.0,365.46,284.25
2016,6,16,16,15,334.0,235.0,3.45,17.5,433.5,328.69,254.79
2016,6,16,16,30,336.0,212.0,3.4,17.0,398.0,291.77,224.51
2016,6,16,16,45,548.5,140.0,3.35,17.0,409.5,265.66,196.08
2016,6,16,17,0,761.0,68.0,3.3,17.0,421.0,226.03,153.45
2016,6,16,17,15,730.5,65.0,3.15,17.0,371.5,180.28,113.77
2016,6,16,17,30,700.0,62.0,3.0,17.0,322.0,137.69,79.09
2016,6,16,17,45,658.0,57.5,2.95,17.0,273.0,96.15,49.92
2016,6,16,18,0,616.0,53.0,2.9,17.0,224.0,59.07,30.69
2016,6,16,18,15,555.0,47.0,2.7,16.5,177.5,31.2,22.01
2016,6,16,18,30,494.0,41.0,2.5,16.0,131.0,28.49,19.43
2016,6,16,18,45,398.5,33.0,2.35,16.0,91.5,23.82,14.91
2016,6,16,19,0,303.0,25.0,2.2,16.0,52.0,18.84,9.11
2016,6,16,19,15,151.5,12.5,2.1,15.5,26.0,9.23,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,3.0,2.25,14.5,3.0,0.0,0.0
2016,6,17,5,0,0.0,6.0,2.4,15.0,6.0,5.9,0.0
2016,6,17,5,15,5.5,21.0,2.45,15.0,21.5,22.48,5.84
2016,6,17,5,30,11.0,36.0,2.5,15.0,37.0,42.99,28.82
2016,6,17,5,45,25.5,54.5,2.6,15.5,59.0,69.44,51.88
2016,6,17,6,0,40.0,73.0,2.7,16.0,81.0,96.59,75.34
2016,6,17,6,15,49.5,93.0,2.7,16.0,106.0,124.17,99.11
2016,6,17,6,30,59.0,113.0,2.7,16.0,131.0,152.28,122.98
2016,6,17,6,45,63.5,134.0,2.7,16.0,156.5,179.32,145.46
2016,6,17,7,0,68.0,155.0,2.7,16.0,182.0,206.48,167.62
2016,6,17,7,15,160.5,175.0,2.7,16.0,250.5,298.01,243.21
2016,6,17,7,30,253.0,195.0,2.7,16.0,319.0,397.65,323.19
2016,6,17,7,45,226.5,221.5,2.7,16.5,341.0,407.25,328.31
2016,6,17,8,0,200.0,248.0,2.7,17.0,363.0,422.51,337.8
2016,6,17,8,15,140.5,267.0,2.75,17.0,351.5,400.41,318.22
2016,6,17,8,30,81.0,286.0,2.8,17.0,340.0,365.24,288.57
2016,6,17,8,45,57.0,286.5,2.85,17.5,326.0,345.3,271.39
2016,6,17,9,0,33.0,287.0,2.9,18.0,312.0,324.28,253.32
2016,6,17,9,15,77.0,332.0,2.95,18.0,393.0,411.6,320.97
2016,6,17,9,30,121.0,377.0,3.0,18.0,474.0,509.02,394.03
2016,6,17,9,45,178.5,392.0,3.05,18.0,541.5,578.84,446.17
2016,6,17,10,0,236.0,407.0,3.1,18.0,609.0,649.66,498.25
2016,6,17,10,15,134.0,383.5,3.15,18.0,499.0,526.4,404.84
2016,6,17,10,30,32.0,360.0,3.2,18.0,389.0,394.09,303.0
2016,6,17,10,45,68.5,408.0,3.25,18.5,471.5,477.68,366.16
2016,6,17,11,0,105.0,456.0,3.3,19.0,554.0,560.68,426.49
2016,6,17,11,15,160.0,466.0,3.3,19.0,618.5,627.64,475.8
2016,6,17,11,30,215.0,476.0,3.3,19.0,683.0,687.09,519.14
2016,6,17,11,45,163.0,477.5,3.35,19.0,635.0,633.4,478.86
2016,6,17,12,0,111.0,479.0,3.4,19.0,587.0,576.93,436.85
2016,6,17,12,15,68.5,424.0,3.4,19.0,491.0,479.03,364.78
2016,6,17,12,30,26.0,369.0,3.4,19.0,395.0,383.25,292.81
2016,6,17,12,45,16.0,274.5,3.45,19.0,290.5,280.1,215.17
2016,6,17,13,0,6.0,180.0,3.5,19.0,186.0,179.49,137.47
2016,6,17,13,15,14.5,260.0,3.5,18.5,273.5,263.22,203.29
2016,6,17,13,30,23.0,340.0,3.5,18.0,361.0,345.52,266.7
2016,6,17,13,45,16.0,281.0,3.5,18.0,296.0,282.62,218.49
2016,6,17,14,0,9.0,222.0,3.5,18.0,231.0,220.35,170.46
2016,6,17,14,15,8.5,217.5,3.6,18.0,225.5,215.08,166.68
2016,6,17,14,30,8.0,213.0,3.7,18.0,220.0,209.83,162.81
2016,6,17,14,45,4.0,181.5,3.8,18.0,185.5,176.93,137.05
2016,6,17,15,0,0.0,150.0,3.9,18.0,151.0,144.39,111.39
2016,6,17,15,15,29.0,227.0,4.05,17.5,248.5,229.0,179.61
2016,6,17,15,30,58.0,304.0,4.2,17.0,346.0,309.33,243.34
2016,6,17,15,45,40.5,268.5,4.35,17.0,297.5,265.77,209.32
2016,6,17,16,0,23.0,233.0,4.5,17.0,249.0,228.61,180.4
2016,6,17,16,15,11.5,163.5,4.65,16.5,171.5,159.69,125.83
2016,6,17,16,30,0.0,94.0,4.8,16.0,94.0,90.83,70.14
2016,6,17,16,45,0.0,104.0,4.95,16.0,104.0,99.96,78.01
2016,6,17,17,0,0.0,114.0,5.1,16.0,114.0,108.7,85.53
2016,6,17,17,15,0.0,89.0,5.1,15.5,89.0,85.51,66.57
2016,6,17,17,30,0.0,64.0,5.1,15.0,64.0,61.86,46.94
2016,6,17,17,45,0.0,54.0,5.15,15.0,54.0,52.17,38.82
2016,6,17,18,0,0.0,44.0,5.2,15.0,44.0,42.49,30.58
2016,6,17,18,15,0.0,35.0,5.05,14.5,35.0,33.79,24.5
2016,6,17,18,30,0.0,26.0,4.9,14.0,26.0,25.09,16.58
2016,6,17,18,45,0.0,18.0,4.8,14.0,18.0,17.36,9.43
2016,6,17,19,0,0.0,10.0,4.7,14.0,10.0,9.64,1.98
2016,6,17,19,15,0.0,5.0,4.5,14.0,5.0,4.82,0.0
2016,6,17,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,4,45,43.5,5.0,2.3,13.5,5.5,0.0,0.0
2016,6,18,5,0,87.0,10.0,2.4,14.0,11.0,31.62,0.0
2016,6,18,5,15,222.5,20.5,2.45,14.0,41.0,101.3,42.08
2016,6,18,5,30,358.0,31.0,2.5,14.0,71.0,174.46,127.84
2016,6,18,5,45,445.0,39.0,2.65,14.5,114.0,234.05,182.45
2016,6,18,6,0,532.0,47.0,2.8,15.0,157.0,301.82,242.11
2016,6,18,6,15,590.0,52.5,2.8,15.0,205.5,360.26,293.75
2016,6,18,6,30,648.0,58.0,2.8,15.0,254.0,421.35,346.16
2016,6,18,6,45,688.5,62.5,2.8,15.5,305.0,477.84,392.58
2016,6,18,7,0,729.0,67.0,2.8,16.0,356.0,536.75,439.25
2016,6,18,7,15,532.5,123.5,2.8,16.0,350.0,499.83,407.75
2016,6,18,7,30,336.0,180.0,2.8,16.0,344.0,438.08,355.93
2016,6,18,7,45,584.5,130.5,2.8,16.5,451.5,589.13,476.23
2016,6,18,8,0,833.0,81.0,2.8,17.0,559.0,736.4,584.23
2016,6,18,8,15,850.5,83.0,2.8,17.0,607.0,779.08,612.3
2016,6,18,8,30,868.0,85.0,2.8,17.0,655.0,820.8,640.11
2016,6,18,8,45,881.5,87.5,2.8,17.0,699.5,858.42,664.71
2016,6,18,9,0,895.0,90.0,2.8,17.0,744.0,894.36,687.93
2016,6,18,9,15,905.5,91.5,2.8,17.0,783.5,924.6,707.04
2016,6,18,9,30,916.0,93.0,2.8,17.0,823.0,952.64,724.61
2016,6,18,9,45,921.5,95.5,2.85,17.5,856.5,974.69,737.13
2016,6,18,10,0,927.0,98.0,2.9,18.0,890.0,994.05,747.89
2016,6,18,10,15,933.5,99.5,2.95,18.0,918.5,1010.54,758.2
2016,6,18,10,30,940.0,101.0,3.0,18.0,947.0,1024.17,766.73
2016,6,18,10,45,945.5,101.0,3.05,18.5,968.5,1032.33,770.27
2016,6,18,11,0,951.0,101.0,3.1,19.0,990.0,1037.51,771.99
2016,6,18,11,15,953.5,101.5,3.2,19.0,1004.5,1037.24,772.13
2016,6,18,11,30,956.0,102.0,3.3,19.0,1019.0,1033.91,770.39
2016,6,18,11,45,958.0,102.0,3.45,19.0,1025.5,1026.58,766.48
2016,6,18,12,0,960.0,102.0,3.6,19.0,1032.0,1016.27,760.64
2016,6,18,12,15,960.0,102.0,3.7,19.0,1031.5,1001.16,751.25
2016,6,18,12,30,960.0,102.0,3.8,19.0,1031.0,983.26,740.01
2016,6,18,12,45,961.0,100.5,3.95,19.0,1023.5,962.09,726.87
2016,6,18,13,0,962.0,99.0,4.1,19.0,1016.0,938.24,711.82
2016,6,18,13,15,959.5,98.5,4.1,19.0,1000.5,909.76,692.69
2016,6,18,13,30,957.0,98.0,4.1,19.0,985.0,878.96,671.93
2016,6,18,13,45,952.5,97.5,4.2,19.0,962.5,844.38,648.87
2016,6,18,14,0,948.0,97.0,4.3,19.0,940.0,807.86,624.25
2016,6,18,14,15,942.5,96.0,4.3,19.0,911.0,768.38,596.89
2016,6,18,14,30,937.0,95.0,4.3,19.0,882.0,727.38,568.2
2016,6,18,14,45,927.5,94.5,4.35,19.0,847.0,682.93,535.37
2016,6,18,15,0,918.0,94.0,4.4,19.0,812.0,637.63,500.53
2016,6,18,15,15,907.5,92.0,4.45,19.0,771.5,589.79,462.94
2016,6,18,15,30,897.0,90.0,4.5,19.0,731.0,541.62,424.11
2016,6,18,15,45,881.0,89.0,4.55,19.0,685.0,491.65,382.88
2016,6,18,16,0,865.0,88.0,4.6,19.0,639.0,442.26,341.06
2016,6,18,16,15,847.0,85.5,4.6,18.5,591.0,391.59,297.82
2016,6,18,16,30,829.0,83.0,4.6,18.0,543.0,337.9,251.28
2016,6,18,16,45,804.5,80.0,4.6,18.0,492.0,287.54,206.43
2016,6,18,17,0,780.0,77.0,4.6,18.0,441.0,239.46,163.55
2016,6,18,17,15,748.5,73.0,4.6,17.5,389.0,191.69,122.48
2016,6,18,17,30,717.0,69.0,4.6,17.0,337.0,147.2,86.34
2016,6,18,17,45,674.0,64.0,4.6,17.0,286.0,104.29,55.93
2016,6,18,18,0,631.0,59.0,4.6,17.0,235.0,62.55,32.76
2016,6,18,18,15,566.5,52.5,4.5,16.5,187.0,35.62,25.9
2016,6,18,18,30,502.0,46.0,4.4,16.0,139.0,32.72,23.13
2016,6,18,18,45,404.5,37.0,4.35,16.0,97.5,27.35,17.94
2016,6,18,19,0,307.0,28.0,4.3,16.0,56.0,21.6,11.41
2016,6,18,19,15,153.5,14.0,4.2,15.5,28.0,10.53,0.0
2016,6,18,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,4,45,38.5,5.0,2.4,13.5,5.5,0.0,0.0
2016,6,19,5,0,77.0,10.0,2.4,14.0,11.0,29.07,0.0
2016,6,19,5,15,215.0,21.5,2.4,14.0,42.0,99.89,40.28
2016,6,19,5,30,353.0,33.0,2.4,14.0,73.0,174.75,127.95
2016,6,19,5,45,441.5,41.5,2.4,14.5,116.0,235.34,183.28
2016,6,19,6,0,530.0,50.0,2.4,15.0,159.0,304.18,243.53
2016,6,19,6,15,587.5,56.0,2.35,15.0,207.5,362.93,295.13
2016,6,19,6,30,645.0,62.0,2.3,15.0,256.0,426.29,348.9
2016,6,19,6,45,685.5,66.0,2.3,15.5,306.5,479.74,392.64
2016,6,19,7,0,726.0,70.0,2.3,16.0,357.0,537.97,438.46
2016,6,19,7,15,754.0,74.0,2.35,16.5,408.0,590.11,478.17
2016,6,19,7,30,782.0,78.0,2.4,17.0,459.0,643.06,516.58
2016,6,19,7,45,803.0,81.0,2.45,17.5,508.0,690.25,548.79
2016,6,19,8,0,824.0,84.0,2.5,18.0,557.0,737.19,580.16
2016,6,19,8,15,840.5,86.5,2.5,18.0,604.0,774.7,605.03
2016,6,19,8,30,857.0,89.0,2.5,18.0,651.0,815.84,632.22
2016,6,19,8,45,868.0,92.0,2.55,18.5,694.0,851.55,654.41
2016,6,19,9,0,879.0,95.0,2.6,19.0,737.0,885.48,675.16
2016,6,19,9,15,889.0,96.5,2.6,19.5,776.0,914.89,692.23
2016,6,19,9,30,899.0,98.0,2.6,20.0,815.0,942.14,707.73
2016,6,19,9,45,915.0,95.0,2.6,20.5,850.5,967.86,722.1
2016,6,19,10,0,931.0,92.0,2.6,21.0,886.0,991.33,734.92
2016,6,19,10,15,936.5,93.0,2.6,21.0,913.5,1006.46,743.67
2016,6,19,10,30,942.0,94.0,2.6,21.0,941.0,1018.73,750.7
2016,6,19,10,45,942.0,97.0,2.65,21.5,961.0,1024.76,752.83
2016,6,19,11,0,942.0,100.0,2.7,22.0,981.0,1027.72,753.14
2016,6,19,11,15,944.5,100.5,2.85,22.0,995.0,1027.51,753.92
2016,6,19,11,30,947.0,101.0,3.0,22.0,1009.0,1024.29,752.81
2016,6,19,11,45,943.0,105.0,3.2,22.0,1014.0,1015.29,748.38
2016,6,19,12,0,939.0,109.0,3.4,22.0,1019.0,1003.39,742.02
2016,6,19,12,15,938.5,109.0,3.6,21.5,1018.0,988.1,734.77
2016,6,19,12,30,938.0,109.0,3.8,21.0,1017.0,970.1,725.6
2016,6,19,12,45,931.5,112.5,4.0,21.0,1007.0,947.41,711.74
2016,6,19,13,0,925.0,116.0,4.2,21.0,997.0,922.39,696.16
2016,6,19,13,15,922.0,115.0,4.35,21.0,982.0,893.92,677.8
2016,6,19,13,30,919.0,114.0,4.5,21.0,967.0,863.25,658.03
2016,6,19,13,45,919.5,110.0,4.65,21.0,946.5,830.49,636.7
2016,6,19,14,0,920.0,106.0,4.8,21.0,926.0,795.57,613.56
2016,6,19,14,15,914.5,105.0,4.9,21.0,897.5,757.08,587.28
2016,6,19,14,30,909.0,104.0,5.0,21.0,869.0,717.12,559.64
2016,6,19,14,45,903.0,101.5,5.1,21.0,835.0,674.17,527.6
2016,6,19,15,0,897.0,99.0,5.2,21.0,801.0,630.16,493.76
2016,6,19,15,15,886.5,97.0,5.2,20.5,761.0,583.21,457.46
2016,6,19,15,30,876.0,95.0,5.2,20.0,721.0,535.96,419.9
2016,6,19,15,45,862.5,93.0,5.25,20.0,677.0,487.2,379.48
2016,6,19,16,0,849.0,91.0,5.3,20.0,633.0,438.81,338.36
2016,6,19,16,15,832.0,88.5,5.3,19.5,585.5,385.16,292.81
2016,6,19,16,30,815.0,86.0,5.3,19.0,538.0,336.61,250.26
2016,6,19,16,45,781.0,78.5,5.35,19.0,479.0,280.34,201.08
2016,6,19,17,0,747.0,71.0,5.4,19.0,420.0,227.3,154.66
2016,6,19,17,15,724.5,71.5,5.35,18.5,377.5,186.64,119.07
2016,6,19,17,30,702.0,72.0,5.3,18.0,335.0,148.44,87.73
2016,6,19,17,45,658.0,67.0,5.25,18.0,284.5,102.74,54.95
2016,6,19,18,0,614.0,62.0,5.2,18.0,234.0,64.89,34.75
2016,6,19,18,15,549.5,55.5,5.05,17.5,186.0,38.09,27.96
2016,6,19,18,30,485.0,49.0,4.9,17.0,138.0,35.34,25.32
2016,6,19,18,45,389.5,39.0,4.8,16.5,97.0,29.15,19.46
2016,6,19,19,0,294.0,29.0,4.7,16.0,56.0,22.53,12.2
2016,6,19,19,15,147.0,14.5,4.65,15.5,28.0,10.97,0.0
2016,6,19,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,4,45,34.0,5.0,4.0,12.5,6.0,0.0,0.0
2016,6,20,5,0,68.0,10.0,4.1,13.0,12.0,26.78,0.0
2016,6,20,5,15,210.0,22.0,4.2,13.0,43.0,98.63,38.54
2016,6,20,5,30,352.0,34.0,4.3,13.0,74.0,175.22,128.95
2016,6,20,5,45,450.0,42.0,4.4,13.5,118.0,238.92,187.47
2016,6,20,6,0,548.0,50.0,4.5,14.0,162.0,311.69,251.89
2016,6,20,6,15,606.5,55.5,4.5,14.5,211.5,371.13,304.62
2016,6,20,6,30,665.0,61.0,4.5,15.0,261.0,432.9,357.75
2016,6,20,6,45,380.5,109.0,4.5,15.5,228.0,353.3,292.36
2016,6,20,7,0,96.0,157.0,4.5,16.0,195.0,233.24,190.3
2016,6,20,7,15,117.5,180.5,4.5,16.0,233.0,276.09,225.56
2016,6,20,7,30,139.0,204.0,4.5,16.0,271.0,320.25,261.03
2016,6,20,7,45,158.5,226.5,4.5,16.5,311.0,362.97,294.23
2016,6,20,8,0,178.0,249.0,4.5,17.0,351.0,406.6,327.53
2016,6,20,8,15,201.5,269.5,4.45,17.0,394.5,451.92,362.29
2016,6,20,8,30,225.0,290.0,4.4,17.0,438.0,498.11,397.19
2016,6,20,8,45,262.0,304.5,4.35,17.0,487.5,559.01,443.03
2016,6,20,9,0,299.0,319.0,4.3,17.0,537.0,611.98,482.26
2016,6,20,9,15,614.5,206.0,4.3,17.0,685.5,793.27,624.17
2016,6,20,9,30,930.0,93.0,4.3,17.0,834.0,965.16,744.51
2016,6,20,9,45,926.0,100.5,4.3,17.5,864.5,983.95,753.59
2016,6,20,10,0,922.0,108.0,4.3,18.0,895.0,999.64,761.69
2016,6,20,10,15,927.5,109.5,4.35,18.0,922.5,1015.08,771.46
2016,6,20,10,30,933.0,111.0,4.4,18.0,950.0,1027.68,779.44
2016,6,20,10,45,937.5,111.0,4.45,18.0,971.0,1034.82,783.94
2016,6,20,11,0,942.0,111.0,4.5,18.0,992.0,1039.0,786.59
2016,6,20,11,15,944.0,112.0,4.55,18.0,1005.5,1038.74,786.35
2016,6,20,11,30,946.0,113.0,4.6,18.0,1019.0,1035.46,784.21
2016,6,20,11,45,948.5,112.0,4.65,18.0,1025.5,1027.68,779.12
2016,6,20,12,0,951.0,111.0,4.7,18.0,1032.0,1016.96,772.14
2016,6,20,12,15,950.5,111.0,4.8,18.0,1031.0,1001.51,762.43
2016,6,20,12,30,950.0,111.0,4.9,18.0,1030.0,983.32,750.85
2016,6,20,12,45,951.5,108.5,5.05,18.0,1022.5,961.86,737.35
2016,6,20,13,0,953.0,106.0,5.2,18.0,1015.0,937.74,721.9
2016,6,20,13,15,949.5,105.5,5.3,18.0,999.0,908.68,702.5
2016,6,20,13,30,946.0,105.0,5.4,18.0,983.0,877.37,681.38
2016,6,20,13,45,940.0,105.0,5.55,18.0,960.0,842.43,657.73
2016,6,20,14,0,934.0,105.0,5.7,18.0,937.0,805.68,632.49
2016,6,20,14,15,928.0,103.5,5.75,18.0,908.0,765.89,604.32
2016,6,20,14,30,922.0,102.0,5.8,18.0,879.0,724.65,574.83
2016,6,20,14,45,910.5,102.5,5.9,18.0,843.0,680.42,541.09
2016,6,20,15,0,899.0,103.0,6.0,18.0,807.0,635.52,505.72
2016,6,20,15,15,888.5,101.0,6.0,17.5,767.0,588.47,468.62
2016,6,20,15,30,878.0,99.0,6.0,17.0,727.0,541.11,430.28
2016,6,20,15,45,862.0,98.0,6.05,17.0,682.0,491.96,388.81
2016,6,20,16,0,846.0,97.0,6.1,17.0,637.0,439.5,343.86
2016,6,20,16,15,827.5,94.0,6.05,16.5,588.5,388.91,299.94
2016,6,20,16,30,809.0,91.0,6.0,16.0,540.0,339.64,256.21
2016,6,20,16,45,581.5,129.0,5.95,16.0,436.5,266.71,198.17
2016,6,20,17,0,354.0,167.0,5.9,16.0,333.0,222.91,166.85
2016,6,20,17,15,200.5,154.5,5.8,16.0,246.0,165.84,124.78
2016,6,20,17,30,47.0,142.0,5.7,16.0,159.0,132.44,103.72
2016,6,20,17,45,39.5,122.0,5.6,16.0,135.0,111.14,86.63
2016,6,20,18,0,32.0,102.0,5.5,16.0,111.0,90.76,70.34
2016,6,20,18,15,23.0,82.5,5.4,15.5,88.0,72.36,58.46
2016,6,20,18,30,14.0,63.0,5.3,15.0,65.0,58.07,45.5
2016,6,20,18,45,7.0,44.5,5.25,15.0,45.5,41.58,30.33
2016,6,20,19,0,0.0,26.0,5.2,15.0,26.0,24.91,14.21
2016,6,20,19,15,0.0,13.0,5.1,15.0,13.0,12.55,0.0
2016,6,20,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
