Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,21,4,45,29.0,5.0,3.05,13.0,5.5,0.0,0.0
2016,6,21,5,0,58.0,10.0,3.1,13.0,11.0,24.25,0.0
2016,6,21,5,15,194.5,22.0,3.15,13.5,41.0,93.73,34.77
2016,6,21,5,30,331.0,34.0,3.2,14.0,71.0,167.77,122.59
2016,6,21,5,45,430.0,42.0,3.25,14.5,114.5,230.81,179.92
2016,6,21,6,0,529.0,50.0,3.3,15.0,158.0,303.02,243.15
2016,6,21,6,15,587.0,55.5,3.25,15.0,206.5,361.3,294.82
2016,6,21,6,30,645.0,61.0,3.2,15.0,255.0,424.25,348.83
2016,6,21,6,45,690.0,64.5,3.2,15.5,306.5,479.71,394.73
2016,6,21,7,0,735.0,68.0,3.2,16.0,358.0,540.29,442.99
2016,6,21,7,15,763.0,71.5,3.2,16.0,408.5,592.21,483.79
2016,6,21,7,30,791.0,75.0,3.2,16.0,459.0,644.94,523.29
2016,6,21,7,45,813.5,77.0,3.2,16.5,509.0,692.43,556.02
2016,6,21,8,0,836.0,79.0,3.2,17.0,559.0,735.2,584.58
2016,6,21,8,15,852.0,81.5,3.15,17.0,606.0,777.44,613.13
2016,6,21,8,30,868.0,84.0,3.1,17.0,653.0,818.6,640.46
2016,6,21,8,45,880.5,86.0,3.1,17.5,696.0,854.89,663.05
2016,6,21,9,0,893.0,88.0,3.1,18.0,739.0,889.48,684.17
2016,6,21,9,15,902.0,89.5,3.1,18.0,777.5,918.43,702.5
2016,6,21,9,30,911.0,91.0,3.1,18.0,816.0,945.14,719.26
2016,6,21,9,45,913.0,95.5,3.1,18.5,848.0,966.1,730.71
2016,6,21,10,0,915.0,100.0,3.1,19.0,880.0,984.26,740.29
2016,6,21,10,15,920.5,101.0,3.1,19.0,907.5,999.23,749.19
2016,6,21,10,30,926.0,102.0,3.1,19.0,935.0,1011.38,756.32
2016,6,21,10,45,928.0,104.0,3.15,19.5,955.0,1018.25,759.02
2016,6,21,11,0,930.0,106.0,3.2,20.0,975.0,1022.13,759.88
2016,6,21,11,15,932.5,106.5,3.25,20.0,988.5,1021.98,759.66
2016,6,21,11,30,935.0,107.0,3.3,20.0,1002.0,1018.84,757.61
2016,6,21,11,45,934.5,108.0,3.4,20.5,1008.5,1010.34,751.07
2016,6,21,12,0,934.0,109.0,3.5,21.0,1015.0,998.98,742.73
2016,6,21,12,15,934.0,109.0,3.65,20.5,1014.0,984.3,735.43
2016,6,21,12,30,934.0,109.0,3.8,20.0,1013.0,966.91,726.26
2016,6,21,12,45,930.5,109.5,3.95,20.0,1004.0,944.21,712.02
2016,6,21,13,0,927.0,110.0,4.1,20.0,995.0,919.08,696.05
2016,6,21,13,15,924.0,109.5,4.25,20.0,979.5,891.13,678.0
2016,6,21,13,30,921.0,109.0,4.4,20.0,964.0,860.97,658.33
2016,6,21,13,45,916.5,108.0,4.6,20.0,942.0,827.07,636.47
2016,6,21,14,0,912.0,107.0,4.8,20.0,920.0,791.32,612.91
2016,6,21,14,15,906.0,106.0,4.95,19.5,891.5,752.8,587.85
2016,6,21,14,30,900.0,105.0,5.1,19.0,863.0,712.85,561.27
2016,6,21,14,45,891.5,103.5,5.25,19.0,828.5,669.6,528.79
2016,6,21,15,0,883.0,102.0,5.4,19.0,794.0,625.49,494.64
2016,6,21,15,15,872.5,100.0,5.5,18.5,754.5,579.15,458.66
2016,6,21,15,30,862.0,98.0,5.6,18.0,715.0,532.51,421.39
2016,6,21,15,45,846.5,96.5,5.7,18.0,670.5,483.89,380.72
2016,6,21,16,0,831.0,95.0,5.8,18.0,626.0,431.91,336.52
2016,6,21,16,15,813.5,92.0,5.8,17.5,579.0,382.41,293.76
2016,6,21,16,30,796.0,89.0,5.8,17.0,532.0,334.13,251.08
2016,6,21,16,45,770.0,86.5,5.8,17.0,482.0,285.35,207.28
2016,6,21,17,0,744.0,84.0,5.8,17.0,432.0,239.0,165.66
2016,6,21,17,15,712.0,79.5,5.75,16.5,381.5,192.39,125.36
2016,6,21,17,30,680.0,75.0,5.7,16.0,331.0,145.72,87.12
2016,6,21,17,45,631.0,70.5,5.7,15.5,280.5,104.21,57.67
2016,6,21,18,0,582.0,66.0,5.7,15.0,230.0,67.82,38.09
2016,6,21,18,15,516.5,59.0,5.55,14.5,183.0,40.99,30.91
2016,6,21,18,30,451.0,52.0,5.4,14.0,136.0,37.97,27.99
2016,6,21,18,45,352.0,42.0,5.3,14.0,95.5,31.91,22.09
2016,6,21,19,0,253.0,32.0,5.2,14.0,55.0,25.43,14.75
2016,6,21,19,15,126.5,16.0,5.1,14.0,27.5,12.44,0.0
2016,6,21,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,22,4,45,28.5,5.0,5.3,12.5,5.5,0.0,0.0
2016,6,22,5,0,57.0,10.0,5.5,13.0,11.0,23.95,0.0
2016,6,22,5,15,197.5,22.5,5.7,13.0,41.5,94.74,33.46
2016,6,22,5,30,338.0,35.0,5.9,13.0,72.0,170.89,125.52
2016,6,22,5,45,424.0,44.0,6.1,13.5,114.5,230.37,181.08
2016,6,22,6,0,510.0,53.0,6.3,14.0,157.0,297.79,241.56
2016,6,22,6,15,570.0,59.5,6.25,14.0,206.0,357.41,295.41
2016,6,22,6,30,630.0,66.0,6.2,14.0,255.0,421.85,352.01
2016,6,22,6,45,315.0,80.0,6.2,14.0,174.5,281.18,235.84
2016,6,22,7,0,0.0,94.0,6.2,14.0,94.0,92.11,72.58
2016,6,22,7,15,0.0,114.5,6.15,14.0,114.5,112.81,89.86
2016,6,22,7,30,0.0,135.0,6.1,14.0,135.0,133.47,106.78
2016,6,22,7,45,2.0,154.0,6.1,14.5,155.5,153.98,123.24
2016,6,22,8,0,4.0,173.0,6.1,15.0,176.0,174.58,139.56
2016,6,22,8,15,3.0,172.5,6.0,15.0,174.5,172.69,137.53
2016,6,22,8,30,2.0,172.0,5.9,15.0,173.0,170.93,135.65
2016,6,22,8,45,3.5,181.5,5.8,15.5,184.0,181.53,143.67
2016,6,22,9,0,5.0,191.0,5.7,16.0,195.0,192.2,151.68
2016,6,22,9,15,10.5,228.0,5.6,16.0,236.5,234.39,185.26
2016,6,22,9,30,16.0,265.0,5.5,16.0,278.0,276.76,218.55
2016,6,22,9,45,17.5,281.0,5.45,16.0,296.0,294.06,231.73
2016,6,22,10,0,19.0,297.0,5.4,16.0,314.0,311.31,244.84
2016,6,22,10,15,18.5,301.5,5.35,16.0,318.5,314.94,247.25
2016,6,22,10,30,18.0,306.0,5.3,16.0,323.0,318.52,249.67
2016,6,22,10,45,47.5,373.5,5.25,16.0,418.0,421.8,330.06
2016,6,22,11,0,77.0,441.0,5.2,16.0,513.0,518.07,403.14
2016,6,22,11,15,51.5,405.0,5.15,16.0,453.5,454.34,353.59
2016,6,22,11,30,26.0,369.0,5.1,16.0,394.0,391.32,304.61
2016,6,22,11,45,27.5,376.5,5.05,16.0,403.5,398.42,310.06
2016,6,22,12,0,29.0,384.0,5.0,16.0,413.0,405.25,315.15
2016,6,22,12,15,42.0,411.0,5.0,16.0,452.0,441.69,343.21
2016,6,22,12,30,55.0,438.0,5.0,16.0,491.0,477.12,370.24
2016,6,22,12,45,46.0,418.5,5.0,16.0,462.5,446.87,347.09
2016,6,22,13,0,37.0,399.0,5.0,16.0,434.0,417.21,324.5
2016,6,22,13,15,46.0,408.0,5.0,16.0,451.5,430.49,335.12
2016,6,22,13,30,55.0,417.0,5.0,16.0,469.0,442.98,345.0
2016,6,22,13,45,63.5,414.5,5.05,16.0,472.5,443.52,345.96
2016,6,22,14,0,72.0,412.0,5.1,16.0,476.0,443.35,346.4
2016,6,22,14,15,112.5,409.5,5.1,16.0,506.0,462.56,362.43
2016,6,22,14,30,153.0,407.0,5.1,16.0,536.0,480.84,377.45
2016,6,22,14,45,242.0,374.0,5.1,16.0,568.5,496.18,391.21
2016,6,22,15,0,331.0,341.0,5.1,16.0,601.0,507.74,401.37
2016,6,22,15,15,442.5,281.0,5.1,16.0,609.0,496.95,394.22
2016,6,22,15,30,554.0,221.0,5.1,16.0,617.0,479.57,380.73
2016,6,22,15,45,471.0,233.0,5.1,16.0,555.5,423.98,335.43
2016,6,22,16,0,388.0,245.0,5.1,16.0,494.0,379.52,299.0
2016,6,22,16,15,366.5,229.0,5.1,15.5,449.5,337.34,264.71
2016,6,22,16,30,345.0,213.0,5.1,15.0,405.0,297.11,231.56
2016,6,22,16,45,336.0,193.0,5.2,15.0,365.5,259.1,199.26
2016,6,22,17,0,327.0,173.0,5.3,15.0,326.0,222.07,167.63
2016,6,22,17,15,283.5,157.0,5.4,14.5,279.0,183.09,136.29
2016,6,22,17,30,240.0,141.0,5.5,14.0,232.0,148.44,109.37
2016,6,22,17,45,216.0,124.0,5.6,14.0,196.5,118.98,86.88
2016,6,22,18,0,192.0,107.0,5.7,14.0,161.0,92.0,68.05
2016,6,22,18,15,325.0,79.5,5.7,14.0,149.5,57.93,46.03
2016,6,22,18,30,458.0,52.0,5.7,14.0,138.0,37.94,27.96
2016,6,22,18,45,358.0,42.0,5.7,14.0,97.0,31.88,22.07
2016,6,22,19,0,258.0,32.0,5.7,14.0,56.0,25.4,14.76
2016,6,22,19,15,129.0,16.0,5.7,13.5,28.0,12.44,0.0
2016,6,22,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,23,5,15,185.0,16.0,5.75,13.0,36.0,83.27,26.75
2016,6,23,5,30,370.0,32.0,5.8,13.0,72.0,178.37,130.64
2016,6,23,5,45,464.5,39.5,5.9,13.5,116.5,240.62,188.85
2016,6,23,6,0,559.0,47.0,6.0,14.0,161.0,311.68,252.51
2016,6,23,6,15,616.5,52.5,5.95,14.0,210.0,370.97,306.29
2016,6,23,6,30,674.0,58.0,5.9,14.0,259.0,432.79,360.87
2016,6,23,6,45,398.5,107.5,5.9,14.5,232.0,361.06,301.32
2016,6,23,7,0,123.0,157.0,5.9,15.0,205.0,249.73,205.72
2016,6,23,7,15,469.5,114.0,5.75,15.0,336.0,446.1,372.61
2016,6,23,7,30,816.0,71.0,5.6,15.0,467.0,656.56,543.1
2016,6,23,7,45,486.0,160.0,5.45,15.5,402.5,544.42,447.27
2016,6,23,8,0,156.0,249.0,5.3,16.0,338.0,389.59,315.29
2016,6,23,8,15,137.0,271.0,5.15,16.0,354.0,401.93,323.77
2016,6,23,8,30,118.0,293.0,5.0,16.0,370.0,412.56,330.32
2016,6,23,8,45,169.0,313.0,4.85,16.0,431.5,479.35,382.6
2016,6,23,9,0,220.0,333.0,4.7,16.0,493.0,548.25,435.29
2016,6,23,9,15,576.0,209.5,4.6,16.0,659.5,761.52,604.64
2016,6,23,9,30,932.0,86.0,4.5,16.0,826.0,958.5,744.63
2016,6,23,9,45,933.0,89.5,4.4,16.5,857.5,977.93,753.19
2016,6,23,10,0,934.0,93.0,4.3,17.0,889.0,994.5,761.13
2016,6,23,10,15,937.5,94.0,4.3,17.0,915.0,1007.88,769.22
2016,6,23,10,30,941.0,95.0,4.3,17.0,941.0,1018.37,775.43
2016,6,23,10,45,943.5,95.5,4.3,17.0,960.5,1024.4,778.72
2016,6,23,11,0,946.0,96.0,4.3,17.0,980.0,1027.43,780.1
2016,6,23,11,15,947.0,96.5,4.4,17.0,992.5,1025.96,779.35
2016,6,23,11,30,948.0,97.0,4.5,17.0,1005.0,1021.48,776.88
2016,6,23,11,45,949.5,96.0,4.6,17.5,1011.0,1012.99,770.24
2016,6,23,12,0,951.0,95.0,4.7,18.0,1017.0,1001.58,761.7
2016,6,23,12,15,950.5,95.0,4.85,17.5,1015.5,986.39,753.98
2016,6,23,12,30,950.0,95.0,5.0,17.0,1014.0,968.44,744.27
2016,6,23,12,45,946.5,96.0,5.15,17.0,1005.0,946.07,729.92
2016,6,23,13,0,943.0,97.0,5.3,17.0,996.0,921.22,713.72
2016,6,23,13,15,940.5,96.5,5.45,17.0,981.5,893.42,695.28
2016,6,23,13,30,938.0,96.0,5.6,17.0,967.0,863.32,675.02
2016,6,23,13,45,936.0,94.0,5.75,17.0,945.5,830.05,652.26
2016,6,23,14,0,934.0,92.0,5.9,17.0,924.0,794.73,627.75
2016,6,23,14,15,928.5,91.0,6.0,17.0,895.5,755.9,600.19
2016,6,23,14,30,923.0,90.0,6.1,17.0,867.0,715.56,571.23
2016,6,23,14,45,918.0,87.0,6.2,17.0,833.5,672.37,538.54
2016,6,23,15,0,913.0,84.0,6.3,17.0,800.0,628.01,503.33
2016,6,23,15,15,902.5,82.5,6.3,16.5,760.0,580.94,465.83
2016,6,23,15,30,892.0,81.0,6.3,16.0,720.0,533.53,427.05
2016,6,23,15,45,878.5,79.5,6.35,16.0,675.5,484.58,385.33
2016,6,23,16,0,865.0,78.0,6.4,16.0,631.0,435.98,342.92
2016,6,23,16,15,847.5,75.5,6.35,16.0,583.0,385.54,298.12
2016,6,23,16,30,830.0,73.0,6.3,16.0,535.0,336.23,253.51
2016,6,23,16,45,804.5,71.0,6.3,16.0,484.5,286.45,208.36
2016,6,23,17,0,779.0,69.0,6.3,16.0,434.0,234.6,161.73
2016,6,23,17,15,749.0,66.0,6.2,15.5,383.5,187.91,120.75
2016,6,23,17,30,719.0,63.0,6.1,15.0,333.0,144.31,84.6
2016,6,23,17,45,673.5,59.0,6.05,15.0,282.5,101.76,53.94
2016,6,23,18,0,628.0,55.0,6.0,15.0,232.0,64.03,33.52
2016,6,23,18,15,567.0,49.5,5.85,14.5,185.0,33.01,23.81
2016,6,23,18,30,506.0,44.0,5.7,14.0,138.0,30.83,21.67
2016,6,23,18,45,406.0,36.0,5.6,14.0,97.0,26.28,17.21
2016,6,23,19,0,306.0,28.0,5.5,14.0,56.0,21.44,11.62
2016,6,23,19,15,153.0,14.0,5.4,14.0,28.0,10.44,0.0
2016,6,23,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,24,5,15,192.5,15.0,4.95,13.0,36.0,83.79,24.71
2016,6,24,5,30,385.0,30.0,5.1,13.0,72.0,180.9,131.98
2016,6,24,5,45,471.0,38.5,5.35,13.5,115.5,241.56,189.23
2016,6,24,6,0,557.0,47.0,5.6,14.0,159.0,310.34,251.08
2016,6,24,6,15,278.5,70.0,5.55,14.0,126.0,225.8,185.79
2016,6,24,6,30,0.0,93.0,5.5,14.0,93.0,93.36,73.82
2016,6,24,6,45,1.5,110.5,5.5,14.5,111.5,111.75,89.24
2016,6,24,7,0,3.0,128.0,5.5,15.0,130.0,130.19,104.34
2016,6,24,7,15,17.0,154.5,5.35,15.0,163.0,166.61,134.63
2016,6,24,7,30,31.0,181.0,5.2,15.0,196.0,211.05,171.1
2016,6,24,7,45,28.5,196.5,5.1,15.0,211.5,225.71,182.36
2016,6,24,8,0,26.0,212.0,5.0,15.0,227.0,232.5,187.18
2016,6,24,8,15,33.0,236.0,4.9,15.0,256.5,271.26,217.96
2016,6,24,8,30,40.0,260.0,4.8,15.0,286.0,302.58,242.41
2016,6,24,8,45,38.0,274.5,4.75,15.5,301.0,315.99,251.73
2016,6,24,9,0,36.0,289.0,4.7,16.0,316.0,329.17,260.81
2016,6,24,9,15,79.5,331.5,4.6,16.0,394.0,413.35,327.0
2016,6,24,9,30,123.0,374.0,4.5,16.0,472.0,507.65,399.08
2016,6,24,9,45,153.5,393.0,4.4,16.5,520.5,556.33,434.48
2016,6,24,10,0,184.0,412.0,4.3,17.0,569.0,605.24,469.55
2016,6,24,10,15,229.5,418.5,4.2,17.0,620.5,655.41,506.56
2016,6,24,10,30,275.0,425.0,4.1,17.0,672.0,712.94,548.32
2016,6,24,10,45,612.0,265.0,4.1,17.5,831.5,883.73,679.76
2016,6,24,11,0,949.0,105.0,4.1,18.0,991.0,1039.53,785.24
2016,6,24,11,15,951.5,106.0,4.1,18.0,1005.0,1039.97,783.76
2016,6,24,11,30,954.0,107.0,4.1,18.0,1019.0,1037.37,781.6
2016,6,24,11,45,954.0,107.5,4.2,18.0,1025.5,1028.82,776.21
2016,6,24,12,0,954.0,108.0,4.3,18.0,1032.0,1017.33,768.94
2016,6,24,12,15,953.5,108.0,4.45,18.0,1031.5,1002.02,759.7
2016,6,24,12,30,953.0,108.0,4.6,18.0,1031.0,983.94,748.8
2016,6,24,12,45,946.5,111.0,4.75,18.0,1021.0,960.65,734.22
2016,6,24,13,0,940.0,114.0,4.9,18.0,1011.0,934.97,717.86
2016,6,24,13,15,937.5,113.5,5.05,18.0,996.0,907.17,699.84
2016,6,24,13,30,935.0,113.0,5.2,18.0,981.0,877.08,680.01
2016,6,24,13,45,931.0,111.5,5.35,18.0,959.0,842.73,656.89
2016,6,24,14,0,927.0,110.0,5.5,18.0,937.0,806.46,632.12
2016,6,24,14,15,921.5,109.0,5.5,18.0,908.5,767.8,604.67
2016,6,24,14,30,916.0,108.0,5.5,18.0,880.0,727.64,575.92
2016,6,24,14,45,907.0,106.5,5.55,18.0,845.0,683.45,542.19
2016,6,24,15,0,898.0,105.0,5.6,18.0,810.0,638.41,506.85
2016,6,24,15,15,888.0,103.0,5.55,17.5,770.0,591.7,470.1
2016,6,24,15,30,878.0,101.0,5.5,17.0,730.0,544.63,432.1
2016,6,24,15,45,863.0,99.5,5.5,17.0,685.5,495.49,390.8
2016,6,24,16,0,848.0,98.0,5.5,17.0,641.0,442.96,345.98
2016,6,24,16,15,830.0,95.0,5.45,17.0,592.5,392.43,301.74
2016,6,24,16,30,812.0,92.0,5.4,17.0,544.0,343.15,257.76
2016,6,24,16,45,786.5,89.0,5.35,17.0,493.5,293.24,213.06
2016,6,24,17,0,761.0,86.0,5.3,17.0,443.0,245.7,170.46
2016,6,24,17,15,728.5,81.5,5.2,16.5,391.5,198.12,129.35
2016,6,24,17,30,696.0,77.0,5.1,16.0,340.0,150.4,90.25
2016,6,24,17,45,649.0,72.0,5.1,15.5,288.5,107.79,59.79
2016,6,24,18,0,602.0,67.0,5.1,15.0,237.0,70.12,39.21
2016,6,24,18,15,535.0,59.5,4.85,14.5,188.5,41.35,31.24
2016,6,24,18,30,468.0,52.0,4.6,14.0,140.0,37.9,27.94
2016,6,24,18,45,366.5,42.0,4.45,14.0,98.5,31.83,22.05
2016,6,24,19,0,265.0,32.0,4.3,14.0,57.0,25.35,14.8
2016,6,24,19,15,132.5,16.0,4.1,14.0,28.5,12.43,0.0
2016,6,24,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,5,15,162.0,17.0,2.8,13.0,34.5,77.2,20.21
2016,6,25,5,30,324.0,34.0,2.8,13.0,69.0,164.19,119.24
2016,6,25,5,45,419.0,42.5,2.85,13.5,112.0,225.66,175.88
2016,6,25,6,0,514.0,51.0,2.9,14.0,155.0,295.92,237.68
2016,6,25,6,15,574.0,57.5,2.8,14.0,204.0,355.55,290.45
2016,6,25,6,30,634.0,64.0,2.7,14.0,253.0,420.05,345.64
2016,6,25,6,45,677.5,68.5,2.65,14.5,304.0,477.33,392.76
2016,6,25,7,0,721.0,73.0,2.6,15.0,355.0,535.28,438.76
2016,6,25,7,15,751.0,77.0,2.6,15.5,406.5,588.57,479.6
2016,6,25,7,30,781.0,81.0,2.6,16.0,458.0,642.83,519.45
2016,6,25,7,45,805.0,83.5,2.65,16.5,508.5,691.69,553.14
2016,6,25,8,0,829.0,86.0,2.7,17.0,559.0,740.51,586.1
2016,6,25,8,15,846.0,88.5,2.7,17.0,606.5,778.69,611.59
2016,6,25,8,30,863.0,91.0,2.7,17.0,654.0,820.53,639.47
2016,6,25,8,45,877.0,93.0,2.75,17.5,698.5,858.02,663.02
2016,6,25,9,0,891.0,95.0,2.8,18.0,743.0,893.9,685.2
2016,6,25,9,15,901.0,96.5,2.8,18.0,782.0,923.79,703.99
2016,6,25,9,30,911.0,98.0,2.8,18.0,821.0,951.49,721.26
2016,6,25,9,45,914.0,102.0,2.85,18.5,854.0,972.93,733.32
2016,6,25,10,0,917.0,106.0,2.9,19.0,887.0,991.62,743.57
2016,6,25,10,15,923.0,107.0,2.95,19.0,914.5,1007.19,753.24
2016,6,25,10,30,929.0,108.0,3.0,19.0,942.0,1019.95,761.15
2016,6,25,10,45,932.5,109.5,3.05,19.0,963.5,1027.89,765.99
2016,6,25,11,0,936.0,111.0,3.1,19.0,985.0,1032.84,769.01
2016,6,25,11,15,939.0,111.5,3.2,19.0,999.0,1033.27,769.6
2016,6,25,11,30,942.0,112.0,3.3,19.0,1013.0,1030.7,768.34
2016,6,25,11,45,942.5,112.5,3.4,19.0,1020.0,1022.71,763.58
2016,6,25,12,0,943.0,113.0,3.5,19.0,1027.0,1011.82,756.97
2016,6,25,12,15,943.0,113.0,3.65,19.0,1026.5,997.12,748.23
2016,6,25,12,30,943.0,113.0,3.8,19.0,1026.0,979.68,737.62
2016,6,25,12,45,944.0,111.0,3.95,19.0,1018.5,958.54,724.47
2016,6,25,13,0,945.0,109.0,4.1,19.0,1011.0,934.78,709.45
2016,6,25,13,15,942.0,108.5,4.2,19.0,996.0,906.48,690.92
2016,6,25,13,30,939.0,108.0,4.3,19.0,981.0,875.91,670.73
2016,6,25,13,45,934.0,107.5,4.4,19.0,958.5,841.62,647.9
2016,6,25,14,0,929.0,107.0,4.5,19.0,936.0,805.46,623.66
2016,6,25,14,15,923.0,106.0,4.55,19.0,907.0,766.4,596.77
2016,6,25,14,30,917.0,105.0,4.6,19.0,878.0,725.87,568.55
2016,6,25,14,45,908.0,103.5,4.7,19.0,843.0,681.67,535.75
2016,6,25,15,0,899.0,102.0,4.8,19.0,808.0,636.6,501.14
2016,6,25,15,15,888.5,100.0,4.8,18.5,768.0,589.59,464.78
2016,6,25,15,30,878.0,98.0,4.8,18.0,728.0,542.26,427.14
2016,6,25,15,45,864.0,96.0,4.8,18.0,683.5,493.16,386.31
2016,6,25,16,0,850.0,94.0,4.8,18.0,639.0,444.45,344.81
2016,6,25,16,15,832.0,91.5,4.8,17.5,591.0,390.35,298.85
2016,6,25,16,30,814.0,89.0,4.8,17.0,543.0,341.42,255.92
2016,6,25,16,45,790.0,85.5,4.85,17.0,492.5,291.37,211.24
2016,6,25,17,0,766.0,82.0,4.9,17.0,442.0,243.54,168.42
2016,6,25,17,15,734.0,78.0,4.85,16.5,390.5,196.2,127.5
2016,6,25,17,30,702.0,74.0,4.8,16.0,339.0,148.89,88.7
2016,6,25,17,45,657.0,69.0,4.8,16.0,288.0,106.13,57.92
2016,6,25,18,0,612.0,64.0,4.8,16.0,237.0,68.1,37.03
2016,6,25,18,15,547.0,57.0,4.7,15.5,189.0,39.19,29.19
2016,6,25,18,30,482.0,50.0,4.6,15.0,141.0,36.06,26.21
2016,6,25,18,45,380.5,40.5,4.55,15.0,99.0,30.39,20.71
2016,6,25,19,0,279.0,31.0,4.5,15.0,57.0,24.33,13.92
2016,6,25,19,15,139.5,15.5,4.45,14.5,28.5,11.8,0.0
2016,6,25,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,5,15,166.5,16.0,3.5,13.0,33.5,76.89,17.4
2016,6,26,5,30,333.0,32.0,3.5,13.0,67.0,164.84,119.35
2016,6,26,5,45,421.5,41.0,3.5,13.5,109.5,224.53,175.02
2016,6,26,6,0,510.0,50.0,3.5,14.0,152.0,292.55,235.26
2016,6,26,6,15,255.0,63.0,3.4,14.0,114.0,205.53,168.16
2016,6,26,6,30,0.0,76.0,3.3,14.0,76.0,74.84,58.11
2016,6,26,6,45,0.0,91.5,3.2,14.5,91.5,90.37,71.18
2016,6,26,7,0,0.0,107.0,3.1,15.0,107.0,105.84,83.83
2016,6,26,7,15,0.0,127.0,3.05,15.0,127.0,126.04,100.35
2016,6,26,7,30,0.0,147.0,3.0,15.0,147.0,146.17,116.58
2016,6,26,7,45,6.5,170.0,2.95,15.5,174.0,174.12,138.96
2016,6,26,8,0,13.0,193.0,2.9,16.0,201.0,202.47,161.28
2016,6,26,8,15,11.0,199.5,2.9,16.0,207.0,207.09,164.37
2016,6,26,8,30,9.0,206.0,2.9,16.0,213.0,211.69,167.48
2016,6,26,8,45,16.5,237.0,2.9,16.5,249.0,249.62,196.99
2016,6,26,9,0,24.0,268.0,2.9,17.0,285.0,287.83,226.15
2016,6,26,9,15,22.0,275.0,2.9,17.0,291.5,292.87,229.37
2016,6,26,9,30,20.0,282.0,2.9,17.0,298.0,297.83,232.64
2016,6,26,9,45,35.5,326.0,2.9,17.5,355.5,365.57,284.08
2016,6,26,10,0,51.0,370.0,2.9,18.0,413.0,425.57,328.39
2016,6,26,10,15,64.0,394.5,2.95,18.0,451.0,462.52,355.64
2016,6,26,10,30,77.0,419.0,3.0,18.0,489.0,499.23,382.57
2016,6,26,10,45,117.5,441.5,3.05,18.5,550.5,567.36,432.34
2016,6,26,11,0,158.0,464.0,3.1,19.0,612.0,627.38,475.24
2016,6,26,11,15,127.0,464.5,3.2,19.0,584.5,594.28,450.08
2016,6,26,11,30,96.0,465.0,3.3,19.0,557.0,555.93,421.54
2016,6,26,11,45,106.0,472.5,3.4,19.5,575.0,569.87,431.38
2016,6,26,12,0,116.0,480.0,3.5,20.0,593.0,586.44,442.77
2016,6,26,12,15,137.0,483.0,3.6,20.0,616.0,603.93,456.12
2016,6,26,12,30,158.0,486.0,3.7,20.0,639.0,620.24,468.62
2016,6,26,12,45,530.0,303.0,3.85,20.0,810.0,774.51,591.85
2016,6,26,13,0,902.0,120.0,4.0,20.0,981.0,907.65,688.87
2016,6,26,13,15,899.0,119.0,4.15,19.5,966.0,879.95,671.09
2016,6,26,13,30,896.0,118.0,4.3,19.0,951.0,850.1,652.74
2016,6,26,13,45,642.5,248.0,4.5,19.0,838.0,741.32,574.37
2016,6,26,14,0,389.0,378.0,4.7,19.0,725.0,647.7,500.33
2016,6,26,14,15,631.0,246.0,4.8,19.0,788.0,681.99,532.71
2016,6,26,14,30,873.0,114.0,4.9,19.0,851.0,704.24,554.27
2016,6,26,14,45,656.0,206.0,5.05,19.0,747.5,608.59,478.58
2016,6,26,15,0,439.0,298.0,5.2,19.0,644.0,532.09,416.93
2016,6,26,15,15,635.0,203.0,5.2,18.5,674.0,535.19,422.19
2016,6,26,15,30,831.0,108.0,5.2,18.0,704.0,527.21,416.62
2016,6,26,15,45,815.5,106.0,5.25,18.0,660.0,475.87,374.01
2016,6,26,16,0,800.0,104.0,5.3,18.0,616.0,428.57,333.64
2016,6,26,16,15,781.0,100.5,5.25,17.5,569.5,379.45,291.5
2016,6,26,16,30,762.0,97.0,5.2,17.0,523.0,331.73,249.63
2016,6,26,16,45,736.5,93.5,5.2,17.0,474.0,283.76,206.84
2016,6,26,17,0,711.0,90.0,5.2,17.0,425.0,234.89,163.47
2016,6,26,17,15,678.5,85.5,5.05,16.5,375.0,189.49,124.32
2016,6,26,17,30,646.0,81.0,4.9,16.0,325.0,147.44,89.94
2016,6,26,17,45,603.0,74.5,4.8,16.0,276.0,106.25,60.14
2016,6,26,18,0,560.0,68.0,4.7,16.0,227.0,69.59,39.53
2016,6,26,18,15,496.5,60.5,4.6,15.5,180.5,42.16,31.82
2016,6,26,18,30,433.0,53.0,4.5,15.0,134.0,38.77,28.58
2016,6,26,18,45,342.0,42.0,4.45,15.0,94.5,31.79,21.92
2016,6,26,19,0,251.0,31.0,4.4,15.0,55.0,24.32,13.92
2016,6,26,19,15,125.5,15.5,4.35,14.5,27.5,12.01,0.0
2016,6,26,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,10.0,3.65,13.0,10.0,9.64,0.0
2016,6,27,5,30,0.0,20.0,3.6,13.0,20.0,19.3,9.77
2016,6,27,5,45,0.0,32.5,3.55,13.5,32.5,31.38,20.62
2016,6,27,6,0,0.0,45.0,3.5,14.0,45.0,43.55,31.28
2016,6,27,6,15,0.0,59.5,3.35,14.0,59.5,58.18,43.97
2016,6,27,6,30,0.0,74.0,3.2,14.0,74.0,72.72,56.43
2016,6,27,6,45,0.0,89.0,3.1,14.5,89.0,87.73,68.95
2016,6,27,7,0,0.0,104.0,3.0,15.0,104.0,102.69,81.19
2016,6,27,7,15,3.0,130.5,2.95,15.0,132.0,131.73,105.15
2016,6,27,7,30,6.0,157.0,2.9,15.0,160.0,160.95,128.9
2016,6,27,7,45,14.5,182.0,2.85,15.5,190.0,192.69,154.26
2016,6,27,8,0,23.0,207.0,2.8,16.0,220.0,224.93,179.58
2016,6,27,8,15,19.5,215.5,2.85,16.5,227.5,230.63,183.07
2016,6,27,8,30,16.0,224.0,2.9,17.0,235.0,236.18,186.47
2016,6,27,8,45,26.0,256.5,3.0,17.5,275.5,286.25,225.23
2016,6,27,9,0,36.0,289.0,3.1,18.0,316.0,329.22,257.71
2016,6,27,9,15,45.0,315.5,3.15,18.0,350.5,364.97,284.7
2016,6,27,9,30,54.0,342.0,3.2,18.0,385.0,400.75,311.47
2016,6,27,9,45,62.0,364.0,3.25,18.5,415.5,430.74,333.01
2016,6,27,10,0,70.0,386.0,3.3,19.0,446.0,460.59,354.23
2016,6,27,10,15,91.0,410.0,3.35,19.0,490.5,504.84,387.04
2016,6,27,10,30,112.0,434.0,3.4,19.0,535.0,556.45,424.74
2016,6,27,10,45,132.0,448.5,3.5,19.5,570.0,588.77,447.48
2016,6,27,11,0,152.0,463.0,3.6,20.0,605.0,620.5,469.7
2016,6,27,11,15,158.5,471.0,3.65,20.0,621.0,631.65,477.47
2016,6,27,11,30,165.0,479.0,3.7,20.0,637.0,642.05,484.83
2016,6,27,11,45,244.0,466.5,3.8,20.0,702.0,704.83,532.18
2016,6,27,12,0,323.0,454.0,3.9,20.0,767.0,760.83,573.93
2016,6,27,12,15,312.5,457.5,4.05,20.0,760.0,745.71,563.03
2016,6,27,12,30,302.0,461.0,4.2,20.0,753.0,729.89,552.03
2016,6,27,12,45,399.0,422.5,4.35,20.0,805.5,770.14,584.23
2016,6,27,13,0,496.0,384.0,4.5,20.0,858.0,805.79,612.85
2016,6,27,13,15,704.0,249.0,4.6,20.0,909.5,838.28,643.2
2016,6,27,13,30,912.0,114.0,4.7,20.0,961.0,859.66,659.74
2016,6,27,13,45,908.5,112.5,4.85,20.0,939.5,826.47,637.51
2016,6,27,14,0,905.0,111.0,5.0,20.0,918.0,791.37,613.97
2016,6,27,14,15,701.0,210.0,5.05,20.0,823.0,699.65,545.6
2016,6,27,14,30,497.0,309.0,5.1,20.0,728.0,622.53,484.0
2016,6,27,14,45,687.0,206.5,5.15,20.0,760.5,629.18,492.94
2016,6,27,15,0,877.0,104.0,5.2,20.0,793.0,625.61,492.43
2016,6,27,15,15,866.0,102.0,5.25,19.5,753.5,579.26,456.44
2016,6,27,15,30,855.0,100.0,5.3,19.0,714.0,532.65,419.4
2016,6,27,15,45,842.5,97.5,5.35,19.0,670.5,484.84,379.61
2016,6,27,16,0,830.0,95.0,5.4,19.0,627.0,433.4,336.11
2016,6,27,16,15,812.0,92.0,5.45,18.5,579.5,383.69,293.57
2016,6,27,16,30,794.0,89.0,5.5,18.0,532.0,335.25,251.1
2016,6,27,16,45,772.0,85.0,5.55,18.0,483.0,286.25,207.28
2016,6,27,17,0,750.0,81.0,5.6,18.0,434.0,239.27,165.18
2016,6,27,17,15,719.5,77.0,5.55,17.5,383.5,192.94,125.1
2016,6,27,17,30,689.0,73.0,5.5,17.0,333.0,146.54,87.04
2016,6,27,17,45,646.5,68.0,5.5,16.5,283.5,104.57,56.91
2016,6,27,18,0,604.0,63.0,5.5,16.0,234.0,67.07,36.31
2016,6,27,18,15,541.5,56.0,5.35,15.5,186.5,38.31,28.41
2016,6,27,18,30,479.0,49.0,5.2,15.0,139.0,35.14,25.39
2016,6,27,18,45,383.0,39.5,5.1,15.0,98.0,29.43,19.88
2016,6,27,19,0,287.0,30.0,5.0,15.0,57.0,23.33,13.13
2016,6,27,19,15,143.5,15.0,4.85,15.0,28.5,11.33,0.0
2016,6,27,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,5,15,148.0,16.5,3.65,13.0,32.0,71.45,9.72
2016,6,28,5,30,296.0,33.0,3.6,13.0,64.0,152.74,109.76
2016,6,28,5,45,383.0,43.0,3.6,13.5,105.0,211.13,164.31
2016,6,28,6,0,470.0,53.0,3.6,14.0,146.0,277.73,223.24
2016,6,28,6,15,235.0,58.5,3.5,14.0,105.0,189.99,155.24
2016,6,28,6,30,0.0,64.0,3.4,14.0,64.0,62.15,47.38
2016,6,28,6,45,0.0,77.5,3.3,14.5,77.5,75.62,58.76
2016,6,28,7,0,0.0,91.0,3.2,15.0,91.0,89.07,69.81
2016,6,28,7,15,0.0,119.0,3.15,15.0,119.0,117.63,93.41
2016,6,28,7,30,0.0,147.0,3.1,15.0,147.0,146.22,116.66
2016,6,28,7,45,2.0,160.5,3.05,15.5,161.5,160.89,128.06
2016,6,28,8,0,4.0,174.0,3.0,16.0,176.0,175.71,139.45
2016,6,28,8,15,6.5,189.0,2.95,16.0,193.0,192.61,152.68
2016,6,28,8,30,9.0,204.0,2.9,16.0,210.0,209.64,165.9
2016,6,28,8,45,13.5,228.0,2.9,16.5,237.5,237.77,187.56
2016,6,28,9,0,18.0,252.0,2.9,17.0,265.0,266.02,208.99
2016,6,28,9,15,17.0,260.0,2.85,17.0,273.0,272.96,213.78
2016,6,28,9,30,16.0,268.0,2.8,17.0,281.0,279.85,218.59
2016,6,28,9,45,50.0,331.5,2.8,17.5,373.5,385.02,299.41
2016,6,28,10,0,84.0,395.0,2.8,18.0,466.0,483.47,372.33
2016,6,28,10,15,54.5,367.0,2.85,18.0,414.0,424.62,326.85
2016,6,28,10,30,25.0,339.0,2.9,18.0,362.0,365.81,281.6
2016,6,28,10,45,28.5,357.5,3.0,18.0,384.0,386.93,297.63
2016,6,28,11,0,32.0,376.0,3.1,18.0,406.0,407.75,313.08
2016,6,28,11,15,39.0,396.5,3.2,18.0,433.5,433.66,332.42
2016,6,28,11,30,46.0,417.0,3.3,18.0,461.0,459.08,351.31
2016,6,28,11,45,71.0,444.5,3.4,18.5,513.0,508.24,387.55
2016,6,28,12,0,96.0,472.0,3.5,19.0,565.0,556.22,422.31
2016,6,28,12,15,146.5,478.0,3.6,19.0,620.0,608.04,461.39
2016,6,28,12,30,197.0,484.0,3.7,19.0,675.0,654.29,496.08
2016,6,28,12,45,167.0,480.0,3.85,19.0,641.0,615.95,467.83
2016,6,28,13,0,137.0,476.0,4.0,19.0,607.0,578.54,440.44
2016,6,28,13,15,94.0,443.5,4.1,18.5,532.5,505.1,386.82
2016,6,28,13,30,51.0,411.0,4.2,18.0,458.0,434.28,334.18
2016,6,28,13,45,60.5,410.5,4.3,18.0,465.5,437.66,337.67
2016,6,28,14,0,70.0,410.0,4.4,18.0,473.0,440.24,340.28
2016,6,28,14,15,55.5,381.0,4.4,18.0,430.0,398.63,308.84
2016,6,28,14,30,41.0,352.0,4.4,18.0,387.0,358.33,278.29
2016,6,28,14,45,55.0,351.0,4.45,18.0,395.5,362.94,282.62
2016,6,28,15,0,69.0,350.0,4.5,18.0,404.0,366.15,285.68
2016,6,28,15,15,66.0,330.0,4.45,17.5,380.0,341.74,267.62
2016,6,28,15,30,63.0,310.0,4.4,17.0,356.0,317.65,249.7
2016,6,28,15,45,46.5,277.5,4.4,17.0,310.0,276.79,217.99
2016,6,28,16,0,30.0,245.0,4.4,17.0,264.0,237.69,187.49
2016,6,28,16,15,29.5,227.0,4.35,16.5,245.0,218.79,173.13
2016,6,28,16,30,29.0,209.0,4.3,16.0,226.0,200.02,158.65
2016,6,28,16,45,21.0,185.5,4.3,16.0,197.5,179.03,142.14
2016,6,28,17,0,13.0,162.0,4.3,16.0,169.0,154.26,122.48
2016,6,28,17,15,6.5,141.5,4.3,15.5,145.0,133.25,105.96
2016,6,28,17,30,0.0,121.0,4.3,15.0,121.0,112.99,89.85
2016,6,28,17,45,0.0,103.0,4.35,15.0,103.0,96.15,75.9
2016,6,28,18,0,0.0,85.0,4.4,15.0,85.0,79.42,61.82
2016,6,28,18,15,234.5,68.0,4.4,14.5,112.0,48.82,37.88
2016,6,28,18,30,469.0,51.0,4.4,14.0,139.0,36.94,27.1
2016,6,28,18,45,368.5,41.5,4.4,14.0,98.0,31.32,21.61
2016,6,28,19,0,268.0,32.0,4.4,14.0,57.0,25.32,14.81
2016,6,28,19,15,134.0,16.0,4.35,13.5,28.5,12.27,0.0
2016,6,28,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,5,15,165.0,16.0,4.35,12.0,33.0,75.33,6.6
2016,6,29,5,30,330.0,32.0,4.4,12.0,66.0,162.74,117.01
2016,6,29,5,45,421.0,41.0,4.5,12.5,108.5,223.0,174.23
2016,6,29,6,0,512.0,50.0,4.6,13.0,151.0,291.83,235.79
2016,6,29,6,15,573.5,56.5,4.55,13.0,200.0,351.89,289.9
2016,6,29,6,30,635.0,63.0,4.5,13.0,249.0,416.98,346.8
2016,6,29,6,45,317.5,69.5,4.5,13.5,162.5,268.11,224.51
2016,6,29,7,0,0.0,76.0,4.5,14.0,76.0,73.62,56.95
2016,6,29,7,15,0.0,95.0,4.45,14.0,95.0,92.7,72.97
2016,6,29,7,30,0.0,114.0,4.4,14.0,114.0,111.77,88.66
2016,6,29,7,45,0.0,129.5,4.4,14.5,129.5,127.23,100.98
2016,6,29,8,0,0.0,145.0,4.4,15.0,145.0,142.65,113.12
2016,6,29,8,15,0.0,145.5,4.35,15.0,145.5,142.74,112.81
2016,6,29,8,30,0.0,146.0,4.3,15.0,146.0,142.94,112.63
2016,6,29,8,45,2.0,164.0,4.3,15.5,165.5,162.56,128.09
2016,6,29,9,0,4.0,182.0,4.3,16.0,185.0,182.25,143.42
2016,6,29,9,15,6.5,203.0,4.25,16.0,208.5,205.47,161.71
2016,6,29,9,30,9.0,224.0,4.2,16.0,232.0,228.74,179.89
2016,6,29,9,45,9.0,225.0,4.2,16.0,233.5,229.53,180.15
2016,6,29,10,0,9.0,226.0,4.2,16.0,235.0,230.34,180.5
2016,6,29,10,15,10.0,233.0,4.2,16.0,242.5,238.09,186.4
2016,6,29,10,30,11.0,240.0,4.2,16.0,250.0,245.82,192.26
2016,6,29,10,45,15.0,279.5,4.2,16.0,293.5,288.73,225.63
2016,6,29,11,0,19.0,319.0,4.2,16.0,337.0,331.48,258.45
2016,6,29,11,15,16.0,289.5,4.2,16.0,304.5,298.76,232.86
2016,6,29,11,30,13.0,260.0,4.2,16.0,272.0,266.3,207.56
2016,6,29,11,45,17.0,302.0,4.25,16.0,318.5,310.88,242.22
2016,6,29,12,0,21.0,344.0,4.3,16.0,365.0,355.06,276.09
2016,6,29,12,15,20.0,336.5,4.35,16.0,356.5,345.81,268.88
2016,6,29,12,30,19.0,329.0,4.4,16.0,348.0,336.59,261.87
2016,6,29,12,45,21.5,344.0,4.45,16.0,365.0,352.26,274.07
2016,6,29,13,0,24.0,359.0,4.5,16.0,382.0,367.6,285.95
2016,6,29,13,15,21.0,337.0,4.5,16.0,357.0,342.57,266.79
2016,6,29,13,30,18.0,315.0,4.5,16.0,332.0,317.82,247.87
2016,6,29,13,45,20.5,321.0,4.55,16.0,340.0,324.24,253.2
2016,6,29,14,0,23.0,327.0,4.6,16.0,348.0,330.34,258.23
2016,6,29,14,15,25.5,326.0,4.6,16.0,348.0,326.56,255.63
2016,6,29,14,30,28.0,325.0,4.6,16.0,348.0,324.89,254.69
2016,6,29,14,45,21.0,290.0,4.6,16.0,307.0,289.47,227.3
2016,6,29,15,0,14.0,255.0,4.6,16.0,266.0,251.21,197.53
2016,6,29,15,15,12.5,241.0,4.6,15.5,251.0,236.14,186.35
2016,6,29,15,30,11.0,227.0,4.6,15.0,236.0,221.22,175.17
2016,6,29,15,45,8.0,207.0,4.65,15.0,213.5,200.28,158.75
2016,6,29,16,0,5.0,187.0,4.7,15.0,191.0,179.68,142.52
2016,6,29,16,15,2.5,172.0,4.7,15.0,174.0,164.17,130.34
2016,6,29,16,30,0.0,157.0,4.7,15.0,157.0,148.93,118.31
2016,6,29,16,45,0.0,145.5,4.75,15.0,145.5,137.82,109.57
2016,6,29,17,0,0.0,134.0,4.8,15.0,134.0,126.7,100.74
2016,6,29,17,15,0.0,93.0,4.8,14.5,93.0,89.19,69.89
2016,6,29,17,30,0.0,52.0,4.8,14.0,52.0,50.24,37.25
2016,6,29,17,45,0.0,44.0,4.8,14.0,44.0,42.49,30.73
2016,6,29,18,0,0.0,36.0,4.8,14.0,36.0,34.75,24.12
2016,6,29,18,15,233.0,44.5,4.7,13.5,88.5,31.17,22.29
2016,6,29,18,30,466.0,53.0,4.6,13.0,141.0,38.78,28.85
2016,6,29,18,45,366.0,42.5,4.6,13.0,99.0,32.28,22.55
2016,6,29,19,0,266.0,32.0,4.6,13.0,57.0,25.33,14.88
2016,6,29,19,15,133.0,16.0,4.55,13.0,28.5,12.43,0.0
2016,6,29,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,5,15,125.5,17.5,4.05,13.0,30.5,63.9,0.8
2016,6,30,5,30,251.0,35.0,4.0,13.0,61.0,139.11,99.08
2016,6,30,5,45,346.0,46.0,4.0,13.5,102.0,199.28,154.86
2016,6,30,6,0,441.0,57.0,4.0,14.0,143.0,268.61,215.86
2016,6,30,6,15,220.5,52.5,3.8,14.0,95.5,175.15,142.9
2016,6,30,6,30,0.0,48.0,3.6,14.0,48.0,46.36,33.98
2016,6,30,6,45,0.0,58.5,3.45,14.0,58.5,56.53,42.69
2016,6,30,7,0,0.0,69.0,3.3,14.0,69.0,66.7,51.23
2016,6,30,7,15,0.0,102.5,3.1,14.0,102.5,100.44,79.44
2016,6,30,7,30,0.0,136.0,2.9,14.0,136.0,134.67,107.59
2016,6,30,7,45,9.5,168.5,2.75,14.5,173.5,174.8,140.17
2016,6,30,8,0,19.0,201.0,2.6,15.0,211.0,215.56,172.59
2016,6,30,8,15,48.0,240.5,2.5,15.0,270.5,288.26,230.74
2016,6,30,8,30,77.0,280.0,2.4,15.0,330.0,355.28,283.02
2016,6,30,8,45,451.0,202.0,2.3,15.5,525.5,616.08,490.43
2016,6,30,9,0,825.0,124.0,2.2,16.0,721.0,870.66,671.86
2016,6,30,9,15,623.5,216.5,2.2,16.0,682.0,809.8,624.75
2016,6,30,9,30,422.0,309.0,2.2,16.0,643.0,730.21,561.93
2016,6,30,9,45,357.5,349.5,2.25,16.0,640.5,709.73,545.32
2016,6,30,10,0,293.0,390.0,2.3,16.0,638.0,693.84,531.2
2016,6,30,10,15,594.0,259.0,2.35,16.0,783.5,856.92,655.45
2016,6,30,10,30,895.0,128.0,2.4,16.0,929.0,1006.37,756.55
2016,6,30,10,45,899.5,129.0,2.45,16.5,951.0,1014.61,758.78
2016,6,30,11,0,904.0,130.0,2.5,17.0,973.0,1019.97,760.71
2016,6,30,11,15,691.0,260.5,2.6,17.0,910.5,949.72,714.26
2016,6,30,11,30,478.0,391.0,2.7,17.0,848.0,866.27,651.34
2016,6,30,11,45,488.5,384.5,2.85,17.0,854.5,862.18,650.48
2016,6,30,12,0,499.0,378.0,3.0,17.0,861.0,856.34,647.69
2016,6,30,12,15,707.5,254.5,3.1,17.0,938.5,919.97,698.74
2016,6,30,12,30,916.0,131.0,3.2,17.0,1016.0,972.2,734.61
2016,6,30,12,45,684.0,262.0,3.35,17.5,920.5,873.14,665.57
2016,6,30,13,0,452.0,393.0,3.5,18.0,825.0,775.82,590.19
2016,6,30,13,15,670.0,266.5,3.6,18.0,895.0,825.98,633.71
2016,6,30,13,30,888.0,140.0,3.7,18.0,965.0,864.26,662.73
2016,6,30,13,45,882.5,139.0,3.85,18.0,942.5,830.59,640.03
2016,6,30,14,0,877.0,138.0,4.0,18.0,920.0,795.2,616.36
2016,6,30,14,15,869.5,136.5,4.05,18.0,891.0,756.34,589.53
2016,6,30,14,30,862.0,135.0,4.1,18.0,862.0,716.22,560.72
2016,6,30,14,45,853.0,132.5,4.15,18.0,827.5,671.09,526.86
2016,6,30,15,0,844.0,130.0,4.2,18.0,793.0,626.88,492.9
2016,6,30,15,15,592.5,215.5,4.2,17.5,669.5,523.08,411.36
2016,6,30,15,30,341.0,301.0,4.2,17.0,546.0,444.72,349.02
2016,6,30,15,45,563.5,210.0,4.25,17.0,584.5,448.43,352.0
2016,6,30,16,0,786.0,119.0,4.3,17.0,623.0,436.52,339.61
2016,6,30,16,15,765.0,115.5,4.3,16.5,575.5,387.25,297.7
2016,6,30,16,30,744.0,112.0,4.3,16.0,528.0,336.12,253.59
2016,6,30,16,45,716.0,108.0,4.3,16.0,477.5,287.59,210.7
2016,6,30,17,0,688.0,104.0,4.3,16.0,427.0,241.69,170.06
2016,6,30,17,15,652.5,98.5,4.25,15.5,376.5,195.93,130.97
2016,6,30,17,30,617.0,93.0,4.2,15.0,326.0,153.85,96.81
2016,6,30,17,45,566.5,86.0,4.2,15.0,276.0,112.97,67.46
2016,6,30,18,0,516.0,79.0,4.2,15.0,226.0,77.41,47.44
2016,6,30,18,15,447.5,70.0,4.15,14.5,179.0,50.7,39.54
2016,6,30,18,30,379.0,61.0,4.1,14.0,132.0,45.3,34.48
2016,6,30,18,45,277.0,48.5,4.1,14.0,92.0,36.9,26.45
2016,6,30,19,0,175.0,36.0,4.1,14.0,52.0,28.06,16.99
2016,6,30,19,15,87.5,18.0,4.1,13.5,26.0,14.08,0.0
2016,6,30,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
