Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,30,20,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,1,5,15,107.5,18.0,3.35,12.0,28.5,59.19,0.0
2016,7,1,5,30,215.0,36.0,3.4,12.0,57.0,128.36,91.22
2016,7,1,5,45,312.0,47.5,3.45,12.5,98.0,186.93,145.51
2016,7,1,6,0,409.0,59.0,3.5,13.0,139.0,256.52,206.62
2016,7,1,6,15,474.5,67.5,3.45,13.0,185.5,316.26,259.67
2016,7,1,6,30,540.0,76.0,3.4,13.0,232.0,381.35,315.98
2016,7,1,6,45,270.0,93.0,3.4,13.5,171.0,269.08,223.72
2016,7,1,7,0,0.0,110.0,3.4,14.0,110.0,109.18,86.78
2016,7,1,7,15,1.5,130.5,3.35,14.0,131.5,130.87,104.86
2016,7,1,7,30,3.0,151.0,3.3,14.0,153.0,152.61,122.52
2016,7,1,7,45,44.5,195.5,3.25,14.0,221.0,236.36,191.78
2016,7,1,8,0,86.0,240.0,3.2,14.0,289.0,317.3,257.06
2016,7,1,8,15,81.0,260.0,3.1,14.0,309.0,336.17,270.72
2016,7,1,8,30,76.0,280.0,3.0,14.0,329.0,354.46,283.95
2016,7,1,8,45,115.0,307.5,2.95,14.5,387.5,426.86,339.78
2016,7,1,9,0,154.0,335.0,2.9,15.0,446.0,491.93,388.54
2016,7,1,9,15,226.0,344.5,2.85,15.0,517.5,568.29,446.74
2016,7,1,9,30,298.0,354.0,2.8,15.0,589.0,655.95,511.62
2016,7,1,9,45,240.5,382.0,2.75,15.5,577.0,634.59,491.42
2016,7,1,10,0,183.0,410.0,2.7,16.0,565.0,601.99,463.98
2016,7,1,10,15,152.5,423.0,2.7,16.0,555.0,585.75,450.6
2016,7,1,10,30,122.0,436.0,2.7,16.0,545.0,568.27,436.23
2016,7,1,10,45,278.0,408.0,2.75,16.0,664.5,696.16,533.9
2016,7,1,11,0,434.0,380.0,2.8,16.0,784.0,822.67,626.54
2016,7,1,11,15,665.0,256.5,2.85,16.0,886.5,920.2,700.82
2016,7,1,11,30,896.0,133.0,2.9,16.0,989.0,1006.24,758.38
2016,7,1,11,45,899.0,132.5,2.95,16.0,996.5,1000.05,753.55
2016,7,1,12,0,902.0,132.0,3.0,16.0,1004.0,991.04,747.81
2016,7,1,12,15,902.0,132.0,3.1,16.0,1003.5,976.93,739.13
2016,7,1,12,30,902.0,132.0,3.2,16.0,1003.0,960.2,728.7
2016,7,1,12,45,899.0,132.0,3.3,16.0,995.0,938.2,714.67
2016,7,1,13,0,896.0,132.0,3.4,16.0,987.0,913.86,698.98
2016,7,1,13,15,892.5,131.5,3.5,16.0,972.0,886.37,681.02
2016,7,1,13,30,889.0,131.0,3.6,16.0,957.0,856.76,661.46
2016,7,1,13,45,518.5,284.5,3.7,16.0,763.5,678.67,529.29
2016,7,1,14,0,148.0,438.0,3.8,16.0,570.0,522.62,404.65
2016,7,1,14,15,312.0,376.5,3.85,16.0,643.5,574.23,448.55
2016,7,1,14,30,476.0,315.0,3.9,16.0,717.0,613.8,481.38
2016,7,1,14,45,342.5,342.0,3.95,16.0,625.0,533.24,418.24
2016,7,1,15,0,209.0,369.0,4.0,16.0,533.0,463.51,363.36
2016,7,1,15,15,516.5,242.5,4.0,16.0,620.0,505.41,399.71
2016,7,1,15,30,824.0,116.0,4.0,16.0,707.0,527.9,417.62
2016,7,1,15,45,808.0,113.0,4.0,16.0,663.0,479.06,376.87
2016,7,1,16,0,792.0,110.0,4.0,16.0,619.0,430.91,336.05
2016,7,1,16,15,772.0,106.5,3.95,15.5,571.5,381.73,294.07
2016,7,1,16,30,752.0,103.0,3.9,15.0,524.0,334.02,252.41
2016,7,1,16,45,726.5,99.0,3.85,15.0,474.5,282.7,207.03
2016,7,1,17,0,701.0,95.0,3.8,15.0,425.0,236.85,166.14
2016,7,1,17,15,363.5,116.0,3.75,15.0,286.0,159.44,112.94
2016,7,1,17,30,26.0,137.0,3.7,15.0,147.0,125.98,99.46
2016,7,1,17,45,283.5,104.5,3.65,15.0,186.0,109.84,76.08
2016,7,1,18,0,541.0,72.0,3.6,15.0,225.0,71.98,42.31
2016,7,1,18,15,475.0,63.5,3.55,14.5,178.5,44.8,34.32
2016,7,1,18,30,409.0,55.0,3.5,14.0,132.0,40.64,30.37
2016,7,1,18,45,311.0,44.0,3.45,14.0,92.0,33.25,23.29
2016,7,1,19,0,213.0,33.0,3.4,14.0,52.0,25.56,14.96
2016,7,1,19,15,106.5,16.5,3.3,14.0,26.0,12.84,0.0
2016,7,1,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,5,15,121.5,16.5,2.75,13.0,28.5,60.76,0.0
2016,7,2,5,30,243.0,33.0,2.9,13.0,57.0,133.4,93.71
2016,7,2,5,45,336.5,44.0,3.05,13.0,97.5,192.75,149.42
2016,7,2,6,0,430.0,55.0,3.2,13.0,138.0,260.73,209.68
2016,7,2,6,15,493.5,63.0,3.2,13.0,184.5,319.71,262.21
2016,7,2,6,30,557.0,71.0,3.2,13.0,231.0,383.91,317.87
2016,7,2,6,45,599.0,77.5,3.25,13.5,280.5,439.26,364.34
2016,7,2,7,0,641.0,84.0,3.3,14.0,330.0,497.34,411.5
2016,7,2,7,15,674.0,89.0,3.3,14.0,380.5,550.3,453.88
2016,7,2,7,30,707.0,94.0,3.3,14.0,431.0,604.65,496.23
2016,7,2,7,45,729.0,99.5,3.3,14.5,479.5,652.73,531.17
2016,7,2,8,0,751.0,105.0,3.3,15.0,528.0,698.34,562.61
2016,7,2,8,15,770.5,108.5,3.3,15.0,575.0,741.97,593.06
2016,7,2,8,30,790.0,112.0,3.3,15.0,622.0,784.88,622.57
2016,7,2,8,45,516.5,218.5,3.3,15.5,561.5,689.31,546.33
2016,7,2,9,0,243.0,325.0,3.3,16.0,501.0,568.03,446.48
2016,7,2,9,15,541.0,225.0,3.25,16.0,644.0,740.55,582.65
2016,7,2,9,30,839.0,125.0,3.2,16.0,787.0,916.74,707.6
2016,7,2,9,45,840.5,131.5,3.2,16.0,819.0,938.29,719.79
2016,7,2,10,0,842.0,138.0,3.2,16.0,851.0,957.17,731.49
2016,7,2,10,15,849.5,139.5,3.2,16.0,879.0,968.09,737.81
2016,7,2,10,30,857.0,141.0,3.2,16.0,907.0,982.19,746.48
2016,7,2,10,45,859.5,144.0,3.2,16.5,927.5,990.27,749.68
2016,7,2,11,0,862.0,147.0,3.2,17.0,948.0,995.55,751.13
2016,7,2,11,15,865.5,147.5,3.2,17.0,962.5,996.48,751.21
2016,7,2,11,30,869.0,148.0,3.2,17.0,977.0,994.63,749.56
2016,7,2,11,45,868.5,150.0,3.2,17.0,984.0,987.61,744.55
2016,7,2,12,0,868.0,152.0,3.2,17.0,991.0,977.88,737.88
2016,7,2,12,15,868.0,152.0,3.2,17.0,991.0,964.1,728.56
2016,7,2,12,30,868.0,152.0,3.2,17.0,991.0,947.8,717.64
2016,7,2,12,45,877.0,145.0,3.25,17.0,987.0,930.59,706.53
2016,7,2,13,0,886.0,138.0,3.3,17.0,983.0,910.65,693.56
2016,7,2,13,15,882.5,137.0,3.3,17.0,968.0,882.92,674.89
2016,7,2,13,30,879.0,136.0,3.3,17.0,953.0,853.11,654.76
2016,7,2,13,45,872.5,136.0,3.3,17.0,930.5,819.88,632.16
2016,7,2,14,0,866.0,136.0,3.3,17.0,908.0,785.0,608.26
2016,7,2,14,15,859.0,134.0,3.3,16.5,879.5,746.46,582.67
2016,7,2,14,30,852.0,132.0,3.3,16.0,851.0,706.65,555.06
2016,7,2,14,45,841.0,131.0,3.3,16.0,816.5,661.95,521.34
2016,7,2,15,0,830.0,130.0,3.3,16.0,782.0,618.4,487.74
2016,7,2,15,15,818.0,127.5,3.25,16.0,742.5,572.57,451.56
2016,7,2,15,30,806.0,125.0,3.2,16.0,703.0,526.69,414.53
2016,7,2,15,45,789.5,122.0,3.15,16.0,659.0,478.4,374.81
2016,7,2,16,0,773.0,119.0,3.1,16.0,615.0,430.89,334.8
2016,7,2,16,15,752.5,115.0,3.05,15.5,567.5,381.94,293.43
2016,7,2,16,30,732.0,111.0,3.0,15.0,520.0,331.13,249.75
2016,7,2,16,45,705.5,106.5,2.95,15.0,470.5,283.13,207.41
2016,7,2,17,0,679.0,102.0,2.9,15.0,421.0,237.62,167.16
2016,7,2,17,15,644.5,96.0,2.85,15.0,371.0,192.02,128.0
2016,7,2,17,30,610.0,90.0,2.8,15.0,321.0,149.98,93.74
2016,7,2,17,45,564.0,83.0,2.75,15.0,271.5,109.78,64.87
2016,7,2,18,0,518.0,76.0,2.7,15.0,222.0,74.43,45.02
2016,7,2,18,15,453.5,66.5,2.6,14.5,176.0,47.52,36.73
2016,7,2,18,30,389.0,57.0,2.5,14.0,130.0,42.55,32.06
2016,7,2,18,45,299.5,44.5,2.45,14.0,90.5,33.66,23.65
2016,7,2,19,0,210.0,32.0,2.4,14.0,51.0,24.74,14.28
2016,7,2,19,15,105.0,16.0,2.35,14.0,25.5,12.44,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,5,15,125.5,16.0,2.8,13.0,28.0,60.88,0.0
2016,7,3,5,30,251.0,32.0,2.9,13.0,56.0,135.03,94.21
2016,7,3,5,45,345.0,43.0,3.0,13.5,97.0,194.46,150.21
2016,7,3,6,0,439.0,54.0,3.1,14.0,138.0,262.91,210.41
2016,7,3,6,15,502.0,61.5,3.05,14.0,185.0,321.42,262.39
2016,7,3,6,30,565.0,69.0,3.0,14.0,232.0,385.1,317.37
2016,7,3,6,45,323.5,109.5,3.0,14.0,206.5,317.81,262.95
2016,7,3,7,0,82.0,150.0,3.0,14.0,181.0,209.22,171.26
2016,7,3,7,15,399.5,121.0,2.95,14.0,306.5,405.15,336.3
2016,7,3,7,30,717.0,92.0,2.9,14.0,432.0,608.46,498.97
2016,7,3,7,45,528.5,154.5,2.9,14.5,420.0,565.2,459.43
2016,7,3,8,0,340.0,217.0,2.9,15.0,408.0,500.84,404.37
2016,7,3,8,15,353.0,235.5,2.85,15.0,449.0,541.4,434.83
2016,7,3,8,30,366.0,254.0,2.8,15.0,490.0,581.77,464.04
2016,7,3,8,45,597.0,184.0,2.8,15.5,600.0,723.66,573.14
2016,7,3,9,0,828.0,114.0,2.8,16.0,710.0,860.62,668.54
2016,7,3,9,15,629.5,208.5,2.8,16.0,676.5,805.66,626.68
2016,7,3,9,30,431.0,303.0,2.8,16.0,643.0,731.53,566.9
2016,7,3,9,45,667.5,202.5,2.8,16.5,755.0,855.24,659.51
2016,7,3,10,0,904.0,102.0,2.8,17.0,867.0,971.96,736.42
2016,7,3,10,15,910.0,103.5,2.75,17.0,894.5,988.27,744.84
2016,7,3,10,30,916.0,105.0,2.7,17.0,922.0,1001.8,752.39
2016,7,3,10,45,919.0,106.0,2.7,17.0,943.5,1009.01,756.31
2016,7,3,11,0,922.0,107.0,2.7,17.0,965.0,1013.28,758.44
2016,7,3,11,15,925.0,108.0,2.7,17.0,979.5,1014.58,758.74
2016,7,3,11,30,928.0,109.0,2.7,17.0,994.0,1012.89,757.21
2016,7,3,11,45,928.5,109.5,2.75,17.0,1001.0,1005.32,752.39
2016,7,3,12,0,929.0,110.0,2.8,17.0,1008.0,994.87,745.79
2016,7,3,12,15,928.5,110.0,2.8,17.0,1007.5,980.16,735.98
2016,7,3,12,30,928.0,110.0,2.8,17.0,1007.0,962.74,724.46
2016,7,3,12,45,910.5,120.5,2.85,17.0,994.5,937.42,708.06
2016,7,3,13,0,893.0,131.0,2.9,17.0,982.0,910.11,690.31
2016,7,3,13,15,889.5,130.0,2.9,17.0,967.0,882.25,671.76
2016,7,3,13,30,886.0,129.0,2.9,17.0,952.0,852.3,651.7
2016,7,3,13,45,882.0,127.5,2.95,17.0,930.5,819.49,629.87
2016,7,3,14,0,878.0,126.0,3.0,17.0,909.0,784.87,606.59
2016,7,3,14,15,871.0,124.5,3.0,17.0,880.5,746.41,580.09
2016,7,3,14,30,864.0,123.0,3.0,17.0,852.0,706.64,552.01
2016,7,3,14,45,856.0,120.5,3.05,17.0,818.0,664.19,520.39
2016,7,3,15,0,848.0,118.0,3.1,17.0,784.0,620.89,487.39
2016,7,3,15,15,836.0,115.5,3.1,16.5,744.5,574.66,452.07
2016,7,3,15,30,824.0,113.0,3.1,16.0,705.0,525.0,413.22
2016,7,3,15,45,810.0,109.5,3.1,16.0,661.0,476.63,373.48
2016,7,3,16,0,796.0,106.0,3.1,16.0,617.0,428.77,333.14
2016,7,3,16,15,777.0,103.0,3.1,15.5,570.0,380.18,291.89
2016,7,3,16,30,758.0,100.0,3.1,15.0,523.0,332.98,250.8
2016,7,3,16,45,734.0,95.5,3.15,15.0,474.0,284.61,207.93
2016,7,3,17,0,710.0,91.0,3.2,15.0,425.0,235.13,164.16
2016,7,3,17,15,676.5,86.0,3.2,14.5,374.5,189.04,124.56
2016,7,3,17,30,643.0,81.0,3.2,14.0,324.0,146.4,89.74
2016,7,3,17,45,599.0,74.5,3.2,14.0,275.0,105.16,59.93
2016,7,3,18,0,555.0,68.0,3.2,14.0,226.0,68.55,39.46
2016,7,3,18,15,491.0,60.0,3.1,13.5,179.5,41.77,31.76
2016,7,3,18,30,427.0,52.0,3.0,13.0,133.0,37.91,28.08
2016,7,3,18,45,335.0,41.0,2.9,13.0,93.0,30.91,21.35
2016,7,3,19,0,243.0,30.0,2.8,13.0,53.0,23.41,13.23
2016,7,3,19,15,121.5,15.0,2.75,13.0,26.5,11.62,0.0
2016,7,3,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,5,15,147.0,14.5,3.2,13.0,28.5,66.23,0.0
2016,7,4,5,30,294.0,29.0,3.3,13.0,57.0,145.75,100.91
2016,7,4,5,45,392.0,38.0,3.45,13.5,98.5,206.18,159.0
2016,7,4,6,0,490.0,47.0,3.6,14.0,140.0,276.04,220.85
2016,7,4,6,15,551.5,53.5,3.55,14.0,187.5,334.74,273.46
2016,7,4,6,30,613.0,60.0,3.5,14.0,235.0,398.56,328.95
2016,7,4,6,45,658.0,64.5,3.45,14.5,285.5,455.52,376.7
2016,7,4,7,0,703.0,69.0,3.4,15.0,336.0,513.53,423.67
2016,7,4,7,15,733.5,72.5,3.3,15.0,387.0,565.82,465.21
2016,7,4,7,30,764.0,76.0,3.2,15.0,438.0,619.19,506.17
2016,7,4,7,45,788.0,79.0,3.15,15.5,487.5,668.11,540.29
2016,7,4,8,0,812.0,82.0,3.1,16.0,537.0,717.06,573.59
2016,7,4,8,15,829.5,84.5,3.05,16.0,584.5,755.38,599.47
2016,7,4,8,30,847.0,87.0,3.0,16.0,632.0,797.4,627.71
2016,7,4,8,45,482.5,208.5,2.95,16.0,523.5,648.75,513.66
2016,7,4,9,0,118.0,330.0,2.9,16.0,415.0,454.78,356.84
2016,7,4,9,15,506.5,212.5,2.9,16.0,607.5,695.3,548.85
2016,7,4,9,30,895.0,95.0,2.9,16.0,800.0,929.26,714.66
2016,7,4,9,45,884.0,107.5,2.9,16.5,829.0,946.88,722.0
2016,7,4,10,0,873.0,120.0,2.9,17.0,858.0,961.13,729.07
2016,7,4,10,15,880.0,121.5,2.9,17.0,886.0,977.91,739.32
2016,7,4,10,30,887.0,123.0,2.9,17.0,914.0,992.02,747.79
2016,7,4,10,45,888.5,126.0,2.9,17.0,935.0,999.53,751.95
2016,7,4,11,0,890.0,129.0,2.9,17.0,956.0,1004.14,754.33
2016,7,4,11,15,893.5,129.5,2.9,17.0,970.5,1005.28,754.53
2016,7,4,11,30,897.0,130.0,2.9,17.0,985.0,1003.53,752.95
2016,7,4,11,45,895.5,132.5,2.9,17.5,991.5,996.06,746.27
2016,7,4,12,0,894.0,135.0,2.9,18.0,998.0,985.8,737.91
2016,7,4,12,15,894.0,135.0,2.85,18.0,998.0,971.85,728.18
2016,7,4,12,30,894.0,135.0,2.8,18.0,998.0,955.28,716.81
2016,7,4,12,45,593.5,294.5,2.8,18.0,866.0,822.41,623.56
2016,7,4,13,0,293.0,454.0,2.8,18.0,734.0,694.31,524.94
2016,7,4,13,15,214.5,456.5,2.8,18.0,659.5,619.37,470.45
2016,7,4,13,30,136.0,459.0,2.8,18.0,585.0,547.85,417.15
2016,7,4,13,45,220.0,436.0,2.8,18.0,634.5,585.73,447.72
2016,7,4,14,0,304.0,413.0,2.8,18.0,684.0,615.48,471.31
2016,7,4,14,15,373.5,369.5,2.8,17.5,692.0,612.23,471.64
2016,7,4,14,30,443.0,326.0,2.8,17.0,700.0,601.01,466.02
2016,7,4,14,45,445.5,309.0,2.8,17.0,671.5,567.05,440.99
2016,7,4,15,0,448.0,292.0,2.8,17.0,643.0,532.36,415.11
2016,7,4,15,15,335.0,309.0,2.8,17.0,564.0,465.79,363.37
2016,7,4,15,30,222.0,326.0,2.8,17.0,485.0,409.14,319.18
2016,7,4,15,45,221.5,304.0,2.85,17.0,454.5,377.31,294.83
2016,7,4,16,0,221.0,282.0,2.9,17.0,424.0,345.49,269.93
2016,7,4,16,15,134.0,252.5,2.9,16.5,336.5,275.05,215.72
2016,7,4,16,30,47.0,223.0,2.9,16.0,249.0,217.56,171.85
2016,7,4,16,45,23.5,183.0,2.95,16.0,196.0,177.5,140.51
2016,7,4,17,0,0.0,143.0,3.0,16.0,143.0,134.65,106.68
2016,7,4,17,15,0.0,112.0,3.0,15.5,112.0,106.27,83.78
2016,7,4,17,30,0.0,81.0,3.0,15.0,81.0,77.83,60.37
2016,7,4,17,45,0.0,68.5,3.05,15.0,68.5,66.05,50.56
2016,7,4,18,0,0.0,56.0,3.1,15.0,56.0,54.11,40.45
2016,7,4,18,15,209.5,54.5,3.05,14.5,93.5,38.6,28.81
2016,7,4,18,30,419.0,53.0,3.0,14.0,131.0,38.86,28.8
2016,7,4,18,45,324.5,42.0,3.0,14.0,91.5,31.9,22.11
2016,7,4,19,0,230.0,31.0,3.0,14.0,52.0,23.95,13.54
2016,7,4,19,15,115.0,15.5,3.0,14.0,26.0,12.04,0.0
2016,7,4,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,5,15,126.5,15.5,3.25,13.0,27.5,59.82,0.0
2016,7,5,5,30,253.0,31.0,3.3,13.0,55.0,133.98,91.96
2016,7,5,5,45,358.5,40.5,3.35,13.5,96.0,195.92,150.87
2016,7,5,6,0,464.0,50.0,3.4,14.0,137.0,267.89,214.12
2016,7,5,6,15,527.5,56.5,3.35,14.0,184.5,326.37,266.4
2016,7,5,6,30,591.0,63.0,3.3,14.0,232.0,390.11,321.73
2016,7,5,6,45,312.5,101.5,3.3,14.5,192.5,301.71,249.59
2016,7,5,7,0,34.0,140.0,3.3,15.0,153.0,168.59,136.4
2016,7,5,7,15,388.5,111.5,3.25,15.0,293.0,386.28,320.59
2016,7,5,7,30,743.0,83.0,3.2,15.0,433.0,612.12,501.62
2016,7,5,7,45,524.0,153.0,3.15,15.0,413.5,559.28,454.78
2016,7,5,8,0,305.0,223.0,3.1,15.0,394.0,480.65,388.46
2016,7,5,8,15,166.5,232.5,3.05,15.0,327.5,381.47,307.58
2016,7,5,8,30,28.0,242.0,3.0,15.0,261.0,273.18,217.4
2016,7,5,8,45,20.0,236.5,3.0,15.5,250.5,252.17,199.9
2016,7,5,9,0,12.0,231.0,3.0,16.0,240.0,239.21,188.55
2016,7,5,9,15,9.5,217.5,3.05,16.0,224.5,222.89,175.23
2016,7,5,9,30,7.0,204.0,3.1,16.0,209.0,206.76,162.09
2016,7,5,9,45,16.0,261.0,3.2,16.0,274.0,272.43,213.79
2016,7,5,10,0,25.0,318.0,3.3,16.0,339.0,346.36,270.72
2016,7,5,10,15,30.0,341.5,3.4,16.0,367.5,374.54,291.86
2016,7,5,10,30,35.0,365.0,3.5,16.0,396.0,402.47,312.85
2016,7,5,10,45,26.5,340.0,3.6,16.5,364.5,367.14,284.91
2016,7,5,11,0,18.0,315.0,3.7,17.0,333.0,326.53,253.11
2016,7,5,11,15,76.5,394.5,3.8,17.0,468.0,468.25,362.42
2016,7,5,11,30,135.0,474.0,3.9,17.0,603.0,607.95,466.13
2016,7,5,11,45,88.5,445.0,4.0,17.0,530.0,525.64,403.77
2016,7,5,12,0,42.0,416.0,4.1,17.0,457.0,449.5,345.94
2016,7,5,12,15,109.5,450.0,4.1,17.0,556.0,546.14,420.31
2016,7,5,12,30,177.0,484.0,4.1,17.0,655.0,635.97,487.41
2016,7,5,12,45,212.0,475.0,4.2,17.0,678.5,651.73,499.85
2016,7,5,13,0,247.0,466.0,4.3,17.0,702.0,665.33,511.16
2016,7,5,13,15,212.0,463.0,4.35,17.0,663.5,623.31,479.79
2016,7,5,13,30,177.0,460.0,4.4,17.0,625.0,582.46,449.31
2016,7,5,13,45,114.5,426.0,4.45,17.0,532.5,493.09,381.95
2016,7,5,14,0,52.0,392.0,4.5,17.0,440.0,410.09,318.32
2016,7,5,14,15,101.5,399.5,4.55,16.5,487.5,448.73,350.23
2016,7,5,14,30,151.0,407.0,4.6,16.0,535.0,479.91,375.84
2016,7,5,14,45,109.5,378.0,4.7,16.0,469.0,418.64,328.66
2016,7,5,15,0,68.0,349.0,4.8,16.0,403.0,364.65,286.88
2016,7,5,15,15,49.0,312.5,4.85,16.0,350.5,316.81,249.89
2016,7,5,15,30,30.0,276.0,4.9,16.0,298.0,270.91,214.07
2016,7,5,15,45,15.0,219.0,5.0,16.0,230.5,214.5,169.61
2016,7,5,16,0,0.0,162.0,5.1,16.0,163.0,154.61,121.76
2016,7,5,16,15,0.0,149.0,5.15,15.5,149.5,142.2,112.28
2016,7,5,16,30,0.0,136.0,5.2,15.0,136.0,129.81,102.67
2016,7,5,16,45,0.0,111.0,5.3,15.0,111.0,106.45,83.66
2016,7,5,17,0,0.0,86.0,5.4,15.0,86.0,83.06,64.43
2016,7,5,17,15,0.0,70.5,5.45,14.5,70.5,68.16,52.22
2016,7,5,17,30,0.0,55.0,5.5,14.0,55.0,53.14,39.73
2016,7,5,17,45,0.0,46.5,5.6,14.0,46.5,44.91,32.79
2016,7,5,18,0,0.0,38.0,5.7,14.0,38.0,36.69,25.76
2016,7,5,18,15,235.5,44.0,5.6,13.5,88.0,30.85,21.99
2016,7,5,18,30,471.0,50.0,5.5,13.0,138.0,36.18,26.51
2016,7,5,18,45,363.0,40.5,5.45,13.0,96.5,30.52,20.97
2016,7,5,19,0,255.0,31.0,5.4,13.0,55.0,24.5,13.97
2016,7,5,19,15,127.5,15.5,5.35,13.0,27.5,12.05,0.0
2016,7,5,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,6,5,15,120.5,15.5,5.05,13.0,26.5,57.83,0.0
2016,7,6,5,30,241.0,31.0,5.0,13.0,53.0,129.35,87.94
2016,7,6,5,45,341.5,40.5,5.0,13.5,93.0,189.09,145.68
2016,7,6,6,0,442.0,50.0,5.0,14.0,133.0,258.03,206.84
2016,7,6,6,15,505.5,57.5,4.9,14.0,179.5,316.6,259.56
2016,7,6,6,30,569.0,65.0,4.8,14.0,226.0,380.46,315.54
2016,7,6,6,45,284.5,63.0,4.75,14.0,143.5,239.53,200.16
2016,7,6,7,0,0.0,61.0,4.7,14.0,61.0,58.95,44.59
2016,7,6,7,15,0.0,92.5,4.6,14.0,92.5,90.21,70.94
2016,7,6,7,30,0.0,124.0,4.5,14.0,124.0,122.26,97.47
2016,7,6,7,45,0.0,129.5,4.4,14.5,129.5,127.33,101.12
2016,7,6,8,0,0.0,135.0,4.3,15.0,135.0,132.5,104.83
2016,7,6,8,15,0.0,141.0,4.2,15.0,141.0,138.23,109.17
2016,7,6,8,30,0.0,147.0,4.1,15.0,147.0,144.0,113.54
2016,7,6,8,45,4.0,178.5,4.1,15.0,181.5,179.01,141.75
2016,7,6,9,0,8.0,210.0,4.1,15.0,216.0,214.23,169.78
2016,7,6,9,15,11.0,231.0,4.05,15.0,239.5,237.97,188.33
2016,7,6,9,30,14.0,252.0,4.0,15.0,263.0,261.76,206.8
2016,7,6,9,45,15.0,266.0,3.95,15.5,278.5,276.57,217.61
2016,7,6,10,0,16.0,280.0,3.9,16.0,294.0,291.32,228.31
2016,7,6,10,15,13.5,264.0,3.9,16.0,276.5,272.48,213.21
2016,7,6,10,30,11.0,248.0,3.9,16.0,259.0,253.79,198.33
2016,7,6,10,45,14.5,281.5,3.95,16.0,296.0,290.24,226.66
2016,7,6,11,0,18.0,315.0,4.0,16.0,333.0,326.53,254.5
2016,7,6,11,15,15.0,282.0,4.05,16.0,297.0,290.37,226.29
2016,7,6,11,30,12.0,249.0,4.1,16.0,261.0,254.51,198.35
2016,7,6,11,45,22.0,319.5,4.2,16.0,341.0,336.63,262.25
2016,7,6,12,0,32.0,390.0,4.3,16.0,421.0,414.28,321.42
2016,7,6,12,15,23.0,335.5,4.45,16.0,358.0,350.11,272.29
2016,7,6,12,30,14.0,281.0,4.6,16.0,295.0,285.45,222.46
2016,7,6,12,45,15.0,290.5,4.75,16.0,305.0,294.77,230.0
2016,7,6,13,0,16.0,300.0,4.9,16.0,315.0,303.92,237.26
2016,7,6,13,15,14.5,283.0,5.05,16.0,297.0,285.38,222.99
2016,7,6,13,30,13.0,266.0,5.2,16.0,279.0,266.99,208.84
2016,7,6,13,45,11.0,240.0,5.4,16.0,250.5,239.79,187.69
2016,7,6,14,0,9.0,214.0,5.6,16.0,222.0,212.82,166.58
2016,7,6,14,15,9.5,225.5,5.65,15.5,234.0,223.45,175.58
2016,7,6,14,30,10.0,237.0,5.7,15.0,246.0,233.89,184.45
2016,7,6,14,45,11.0,241.0,5.8,15.0,250.5,237.41,187.55
2016,7,6,15,0,12.0,245.0,5.9,15.0,255.0,240.71,190.52
2016,7,6,15,15,7.5,211.5,5.85,15.0,218.0,206.02,162.98
2016,7,6,15,30,3.0,178.0,5.8,15.0,181.0,171.79,135.65
2016,7,6,15,45,7.5,195.0,5.8,15.0,201.0,189.02,149.99
2016,7,6,16,0,12.0,212.0,5.8,15.0,221.0,205.29,163.51
2016,7,6,16,15,11.0,198.0,5.7,14.5,205.5,190.78,152.36
2016,7,6,16,30,10.0,184.0,5.6,14.0,190.0,176.36,141.24
2016,7,6,16,45,5.0,163.0,5.6,14.0,166.0,154.76,123.95
2016,7,6,17,0,0.0,142.0,5.6,14.0,142.0,133.74,107.05
2016,7,6,17,15,3.0,134.0,5.5,14.0,135.0,126.08,100.87
2016,7,6,17,30,6.0,126.0,5.4,14.0,128.0,117.93,94.16
2016,7,6,17,45,3.0,107.5,5.35,14.0,108.5,100.07,79.42
2016,7,6,18,0,0.0,89.0,5.3,14.0,89.0,82.61,64.77
2016,7,6,18,15,226.0,68.5,5.2,13.5,110.5,49.3,38.44
2016,7,6,18,30,452.0,48.0,5.1,13.0,132.0,34.41,24.94
2016,7,6,18,45,359.0,38.5,5.0,13.0,92.5,28.68,19.36
2016,7,6,19,0,266.0,29.0,4.9,13.0,53.0,22.56,12.36
2016,7,6,19,15,133.0,14.5,4.8,13.0,26.5,11.01,0.0
2016,7,6,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,7,5,15,146.5,13.5,4.25,14.0,26.5,63.5,0.0
2016,7,7,5,30,293.0,27.0,4.2,14.0,53.0,142.11,95.1
2016,7,7,5,45,389.0,35.5,4.2,14.0,93.5,200.63,153.7
2016,7,7,6,0,485.0,44.0,4.2,14.0,134.0,268.5,214.52
2016,7,7,6,15,546.5,50.0,4.15,14.0,180.5,326.11,266.56
2016,7,7,6,30,608.0,56.0,4.1,14.0,227.0,388.9,321.6
2016,7,7,6,45,304.0,66.0,4.1,14.5,151.5,253.74,211.24
2016,7,7,7,0,0.0,76.0,4.1,15.0,76.0,73.7,56.82
2016,7,7,7,15,0.0,92.5,4.1,15.0,92.5,90.23,70.66
2016,7,7,7,30,0.0,109.0,4.1,15.0,109.0,106.74,84.18
2016,7,7,7,45,0.0,130.5,4.1,15.0,130.5,128.38,101.79
2016,7,7,8,0,0.0,152.0,4.1,15.0,152.0,149.99,119.18
2016,7,7,8,15,12.0,194.0,4.1,15.0,202.0,202.31,161.75
2016,7,7,8,30,24.0,236.0,4.1,15.0,252.0,255.45,204.25
2016,7,7,8,45,20.0,240.5,4.2,15.5,254.5,256.35,203.83
2016,7,7,9,0,16.0,245.0,4.3,16.0,257.0,257.14,203.46
2016,7,7,9,15,15.5,252.0,4.4,16.0,264.0,263.48,208.05
2016,7,7,9,30,15.0,259.0,4.5,16.0,271.0,269.81,212.62
2016,7,7,9,45,13.5,254.0,4.6,16.0,265.5,263.01,206.89
2016,7,7,10,0,12.0,249.0,4.7,16.0,260.0,256.27,201.27
2016,7,7,10,15,11.5,243.5,4.75,16.0,254.0,250.03,196.11
2016,7,7,10,30,11.0,238.0,4.8,16.0,248.0,243.83,191.02
2016,7,7,10,45,12.0,251.0,4.9,16.0,262.0,257.47,201.61
2016,7,7,11,0,13.0,264.0,5.0,16.0,276.0,271.02,212.09
2016,7,7,11,15,18.5,310.5,5.0,16.0,328.0,321.97,251.71
2016,7,7,11,30,24.0,357.0,5.0,16.0,380.0,377.57,294.37
2016,7,7,11,45,25.5,358.0,5.0,16.0,383.0,378.3,294.73
2016,7,7,12,0,27.0,359.0,5.0,16.0,386.0,378.88,295.16
2016,7,7,12,15,21.0,327.5,5.0,16.0,348.5,337.99,263.55
2016,7,7,12,30,15.0,296.0,5.0,16.0,311.0,300.92,234.78
2016,7,7,12,45,15.5,298.5,5.0,16.0,314.0,302.94,236.48
2016,7,7,13,0,16.0,301.0,5.0,16.0,317.0,304.88,238.06
2016,7,7,13,15,16.0,301.5,4.95,16.0,317.5,304.37,237.73
2016,7,7,13,30,16.0,302.0,4.9,16.0,318.0,303.79,237.38
2016,7,7,13,45,15.0,289.5,4.9,16.0,304.0,290.03,226.83
2016,7,7,14,0,14.0,277.0,4.9,16.0,290.0,276.36,216.38
2016,7,7,14,15,22.0,304.0,4.9,16.0,323.5,306.41,240.29
2016,7,7,14,30,30.0,331.0,4.9,16.0,357.0,331.71,260.35
2016,7,7,14,45,19.5,278.0,4.95,16.0,295.0,277.35,218.01
2016,7,7,15,0,9.0,225.0,5.0,16.0,233.0,220.3,173.19
2016,7,7,15,15,5.0,194.5,5.05,15.5,199.0,188.79,148.66
2016,7,7,15,30,1.0,164.0,5.1,15.0,165.0,157.69,124.12
2016,7,7,15,45,0.5,148.0,5.15,15.0,148.5,142.18,111.85
2016,7,7,16,0,0.0,132.0,5.2,15.0,132.0,126.76,99.54
2016,7,7,16,15,0.0,113.0,5.2,15.0,113.0,108.8,85.06
2016,7,7,16,30,0.0,94.0,5.2,15.0,94.0,90.84,70.45
2016,7,7,16,45,0.0,93.0,5.25,15.0,93.0,89.76,69.81
2016,7,7,17,0,0.0,92.0,5.3,15.0,92.0,88.61,69.09
2016,7,7,17,15,0.0,82.5,5.25,14.5,82.5,79.57,61.84
2016,7,7,17,30,0.0,73.0,5.2,14.0,73.0,70.53,54.49
2016,7,7,17,45,0.0,62.0,5.2,14.0,62.0,59.92,45.57
2016,7,7,18,0,0.0,51.0,5.2,14.0,51.0,49.27,36.49
2016,7,7,18,15,240.0,48.0,5.1,13.5,92.5,33.83,24.65
2016,7,7,18,30,480.0,45.0,5.0,13.0,134.0,31.82,22.64
2016,7,7,18,45,389.5,36.0,4.95,13.0,94.0,26.44,17.4
2016,7,7,19,0,299.0,27.0,4.9,13.0,54.0,20.68,10.79
2016,7,7,19,15,149.5,13.5,4.85,13.0,27.0,10.12,0.0
2016,7,7,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,5,15,155.5,12.5,4.2,14.0,26.5,64.26,0.0
2016,7,8,5,30,311.0,25.0,4.2,14.0,53.0,145.25,95.89
2016,7,8,5,45,407.0,32.5,4.25,14.0,92.5,203.14,155.24
2016,7,8,6,0,503.0,40.0,4.3,14.0,132.0,270.48,215.89
2016,7,8,6,15,251.5,65.5,4.2,14.0,111.5,204.05,166.33
2016,7,8,6,30,0.0,91.0,4.1,14.0,91.0,91.94,72.54
2016,7,8,6,45,4.0,109.0,4.05,14.5,110.5,112.2,89.63
2016,7,8,7,0,8.0,127.0,4.0,15.0,130.0,132.72,106.52
2016,7,8,7,15,13.0,146.0,3.85,15.0,152.0,155.24,125.02
2016,7,8,7,30,18.0,165.0,3.7,15.0,174.0,178.08,143.53
2016,7,8,7,45,75.0,202.5,3.6,15.5,243.5,266.31,215.92
2016,7,8,8,0,132.0,240.0,3.5,16.0,313.0,360.32,290.68
2016,7,8,8,15,119.0,261.5,3.45,16.0,332.0,376.39,301.63
2016,7,8,8,30,106.0,283.0,3.4,16.0,351.0,382.34,304.94
2016,7,8,8,45,173.5,302.5,3.4,16.0,423.0,470.61,374.06
2016,7,8,9,0,241.0,322.0,3.4,16.0,495.0,562.22,443.72
2016,7,8,9,15,159.0,337.5,3.45,16.0,454.5,499.95,393.21
2016,7,8,9,30,77.0,353.0,3.5,16.0,414.0,433.76,339.8
2016,7,8,9,45,111.0,379.5,3.55,16.5,471.0,501.77,391.14
2016,7,8,10,0,145.0,406.0,3.6,17.0,528.0,561.34,434.74
2016,7,8,10,15,114.0,412.0,3.6,17.0,510.0,537.01,414.75
2016,7,8,10,30,83.0,418.0,3.6,17.0,492.0,504.05,388.82
2016,7,8,10,45,74.5,422.5,3.65,17.0,490.5,498.76,384.38
2016,7,8,11,0,66.0,427.0,3.7,17.0,489.0,493.16,379.62
2016,7,8,11,15,71.5,439.0,3.7,17.0,507.0,508.54,390.9
2016,7,8,11,30,77.0,451.0,3.7,17.0,525.0,523.46,401.73
2016,7,8,11,45,100.0,465.0,3.75,17.5,561.5,556.65,425.94
2016,7,8,12,0,123.0,479.0,3.8,18.0,598.0,592.25,451.51
2016,7,8,12,15,111.5,475.0,3.85,18.0,583.0,572.4,436.58
2016,7,8,12,30,100.0,471.0,3.9,18.0,568.0,550.84,420.66
2016,7,8,12,45,107.0,470.0,4.0,18.0,572.5,551.58,421.77
2016,7,8,13,0,114.0,469.0,4.1,18.0,577.0,551.85,422.47
2016,7,8,13,15,114.5,461.0,4.2,17.5,568.5,538.48,413.79
2016,7,8,13,30,115.0,453.0,4.3,17.0,560.0,524.95,405.12
2016,7,8,13,45,93.0,431.5,4.4,17.0,516.5,482.84,373.67
2016,7,8,14,0,71.0,410.0,4.5,17.0,473.0,440.98,342.22
2016,7,8,14,15,110.5,408.0,4.6,17.0,503.0,460.06,358.32
2016,7,8,14,30,150.0,406.0,4.7,17.0,533.0,478.17,373.25
2016,7,8,14,45,120.0,383.0,4.8,17.0,481.5,429.66,336.18
2016,7,8,15,0,90.0,360.0,4.9,17.0,430.0,387.48,303.83
2016,7,8,15,15,88.0,340.0,4.9,17.0,406.0,362.6,284.98
2016,7,8,15,30,86.0,320.0,4.9,17.0,382.0,337.93,266.09
2016,7,8,15,45,126.0,303.5,4.95,17.0,387.5,331.75,261.66
2016,7,8,16,0,166.0,287.0,5.0,17.0,393.0,326.02,256.95
2016,7,8,16,15,105.0,253.5,4.9,16.5,319.0,269.14,212.57
2016,7,8,16,30,44.0,220.0,4.8,16.0,245.0,213.89,169.65
2016,7,8,16,45,22.0,179.5,4.75,16.0,192.0,173.92,138.04
2016,7,8,17,0,0.0,139.0,4.7,16.0,139.0,131.07,103.94
2016,7,8,17,15,0.0,128.5,4.6,15.5,128.5,120.73,95.92
2016,7,8,17,30,0.0,118.0,4.5,15.0,118.0,110.31,87.65
2016,7,8,17,45,0.0,100.5,4.45,15.0,100.5,93.91,74.03
2016,7,8,18,0,0.0,83.0,4.4,15.0,83.0,77.61,60.29
2016,7,8,18,15,241.5,63.0,4.35,15.0,107.5,45.14,34.51
2016,7,8,18,30,483.0,43.0,4.3,15.0,132.0,30.13,20.95
2016,7,8,18,45,392.5,34.5,4.25,15.0,92.5,25.13,16.1
2016,7,8,19,0,302.0,26.0,4.2,15.0,53.0,19.78,9.88
2016,7,8,19,15,151.0,13.0,4.15,14.5,26.5,9.7,0.0
2016,7,8,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,5,15,161.0,12.0,1.65,14.0,26.0,55.71,0.0
2016,7,9,5,30,322.0,24.0,1.7,14.0,52.0,147.19,95.49
2016,7,9,5,45,414.5,31.0,1.75,14.5,91.5,203.48,154.05
2016,7,9,6,0,507.0,38.0,1.8,15.0,131.0,266.67,210.3
2016,7,9,6,15,566.0,43.5,1.9,15.5,177.0,323.71,260.78
2016,7,9,6,30,625.0,49.0,2.0,16.0,223.0,385.6,313.71
2016,7,9,6,45,312.5,81.5,2.1,16.5,168.5,276.61,226.58
2016,7,9,7,0,0.0,114.0,2.2,17.0,114.0,113.81,89.49
2016,7,9,7,15,3.0,133.5,2.25,17.0,135.0,135.36,107.32
2016,7,9,7,30,6.0,153.0,2.3,17.0,156.0,157.06,124.76
2016,7,9,7,45,12.0,174.5,2.4,17.5,181.0,183.21,145.4
2016,7,9,8,0,18.0,196.0,2.5,18.0,206.0,209.69,166.0
2016,7,9,8,15,40.5,232.5,2.6,18.0,257.5,273.64,216.7
2016,7,9,8,30,63.0,269.0,2.7,18.0,309.0,331.63,261.77
2016,7,9,8,45,64.0,289.0,2.8,18.0,332.5,354.16,278.3
2016,7,9,9,0,65.0,309.0,2.9,18.0,356.0,376.47,294.69
2016,7,9,9,15,70.0,330.5,2.95,18.0,383.5,403.73,314.81
2016,7,9,9,30,75.0,352.0,3.0,18.0,411.0,430.85,334.66
2016,7,9,9,45,66.5,361.5,3.15,18.5,416.0,432.36,334.32
2016,7,9,10,0,58.0,371.0,3.3,19.0,421.0,433.41,333.78
2016,7,9,10,15,47.5,368.5,3.35,19.0,410.0,419.54,322.63
2016,7,9,10,30,37.0,366.0,3.4,19.0,399.0,405.48,311.43
2016,7,9,10,45,34.5,368.5,3.5,19.0,400.0,404.19,310.2
2016,7,9,11,0,32.0,371.0,3.6,19.0,401.0,402.78,308.87
2016,7,9,11,15,64.5,416.5,3.65,19.0,478.0,478.85,366.35
2016,7,9,11,30,97.0,462.0,3.7,19.0,555.0,553.9,421.75
2016,7,9,11,45,121.5,472.0,3.8,19.0,589.0,588.56,447.32
2016,7,9,12,0,146.0,482.0,3.9,19.0,623.0,617.01,468.54
2016,7,9,12,15,90.5,440.0,4.0,19.0,527.5,515.76,393.43
2016,7,9,12,30,35.0,398.0,4.1,19.0,432.0,420.14,321.33
2016,7,9,12,45,69.0,431.0,4.25,19.0,497.0,479.85,367.43
2016,7,9,13,0,103.0,464.0,4.4,19.0,562.0,537.29,410.88
2016,7,9,13,15,71.5,427.5,4.55,19.0,495.5,470.85,361.21
2016,7,9,13,30,40.0,391.0,4.7,19.0,429.0,406.5,312.76
2016,7,9,13,45,55.0,400.0,4.85,19.0,450.0,423.55,326.67
2016,7,9,14,0,70.0,409.0,5.0,19.0,471.0,439.27,339.3
2016,7,9,14,15,96.0,406.0,5.1,18.5,488.5,450.52,349.52
2016,7,9,14,30,122.0,403.0,5.2,18.0,506.0,456.31,355.57
2016,7,9,14,45,94.0,375.0,5.3,18.0,452.5,409.33,319.62
2016,7,9,15,0,66.0,347.0,5.4,18.0,399.0,361.51,282.89
2016,7,9,15,15,61.0,325.5,5.5,17.5,372.0,334.79,263.12
2016,7,9,15,30,56.0,304.0,5.6,17.0,345.0,308.6,243.49
2016,7,9,15,45,41.0,271.5,5.75,17.0,300.5,268.81,212.43
2016,7,9,16,0,26.0,239.0,5.9,17.0,256.0,235.33,186.23
2016,7,9,16,15,175.0,228.0,5.95,16.5,327.0,269.35,212.64
2016,7,9,16,30,324.0,217.0,6.0,16.0,398.0,292.91,228.25
2016,7,9,16,45,553.5,142.0,6.1,16.0,415.5,269.86,201.49
2016,7,9,17,0,783.0,67.0,6.2,16.0,433.0,231.25,158.52
2016,7,9,17,15,757.0,64.0,6.15,15.5,384.0,184.76,117.59
2016,7,9,17,30,731.0,61.0,6.1,15.0,335.0,140.98,81.35
2016,7,9,17,45,687.0,58.0,6.1,15.0,285.0,98.6,51.4
2016,7,9,18,0,643.0,55.0,6.1,15.0,235.0,60.96,32.31
2016,7,9,18,15,583.5,49.0,5.95,14.5,187.0,32.8,23.61
2016,7,9,18,30,524.0,43.0,5.8,14.0,139.0,30.2,21.09
2016,7,9,18,45,417.5,35.0,5.7,14.0,97.0,25.64,16.59
2016,7,9,19,0,311.0,27.0,5.6,14.0,55.0,20.8,10.63
2016,7,9,19,15,155.5,13.5,5.45,14.0,27.5,10.19,0.0
2016,7,9,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,10,5,15,141.5,13.5,5.3,14.0,25.5,51.65,0.0
2016,7,10,5,30,283.0,27.0,5.4,14.0,51.0,137.3,87.9
2016,7,10,5,45,385.5,36.0,5.55,14.5,92.0,198.28,150.98
2016,7,10,6,0,488.0,45.0,5.7,15.0,133.0,268.89,214.07
2016,7,10,6,15,552.5,51.0,5.7,15.0,180.5,327.88,267.68
2016,7,10,6,30,617.0,57.0,5.7,15.0,228.0,392.3,324.68
2016,7,10,6,45,663.0,61.5,5.7,15.5,278.5,447.73,372.35
2016,7,10,7,0,709.0,66.0,5.7,16.0,329.0,508.57,422.78
2016,7,10,7,15,740.5,69.5,5.65,16.0,380.5,561.73,466.29
2016,7,10,7,30,772.0,73.0,5.6,16.0,432.0,616.08,509.55
2016,7,10,7,45,798.0,75.5,5.6,16.5,482.5,666.23,545.88
2016,7,10,8,0,824.0,78.0,5.6,17.0,533.0,712.04,578.13
2016,7,10,8,15,841.5,80.0,5.5,17.0,581.0,754.96,608.36
2016,7,10,8,30,859.0,82.0,5.4,17.0,629.0,796.98,637.46
2016,7,10,8,45,874.5,83.5,5.35,17.0,674.0,835.6,663.9
2016,7,10,9,0,890.0,85.0,5.3,17.0,719.0,872.72,688.98
2016,7,10,9,15,487.5,220.5,5.2,17.0,571.0,684.86,544.96
2016,7,10,9,30,85.0,356.0,5.1,17.0,423.0,444.3,348.8
2016,7,10,9,45,505.5,224.0,5.1,17.5,646.0,720.52,570.86
2016,7,10,10,0,926.0,92.0,5.1,18.0,869.0,978.21,755.66
2016,7,10,10,15,592.5,257.0,5.15,18.0,761.0,850.49,660.94
2016,7,10,10,30,259.0,422.0,5.2,18.0,653.0,693.26,535.31
2016,7,10,10,45,602.0,259.5,5.3,18.0,811.5,865.22,672.83
2016,7,10,11,0,945.0,97.0,5.4,18.0,970.0,1022.39,784.38
2016,7,10,11,15,948.0,97.5,5.5,18.0,985.5,1023.44,784.33
2016,7,10,11,30,951.0,98.0,5.6,18.0,1001.0,1021.43,783.23
2016,7,10,11,45,952.0,98.5,5.7,18.5,1008.5,1014.44,777.24
2016,7,10,12,0,953.0,99.0,5.8,19.0,1016.0,1004.46,769.28
2016,7,10,12,15,953.5,99.0,5.85,19.0,1016.5,990.57,759.86
2016,7,10,12,30,954.0,99.0,5.9,19.0,1017.0,973.82,748.52
2016,7,10,12,45,949.5,101.0,5.95,19.0,1009.0,951.73,733.45
2016,7,10,13,0,945.0,103.0,6.0,19.0,1001.0,927.13,716.62
2016,7,10,13,15,942.5,102.5,5.95,19.0,986.5,899.46,697.06
2016,7,10,13,30,940.0,102.0,5.9,19.0,972.0,869.45,675.83
2016,7,10,13,45,938.0,100.0,5.9,19.0,951.0,836.21,652.48
2016,7,10,14,0,936.0,98.0,5.9,19.0,930.0,800.87,627.5
2016,7,10,14,15,930.5,97.0,5.85,19.0,902.0,761.97,599.57
2016,7,10,14,30,925.0,96.0,5.8,19.0,874.0,721.51,570.34
2016,7,10,14,45,918.5,94.0,5.8,19.0,840.0,678.1,537.33
2016,7,10,15,0,912.0,92.0,5.8,19.0,806.0,633.58,502.19
2016,7,10,15,15,902.0,90.5,5.7,19.0,766.5,586.64,464.17
2016,7,10,15,30,892.0,89.0,5.6,19.0,727.0,539.27,425.03
2016,7,10,15,45,880.0,86.5,5.6,19.0,683.0,489.84,383.62
2016,7,10,16,0,868.0,84.0,5.6,19.0,639.0,440.59,341.36
2016,7,10,16,15,851.0,81.5,5.55,18.5,591.0,389.86,297.57
2016,7,10,16,30,834.0,79.0,5.5,18.0,543.0,340.17,253.7
2016,7,10,16,45,812.0,76.0,5.5,18.0,492.5,285.62,205.12
2016,7,10,17,0,790.0,73.0,5.5,18.0,442.0,237.31,161.66
2016,7,10,17,15,760.0,69.5,5.4,17.5,390.5,189.31,120.11
2016,7,10,17,30,730.0,66.0,5.3,17.0,339.0,144.44,83.59
2016,7,10,17,45,686.0,61.5,5.25,17.0,287.5,100.85,53.03
2016,7,10,18,0,642.0,57.0,5.2,17.0,236.0,58.68,30.5
2016,7,10,18,15,578.5,51.0,5.1,16.5,187.5,34.49,24.89
2016,7,10,18,30,515.0,45.0,5.0,16.0,139.0,31.99,22.47
2016,7,10,18,45,410.0,36.5,4.9,15.5,96.5,27.07,17.69
2016,7,10,19,0,305.0,28.0,4.8,15.0,54.0,21.84,11.26
2016,7,10,19,15,152.5,14.0,4.75,15.0,27.0,10.7,0.0
2016,7,10,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
