Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,10,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,11,5,15,137.5,13.0,2.25,14.0,24.5,49.85,0.0
2016,7,11,5,30,275.0,26.0,2.2,14.0,49.0,132.75,82.96
2016,7,11,5,45,376.0,35.0,2.15,14.5,89.5,193.11,145.86
2016,7,11,6,0,477.0,44.0,2.1,15.0,130.0,262.48,206.91
2016,7,11,6,15,541.0,51.0,2.0,15.0,177.0,321.83,259.48
2016,7,11,6,30,605.0,58.0,1.9,15.0,224.0,386.61,314.96
2016,7,11,6,45,650.0,62.5,1.85,15.5,274.0,443.0,361.53
2016,7,11,7,0,695.0,67.0,1.8,16.0,324.0,500.51,407.22
2016,7,11,7,15,726.0,71.0,1.85,16.0,374.5,553.35,448.8
2016,7,11,7,30,757.0,75.0,1.9,16.0,425.0,607.37,490.09
2016,7,11,7,45,422.5,154.0,1.95,16.5,353.5,484.8,390.18
2016,7,11,8,0,88.0,233.0,2.0,17.0,282.0,310.83,247.18
2016,7,11,8,15,64.5,243.5,2.05,17.0,281.0,304.74,241.83
2016,7,11,8,30,41.0,254.0,2.1,17.0,280.0,297.14,234.5
2016,7,11,8,45,49.0,278.5,2.15,17.5,312.0,329.99,259.11
2016,7,11,9,0,57.0,303.0,2.2,18.0,344.0,362.98,283.3
2016,7,11,9,15,51.0,314.5,2.3,18.0,353.0,369.45,287.33
2016,7,11,9,30,45.0,326.0,2.4,18.0,362.0,375.52,291.2
2016,7,11,9,45,199.5,346.0,2.55,18.0,512.5,548.25,424.95
2016,7,11,10,0,354.0,366.0,2.7,18.0,663.0,724.65,554.74
2016,7,11,10,15,197.5,370.0,2.8,18.0,537.0,572.64,439.89
2016,7,11,10,30,41.0,374.0,2.9,18.0,411.0,417.65,320.5
2016,7,11,10,45,45.5,391.0,3.05,18.5,433.0,438.04,335.73
2016,7,11,11,0,50.0,408.0,3.2,19.0,455.0,458.1,349.87
2016,7,11,11,15,51.0,415.5,3.3,19.0,464.0,464.7,354.56
2016,7,11,11,30,52.0,423.0,3.4,19.0,473.0,471.02,359.14
2016,7,11,11,45,52.5,427.5,3.55,19.0,478.5,473.53,361.04
2016,7,11,12,0,53.0,432.0,3.7,19.0,484.0,475.77,362.8
2016,7,11,12,15,65.5,445.0,3.85,19.0,509.0,497.27,379.2
2016,7,11,12,30,78.0,458.0,4.0,19.0,534.0,517.93,394.88
2016,7,11,12,45,66.0,442.5,4.2,19.0,506.5,488.2,372.93
2016,7,11,13,0,54.0,427.0,4.4,19.0,479.0,459.07,351.6
2016,7,11,13,15,106.0,443.0,4.55,18.5,542.5,514.7,395.85
2016,7,11,13,30,158.0,459.0,4.7,18.0,606.0,565.6,436.02
2016,7,11,13,45,165.5,447.5,4.9,18.0,598.0,552.79,427.31
2016,7,11,14,0,173.0,436.0,5.1,18.0,590.0,539.29,418.21
2016,7,11,14,15,195.5,419.0,5.2,18.0,588.0,530.89,413.01
2016,7,11,14,30,218.0,402.0,5.3,18.0,586.0,520.66,406.25
2016,7,11,14,45,185.5,386.0,5.4,18.0,538.0,474.06,370.71
2016,7,11,15,0,153.0,370.0,5.5,18.0,490.0,429.95,336.88
2016,7,11,15,15,173.5,349.0,5.55,17.5,478.5,413.69,325.55
2016,7,11,15,30,194.0,328.0,5.6,17.0,467.0,395.58,312.31
2016,7,11,15,45,225.0,302.0,5.65,17.0,453.0,376.23,297.1
2016,7,11,16,0,256.0,276.0,5.7,17.0,439.0,349.46,275.42
2016,7,11,16,15,266.5,251.0,5.7,16.5,409.5,317.49,249.52
2016,7,11,16,30,277.0,226.0,5.7,16.0,380.0,284.61,222.23
2016,7,11,16,45,224.5,209.0,5.7,16.0,326.5,244.86,190.15
2016,7,11,17,0,172.0,192.0,5.7,16.0,273.0,205.52,158.97
2016,7,11,17,15,254.0,159.5,5.7,15.5,263.0,178.11,132.87
2016,7,11,17,30,336.0,127.0,5.7,15.0,253.0,142.88,100.2
2016,7,11,17,45,483.5,93.0,5.7,15.0,243.5,108.54,67.86
2016,7,11,18,0,631.0,59.0,5.7,15.0,234.0,59.18,31.83
2016,7,11,18,15,566.0,52.5,5.6,14.5,185.5,35.78,26.26
2016,7,11,18,30,501.0,46.0,5.5,14.0,137.0,32.93,23.49
2016,7,11,18,45,397.5,37.0,5.45,14.0,95.0,27.6,18.25
2016,7,11,19,0,294.0,28.0,5.4,14.0,53.0,21.91,11.24
2016,7,11,19,15,147.0,14.0,5.3,14.0,26.5,13.76,0.0
2016,7,11,19,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,12,5,15,155.0,12.0,4.95,13.0,24.5,53.34,0.0
2016,7,12,5,30,310.0,24.0,5.0,13.0,49.0,140.66,86.36
2016,7,12,5,45,410.0,32.0,5.1,13.5,90.0,201.37,152.94
2016,7,12,6,0,510.0,40.0,5.2,14.0,131.0,270.54,215.4
2016,7,12,6,15,572.5,46.0,5.1,14.0,178.0,327.1,267.31
2016,7,12,6,30,635.0,52.0,5.0,14.0,225.0,391.53,324.42
2016,7,12,6,45,368.5,98.5,4.95,14.5,204.0,326.4,271.35
2016,7,12,7,0,102.0,145.0,4.9,15.0,183.0,222.23,182.4
2016,7,12,7,15,74.5,162.0,4.85,15.0,192.0,218.94,179.16
2016,7,12,7,30,47.0,179.0,4.8,15.0,201.0,220.29,179.16
2016,7,12,7,45,25.5,174.5,4.8,15.5,187.0,199.48,160.76
2016,7,12,8,0,4.0,170.0,4.8,16.0,173.0,171.85,136.78
2016,7,12,8,15,26.5,214.5,4.75,16.0,231.5,242.86,194.55
2016,7,12,8,30,49.0,259.0,4.7,16.0,290.0,309.19,247.37
2016,7,12,8,45,44.5,272.5,4.7,16.0,302.5,319.64,254.62
2016,7,12,9,0,40.0,286.0,4.7,16.0,315.0,329.73,261.7
2016,7,12,9,15,56.5,317.5,4.65,16.0,360.5,377.61,298.88
2016,7,12,9,30,73.0,349.0,4.6,16.0,406.0,425.78,335.7
2016,7,12,9,45,128.5,376.0,4.6,16.0,482.0,514.18,404.08
2016,7,12,10,0,184.0,403.0,4.6,16.0,558.0,594.79,465.2
2016,7,12,10,15,152.5,416.5,4.55,16.0,547.5,578.44,450.67
2016,7,12,10,30,121.0,430.0,4.5,16.0,537.0,560.79,435.64
2016,7,12,10,45,534.0,262.0,4.45,16.5,752.5,801.09,625.28
2016,7,12,11,0,947.0,94.0,4.4,17.0,968.0,1020.08,778.06
2016,7,12,11,15,950.5,94.5,4.35,17.0,984.0,1021.7,776.41
2016,7,12,11,30,954.0,95.0,4.3,17.0,1000.0,1020.22,774.68
2016,7,12,11,45,957.0,95.0,4.25,17.0,1009.0,1014.69,770.29
2016,7,12,12,0,960.0,95.0,4.2,17.0,1018.0,1006.1,763.98
2016,7,12,12,15,960.5,95.0,4.2,17.0,1018.5,992.17,754.43
2016,7,12,12,30,961.0,95.0,4.2,17.0,1019.0,975.35,743.01
2016,7,12,12,45,952.5,100.0,4.25,17.0,1010.0,952.47,727.76
2016,7,12,13,0,944.0,105.0,4.3,17.0,1001.0,927.18,710.86
2016,7,12,13,15,942.0,104.5,4.4,17.0,987.0,899.94,693.06
2016,7,12,13,30,940.0,104.0,4.5,17.0,973.0,870.32,673.51
2016,7,12,13,45,936.5,103.0,4.6,17.0,951.5,836.8,651.0
2016,7,12,14,0,933.0,102.0,4.7,17.0,930.0,801.26,626.82
2016,7,12,14,15,927.0,100.5,4.8,17.0,901.5,761.59,599.35
2016,7,12,14,30,921.0,99.0,4.9,17.0,873.0,720.4,570.43
2016,7,12,14,45,914.0,97.0,5.0,17.0,838.5,676.77,537.59
2016,7,12,15,0,907.0,95.0,5.1,17.0,804.0,632.07,502.71
2016,7,12,15,15,896.5,93.5,5.1,17.0,764.0,584.99,464.82
2016,7,12,15,30,886.0,92.0,5.1,17.0,724.0,537.54,425.74
2016,7,12,15,45,874.0,89.0,5.1,17.0,680.0,487.87,384.02
2016,7,12,16,0,862.0,86.0,5.1,17.0,636.0,438.39,341.43
2016,7,12,16,15,844.5,83.5,5.05,17.0,587.5,387.69,296.93
2016,7,12,16,30,827.0,81.0,5.0,17.0,539.0,333.85,249.21
2016,7,12,16,45,805.5,77.5,4.95,17.0,489.0,283.54,203.92
2016,7,12,17,0,784.0,74.0,4.9,17.0,439.0,235.18,160.38
2016,7,12,17,15,753.0,70.0,4.8,16.5,387.5,186.85,118.62
2016,7,12,17,30,722.0,66.0,4.7,16.0,336.0,141.74,82.02
2016,7,12,17,45,680.0,61.5,4.6,16.0,284.5,98.72,52.03
2016,7,12,18,0,638.0,57.0,4.5,16.0,233.0,56.89,30.07
2016,7,12,18,15,574.0,50.5,4.35,15.5,184.5,34.19,24.73
2016,7,12,18,30,510.0,44.0,4.2,15.0,136.0,31.24,21.9
2016,7,12,18,45,407.0,35.0,4.1,15.0,94.5,25.83,16.63
2016,7,12,19,0,304.0,26.0,4.0,15.0,53.0,20.04,9.6
2016,7,12,19,15,152.0,13.0,4.0,14.5,26.5,12.78,0.0
2016,7,12,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,5,15,145.5,12.5,3.25,13.0,24.0,51.05,0.0
2016,7,13,5,30,291.0,25.0,3.2,13.0,48.0,134.76,80.31
2016,7,13,5,45,394.5,34.0,3.15,13.5,89.5,197.53,149.24
2016,7,13,6,0,498.0,43.0,3.1,14.0,131.0,268.48,212.49
2016,7,13,6,15,564.0,49.5,2.9,14.0,179.0,328.96,266.74
2016,7,13,6,30,630.0,56.0,2.7,14.0,227.0,395.05,324.06
2016,7,13,6,45,317.5,89.5,2.55,14.5,176.0,287.43,237.21
2016,7,13,7,0,5.0,123.0,2.4,15.0,125.0,126.84,101.16
2016,7,13,7,15,23.0,149.5,2.3,15.0,160.0,165.65,133.67
2016,7,13,7,30,41.0,176.0,2.2,15.0,195.0,212.85,172.14
2016,7,13,7,45,165.0,198.5,2.1,15.5,287.5,333.75,270.96
2016,7,13,8,0,289.0,221.0,2.0,16.0,380.0,464.36,372.94
2016,7,13,8,15,337.0,231.5,2.0,16.0,433.0,521.5,415.64
2016,7,13,8,30,385.0,242.0,2.0,16.0,486.0,580.95,459.67
2016,7,13,8,45,260.0,284.0,2.0,16.5,454.0,531.51,417.17
2016,7,13,9,0,135.0,326.0,2.0,17.0,422.0,464.82,362.19
2016,7,13,9,15,225.5,334.0,2.0,17.0,505.0,555.01,431.31
2016,7,13,9,30,316.0,342.0,2.0,17.0,588.0,657.44,506.19
2016,7,13,9,45,363.0,340.5,2.0,17.5,634.5,702.69,536.98
2016,7,13,10,0,410.0,339.0,2.0,18.0,681.0,755.93,573.05
2016,7,13,10,15,660.0,226.5,2.1,18.0,800.5,882.31,667.02
2016,7,13,10,30,910.0,114.0,2.2,18.0,920.0,1000.18,744.74
2016,7,13,10,45,677.5,242.5,2.3,18.5,851.0,919.93,689.03
2016,7,13,11,0,445.0,371.0,2.4,19.0,782.0,822.12,615.16
2016,7,13,11,15,685.0,244.5,2.5,19.0,888.0,924.16,693.06
2016,7,13,11,30,925.0,118.0,2.6,19.0,994.0,1014.83,752.95
2016,7,13,11,45,681.0,258.0,2.75,19.0,906.0,919.3,689.42
2016,7,13,12,0,437.0,398.0,2.9,19.0,818.0,815.16,611.8
2016,7,13,12,15,683.0,258.0,3.1,19.0,914.5,897.67,678.82
2016,7,13,12,30,929.0,118.0,3.3,19.0,1011.0,967.79,727.25
2016,7,13,12,45,931.5,115.5,3.5,19.0,1005.0,948.0,714.78
2016,7,13,13,0,934.0,113.0,3.7,19.0,999.0,925.51,701.08
2016,7,13,13,15,634.5,268.0,3.85,19.0,866.0,794.88,609.08
2016,7,13,13,30,335.0,423.0,4.0,19.0,733.0,675.35,515.84
2016,7,13,13,45,284.0,425.5,4.2,19.0,684.5,623.61,478.39
2016,7,13,14,0,233.0,428.0,4.4,19.0,636.0,577.0,443.94
2016,7,13,14,15,258.0,408.0,4.45,19.0,630.5,562.59,434.55
2016,7,13,14,30,283.0,388.0,4.5,19.0,625.0,548.67,425.11
2016,7,13,14,45,292.5,368.0,4.6,19.0,604.5,522.64,406.24
2016,7,13,15,0,302.0,348.0,4.7,19.0,584.0,495.61,386.3
2016,7,13,15,15,275.0,334.0,4.7,19.0,540.5,452.51,353.16
2016,7,13,15,30,248.0,320.0,4.7,19.0,497.0,411.55,321.42
2016,7,13,15,45,545.5,207.5,4.75,19.0,564.5,434.34,339.27
2016,7,13,16,0,843.0,95.0,4.8,19.0,632.0,433.65,334.9
2016,7,13,16,15,824.5,92.0,4.75,18.5,583.5,382.83,291.24
2016,7,13,16,30,806.0,89.0,4.7,18.0,535.0,333.28,247.85
2016,7,13,16,45,781.5,85.5,4.7,18.0,484.5,283.15,203.22
2016,7,13,17,0,757.0,82.0,4.7,18.0,434.0,235.29,160.62
2016,7,13,17,15,724.5,78.0,4.6,17.5,382.5,188.04,120.2
2016,7,13,17,30,692.0,74.0,4.5,17.0,331.0,140.78,82.21
2016,7,13,17,45,645.5,68.5,4.4,17.0,280.0,97.85,52.58
2016,7,13,18,0,599.0,63.0,4.3,17.0,229.0,59.85,33.66
2016,7,13,18,15,531.5,56.0,4.2,16.5,180.5,38.87,28.75
2016,7,13,18,30,464.0,49.0,4.1,16.0,132.0,35.78,25.76
2016,7,13,18,45,358.5,39.0,4.0,16.0,91.0,29.64,19.8
2016,7,13,19,0,253.0,29.0,3.9,16.0,50.0,23.08,11.65
2016,7,13,19,15,126.5,14.5,3.85,15.5,25.0,14.25,0.0
2016,7,13,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,5,15,132.5,13.0,2.2,14.0,23.0,47.86,0.0
2016,7,14,5,30,265.0,26.0,2.1,14.0,46.0,126.61,72.51
2016,7,14,5,45,373.5,35.5,2.05,14.5,87.0,191.04,143.13
2016,7,14,6,0,482.0,45.0,2.0,15.0,128.0,263.52,206.87
2016,7,14,6,15,549.5,51.5,1.9,15.0,176.0,323.93,260.4
2016,7,14,6,30,617.0,58.0,1.8,15.0,224.0,390.06,317.04
2016,7,14,6,45,313.5,91.5,1.75,15.5,176.5,287.23,235.12
2016,7,14,7,0,10.0,125.0,1.7,16.0,129.0,132.06,105.01
2016,7,14,7,15,10.0,140.0,1.7,16.0,144.5,147.08,117.47
2016,7,14,7,30,10.0,155.0,1.7,16.0,160.0,162.12,129.36
2016,7,14,7,45,13.0,173.0,1.7,16.5,180.0,182.49,145.22
2016,7,14,8,0,16.0,191.0,1.7,17.0,200.0,203.02,160.94
2016,7,14,8,15,24.0,217.0,1.7,17.0,231.5,236.05,186.8
2016,7,14,8,30,32.0,243.0,1.7,17.0,263.0,277.79,219.04
2016,7,14,8,45,37.0,265.5,1.75,17.5,290.5,305.71,239.64
2016,7,14,9,0,42.0,288.0,1.8,18.0,318.0,333.67,260.03
2016,7,14,9,15,41.5,303.5,1.8,18.0,335.0,349.15,270.99
2016,7,14,9,30,41.0,319.0,1.8,18.0,352.0,364.42,281.8
2016,7,14,9,45,76.0,358.0,1.85,18.0,421.0,437.43,336.94
2016,7,14,10,0,111.0,397.0,1.9,18.0,490.0,519.36,396.99
2016,7,14,10,15,79.5,390.5,1.95,18.0,458.5,473.18,361.46
2016,7,14,10,30,48.0,384.0,2.0,18.0,427.0,434.79,332.06
2016,7,14,10,45,55.5,402.5,2.1,18.5,453.0,459.59,349.93
2016,7,14,11,0,63.0,421.0,2.2,19.0,479.0,484.02,367.05
2016,7,14,11,15,154.0,442.0,2.35,19.0,587.5,597.31,451.78
2016,7,14,11,30,245.0,463.0,2.5,19.0,696.0,707.38,531.49
2016,7,14,11,45,252.5,460.0,2.65,19.0,701.5,705.67,530.29
2016,7,14,12,0,260.0,457.0,2.8,19.0,707.0,702.98,529.25
2016,7,14,12,15,177.5,462.0,2.9,19.0,633.0,620.96,469.05
2016,7,14,12,30,95.0,467.0,3.0,19.0,559.0,542.12,410.36
2016,7,14,12,45,155.5,468.0,3.2,19.0,617.0,593.75,450.62
2016,7,14,13,0,216.0,469.0,3.4,19.0,675.0,640.46,486.29
2016,7,14,13,15,127.5,428.0,3.45,18.5,549.0,518.18,396.33
2016,7,14,13,30,39.0,387.0,3.5,18.0,423.0,401.8,308.74
2016,7,14,13,45,45.0,388.0,3.6,18.0,428.5,404.33,311.59
2016,7,14,14,0,51.0,389.0,3.7,18.0,434.0,406.29,313.57
2016,7,14,14,15,53.0,378.5,3.75,18.0,424.0,394.26,304.9
2016,7,14,14,30,55.0,368.0,3.8,18.0,414.0,382.05,296.11
2016,7,14,14,45,49.0,346.0,3.85,18.0,386.0,354.21,275.23
2016,7,14,15,0,43.0,324.0,3.9,18.0,358.0,327.01,254.74
2016,7,14,15,15,31.5,289.0,3.9,17.5,313.5,285.9,223.67
2016,7,14,15,30,20.0,254.0,3.9,17.0,269.0,250.27,196.53
2016,7,14,15,45,15.0,229.0,3.95,17.0,240.0,223.38,175.72
2016,7,14,16,0,10.0,204.0,4.0,17.0,211.0,197.05,155.19
2016,7,14,16,15,5.0,170.5,4.0,16.5,174.0,163.59,129.0
2016,7,14,16,30,0.0,137.0,4.0,16.0,137.0,130.65,102.87
2016,7,14,16,45,0.0,129.0,4.05,16.0,129.0,122.82,96.82
2016,7,14,17,0,0.0,121.0,4.1,16.0,121.0,114.95,90.65
2016,7,14,17,15,0.0,86.5,4.1,16.0,86.5,83.19,64.49
2016,7,14,17,30,0.0,52.0,4.1,16.0,52.0,50.23,36.96
2016,7,14,17,45,0.0,44.0,4.1,16.0,44.0,42.49,30.48
2016,7,14,18,0,0.0,36.0,4.1,16.0,36.0,34.75,23.9
2016,7,14,18,15,214.0,44.0,4.0,15.5,82.0,31.02,21.93
2016,7,14,18,30,428.0,52.0,3.9,15.0,128.0,38.65,28.39
2016,7,14,18,45,326.5,40.5,3.8,15.0,88.0,31.19,21.19
2016,7,14,19,0,225.0,29.0,3.7,15.0,48.0,22.55,11.08
2016,7,14,19,15,112.5,14.5,3.6,14.5,24.0,14.25,0.0
2016,7,14,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,8.5,3.0,13.0,8.5,8.36,0.0
2016,7,15,5,30,0.0,17.0,3.1,13.0,17.0,16.41,4.81
2016,7,15,5,45,0.0,33.0,3.25,13.5,33.0,32.57,21.04
2016,7,15,6,0,0.0,49.0,3.4,14.0,49.0,49.05,35.58
2016,7,15,6,15,0.0,68.0,3.3,14.0,68.0,68.68,52.64
2016,7,15,6,30,0.0,87.0,3.2,14.0,87.0,88.03,69.29
2016,7,15,6,45,4.5,105.5,3.15,14.5,107.0,109.09,86.99
2016,7,15,7,0,9.0,124.0,3.1,15.0,127.0,130.43,104.62
2016,7,15,7,15,81.5,156.0,3.0,15.0,193.0,216.38,176.86
2016,7,15,7,30,154.0,188.0,2.9,15.0,259.0,310.28,253.77
2016,7,15,7,45,252.0,197.5,2.8,15.5,328.5,402.43,327.52
2016,7,15,8,0,350.0,207.0,2.7,16.0,398.0,493.37,398.2
2016,7,15,8,15,602.5,146.0,2.7,16.0,511.0,646.08,518.3
2016,7,15,8,30,855.0,85.0,2.7,16.0,624.0,792.75,624.1
2016,7,15,8,45,482.0,203.0,2.7,16.0,511.5,637.75,504.93
2016,7,15,9,0,109.0,321.0,2.7,16.0,399.0,427.74,336.12
2016,7,15,9,15,507.5,207.0,2.7,16.0,597.0,685.89,541.77
2016,7,15,9,30,906.0,93.0,2.7,16.0,795.0,929.5,713.87
2016,7,15,9,45,912.0,96.0,2.7,16.5,829.5,953.39,725.24
2016,7,15,10,0,918.0,99.0,2.7,17.0,864.0,974.62,736.85
2016,7,15,10,15,924.5,100.0,2.7,17.0,893.5,991.42,746.91
2016,7,15,10,30,931.0,101.0,2.7,17.0,923.0,1005.4,755.19
2016,7,15,10,45,936.5,101.5,2.75,17.5,945.5,1014.97,759.69
2016,7,15,11,0,942.0,102.0,2.8,18.0,968.0,1021.54,762.33
2016,7,15,11,15,945.0,102.5,2.8,18.0,983.5,1022.64,762.44
2016,7,15,11,30,948.0,103.0,2.8,18.0,999.0,1020.66,760.7
2016,7,15,11,45,950.5,102.5,2.85,18.0,1007.5,1014.14,756.57
2016,7,15,12,0,953.0,102.0,2.9,18.0,1016.0,1004.6,750.56
2016,7,15,12,15,953.0,102.0,2.95,18.0,1016.5,990.24,741.43
2016,7,15,12,30,953.0,102.0,3.0,18.0,1017.0,973.02,730.48
2016,7,15,12,45,941.5,109.0,3.05,18.0,1006.5,949.48,715.29
2016,7,15,13,0,930.0,116.0,3.1,18.0,996.0,923.62,698.54
2016,7,15,13,15,927.0,115.0,3.1,18.0,981.0,895.31,679.71
2016,7,15,13,30,924.0,114.0,3.1,18.0,966.0,864.72,659.27
2016,7,15,13,45,918.5,113.5,3.1,18.0,944.0,830.48,636.2
2016,7,15,14,0,913.0,113.0,3.1,18.0,922.0,794.37,611.69
2016,7,15,14,15,906.0,112.0,3.1,17.5,893.0,755.04,585.81
2016,7,15,14,30,899.0,111.0,3.1,17.0,864.0,714.28,558.39
2016,7,15,14,45,887.0,111.0,3.1,17.0,828.5,670.01,525.02
2016,7,15,15,0,875.0,111.0,3.1,17.0,793.0,625.1,490.47
2016,7,15,15,15,559.0,216.0,3.1,17.0,643.5,500.7,392.63
2016,7,15,15,30,243.0,321.0,3.1,17.0,494.0,409.3,319.75
2016,7,15,15,45,243.5,298.5,3.1,17.0,462.5,376.31,294.35
2016,7,15,16,0,244.0,276.0,3.1,17.0,431.0,343.26,268.21
2016,7,15,16,15,264.0,249.5,3.15,16.5,405.5,313.99,244.81
2016,7,15,16,30,284.0,223.0,3.2,16.0,380.0,282.91,219.14
2016,7,15,16,45,267.5,206.0,3.25,16.0,343.0,247.99,190.29
2016,7,15,17,0,251.0,189.0,3.3,16.0,306.0,214.72,162.8
2016,7,15,17,15,126.0,154.5,3.35,15.5,213.5,155.55,119.19
2016,7,15,17,30,1.0,120.0,3.4,15.0,121.0,111.88,88.84
2016,7,15,17,45,0.5,101.0,3.45,15.0,101.5,94.09,74.14
2016,7,15,18,0,0.0,82.0,3.5,15.0,82.0,76.49,59.31
2016,7,15,18,15,186.0,69.5,3.45,14.5,102.5,55.15,43.41
2016,7,15,18,30,372.0,57.0,3.4,14.0,123.0,42.57,31.93
2016,7,15,18,45,269.5,44.0,3.35,14.0,84.0,33.64,23.37
2016,7,15,19,0,167.0,31.0,3.3,14.0,45.0,24.26,12.12
2016,7,15,19,15,83.5,15.5,3.25,14.0,22.5,15.24,0.0
2016,7,15,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,5,15,117.5,12.5,3.4,14.0,21.0,43.0,0.0
2016,7,16,5,30,235.0,25.0,3.4,14.0,42.0,114.33,59.56
2016,7,16,5,45,345.0,35.0,3.45,14.5,82.0,179.13,133.63
2016,7,16,6,0,455.0,45.0,3.5,15.0,122.0,251.08,197.48
2016,7,16,6,15,524.0,52.0,3.4,15.0,169.5,311.35,251.52
2016,7,16,6,30,593.0,59.0,3.3,15.0,217.0,377.51,309.17
2016,7,16,6,45,635.5,65.0,3.2,15.0,267.0,433.67,357.2
2016,7,16,7,0,678.0,71.0,3.1,15.0,317.0,492.69,405.88
2016,7,16,7,15,712.0,75.5,3.0,15.0,368.5,544.98,447.79
2016,7,16,7,30,746.0,80.0,2.9,15.0,420.0,601.05,491.2
2016,7,16,7,45,373.0,108.0,2.85,15.5,278.0,394.65,324.37
2016,7,16,8,0,0.0,136.0,2.8,16.0,136.0,133.68,104.95
2016,7,16,8,15,417.0,114.5,2.75,16.0,376.5,465.86,381.61
2016,7,16,8,30,834.0,93.0,2.7,16.0,617.0,788.72,622.8
2016,7,16,8,45,850.0,94.5,2.7,16.5,662.0,822.22,641.13
2016,7,16,9,0,866.0,96.0,2.7,17.0,707.0,859.18,664.09
2016,7,16,9,15,567.5,224.0,2.7,17.0,633.5,757.22,588.28
2016,7,16,9,30,269.0,352.0,2.7,17.0,560.0,624.8,483.11
2016,7,16,9,45,584.0,230.0,2.75,17.0,708.5,800.59,619.65
2016,7,16,10,0,899.0,108.0,2.8,17.0,857.0,965.56,733.13
2016,7,16,10,15,906.0,109.0,2.85,17.0,886.0,982.56,742.44
2016,7,16,10,30,913.0,110.0,2.9,17.0,915.0,996.79,751.39
2016,7,16,10,45,916.0,112.5,2.95,17.5,937.5,1005.85,755.56
2016,7,16,11,0,919.0,115.0,3.0,18.0,960.0,1011.91,757.87
2016,7,16,11,15,922.5,115.5,3.05,18.0,975.5,1013.39,758.7
2016,7,16,11,30,926.0,116.0,3.1,18.0,991.0,1011.87,757.68
2016,7,16,11,45,928.0,116.5,3.2,18.0,999.5,1005.91,754.23
2016,7,16,12,0,930.0,117.0,3.3,18.0,1008.0,997.0,748.91
2016,7,16,12,15,930.5,117.0,3.35,18.0,1008.5,983.28,740.05
2016,7,16,12,30,931.0,117.0,3.4,18.0,1009.0,966.77,729.39
2016,7,16,12,45,930.0,117.0,3.5,18.0,1002.0,946.18,716.35
2016,7,16,13,0,929.0,117.0,3.6,18.0,995.0,923.0,701.5
2016,7,16,13,15,926.5,116.0,3.6,18.0,981.0,895.12,682.76
2016,7,16,13,30,924.0,115.0,3.6,18.0,967.0,864.92,662.4
2016,7,16,13,45,920.5,113.5,3.65,18.0,945.5,831.29,639.8
2016,7,16,14,0,917.0,112.0,3.7,18.0,924.0,795.68,615.64
2016,7,16,14,15,691.5,213.5,3.75,17.5,815.0,691.63,539.61
2016,7,16,14,30,466.0,315.0,3.8,17.0,706.0,603.61,470.99
2016,7,16,14,45,677.5,210.5,3.85,17.0,752.5,621.94,488.9
2016,7,16,15,0,889.0,106.0,3.9,17.0,799.0,628.04,495.51
2016,7,16,15,15,878.0,104.5,3.95,17.0,759.0,581.3,458.25
2016,7,16,15,30,867.0,103.0,4.0,17.0,719.0,534.22,420.07
2016,7,16,15,45,474.0,189.0,4.05,17.0,522.5,383.41,301.18
2016,7,16,16,0,81.0,275.0,4.1,17.0,326.0,283.63,223.16
2016,7,16,16,15,216.0,242.0,4.1,16.5,364.5,294.49,230.84
2016,7,16,16,30,351.0,209.0,4.1,16.0,403.0,292.06,225.54
2016,7,16,16,45,551.0,147.0,4.2,16.0,417.5,269.53,199.78
2016,7,16,17,0,751.0,85.0,4.3,16.0,432.0,233.55,160.15
2016,7,16,17,15,717.5,80.5,4.3,15.5,380.0,182.64,116.72
2016,7,16,17,30,684.0,76.0,4.3,15.0,328.0,138.36,81.3
2016,7,16,17,45,638.0,70.0,4.3,15.0,277.0,95.52,52.05
2016,7,16,18,0,592.0,64.0,4.3,15.0,226.0,57.58,33.81
2016,7,16,18,15,522.5,56.5,4.2,14.5,177.5,39.57,29.61
2016,7,16,18,30,453.0,49.0,4.1,14.0,129.0,36.08,26.21
2016,7,16,18,45,345.5,38.5,4.1,14.0,88.0,29.47,19.73
2016,7,16,19,0,238.0,28.0,4.1,14.0,47.0,22.4,10.43
2016,7,16,19,15,119.0,14.0,4.1,14.0,23.5,13.76,0.0
2016,7,16,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,17,5,15,134.0,11.5,4.45,14.0,21.0,46.1,0.0
2016,7,17,5,30,268.0,23.0,4.5,14.0,42.0,121.49,59.59
2016,7,17,5,45,382.5,32.0,4.6,14.0,83.0,188.51,140.53
2016,7,17,6,0,497.0,41.0,4.7,14.0,124.0,262.64,207.49
2016,7,17,6,15,563.5,47.0,4.65,14.0,171.5,322.32,262.0
2016,7,17,6,30,630.0,53.0,4.6,14.0,219.0,385.44,318.2
2016,7,17,6,45,315.0,69.5,4.6,14.5,152.5,260.32,216.55
2016,7,17,7,0,0.0,86.0,4.6,15.0,86.0,84.27,65.77
2016,7,17,7,15,0.0,101.0,4.55,15.0,101.0,99.25,78.3
2016,7,17,7,30,0.0,116.0,4.5,15.0,116.0,114.2,90.5
2016,7,17,7,45,19.0,163.5,4.45,15.5,174.0,176.69,142.09
2016,7,17,8,0,38.0,211.0,4.4,16.0,232.0,248.77,200.19
2016,7,17,8,15,25.5,210.5,4.4,16.0,225.5,230.39,184.31
2016,7,17,8,30,13.0,210.0,4.4,16.0,219.0,219.44,174.57
2016,7,17,8,45,11.0,212.5,4.45,16.0,220.5,219.87,174.41
2016,7,17,9,0,9.0,215.0,4.5,16.0,222.0,220.32,174.26
2016,7,17,9,15,19.5,257.0,4.55,16.0,272.5,272.26,215.46
2016,7,17,9,30,30.0,299.0,4.6,16.0,323.0,333.11,262.93
2016,7,17,9,45,25.5,300.0,4.65,16.5,321.0,329.08,258.52
2016,7,17,10,0,21.0,301.0,4.7,17.0,319.0,317.35,248.4
2016,7,17,10,15,28.0,330.0,4.7,17.0,354.5,360.74,281.75
2016,7,17,10,30,35.0,359.0,4.7,17.0,390.0,396.31,308.69
2016,7,17,10,45,34.5,366.5,4.75,17.0,397.5,402.13,312.7
2016,7,17,11,0,34.0,374.0,4.8,17.0,405.0,407.76,316.69
2016,7,17,11,15,28.5,360.0,4.8,17.0,386.5,386.57,300.14
2016,7,17,11,30,23.0,346.0,4.8,17.0,368.0,360.67,280.08
2016,7,17,11,45,35.5,384.5,4.8,17.0,418.5,414.22,321.18
2016,7,17,12,0,48.0,423.0,4.8,17.0,469.0,461.98,357.27
2016,7,17,12,15,40.0,405.5,4.9,17.0,444.0,434.56,336.33
2016,7,17,12,30,32.0,388.0,5.0,17.0,419.0,407.54,315.84
2016,7,17,12,45,29.5,376.5,5.1,17.0,405.0,391.69,303.96
2016,7,17,13,0,27.0,365.0,5.2,17.0,391.0,376.05,292.19
2016,7,17,13,15,21.5,332.5,5.3,17.0,353.0,338.55,263.53
2016,7,17,13,30,16.0,300.0,5.4,17.0,315.0,301.76,235.24
2016,7,17,13,45,13.0,268.5,5.5,17.0,281.0,268.39,209.47
2016,7,17,14,0,10.0,237.0,5.6,17.0,247.0,235.34,183.75
2016,7,17,14,15,10.0,236.0,5.65,16.5,245.5,233.64,183.01
2016,7,17,14,30,10.0,235.0,5.7,16.0,244.0,231.89,182.22
2016,7,17,14,45,7.5,210.0,5.8,16.0,216.5,205.99,161.84
2016,7,17,15,0,5.0,185.0,5.9,16.0,189.0,180.37,141.59
2016,7,17,15,15,5.0,188.5,5.95,16.0,192.5,183.09,144.08
2016,7,17,15,30,5.0,192.0,6.0,16.0,196.0,185.7,146.49
2016,7,17,15,45,2.5,169.5,6.1,16.0,171.5,163.04,128.49
2016,7,17,16,0,0.0,147.0,6.2,16.0,147.0,140.66,110.64
2016,7,17,16,15,0.0,141.5,6.2,15.5,141.5,135.2,106.72
2016,7,17,16,30,0.0,136.0,6.2,15.0,136.0,129.7,102.73
2016,7,17,16,45,0.0,123.5,6.25,15.0,123.5,117.78,93.19
2016,7,17,17,0,0.0,111.0,6.3,15.0,111.0,105.89,83.59
2016,7,17,17,15,0.0,85.5,6.2,14.5,85.5,82.24,64.13
2016,7,17,17,30,0.0,60.0,6.1,14.0,60.0,57.98,43.86
2016,7,17,17,45,291.0,61.0,6.1,14.0,140.0,65.54,39.76
2016,7,17,18,0,582.0,62.0,6.1,14.0,220.0,54.6,32.22
2016,7,17,18,15,513.5,55.0,6.0,14.0,172.5,38.36,28.57
2016,7,17,18,30,445.0,48.0,5.9,14.0,125.0,35.26,25.45
2016,7,17,18,45,332.5,37.5,5.8,14.0,85.0,28.61,18.94
2016,7,17,19,0,220.0,27.0,5.7,14.0,45.0,21.5,9.41
2016,7,17,19,15,110.0,13.5,5.65,13.5,22.5,13.27,0.0
2016,7,17,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,5,15,120.0,11.5,4.1,14.0,19.5,42.26,0.0
2016,7,18,5,30,240.0,23.0,4.1,14.0,39.0,111.94,50.51
2016,7,18,5,45,354.0,31.5,4.1,14.0,78.5,177.28,131.45
2016,7,18,6,0,468.0,40.0,4.1,14.0,118.0,249.04,196.19
2016,7,18,6,15,535.0,46.5,4.05,14.0,164.5,308.08,249.84
2016,7,18,6,30,602.0,53.0,4.0,14.0,211.0,372.93,307.14
2016,7,18,6,45,301.0,67.0,3.95,14.5,146.0,249.28,206.93
2016,7,18,7,0,0.0,81.0,3.9,15.0,81.0,79.07,61.38
2016,7,18,7,15,0.0,78.0,3.85,15.0,78.0,75.54,58.39
2016,7,18,7,30,0.0,75.0,3.8,15.0,75.0,72.52,55.68
2016,7,18,7,45,0.0,99.5,3.8,15.5,99.5,96.82,75.62
2016,7,18,8,0,0.0,124.0,3.8,16.0,124.0,121.42,95.47
2016,7,18,8,15,7.5,169.0,3.75,16.0,173.5,172.98,137.43
2016,7,18,8,30,15.0,214.0,3.7,16.0,223.0,225.25,179.2
2016,7,18,8,45,11.0,209.0,3.7,16.0,216.0,216.27,171.29
2016,7,18,9,0,7.0,204.0,3.7,16.0,209.0,207.35,163.6
2016,7,18,9,15,11.5,232.0,3.7,16.0,241.0,239.53,188.94
2016,7,18,9,30,16.0,260.0,3.7,16.0,273.0,271.8,214.02
2016,7,18,9,45,17.5,275.5,3.75,16.5,290.0,288.59,226.29
2016,7,18,10,0,19.0,291.0,3.8,17.0,307.0,305.31,238.47
2016,7,18,10,15,29.0,329.0,3.85,17.0,354.0,360.65,280.94
2016,7,18,10,30,39.0,367.0,3.9,17.0,401.0,408.44,317.04
2016,7,18,10,45,50.0,392.0,3.95,17.0,437.0,443.36,343.24
2016,7,18,11,0,61.0,417.0,4.0,17.0,473.0,477.88,368.98
2016,7,18,11,15,222.0,412.5,4.05,17.0,621.5,638.17,492.8
2016,7,18,11,30,383.0,408.0,4.1,17.0,770.0,783.98,601.42
2016,7,18,11,45,404.5,402.5,4.15,17.0,787.5,795.95,609.5
2016,7,18,12,0,426.0,397.0,4.2,17.0,805.0,802.28,614.55
2016,7,18,12,15,423.0,398.0,4.25,17.0,803.5,790.25,605.92
2016,7,18,12,30,420.0,399.0,4.3,17.0,802.0,776.98,596.57
2016,7,18,12,45,372.0,419.0,4.35,17.0,774.0,740.03,568.88
2016,7,18,13,0,324.0,439.0,4.4,17.0,746.0,705.06,542.52
2016,7,18,13,15,340.5,425.0,4.4,17.0,743.0,693.64,535.09
2016,7,18,13,30,357.0,411.0,4.4,17.0,740.0,680.73,526.39
2016,7,18,13,45,644.0,248.0,4.45,17.0,824.0,737.76,577.02
2016,7,18,14,0,931.0,85.0,4.5,17.0,908.0,779.27,610.47
2016,7,18,14,15,926.0,84.0,4.5,17.0,880.0,740.79,582.84
2016,7,18,14,30,921.0,83.0,4.5,17.0,852.0,700.7,554.29
2016,7,18,14,45,915.5,80.5,4.5,17.0,819.0,657.47,521.62
2016,7,18,15,0,910.0,78.0,4.5,17.0,786.0,613.04,486.65
2016,7,18,15,15,643.0,181.5,4.5,17.0,669.0,513.79,406.41
2016,7,18,15,30,376.0,285.0,4.5,17.0,552.0,444.32,349.38
2016,7,18,15,45,623.0,178.0,4.5,17.0,586.5,439.7,345.33
2016,7,18,16,0,870.0,71.0,4.5,17.0,621.0,422.32,327.57
2016,7,18,16,15,854.0,69.0,4.55,17.0,573.5,372.17,283.37
2016,7,18,16,30,838.0,67.0,4.6,17.0,526.0,322.98,239.2
2016,7,18,16,45,817.0,64.5,4.65,17.0,476.5,273.17,194.22
2016,7,18,17,0,796.0,62.0,4.7,17.0,427.0,225.17,150.99
2016,7,18,17,15,767.0,58.5,4.75,16.5,376.0,172.62,105.9
2016,7,18,17,30,738.0,55.0,4.8,16.0,325.0,127.47,69.77
2016,7,18,17,45,696.5,51.5,4.9,16.0,274.5,84.62,41.22
2016,7,18,18,0,655.0,48.0,5.0,16.0,224.0,46.25,24.57
2016,7,18,18,15,592.5,42.5,4.95,15.5,176.5,30.68,21.58
2016,7,18,18,30,530.0,37.0,4.9,15.0,129.0,27.99,18.96
2016,7,18,18,45,424.0,29.5,4.85,15.0,88.0,21.36,12.63
2016,7,18,19,0,318.0,22.0,4.8,15.0,47.0,16.74,5.71
2016,7,18,19,15,159.0,11.0,4.65,14.5,23.5,10.81,0.0
2016,7,18,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,5,15,149.0,10.0,3.25,13.0,20.0,48.02,0.0
2016,7,19,5,30,298.0,20.0,3.3,13.0,40.0,125.37,51.57
2016,7,19,5,45,407.5,28.5,3.4,13.5,80.5,191.91,141.75
2016,7,19,6,0,517.0,37.0,3.5,14.0,121.0,261.43,205.21
2016,7,19,6,15,582.0,42.5,3.45,14.0,168.5,321.06,259.61
2016,7,19,6,30,647.0,48.0,3.4,14.0,216.0,386.09,317.08
2016,7,19,6,45,323.5,62.5,3.4,14.0,146.5,255.42,212.27
2016,7,19,7,0,0.0,77.0,3.4,14.0,77.0,74.93,58.11
2016,7,19,7,15,0.0,108.0,3.4,14.0,108.0,106.67,84.82
2016,7,19,7,30,0.0,139.0,3.4,14.0,139.0,138.52,111.04
2016,7,19,7,45,2.0,153.5,3.45,14.5,155.0,154.17,123.38
2016,7,19,8,0,4.0,168.0,3.5,15.0,171.0,169.96,135.7
2016,7,19,8,15,8.0,187.5,3.55,15.0,192.5,192.66,153.82
2016,7,19,8,30,12.0,207.0,3.6,15.0,214.0,215.54,171.91
2016,7,19,8,45,16.5,229.5,3.65,15.5,240.5,242.13,192.46
2016,7,19,9,0,21.0,252.0,3.7,16.0,267.0,268.84,212.85
2016,7,19,9,15,38.5,292.5,3.75,16.0,321.5,334.7,264.41
2016,7,19,9,30,56.0,333.0,3.8,16.0,376.0,393.07,309.27
2016,7,19,9,45,51.5,343.5,3.85,16.0,384.5,399.22,313.04
2016,7,19,10,0,47.0,354.0,3.9,16.0,393.0,405.05,316.78
2016,7,19,10,15,66.0,383.0,3.95,16.0,440.0,452.32,352.84
2016,7,19,10,30,85.0,412.0,4.0,16.0,487.0,499.43,388.23
2016,7,19,10,45,156.5,429.5,4.05,16.5,571.5,591.94,458.0
2016,7,19,11,0,228.0,447.0,4.1,17.0,656.0,676.53,520.18
2016,7,19,11,15,336.5,415.5,4.1,17.0,729.5,751.53,576.99
2016,7,19,11,30,445.0,384.0,4.1,17.0,803.0,823.36,630.6
2016,7,19,11,45,389.0,414.5,4.2,17.0,783.0,789.43,604.25
2016,7,19,12,0,333.0,445.0,4.3,17.0,763.0,758.95,580.86
2016,7,19,12,15,245.5,461.5,4.35,17.0,696.0,685.21,525.48
2016,7,19,12,30,158.0,478.0,4.4,17.0,629.0,611.62,469.56
2016,7,19,12,45,164.5,467.5,4.45,17.0,624.0,600.66,462.4
2016,7,19,13,0,171.0,457.0,4.5,17.0,619.0,589.15,454.53
2016,7,19,13,15,548.5,278.5,4.55,17.0,785.5,729.31,570.05
2016,7,19,13,30,926.0,100.0,4.6,17.0,952.0,849.92,660.93
2016,7,19,13,45,926.0,96.5,4.7,17.0,931.5,817.09,637.74
2016,7,19,14,0,926.0,93.0,4.8,17.0,911.0,782.05,613.69
2016,7,19,14,15,710.0,198.5,4.85,17.0,813.5,688.88,543.56
2016,7,19,14,30,494.0,304.0,4.9,17.0,716.0,611.02,480.44
2016,7,19,14,45,699.0,195.0,5.0,17.0,751.5,619.19,490.87
2016,7,19,15,0,904.0,86.0,5.1,17.0,787.0,615.69,490.48
2016,7,19,15,15,894.0,84.5,5.1,17.0,747.5,568.86,452.37
2016,7,19,15,30,884.0,83.0,5.1,17.0,708.0,521.6,413.19
2016,7,19,15,45,873.0,80.0,5.2,17.0,664.5,472.31,371.65
2016,7,19,16,0,862.0,77.0,5.3,17.0,621.0,423.11,329.08
2016,7,19,16,15,845.0,74.5,5.3,16.5,573.5,372.47,284.86
2016,7,19,16,30,828.0,72.0,5.3,16.0,526.0,322.89,240.57
2016,7,19,16,45,808.0,68.5,5.35,16.0,476.0,272.9,195.17
2016,7,19,17,0,788.0,65.0,5.4,16.0,426.0,220.26,147.9
2016,7,19,17,15,758.5,62.0,5.35,16.0,375.0,172.83,106.66
2016,7,19,17,30,729.0,59.0,5.3,16.0,324.0,128.47,71.11
2016,7,19,17,45,687.5,54.5,5.25,16.0,273.5,85.24,42.44
2016,7,19,18,0,646.0,50.0,5.2,16.0,223.0,46.51,25.81
2016,7,19,18,15,582.5,44.5,5.05,15.5,175.0,32.55,23.24
2016,7,19,18,30,519.0,39.0,4.9,15.0,127.0,27.48,18.5
2016,7,19,18,45,412.5,31.0,4.75,15.0,86.0,22.79,13.81
2016,7,19,19,0,306.0,23.0,4.6,15.0,45.0,17.79,6.0
2016,7,19,19,15,153.0,11.5,4.5,14.5,22.5,11.3,0.0
2016,7,19,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,5,15,148.5,10.0,3.35,13.0,19.5,47.63,0.0
2016,7,20,5,30,297.0,20.0,3.5,13.0,39.0,124.06,44.58
2016,7,20,5,45,406.5,28.0,3.65,13.5,79.0,190.32,139.92
2016,7,20,6,0,516.0,36.0,3.8,14.0,119.0,259.05,203.12
2016,7,20,6,15,582.0,41.5,3.75,14.0,166.5,318.95,257.89
2016,7,20,6,30,648.0,47.0,3.7,14.0,214.0,384.38,315.87
2016,7,20,6,45,324.0,69.0,3.7,14.5,152.5,263.28,218.33
2016,7,20,7,0,0.0,91.0,3.7,15.0,91.0,89.65,70.25
2016,7,20,7,15,0.0,98.5,3.65,15.0,98.5,96.72,76.17
2016,7,20,7,30,0.0,106.0,3.6,15.0,106.0,103.89,81.91
2016,7,20,7,45,4.5,141.5,3.55,15.5,144.0,143.32,114.17
2016,7,20,8,0,9.0,177.0,3.5,16.0,182.0,183.17,146.12
2016,7,20,8,15,11.5,194.5,3.45,16.0,201.5,202.73,161.45
2016,7,20,8,30,14.0,212.0,3.4,16.0,221.0,222.4,176.76
2016,7,20,8,45,13.5,220.5,3.4,16.5,229.5,230.29,182.14
2016,7,20,9,0,13.0,229.0,3.4,17.0,238.0,238.18,187.53
2016,7,20,9,15,18.0,256.5,3.4,17.0,270.0,270.43,212.56
2016,7,20,9,30,23.0,284.0,3.4,17.0,302.0,302.76,237.34
2016,7,20,9,45,22.5,292.0,3.4,17.0,310.5,310.04,242.4
2016,7,20,10,0,22.0,300.0,3.4,17.0,319.0,317.27,247.51
2016,7,20,10,15,22.0,310.5,3.45,17.0,330.0,327.42,254.94
2016,7,20,10,30,22.0,321.0,3.5,17.0,341.0,337.48,262.3
2016,7,20,10,45,42.5,369.5,3.55,17.5,408.5,412.89,319.35
2016,7,20,11,0,63.0,418.0,3.6,18.0,476.0,480.77,369.38
2016,7,20,11,15,56.5,417.5,3.65,18.0,470.0,471.86,362.03
2016,7,20,11,30,50.0,417.0,3.7,18.0,464.0,462.83,354.97
2016,7,20,11,45,48.5,418.0,3.8,18.0,464.0,459.98,352.81
2016,7,20,12,0,47.0,419.0,3.9,18.0,464.0,456.96,350.54
2016,7,20,12,15,42.5,410.0,4.0,18.0,451.0,441.19,338.75
2016,7,20,12,30,38.0,401.0,4.1,18.0,438.0,425.56,327.1
2016,7,20,12,45,41.0,404.5,4.25,18.0,444.0,428.86,329.98
2016,7,20,13,0,44.0,408.0,4.4,18.0,450.0,431.85,332.63
2016,7,20,13,15,41.5,396.5,4.5,18.0,435.5,415.65,320.68
2016,7,20,13,30,39.0,385.0,4.6,18.0,421.0,399.64,308.91
2016,7,20,13,45,42.0,381.5,4.75,18.0,419.5,395.6,306.4
2016,7,20,14,0,45.0,378.0,4.9,18.0,418.0,391.26,303.63
2016,7,20,14,15,46.0,367.0,5.0,18.0,406.5,378.31,294.2
2016,7,20,14,30,47.0,356.0,5.1,18.0,395.0,365.29,284.7
2016,7,20,14,45,59.5,351.0,5.25,18.0,399.0,364.81,285.09
2016,7,20,15,0,72.0,346.0,5.4,18.0,403.0,363.1,284.42
2016,7,20,15,15,217.0,317.5,5.45,17.5,474.0,408.14,322.01
2016,7,20,15,30,362.0,289.0,5.5,17.0,545.0,439.62,347.45
2016,7,20,15,45,320.5,277.5,5.6,17.0,493.5,391.55,308.9
2016,7,20,16,0,279.0,266.0,5.7,17.0,442.0,347.1,273.18
2016,7,20,16,15,215.5,250.5,5.7,16.5,380.0,299.78,235.83
2016,7,20,16,30,152.0,235.0,5.7,16.0,318.0,253.91,199.9
2016,7,20,16,45,212.0,205.5,5.75,16.0,309.0,235.3,182.54
