Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,17,0,272.0,176.0,5.8,16.0,300.0,206.24,155.68
2016,7,20,17,15,239.5,157.0,5.8,15.5,256.5,169.63,126.34
2016,7,20,17,30,207.0,138.0,5.8,15.0,213.0,136.41,100.65
2016,7,20,17,45,425.0,95.0,5.8,15.0,218.5,98.81,63.53
2016,7,20,18,0,643.0,52.0,5.8,15.0,224.0,46.87,27.24
2016,7,20,18,15,577.0,46.0,5.65,15.0,175.5,34.02,24.58
2016,7,20,18,30,511.0,40.0,5.5,15.0,127.0,28.44,19.31
2016,7,20,18,45,403.0,31.5,5.4,15.0,85.5,23.34,14.23
2016,7,20,19,0,295.0,23.0,5.3,15.0,44.0,17.9,5.55
2016,7,20,19,15,147.5,11.5,5.2,14.5,22.0,11.3,0.0
2016,7,20,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,21,5,15,144.0,10.0,3.95,14.0,19.0,46.23,0.0
2016,7,21,5,30,288.0,20.0,4.1,14.0,38.0,120.32,35.53
2016,7,21,5,45,400.0,28.5,4.35,14.0,78.0,188.04,137.4
2016,7,21,6,0,512.0,37.0,4.6,14.0,118.0,257.61,202.04
2016,7,21,6,15,578.5,42.5,4.6,14.0,165.5,317.57,257.18
2016,7,21,6,30,645.0,48.0,4.6,14.0,213.0,383.04,315.65
2016,7,21,6,45,327.0,84.0,4.6,14.5,168.5,282.65,234.55
2016,7,21,7,0,9.0,120.0,4.6,15.0,124.0,126.42,101.25
2016,7,21,7,15,26.0,145.5,4.5,15.0,157.5,169.67,137.54
2016,7,21,7,30,43.0,171.0,4.4,15.0,191.0,208.81,169.76
2016,7,21,7,45,44.5,191.5,4.3,15.5,214.0,232.42,188.11
2016,7,21,8,0,46.0,212.0,4.2,16.0,237.0,255.96,206.09
2016,7,21,8,15,42.5,229.0,4.1,16.0,253.5,271.63,217.76
2016,7,21,8,30,39.0,246.0,4.0,16.0,270.0,286.94,229.05
2016,7,21,8,45,150.5,277.0,3.9,16.5,381.0,421.8,336.92
2016,7,21,9,0,262.0,308.0,3.8,17.0,492.0,562.58,444.68
2016,7,21,9,15,145.5,301.5,3.75,17.0,405.0,447.66,353.1
2016,7,21,9,30,29.0,295.0,3.7,17.0,318.0,327.99,256.76
2016,7,21,9,45,482.0,188.0,3.7,17.5,586.0,659.44,522.3
2016,7,21,10,0,935.0,81.0,3.7,18.0,854.0,965.99,738.62
2016,7,21,10,15,941.5,82.0,3.75,18.0,883.5,983.29,747.22
2016,7,21,10,30,948.0,83.0,3.8,18.0,913.0,997.69,756.31
2016,7,21,10,45,953.5,83.0,3.9,18.0,936.5,1007.07,762.44
2016,7,21,11,0,959.0,83.0,4.0,18.0,960.0,1013.4,766.64
2016,7,21,11,15,962.5,83.5,4.1,18.0,975.5,1015.2,767.91
2016,7,21,11,30,966.0,84.0,4.2,18.0,991.0,1013.85,767.17
2016,7,21,11,45,968.0,84.0,4.35,18.0,1000.0,1007.41,763.38
2016,7,21,12,0,970.0,84.0,4.5,18.0,1009.0,997.87,758.03
2016,7,21,12,15,607.5,276.0,4.65,18.0,855.5,840.93,647.75
2016,7,21,12,30,245.0,468.0,4.8,18.0,702.0,682.18,522.6
2016,7,21,12,45,599.5,281.5,4.95,18.0,847.5,809.64,628.39
2016,7,21,13,0,954.0,95.0,5.1,18.0,993.0,919.38,709.66
2016,7,21,13,15,602.0,269.0,5.1,18.0,833.0,764.19,595.14
2016,7,21,13,30,250.0,443.0,5.1,18.0,673.0,622.51,481.0
2016,7,21,13,45,151.0,414.5,5.15,18.0,552.5,509.56,395.49
2016,7,21,14,0,52.0,386.0,5.2,18.0,432.0,403.77,313.4
2016,7,21,14,15,76.5,389.0,5.15,18.0,454.0,419.93,326.85
2016,7,21,14,30,101.0,392.0,5.1,18.0,476.0,433.91,338.17
2016,7,21,14,45,95.0,373.0,5.1,18.0,449.5,406.71,317.56
2016,7,21,15,0,89.0,354.0,5.1,18.0,423.0,380.02,297.33
2016,7,21,15,15,86.0,333.5,5.05,18.0,397.5,354.17,277.63
2016,7,21,15,30,83.0,313.0,5.0,18.0,372.0,328.64,258.01
2016,7,21,15,45,68.0,286.0,5.0,18.0,332.5,292.42,229.9
2016,7,21,16,0,53.0,259.0,5.0,18.0,293.0,257.79,202.91
2016,7,21,16,15,457.0,162.5,5.0,17.5,413.5,301.98,233.28
2016,7,21,16,30,861.0,66.0,5.0,17.0,534.0,325.01,240.15
2016,7,21,16,45,839.5,63.5,5.05,17.0,483.5,273.88,193.71
2016,7,21,17,0,818.0,61.0,5.1,17.0,433.0,224.61,149.33
2016,7,21,17,15,788.5,58.0,5.1,16.5,380.5,175.67,107.33
2016,7,21,17,30,759.0,55.0,5.1,16.0,328.0,125.45,67.51
2016,7,21,17,45,715.0,51.0,5.1,16.0,276.5,81.09,38.85
2016,7,21,18,0,671.0,47.0,5.1,16.0,225.0,41.46,23.31
2016,7,21,18,15,607.0,42.0,4.95,15.5,176.0,30.5,21.41
2016,7,21,18,30,543.0,37.0,4.8,15.0,127.0,28.3,19.19
2016,7,21,18,45,431.5,29.0,4.7,15.0,85.5,23.07,13.95
2016,7,21,19,0,320.0,21.0,4.6,15.0,44.0,16.09,3.87
2016,7,21,19,15,160.0,10.5,4.5,14.5,22.0,10.32,0.0
2016,7,21,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,22,5,15,145.5,9.5,3.75,14.0,18.5,45.86,0.0
2016,7,22,5,30,291.0,19.0,3.9,14.0,37.0,119.11,26.34
2016,7,22,5,45,402.5,27.5,4.05,14.5,77.0,187.05,135.5
2016,7,22,6,0,514.0,36.0,4.2,15.0,117.0,256.42,199.77
2016,7,22,6,15,582.5,42.0,4.1,15.0,165.0,317.77,255.69
2016,7,22,6,30,651.0,48.0,4.0,15.0,213.0,384.9,315.01
2016,7,22,6,45,325.5,77.5,3.95,15.5,160.0,273.56,225.79
2016,7,22,7,0,0.0,107.0,3.9,16.0,107.0,106.97,84.44
2016,7,22,7,15,18.0,137.5,3.8,16.0,145.5,149.78,120.35
2016,7,22,7,30,36.0,168.0,3.7,16.0,184.0,200.78,162.23
2016,7,22,7,45,30.0,181.5,3.65,16.5,196.0,210.95,169.44
2016,7,22,8,0,24.0,195.0,3.6,17.0,208.0,213.44,170.39
2016,7,22,8,15,27.5,215.5,3.55,17.0,231.5,245.08,195.23
2016,7,22,8,30,31.0,236.0,3.5,17.0,255.0,269.51,214.02
2016,7,22,8,45,26.0,243.5,3.5,17.0,260.0,264.7,209.42
2016,7,22,9,0,21.0,251.0,3.5,17.0,265.0,267.83,211.16
2016,7,22,9,15,27.5,277.5,3.5,17.0,297.5,308.91,242.9
2016,7,22,9,30,34.0,304.0,3.5,17.0,330.0,342.11,268.12
2016,7,22,9,45,30.0,309.0,3.55,17.5,333.0,342.77,267.39
2016,7,22,10,0,26.0,314.0,3.6,18.0,336.0,343.27,266.68
2016,7,22,10,15,31.5,337.0,3.65,18.0,364.0,371.36,287.87
2016,7,22,10,30,37.0,360.0,3.7,18.0,392.0,399.22,308.67
2016,7,22,10,45,56.0,393.5,3.75,18.5,444.0,450.59,346.79
2016,7,22,11,0,75.0,427.0,3.8,19.0,496.0,501.49,383.88
2016,7,22,11,15,62.5,421.5,3.9,19.0,479.5,481.62,368.43
2016,7,22,11,30,50.0,416.0,4.0,19.0,463.0,461.74,353.25
2016,7,22,11,45,47.0,414.5,4.1,19.0,459.5,454.97,348.16
2016,7,22,12,0,44.0,413.0,4.2,19.0,456.0,448.11,342.98
2016,7,22,12,15,40.5,405.0,4.3,19.0,444.5,434.34,332.79
2016,7,22,12,30,37.0,397.0,4.4,19.0,433.0,420.67,322.68
2016,7,22,12,45,41.0,403.0,4.55,19.0,442.0,427.31,328.1
2016,7,22,13,0,45.0,409.0,4.7,19.0,451.0,433.55,333.18
2016,7,22,13,15,85.5,429.5,4.85,19.0,508.0,483.66,372.3
2016,7,22,13,30,126.0,450.0,5.0,19.0,565.0,529.68,407.9
2016,7,22,13,45,204.0,431.0,5.15,19.0,612.5,565.77,437.37
2016,7,22,14,0,282.0,412.0,5.3,19.0,660.0,594.13,460.79
2016,7,22,14,15,311.5,389.0,5.35,18.5,655.0,580.73,452.58
2016,7,22,14,30,341.0,366.0,5.4,18.0,650.0,564.86,442.36
2016,7,22,14,45,625.0,229.0,5.5,18.0,722.0,600.66,475.13
2016,7,22,15,0,909.0,92.0,5.6,18.0,794.0,620.36,493.26
2016,7,22,15,15,899.0,90.5,5.6,18.0,754.0,573.16,454.7
2016,7,22,15,30,889.0,89.0,5.6,18.0,714.0,525.51,415.14
2016,7,22,15,45,873.5,87.5,5.65,18.0,669.0,475.14,372.59
2016,7,22,16,0,858.0,86.0,5.7,18.0,624.0,425.25,329.41
2016,7,22,16,15,840.5,83.5,5.65,17.5,575.5,374.47,285.09
2016,7,22,16,30,823.0,81.0,5.6,17.0,527.0,320.53,237.44
2016,7,22,16,45,796.0,78.5,5.6,17.0,476.0,269.68,191.68
2016,7,22,17,0,769.0,76.0,5.6,17.0,425.0,221.35,148.48
2016,7,22,17,15,736.0,72.0,5.5,16.5,373.0,173.46,107.72
2016,7,22,17,30,703.0,68.0,5.4,16.0,321.0,129.03,73.04
2016,7,22,17,45,649.5,64.0,5.35,16.0,268.5,83.53,43.56
2016,7,22,18,0,596.0,60.0,5.3,16.0,216.0,46.86,29.54
2016,7,22,18,15,523.5,53.0,5.15,15.5,168.0,37.21,27.32
2016,7,22,18,30,451.0,46.0,5.0,15.0,120.0,34.06,24.2
2016,7,22,18,45,330.0,35.5,4.9,15.0,79.5,27.35,17.51
2016,7,22,19,0,209.0,25.0,4.8,15.0,39.0,20.16,5.43
2016,7,22,19,15,104.5,12.5,4.7,15.0,19.5,12.29,0.0
2016,7,22,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,23,5,15,95.0,10.5,3.1,14.0,16.0,34.0,0.0
2016,7,23,5,30,190.0,21.0,3.1,14.0,32.0,90.23,10.85
2016,7,23,5,45,313.0,31.5,3.1,14.5,70.5,160.22,115.22
2016,7,23,6,0,436.0,42.0,3.1,15.0,109.0,234.9,182.53
2016,7,23,6,15,510.5,49.5,2.95,15.0,156.5,296.58,237.87
2016,7,23,6,30,585.0,57.0,2.8,15.0,204.0,364.77,297.29
2016,7,23,6,45,638.5,61.5,2.65,15.5,255.5,424.36,347.57
2016,7,23,7,0,692.0,66.0,2.5,16.0,307.0,485.66,397.29
2016,7,23,7,15,726.0,70.0,2.5,16.0,359.0,540.21,440.99
2016,7,23,7,30,760.0,74.0,2.5,16.0,411.0,596.19,484.45
2016,7,23,7,45,787.5,76.5,2.5,16.5,462.0,647.02,520.95
2016,7,23,8,0,815.0,79.0,2.5,17.0,513.0,698.19,555.89
2016,7,23,8,15,833.5,81.5,2.55,17.5,562.0,737.86,581.95
2016,7,23,8,30,852.0,84.0,2.6,18.0,611.0,781.22,610.3
2016,7,23,8,45,866.5,86.0,2.65,18.5,656.0,819.62,634.66
2016,7,23,9,0,881.0,88.0,2.7,19.0,701.0,856.47,657.66
2016,7,23,9,15,558.5,220.5,2.8,19.0,617.5,741.39,573.4
2016,7,23,9,30,236.0,353.0,2.9,19.0,534.0,585.71,451.41
2016,7,23,9,45,179.5,373.0,3.0,19.5,514.5,557.08,428.19
2016,7,23,10,0,123.0,393.0,3.1,20.0,495.0,525.8,402.16
2016,7,23,10,15,117.5,407.0,3.2,20.0,507.0,534.26,407.84
2016,7,23,10,30,112.0,421.0,3.3,20.0,519.0,542.03,412.85
2016,7,23,10,45,220.5,420.0,3.45,20.0,619.0,643.02,489.46
2016,7,23,11,0,329.0,419.0,3.6,20.0,719.0,750.43,568.24
2016,7,23,11,15,213.5,437.0,3.75,20.0,633.5,648.34,491.74
2016,7,23,11,30,98.0,455.0,3.9,20.0,548.0,546.98,415.07
2016,7,23,11,45,104.5,461.5,4.05,20.0,561.5,556.5,422.74
2016,7,23,12,0,111.0,468.0,4.2,20.0,575.0,565.43,429.5
2016,7,23,12,15,144.0,472.5,4.35,20.0,610.0,598.87,455.06
2016,7,23,12,30,177.0,477.0,4.5,20.0,645.0,627.2,476.86
2016,7,23,12,45,215.5,467.0,4.65,20.0,671.0,644.65,491.16
2016,7,23,13,0,254.0,457.0,4.8,20.0,697.0,659.94,503.9
2016,7,23,13,15,597.5,279.5,4.9,20.0,830.0,768.87,593.96
2016,7,23,13,30,941.0,102.0,5.0,20.0,963.0,859.76,662.56
2016,7,23,13,45,709.0,219.0,5.1,20.0,859.5,757.61,588.45
2016,7,23,14,0,477.0,336.0,5.2,20.0,756.0,667.41,517.0
2016,7,23,14,15,700.0,217.5,5.2,19.5,810.0,695.63,544.51
2016,7,23,14,30,923.0,99.0,5.2,19.0,864.0,710.95,560.77
2016,7,23,14,45,914.5,97.5,5.25,19.0,829.5,666.38,526.24
2016,7,23,15,0,906.0,96.0,5.3,19.0,795.0,620.84,490.46
2016,7,23,15,15,895.5,94.5,5.3,18.5,755.0,573.43,453.14
2016,7,23,15,30,885.0,93.0,5.3,18.0,715.0,525.63,414.44
2016,7,23,15,45,870.0,91.0,5.3,18.0,669.5,475.17,371.87
2016,7,23,16,0,855.0,89.0,5.3,18.0,624.0,425.15,328.65
2016,7,23,16,15,837.0,86.5,5.2,17.5,575.5,370.13,281.12
2016,7,23,16,30,819.0,84.0,5.1,17.0,527.0,320.35,236.82
2016,7,23,16,45,792.0,81.5,5.1,17.0,475.5,269.69,191.37
2016,7,23,17,0,765.0,79.0,5.1,17.0,424.0,221.57,148.49
2016,7,23,17,15,731.5,75.0,5.05,16.5,372.0,173.82,108.09
2016,7,23,17,30,698.0,71.0,5.0,16.0,320.0,126.2,71.0
2016,7,23,17,45,643.0,66.5,5.0,16.0,267.5,83.7,44.4
2016,7,23,18,0,588.0,62.0,5.0,16.0,215.0,47.03,36.15
2016,7,23,18,15,513.5,54.5,4.9,15.5,166.5,38.66,28.59
2016,7,23,18,30,439.0,47.0,4.8,15.0,118.0,35.15,25.12
2016,7,23,18,45,313.5,36.0,4.7,15.0,78.0,27.99,17.98
2016,7,23,19,0,188.0,25.0,4.6,15.0,38.0,19.63,4.13
2016,7,23,19,15,94.0,12.5,4.5,15.0,19.0,12.29,0.0
2016,7,23,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,5,15,78.0,10.5,3.1,14.0,15.0,29.63,0.0
2016,7,24,5,30,156.0,21.0,3.1,14.0,30.0,79.15,0.33
2016,7,24,5,45,276.5,33.0,3.15,14.5,67.5,148.69,106.12
2016,7,24,6,0,397.0,45.0,3.2,15.0,105.0,222.14,172.41
2016,7,24,6,15,475.0,53.0,3.05,15.0,152.0,284.18,227.86
2016,7,24,6,30,553.0,61.0,2.9,15.0,199.0,352.99,287.77
2016,7,24,6,45,293.0,94.0,2.8,15.5,168.5,275.16,225.81
2016,7,24,7,0,33.0,127.0,2.7,16.0,138.0,154.02,123.88
2016,7,24,7,15,34.0,146.5,2.65,16.0,160.0,176.01,142.05
2016,7,24,7,30,35.0,166.0,2.6,16.0,182.0,197.93,159.56
2016,7,24,7,45,125.5,194.5,2.6,16.5,260.0,300.32,243.28
2016,7,24,8,0,216.0,223.0,2.6,17.0,338.0,401.4,323.21
2016,7,24,8,15,217.5,246.0,2.6,17.0,371.0,433.62,346.7
2016,7,24,8,30,219.0,269.0,2.6,17.0,404.0,465.2,369.68
2016,7,24,8,45,129.0,274.0,2.65,17.0,355.5,400.32,316.74
2016,7,24,9,0,39.0,279.0,2.7,17.0,307.0,321.46,252.56
2016,7,24,9,15,41.0,297.5,2.7,17.0,328.5,342.34,268.38
2016,7,24,9,30,43.0,316.0,2.7,17.0,350.0,363.07,283.61
2016,7,24,9,45,107.5,356.0,2.75,17.5,444.0,472.57,367.2
2016,7,24,10,0,172.0,396.0,2.8,18.0,538.0,574.63,442.36
2016,7,24,10,15,103.0,374.5,2.85,18.0,460.0,486.19,374.36
2016,7,24,10,30,34.0,353.0,2.9,18.0,382.0,389.07,299.53
2016,7,24,10,45,46.5,382.5,3.0,18.5,424.0,430.04,330.16
2016,7,24,11,0,59.0,412.0,3.1,19.0,466.0,470.59,359.5
2016,7,24,11,15,97.0,438.5,3.2,19.0,529.0,531.95,405.46
2016,7,24,11,30,135.0,465.0,3.3,19.0,592.0,597.44,453.61
2016,7,24,11,45,119.0,465.0,3.4,19.0,578.0,577.97,438.71
2016,7,24,12,0,103.0,465.0,3.5,19.0,564.0,554.83,421.61
2016,7,24,12,15,95.0,461.0,3.65,19.0,552.0,539.53,410.59
2016,7,24,12,30,87.0,457.0,3.8,19.0,540.0,524.24,399.5
2016,7,24,12,45,85.5,453.0,4.0,19.0,534.5,514.8,392.99
2016,7,24,13,0,84.0,449.0,4.2,19.0,529.0,505.23,386.35
2016,7,24,13,15,99.0,447.5,4.35,19.0,540.0,511.7,392.12
2016,7,24,13,30,114.0,446.0,4.5,19.0,551.0,515.9,396.17
2016,7,24,13,45,85.0,418.0,4.65,19.0,495.0,462.55,356.27
2016,7,24,14,0,56.0,390.0,4.8,19.0,439.0,410.11,316.76
2016,7,24,14,15,87.0,392.5,4.85,18.5,466.0,430.09,333.8
2016,7,24,14,30,118.0,395.0,4.9,18.0,493.0,444.13,346.04
2016,7,24,14,45,97.0,370.5,5.0,18.0,449.0,405.15,316.3
2016,7,24,15,0,76.0,346.0,5.1,18.0,405.0,364.77,285.45
2016,7,24,15,15,63.0,319.5,5.1,17.5,366.5,328.91,258.4
2016,7,24,15,30,50.0,293.0,5.1,17.0,328.0,294.37,232.1
2016,7,24,15,45,31.5,251.0,5.1,17.0,272.5,245.34,193.69
2016,7,24,16,0,13.0,209.0,5.1,17.0,217.0,202.32,159.81
2016,7,24,16,15,7.5,186.0,5.05,17.0,190.5,178.1,140.77
2016,7,24,16,30,2.0,163.0,5.0,17.0,164.0,154.53,122.13
2016,7,24,16,45,1.0,134.5,4.95,17.0,135.0,127.81,100.67
2016,7,24,17,0,0.0,106.0,4.9,17.0,106.0,101.22,79.08
2016,7,24,17,15,0.0,92.5,4.85,16.5,92.5,88.47,68.86
2016,7,24,17,30,0.0,79.0,4.8,16.0,79.0,75.75,58.48
2016,7,24,17,45,285.0,70.0,4.75,16.0,143.5,67.41,42.51
2016,7,24,18,0,570.0,61.0,4.7,16.0,208.0,44.61,34.0
2016,7,24,18,15,496.0,53.0,4.6,15.5,160.5,37.47,27.53
2016,7,24,18,30,422.0,45.0,4.5,15.0,113.0,33.42,23.59
2016,7,24,18,45,310.0,34.0,4.45,15.0,74.0,26.19,16.38
2016,7,24,19,0,198.0,23.0,4.4,15.0,35.0,18.42,2.37
2016,7,24,19,15,99.0,11.5,4.3,14.5,17.5,11.3,0.0
2016,7,24,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,93.0,9.5,3.05,13.0,14.5,32.2,0.0
2016,7,25,5,30,186.0,19.0,3.1,13.0,29.0,85.34,0.0
2016,7,25,5,45,310.5,30.0,3.15,13.5,67.5,156.66,111.23
2016,7,25,6,0,435.0,41.0,3.2,14.0,106.0,231.85,180.16
2016,7,25,6,15,511.0,48.5,3.05,14.0,153.5,293.9,236.18
2016,7,25,6,30,587.0,56.0,2.9,14.0,201.0,362.62,296.44
2016,7,25,6,45,636.5,61.5,2.8,14.5,252.0,421.27,346.43
2016,7,25,7,0,686.0,67.0,2.7,15.0,303.0,481.17,395.55
2016,7,25,7,15,721.5,71.5,2.6,15.0,355.5,536.95,440.29
2016,7,25,7,30,757.0,76.0,2.5,15.0,408.0,594.29,484.7
2016,7,25,7,45,781.5,79.5,2.45,15.5,459.0,644.1,520.61
2016,7,25,8,0,806.0,83.0,2.4,16.0,510.0,694.01,554.5
2016,7,25,8,15,451.5,175.5,2.4,16.0,419.0,551.66,442.02
2016,7,25,8,30,97.0,268.0,2.4,16.0,328.0,357.84,284.11
2016,7,25,8,45,485.5,181.0,2.45,16.5,513.5,611.03,487.3
2016,7,25,9,0,874.0,94.0,2.5,17.0,699.0,855.04,662.24
2016,7,25,9,15,603.5,211.5,2.5,17.0,641.0,773.26,599.65
2016,7,25,9,30,333.0,329.0,2.5,17.0,583.0,655.34,506.66
2016,7,25,9,45,286.0,358.0,2.5,17.5,583.5,646.96,497.95
2016,7,25,10,0,239.0,387.0,2.5,18.0,584.0,627.35,480.58
2016,7,25,10,15,217.0,405.5,2.55,18.0,589.5,626.4,478.66
2016,7,25,10,30,195.0,424.0,2.6,18.0,595.0,624.04,475.64
2016,7,25,10,45,267.0,419.0,2.65,18.0,659.0,693.0,526.69
2016,7,25,11,0,339.0,414.0,2.7,18.0,723.0,754.19,571.11
2016,7,25,11,15,634.5,264.5,2.7,18.0,853.5,888.62,673.32
2016,7,25,11,30,930.0,115.0,2.7,18.0,984.0,1006.87,752.34
2016,7,25,11,45,638.5,274.5,2.75,18.5,873.5,888.18,668.94
2016,7,25,12,0,347.0,434.0,2.8,19.0,763.0,759.11,570.04
2016,7,25,12,15,257.0,455.0,2.85,19.0,699.0,687.89,518.53
2016,7,25,12,30,167.0,476.0,2.9,19.0,635.0,616.74,465.71
2016,7,25,12,45,210.5,466.0,2.95,19.0,665.0,638.71,483.44
2016,7,25,13,0,254.0,456.0,3.0,19.0,695.0,658.33,498.8
2016,7,25,13,15,286.0,439.5,3.05,19.0,704.0,658.94,500.4
2016,7,25,13,30,318.0,423.0,3.1,19.0,713.0,657.39,500.51
2016,7,25,13,45,328.0,405.0,3.2,19.0,698.0,635.01,485.33
2016,7,25,14,0,338.0,387.0,3.3,19.0,683.0,611.53,469.24
2016,7,25,14,15,373.5,361.5,3.35,18.5,678.5,598.07,461.51
2016,7,25,14,30,409.0,336.0,3.4,18.0,674.0,578.89,449.21
2016,7,25,14,45,413.0,318.0,3.45,18.0,647.0,545.83,424.8
2016,7,25,15,0,417.0,300.0,3.5,18.0,620.0,511.97,399.37
2016,7,25,15,15,342.0,304.5,3.45,18.0,558.0,457.95,357.2
2016,7,25,15,30,267.0,309.0,3.4,18.0,496.0,406.63,317.13
2016,7,25,15,45,158.0,281.5,3.4,18.0,390.5,323.73,252.98
2016,7,25,16,0,49.0,254.0,3.4,18.0,285.0,251.24,196.96
2016,7,25,16,15,28.5,215.0,3.35,17.5,233.0,206.5,162.48
2016,7,25,16,30,8.0,176.0,3.3,17.0,181.0,167.84,132.5
2016,7,25,16,45,6.5,161.0,3.25,17.0,165.0,152.63,120.61
2016,7,25,17,0,5.0,146.0,3.2,17.0,149.0,137.58,108.72
2016,7,25,17,15,2.5,129.0,3.15,16.5,130.5,120.82,95.53
2016,7,25,17,30,0.0,112.0,3.1,16.0,112.0,104.37,82.37
2016,7,25,17,45,306.5,83.5,3.05,16.0,162.5,78.26,51.2
2016,7,25,18,0,613.0,55.0,3.0,16.0,213.0,38.3,28.41
2016,7,25,18,15,540.5,48.5,2.9,15.5,164.5,33.73,24.23
2016,7,25,18,30,468.0,42.0,2.8,15.0,116.0,30.82,21.31
2016,7,25,18,45,349.5,31.5,2.75,15.0,76.0,23.95,14.43
2016,7,25,19,0,231.0,21.0,2.7,15.0,36.0,16.57,0.28
2016,7,25,19,15,115.5,10.5,2.6,15.0,18.0,10.32,0.0
2016,7,25,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,5,15,90.0,9.0,0.75,14.0,13.5,30.81,0.0
2016,7,26,5,30,180.0,18.0,0.8,14.0,27.0,81.73,0.0
2016,7,26,5,45,299.5,29.5,0.85,14.5,65.0,151.85,105.86
2016,7,26,6,0,419.0,41.0,0.9,15.0,103.0,224.88,172.36
2016,7,26,6,15,494.5,49.0,0.85,15.0,150.0,286.44,226.54
2016,7,26,6,30,570.0,57.0,0.8,15.0,197.0,354.65,284.58
2016,7,26,6,45,356.0,95.0,0.8,15.5,189.5,308.65,249.74
2016,7,26,7,0,142.0,133.0,0.8,16.0,182.0,230.42,186.23
2016,7,26,7,15,135.5,156.0,0.8,16.5,209.0,256.87,207.32
2016,7,26,7,30,129.0,179.0,0.8,17.0,236.0,282.31,226.37
2016,7,26,7,45,227.5,191.0,0.85,17.5,306.0,375.14,299.32
2016,7,26,8,0,326.0,203.0,0.9,18.0,376.0,467.03,368.85
2016,7,26,8,15,280.5,234.0,0.9,18.0,392.5,476.57,372.96
2016,7,26,8,30,235.0,265.0,0.9,18.0,409.0,473.05,368.13
2016,7,26,8,45,207.0,290.5,0.95,18.5,424.5,482.89,373.1
2016,7,26,9,0,179.0,316.0,1.0,19.0,440.0,490.32,376.1
2016,7,26,9,15,223.0,330.5,1.05,19.5,494.0,546.64,416.41
2016,7,26,9,30,267.0,345.0,1.1,20.0,548.0,613.02,462.34
2016,7,26,9,45,579.0,227.5,1.15,20.5,694.5,787.32,589.52
2016,7,26,10,0,891.0,110.0,1.2,21.0,841.0,951.08,694.95
2016,7,26,10,15,628.0,245.5,1.3,21.0,770.0,863.64,635.69
2016,7,26,10,30,365.0,381.0,1.4,21.0,699.0,748.05,551.72
2016,7,26,10,45,348.0,398.5,1.5,21.5,708.0,748.95,552.09
2016,7,26,11,0,331.0,416.0,1.6,22.0,717.0,748.19,550.17
2016,7,26,11,15,322.0,427.0,1.75,22.0,724.0,746.96,549.77
2016,7,26,11,30,313.0,438.0,1.9,22.0,731.0,744.41,548.45
2016,7,26,11,45,284.5,450.5,2.1,22.0,718.0,723.71,534.55
2016,7,26,12,0,256.0,463.0,2.3,22.0,705.0,702.27,520.05
2016,7,26,12,15,589.5,290.5,2.4,22.0,849.0,834.95,622.62
2016,7,26,12,30,923.0,118.0,2.5,22.0,993.0,951.15,702.53
2016,7,26,12,45,569.5,290.5,2.65,22.0,829.5,788.17,589.77
2016,7,26,13,0,216.0,463.0,2.8,22.0,666.0,631.98,471.77
2016,7,26,13,15,241.0,450.0,2.9,21.5,673.0,630.85,474.14
2016,7,26,13,30,266.0,437.0,3.0,21.0,680.0,628.06,474.27
2016,7,26,13,45,313.0,411.5,3.1,21.0,690.5,628.88,476.68
2016,7,26,14,0,360.0,386.0,3.2,21.0,701.0,626.32,476.46
2016,7,26,14,15,301.5,387.5,3.2,21.0,646.0,570.33,434.87
2016,7,26,14,30,243.0,389.0,3.2,21.0,591.0,518.02,395.86
2016,7,26,14,45,288.0,360.5,3.25,21.0,589.5,507.83,389.62
2016,7,26,15,0,333.0,332.0,3.3,21.0,588.0,493.81,379.86
2016,7,26,15,15,352.5,307.0,3.25,20.5,565.0,465.08,358.9
2016,7,26,15,30,372.0,282.0,3.2,20.0,542.0,434.42,335.88
2016,7,26,15,45,292.0,277.5,3.2,20.0,473.0,375.04,289.85
2016,7,26,16,0,212.0,273.0,3.2,20.0,404.0,327.33,252.92
2016,7,26,16,15,141.0,247.5,3.15,19.5,332.0,268.29,207.89
2016,7,26,16,30,70.0,222.0,3.1,19.0,260.0,220.85,172.15
2016,7,26,16,45,88.0,202.5,3.05,19.0,245.0,203.17,157.59
2016,7,26,17,0,106.0,183.0,3.0,19.0,230.0,179.3,137.64
2016,7,26,17,15,98.0,161.5,2.9,18.5,201.0,152.78,116.73
2016,7,26,17,30,90.0,140.0,2.8,18.0,172.0,131.53,100.33
2016,7,26,17,45,322.0,101.0,2.7,18.0,187.5,92.03,62.05
2016,7,26,18,0,554.0,62.0,2.6,18.0,203.0,42.41,31.77
2016,7,26,18,15,481.0,53.0,2.5,17.5,155.5,37.76,27.54
2016,7,26,18,30,408.0,44.0,2.4,17.0,108.0,32.8,22.81
2016,7,26,18,45,293.0,32.0,2.3,16.5,69.5,24.57,14.73
2016,7,26,19,0,178.0,20.0,2.2,16.0,31.0,15.71,0.0
2016,7,26,19,15,89.0,10.0,2.1,16.0,15.5,9.83,0.0
2016,7,26,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,27,5,15,42.0,7.5,1.2,15.0,9.5,17.54,0.0
2016,7,27,5,30,84.0,15.0,1.2,15.0,19.0,48.41,0.0
2016,7,27,5,45,179.5,30.5,1.25,15.0,52.5,111.01,76.1
2016,7,27,6,0,275.0,46.0,1.3,15.0,86.0,173.29,133.05
2016,7,27,6,15,346.5,58.5,1.25,15.0,129.5,230.55,183.34
2016,7,27,6,30,418.0,71.0,1.2,15.0,173.0,294.42,238.16
2016,7,27,6,45,274.5,101.5,1.2,15.5,175.0,265.34,215.98
2016,7,27,7,0,131.0,132.0,1.2,16.0,177.0,222.88,180.81
2016,7,27,7,15,79.5,146.0,1.2,16.5,174.5,203.48,164.23
2016,7,27,7,30,28.0,160.0,1.2,17.0,172.0,186.63,148.92
2016,7,27,7,45,354.5,135.0,1.3,17.5,320.0,407.87,330.1
2016,7,27,8,0,681.0,110.0,1.4,18.0,468.0,633.97,502.26
2016,7,27,8,15,377.0,185.0,1.4,18.0,386.5,504.2,397.81
2016,7,27,8,30,73.0,260.0,1.4,18.0,305.0,329.74,258.02
2016,7,27,8,45,56.0,268.5,1.45,18.5,304.5,325.0,253.71
2016,7,27,9,0,39.0,277.0,1.5,19.0,304.0,319.32,247.77
2016,7,27,9,15,41.5,296.0,1.55,19.0,326.5,341.17,263.88
2016,7,27,9,30,44.0,315.0,1.6,19.0,349.0,362.9,279.65
2016,7,27,9,45,46.0,332.5,1.65,19.5,369.5,382.39,293.1
2016,7,27,10,0,48.0,350.0,1.7,20.0,390.0,401.66,306.3
2016,7,27,10,15,50.5,366.5,1.8,20.0,409.5,420.11,319.56
2016,7,27,10,30,53.0,383.0,1.9,20.0,429.0,438.28,332.6
2016,7,27,10,45,72.5,408.5,2.0,20.5,473.0,481.68,363.87
2016,7,27,11,0,92.0,434.0,2.1,21.0,517.0,524.64,394.25
2016,7,27,11,15,138.0,449.5,2.2,21.0,576.5,587.9,440.42
2016,7,27,11,30,184.0,465.0,2.3,21.0,636.0,643.61,480.6
2016,7,27,11,45,154.0,467.0,2.4,21.0,611.5,612.57,457.66
2016,7,27,12,0,124.0,469.0,2.5,21.0,587.0,581.5,435.13
2016,7,27,12,15,118.0,468.0,2.6,21.0,580.0,569.83,427.11
2016,7,27,12,30,112.0,467.0,2.7,21.0,573.0,557.97,418.81
2016,7,27,12,45,158.0,465.5,2.8,21.0,614.0,591.35,444.51
2016,7,27,13,0,204.0,464.0,2.9,21.0,655.0,622.29,468.01
2016,7,27,13,15,149.5,450.5,2.95,20.5,589.5,555.57,419.83
2016,7,27,13,30,95.0,437.0,3.0,20.0,524.0,492.81,374.18
2016,7,27,13,45,90.0,423.5,3.15,20.0,504.5,471.0,358.93
2016,7,27,14,0,85.0,410.0,3.3,20.0,485.0,449.47,343.55
2016,7,27,14,15,82.5,394.5,3.3,19.5,465.0,428.18,328.71
2016,7,27,14,30,80.0,379.0,3.3,19.0,445.0,407.06,313.86
2016,7,27,14,45,106.0,369.5,3.35,19.0,453.0,409.16,316.38
2016,7,27,15,0,132.0,360.0,3.4,19.0,461.0,405.02,313.92
2016,7,27,15,15,93.5,327.5,3.35,18.5,397.5,351.64,273.6
2016,7,27,15,30,55.0,295.0,3.3,18.0,334.0,298.03,232.88
2016,7,27,15,45,62.0,279.0,3.3,18.0,320.0,282.53,221.24
2016,7,27,16,0,69.0,263.0,3.3,18.0,306.0,266.34,208.74
2016,7,27,16,15,41.0,223.0,3.25,17.5,248.0,217.29,170.85
2016,7,27,16,30,13.0,183.0,3.2,17.0,190.0,175.35,138.44
2016,7,27,16,45,6.5,160.0,3.15,17.0,163.5,151.61,119.78
2016,7,27,17,0,0.0,137.0,3.1,17.0,137.0,128.63,101.59
2016,7,27,17,15,0.0,119.0,3.05,17.0,119.0,111.72,87.95
2016,7,27,17,30,0.0,101.0,3.0,17.0,101.0,94.89,74.18
2016,7,27,17,45,263.0,80.0,2.95,17.0,146.5,71.68,47.33
2016,7,27,18,0,526.0,59.0,2.9,17.0,192.0,39.99,29.77
2016,7,27,18,15,453.5,50.5,2.8,16.5,146.5,35.69,25.82
2016,7,27,18,30,381.0,42.0,2.7,16.0,101.0,31.09,21.39
2016,7,27,18,45,276.5,30.5,2.65,16.0,65.0,23.28,13.57
2016,7,27,19,0,172.0,19.0,2.6,16.0,29.0,14.87,0.0
2016,7,27,19,15,86.0,9.5,2.5,15.5,14.5,9.34,0.0
2016,7,27,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,5,15,87.0,8.0,1.7,13.0,12.0,28.79,0.0
2016,7,28,5,30,174.0,16.0,1.7,13.0,24.0,76.3,0.0
2016,7,28,5,45,290.5,26.5,1.7,13.5,60.0,144.5,98.75
2016,7,28,6,0,407.0,37.0,1.7,14.0,96.0,214.27,164.73
2016,7,28,6,15,481.0,44.5,1.65,14.0,141.0,273.61,218.13
2016,7,28,6,30,555.0,52.0,1.6,14.0,186.0,339.59,275.69
2016,7,28,6,45,283.0,84.0,1.6,14.5,153.0,256.39,210.08
2016,7,28,7,0,11.0,116.0,1.6,15.0,120.0,123.66,98.6
2016,7,28,7,15,8.0,129.0,1.55,15.0,132.5,134.67,107.77
2016,7,28,7,30,5.0,142.0,1.5,15.0,145.0,145.51,116.29
2016,7,28,7,45,33.5,178.0,1.45,15.5,196.0,209.71,168.53
2016,7,28,8,0,62.0,214.0,1.4,16.0,247.0,270.13,216.21
2016,7,28,8,15,44.0,220.5,1.45,16.0,245.0,263.47,209.59
2016,7,28,8,30,26.0,227.0,1.5,16.0,243.0,247.92,196.26
2016,7,28,8,45,33.0,252.0,1.55,16.5,274.0,287.93,226.85
2016,7,28,9,0,40.0,277.0,1.6,17.0,305.0,320.18,250.74
2016,7,28,9,15,56.0,307.5,1.7,17.0,349.0,366.31,285.79
2016,7,28,9,30,72.0,338.0,1.8,17.0,393.0,412.73,320.52
2016,7,28,9,45,77.5,357.5,1.9,17.5,419.5,437.87,338.12
2016,7,28,10,0,83.0,377.0,2.0,18.0,446.0,462.79,355.52
2016,7,28,10,15,83.5,392.0,2.1,18.0,463.0,477.95,366.19
2016,7,28,10,30,84.0,407.0,2.2,18.0,480.0,492.72,376.63
2016,7,28,10,45,82.0,417.0,2.3,18.5,489.5,499.49,380.5
2016,7,28,11,0,80.0,427.0,2.4,19.0,499.0,505.87,384.15
2016,7,28,11,15,87.5,439.0,2.45,19.0,519.0,522.97,396.53
2016,7,28,11,30,95.0,451.0,2.5,19.0,539.0,539.54,408.47
2016,7,28,11,45,101.0,448.5,2.65,19.0,543.0,539.56,408.9
2016,7,28,12,0,107.0,446.0,2.8,19.0,547.0,542.76,411.72
2016,7,28,12,15,119.0,458.5,2.85,19.0,571.0,561.28,425.41
2016,7,28,12,30,131.0,471.0,2.9,19.0,595.0,578.76,438.25
2016,7,28,12,45,136.5,467.5,2.95,19.0,596.5,574.09,435.16
2016,7,28,13,0,142.0,464.0,3.0,19.0,598.0,568.85,431.81
2016,7,28,13,15,172.5,456.0,3.0,18.5,615.0,579.55,441.47
2016,7,28,13,30,203.0,448.0,3.0,18.0,632.0,588.25,449.54
2016,7,28,13,45,135.5,423.0,3.05,18.0,545.0,503.67,386.46
2016,7,28,14,0,68.0,398.0,3.1,18.0,458.0,425.77,327.63
2016,7,28,14,15,62.0,379.5,3.1,18.0,433.0,400.02,308.83
2016,7,28,14,30,56.0,361.0,3.1,18.0,408.0,374.8,290.1
2016,7,28,14,45,58.5,344.0,3.1,18.0,391.0,356.74,276.88
2016,7,28,15,0,61.0,327.0,3.1,18.0,374.0,338.52,263.4
2016,7,28,15,15,45.5,297.0,3.1,17.5,331.0,299.1,233.72
2016,7,28,15,30,30.0,267.0,3.1,17.0,288.0,261.3,205.02
2016,7,28,15,45,30.5,251.5,3.1,17.0,271.5,244.8,192.5
2016,7,28,16,0,31.0,236.0,3.1,17.0,255.0,228.28,179.78
2016,7,28,16,15,17.5,201.0,3.05,16.5,212.0,194.64,153.77
2016,7,28,16,30,4.0,166.0,3.0,16.0,169.0,157.59,124.79
2016,7,28,16,45,2.0,150.0,3.0,16.0,151.5,141.65,112.27
2016,7,28,17,0,0.0,134.0,3.0,16.0,134.0,125.95,99.8
2016,7,28,17,15,0.0,117.0,3.0,16.0,117.0,109.92,86.82
2016,7,28,17,30,0.0,100.0,3.0,16.0,100.0,93.96,73.71
2016,7,28,17,45,265.0,78.5,3.0,16.0,144.5,69.77,46.17
2016,7,28,18,0,530.0,57.0,3.0,16.0,189.0,38.47,28.55
2016,7,28,18,15,458.0,49.0,2.85,15.5,144.0,34.53,24.89
2016,7,28,18,30,386.0,41.0,2.7,15.0,99.0,30.33,20.8
2016,7,28,18,45,276.0,29.5,2.55,15.0,63.0,22.49,12.85
2016,7,28,19,0,166.0,18.0,2.4,15.0,27.0,14.03,0.0
2016,7,28,19,15,83.0,9.0,2.25,15.0,13.5,8.85,0.0
2016,7,28,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,5,15,56.0,7.5,2.1,14.0,9.5,20.74,0.0
2016,7,29,5,30,112.0,15.0,2.1,14.0,19.0,55.62,0.0
2016,7,29,5,45,215.5,28.0,2.15,14.5,52.5,119.26,79.71
2016,7,29,6,0,319.0,41.0,2.2,15.0,86.0,184.5,141.28
2016,7,29,6,15,393.0,51.0,2.15,15.0,129.5,242.6,193.13
2016,7,29,6,30,467.0,61.0,2.1,15.0,173.0,307.37,249.55
2016,7,29,6,45,241.0,89.0,2.05,15.5,147.5,231.9,189.64
2016,7,29,7,0,15.0,117.0,2.0,16.0,122.0,127.13,101.31
2016,7,29,7,15,11.0,130.5,1.95,16.0,135.0,138.21,110.43
2016,7,29,7,30,7.0,144.0,1.9,16.0,148.0,149.03,118.89
2016,7,29,7,45,24.0,174.0,1.9,16.5,186.5,191.83,153.48
2016,7,29,8,0,41.0,204.0,1.9,17.0,225.0,243.55,194.38
2016,7,29,8,15,47.0,227.0,1.95,17.0,253.5,273.06,217.09
2016,7,29,8,30,53.0,250.0,2.0,17.0,282.0,302.71,239.71
2016,7,29,8,45,50.5,267.0,2.05,17.5,299.5,318.83,250.89
2016,7,29,9,0,48.0,284.0,2.1,18.0,317.0,334.62,261.76
2016,7,29,9,15,83.0,318.0,2.1,18.0,379.5,401.29,312.79
2016,7,29,9,30,118.0,352.0,2.1,18.0,442.0,477.73,369.69
2016,7,29,9,45,98.5,363.5,2.15,18.0,441.0,463.42,357.45
2016,7,29,10,0,79.0,375.0,2.2,18.0,440.0,456.89,351.45
2016,7,29,10,15,75.5,387.0,2.25,18.0,451.0,465.1,356.94
2016,7,29,10,30,72.0,399.0,2.3,18.0,462.0,472.91,362.1
2016,7,29,10,45,145.0,421.0,2.4,18.5,551.0,570.66,434.74
2016,7,29,11,0,218.0,443.0,2.5,19.0,640.0,660.51,499.36
2016,7,29,11,15,228.5,449.5,2.55,19.0,659.5,673.87,508.22
2016,7,29,11,30,239.0,456.0,2.6,19.0,679.0,686.26,516.97
2016,7,29,11,45,215.5,464.0,2.65,19.0,666.0,667.04,502.51
2016,7,29,12,0,192.0,472.0,2.7,19.0,653.0,647.36,487.93
2016,7,29,12,15,166.0,471.5,2.75,19.0,628.5,616.86,465.68
2016,7,29,12,30,140.0,471.0,2.8,19.0,604.0,586.64,443.57
2016,7,29,12,45,122.0,463.0,2.9,19.0,578.5,556.82,422.12
2016,7,29,13,0,104.0,455.0,3.0,19.0,553.0,527.33,400.73
2016,7,29,13,15,84.0,435.0,3.05,19.0,513.0,486.6,370.87
2016,7,29,13,30,64.0,415.0,3.1,19.0,473.0,447.06,341.67
2016,7,29,13,45,79.0,414.0,3.2,19.0,484.0,453.37,347.34
2016,7,29,14,0,94.0,413.0,3.3,19.0,495.0,458.43,351.85
2016,7,29,14,15,71.5,383.0,3.3,18.5,444.5,409.66,315.87
2016,7,29,14,30,49.0,353.0,3.3,18.0,394.0,362.81,281.08
2016,7,29,14,45,43.5,331.5,3.3,18.0,366.5,336.12,261.13
2016,7,29,15,0,38.0,310.0,3.3,18.0,339.0,310.02,241.45
2016,7,29,15,15,43.5,299.5,3.25,18.0,331.0,300.06,234.2
2016,7,29,15,30,49.0,289.0,3.2,18.0,323.0,289.52,226.37
2016,7,29,15,45,33.0,252.5,3.2,18.0,275.0,246.61,193.18
2016,7,29,16,0,17.0,216.0,3.2,18.0,227.0,209.78,164.62
2016,7,29,16,15,10.5,190.0,3.15,17.5,196.5,182.39,143.56
2016,7,29,16,30,4.0,164.0,3.1,17.0,166.0,155.76,122.88
2016,7,29,16,45,2.0,147.5,3.1,17.0,148.5,139.39,110.02
2016,7,29,17,0,0.0,131.0,3.1,17.0,131.0,123.27,97.23
2016,7,29,17,15,0.0,114.0,3.05,16.5,114.0,107.26,84.46
2016,7,29,17,30,0.0,97.0,3.0,16.0,97.0,91.32,71.51
2016,7,29,17,45,278.5,75.5,2.95,16.0,144.0,67.15,43.93
2016,7,29,18,0,557.0,54.0,2.9,16.0,191.0,36.16,26.5
2016,7,29,18,15,485.0,46.5,2.7,15.5,145.5,32.53,23.12
2016,7,29,18,30,413.0,39.0,2.5,15.0,100.0,28.67,19.32
2016,7,29,18,45,296.5,28.0,2.4,15.0,63.0,21.23,11.66
2016,7,29,19,0,180.0,17.0,2.3,15.0,26.0,13.2,0.0
2016,7,29,19,15,90.0,8.5,2.15,15.0,13.0,8.36,0.0
2016,7,29,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,5,15,88.0,7.0,1.95,14.0,11.0,6.88,0.0
2016,7,30,5,30,176.0,14.0,2.0,14.0,22.0,63.36,0.0
2016,7,30,5,45,299.0,24.5,2.15,14.5,58.0,144.05,94.86
2016,7,30,6,0,422.0,35.0,2.3,15.0,94.0,216.15,164.97
2016,7,30,6,15,497.5,42.5,2.3,15.0,139.5,276.54,219.65
2016,7,30,6,30,573.0,50.0,2.3,15.0,185.0,343.77,278.68
2016,7,30,6,45,295.5,84.0,2.3,15.0,154.5,262.06,214.91
2016,7,30,7,0,18.0,118.0,2.3,15.0,124.0,130.04,104.17
2016,7,30,7,15,48.5,145.0,2.25,15.0,165.5,183.54,149.1
2016,7,30,7,30,79.0,172.0,2.2,15.0,207.0,233.86,190.37
2016,7,30,7,45,70.0,192.0,2.2,15.5,225.5,250.96,202.92
2016,7,30,8,0,61.0,212.0,2.2,16.0,244.0,267.16,214.55
2016,7,30,8,15,64.0,234.0,2.2,16.5,270.0,293.87,234.58
2016,7,30,8,30,67.0,256.0,2.2,17.0,296.0,320.49,254.18
2016,7,30,8,45,126.5,284.0,2.25,17.5,368.0,408.8,322.53
2016,7,30,9,0,186.0,312.0,2.3,18.0,440.0,491.18,384.33
2016,7,30,9,15,180.5,333.5,2.35,18.0,463.5,511.98,398.22
2016,7,30,9,30,175.0,355.0,2.4,18.0,487.0,531.77,411.65
2016,7,30,9,45,228.0,365.0,2.5,18.0,545.5,591.47,456.31
2016,7,30,10,0,281.0,375.0,2.6,18.0,604.0,660.43,506.57
2016,7,30,10,15,187.5,392.5,2.65,18.0,548.0,583.83,447.58
2016,7,30,10,30,94.0,410.0,2.7,18.0,492.0,505.17,386.94
2016,7,30,10,45,169.0,424.0,2.8,18.5,575.0,596.44,455.27
2016,7,30,11,0,244.0,438.0,2.9,19.0,658.0,686.14,519.83
2016,7,30,11,15,244.0,446.0,2.95,19.0,669.5,690.33,521.89
2016,7,30,11,30,244.0,454.0,3.0,19.0,681.0,693.46,523.84
2016,7,30,11,45,218.0,462.5,3.05,19.0,666.5,667.58,504.63
2016,7,30,12,0,192.0,471.0,3.1,19.0,652.0,646.08,488.59
2016,7,30,12,15,171.0,471.5,3.1,19.0,633.0,621.16,470.17
2016,7,30,12,30,150.0,472.0,3.1,19.0,614.0,596.34,451.79
2016,7,30,12,45,151.5,468.0,3.1,19.0,610.5,587.25,445.49
2016,7,30,13,0,153.0,464.0,3.1,19.0,607.0,577.72,438.8
2016,7,30,13,15,199.5,451.5,3.05,18.5,634.5,597.03,455.05
