Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,13,30,246.0,439.0,3.0,18.0,662.0,612.1,467.96
2016,7,30,13,45,223.5,431.0,3.0,18.0,630.0,577.88,442.66
2016,7,30,14,0,201.0,423.0,3.0,18.0,598.0,543.35,417.27
2016,7,30,14,15,209.0,402.5,2.95,18.0,579.0,520.03,400.66
2016,7,30,14,30,217.0,382.0,2.9,18.0,560.0,495.95,383.22
2016,7,30,14,45,212.5,368.5,2.9,18.0,537.0,469.53,363.65
2016,7,30,15,0,208.0,355.0,2.9,18.0,514.0,443.2,343.96
2016,7,30,15,15,216.5,333.5,2.85,17.5,490.5,417.03,324.84
2016,7,30,15,30,225.0,312.0,2.8,17.0,467.0,389.98,304.61
2016,7,30,15,45,123.0,267.0,2.8,17.0,351.5,293.99,230.37
2016,7,30,16,0,21.0,222.0,2.8,17.0,236.0,216.57,170.37
2016,7,30,16,15,38.0,217.5,2.85,16.5,239.5,211.05,166.57
2016,7,30,16,30,55.0,213.0,2.9,16.0,243.0,207.96,164.22
2016,7,30,16,45,32.0,180.5,2.95,16.0,197.5,170.57,134.81
2016,7,30,17,0,9.0,148.0,3.0,16.0,152.0,139.62,110.68
2016,7,30,17,15,5.0,130.5,3.0,15.5,132.5,121.99,96.8
2016,7,30,17,30,1.0,113.0,3.0,15.0,113.0,104.82,83.05
2016,7,30,17,45,314.0,80.0,3.05,15.0,156.5,71.1,46.91
2016,7,30,18,0,627.0,47.0,3.1,15.0,200.0,33.6,24.32
2016,7,30,18,15,556.0,40.5,3.05,15.0,152.5,30.16,21.05
2016,7,30,18,30,485.0,34.0,3.0,15.0,105.0,26.57,17.45
2016,7,30,18,45,368.0,25.0,2.95,15.0,66.5,18.61,9.36
2016,7,30,19,0,251.0,16.0,2.9,15.0,28.0,12.38,0.0
2016,7,30,19,15,125.5,8.0,2.8,14.5,14.0,7.86,0.0
2016,7,30,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,5,15,103.5,7.0,2.45,13.0,10.5,6.88,0.0
2016,7,31,5,30,207.0,14.0,2.5,13.0,21.0,71.7,0.0
2016,7,31,5,45,331.5,23.5,2.65,13.5,58.0,152.85,99.02
2016,7,31,6,0,456.0,33.0,2.8,14.0,95.0,225.79,172.62
2016,7,31,6,15,531.0,39.5,2.75,14.0,141.5,283.65,226.07
2016,7,31,6,30,606.0,46.0,2.7,14.0,188.0,351.21,285.99
2016,7,31,6,45,303.0,76.5,2.65,14.5,147.5,256.45,211.07
2016,7,31,7,0,0.0,107.0,2.6,15.0,107.0,107.69,85.31
2016,7,31,7,15,5.5,126.5,2.45,15.0,129.0,130.62,104.57
2016,7,31,7,30,11.0,146.0,2.3,15.0,151.0,153.92,123.61
2016,7,31,7,45,18.5,169.0,2.2,15.5,178.0,182.72,146.65
2016,7,31,8,0,26.0,192.0,2.1,16.0,205.0,211.94,169.6
2016,7,31,8,15,17.0,192.0,2.0,16.0,201.0,204.59,162.77
2016,7,31,8,30,8.0,192.0,1.9,16.0,197.0,196.99,155.85
2016,7,31,8,45,85.0,252.0,1.85,16.5,310.0,330.59,262.59
2016,7,31,9,0,162.0,312.0,1.8,17.0,423.0,470.69,368.78
2016,7,31,9,15,193.5,330.0,1.8,17.0,470.5,519.27,403.82
2016,7,31,9,30,225.0,348.0,1.8,17.0,518.0,568.55,439.42
2016,7,31,9,45,550.0,228.0,1.8,17.5,669.0,757.71,582.32
2016,7,31,10,0,875.0,108.0,1.8,18.0,820.0,928.49,696.89
2016,7,31,10,15,882.5,109.0,1.8,18.0,849.0,945.76,705.35
2016,7,31,10,30,890.0,110.0,1.8,18.0,878.0,960.3,713.84
2016,7,31,10,45,895.0,111.0,1.8,18.0,900.5,969.63,719.01
2016,7,31,11,0,900.0,112.0,1.8,18.0,923.0,976.02,722.43
2016,7,31,11,15,665.0,246.5,1.85,18.0,851.5,894.63,668.57
2016,7,31,11,30,430.0,381.0,1.9,18.0,780.0,799.88,597.57
2016,7,31,11,45,674.0,245.0,1.95,18.5,876.5,887.25,664.66
2016,7,31,12,0,918.0,109.0,2.0,19.0,973.0,962.65,712.89
2016,7,31,12,15,918.0,109.0,2.05,18.5,973.0,948.45,704.54
2016,7,31,12,30,918.0,109.0,2.1,18.0,973.0,931.42,695.3
2016,7,31,12,45,916.5,109.0,2.2,18.0,966.0,910.34,682.53
2016,7,31,13,0,915.0,109.0,2.3,18.0,959.0,886.66,667.94
2016,7,31,13,15,912.0,108.0,2.35,18.0,944.0,858.29,649.62
2016,7,31,13,30,909.0,107.0,2.4,18.0,929.0,827.63,629.64
2016,7,31,13,45,910.0,103.0,2.5,18.0,908.5,795.05,608.53
2016,7,31,14,0,911.0,99.0,2.6,18.0,888.0,760.2,585.56
2016,7,31,14,15,904.0,97.5,2.65,18.0,859.0,719.97,558.18
2016,7,31,14,30,897.0,96.0,2.7,18.0,830.0,678.29,528.53
2016,7,31,14,45,493.0,221.0,2.8,18.0,622.0,503.14,393.31
2016,7,31,15,0,89.0,346.0,2.9,18.0,414.0,370.63,287.48
2016,7,31,15,15,76.5,321.5,2.95,17.5,377.5,336.31,262.48
2016,7,31,15,30,64.0,297.0,3.0,17.0,341.0,303.24,237.73
2016,7,31,15,45,38.5,251.5,3.1,17.0,277.5,247.81,194.8
2016,7,31,16,0,13.0,206.0,3.2,17.0,214.0,199.1,156.8
2016,7,31,16,15,10.5,189.0,3.2,16.5,195.5,181.33,143.34
2016,7,31,16,30,8.0,172.0,3.2,16.0,177.0,163.86,129.9
2016,7,31,16,45,4.0,152.5,3.25,16.0,155.0,144.13,114.31
2016,7,31,17,0,0.0,133.0,3.3,16.0,133.0,124.89,98.99
2016,7,31,17,15,0.0,116.0,3.25,15.5,116.0,108.85,86.15
2016,7,31,17,30,0.0,99.0,3.2,15.0,99.0,92.88,73.12
2016,7,31,17,45,298.0,74.0,3.15,15.0,146.0,64.82,42.44
2016,7,31,18,0,596.0,49.0,3.1,15.0,193.0,35.5,26.0
2016,7,31,18,15,522.5,42.5,3.0,14.5,146.5,29.44,20.44
2016,7,31,18,30,449.0,36.0,2.9,14.0,100.0,26.29,17.25
2016,7,31,18,45,330.5,26.0,2.85,14.0,62.5,19.67,10.06
2016,7,31,19,0,212.0,16.0,2.8,14.0,25.0,12.51,0.0
2016,7,31,19,15,106.0,8.0,2.7,14.0,12.5,7.86,0.0
2016,7,31,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,5,15,86.0,6.5,2.05,14.0,9.5,0.0,0.0
2016,8,1,5,30,172.0,13.0,2.1,14.0,19.0,60.57,0.0
2016,8,1,5,45,299.0,23.5,2.15,14.5,54.5,140.99,88.48
2016,8,1,6,0,426.0,34.0,2.2,15.0,90.0,214.95,163.08
2016,8,1,6,15,502.5,41.0,2.15,15.0,136.0,275.06,217.75
2016,8,1,6,30,579.0,48.0,2.1,15.0,182.0,342.13,276.67
2016,8,1,6,45,289.5,61.5,2.1,15.0,128.5,230.56,189.21
2016,8,1,7,0,0.0,75.0,2.1,15.0,75.0,73.2,56.42
2016,8,1,7,15,0.0,88.0,2.05,15.0,88.0,86.11,67.34
2016,8,1,7,30,0.0,101.0,2.0,15.0,101.0,99.01,77.9
2016,8,1,7,45,3.0,134.0,2.0,15.5,135.5,134.79,107.11
2016,8,1,8,0,6.0,167.0,2.0,16.0,170.0,170.85,135.92
2016,8,1,8,15,17.5,197.5,1.95,16.0,207.5,210.82,167.88
2016,8,1,8,30,29.0,228.0,1.9,16.0,245.0,259.41,206.09
2016,8,1,8,45,61.5,266.5,1.85,16.5,307.0,327.29,258.79
2016,8,1,9,0,94.0,305.0,1.8,17.0,369.0,396.55,311.01
2016,8,1,9,15,187.5,321.0,1.85,17.0,458.5,504.0,393.27
2016,8,1,9,30,281.0,337.0,1.9,17.0,548.0,614.97,475.29
2016,8,1,9,45,585.5,216.5,2.0,17.0,683.0,777.18,599.17
2016,8,1,10,0,890.0,96.0,2.1,17.0,818.0,928.26,702.48
2016,8,1,10,15,897.0,97.0,2.2,17.0,847.0,945.34,712.36
2016,8,1,10,30,904.0,98.0,2.3,17.0,876.0,959.64,721.89
2016,8,1,10,45,909.5,98.5,2.4,17.5,899.0,969.11,726.94
2016,8,1,11,0,915.0,99.0,2.5,18.0,922.0,975.6,730.12
2016,8,1,11,15,664.5,242.5,2.55,18.0,846.0,889.14,671.66
2016,8,1,11,30,414.0,386.0,2.6,18.0,770.0,789.05,595.06
2016,8,1,11,45,417.0,388.5,2.7,18.0,778.0,787.1,594.9
2016,8,1,12,0,420.0,391.0,2.8,18.0,786.0,783.58,592.86
2016,8,1,12,15,673.5,245.5,2.9,18.0,878.5,862.79,656.97
2016,8,1,12,30,927.0,100.0,3.0,18.0,971.0,929.24,702.68
2016,8,1,12,45,926.0,99.5,3.1,18.0,964.0,907.96,688.42
2016,8,1,13,0,925.0,99.0,3.2,18.0,957.0,884.03,673.05
2016,8,1,13,15,922.5,98.5,3.3,18.0,942.5,856.31,654.97
2016,8,1,13,30,920.0,98.0,3.4,18.0,928.0,826.23,635.11
2016,8,1,13,45,918.5,95.5,3.5,18.0,907.0,792.8,612.71
2016,8,1,14,0,917.0,93.0,3.6,18.0,886.0,757.21,588.57
2016,8,1,14,15,911.0,92.0,3.65,17.5,857.5,717.9,562.33
2016,8,1,14,30,905.0,91.0,3.7,17.0,829.0,677.05,533.74
2016,8,1,14,45,898.0,89.0,3.8,17.0,795.0,633.31,500.26
2016,8,1,15,0,891.0,87.0,3.9,17.0,761.0,588.5,465.09
2016,8,1,15,15,880.5,85.0,3.9,16.5,721.0,540.98,427.48
2016,8,1,15,30,870.0,83.0,3.9,16.0,681.0,493.09,388.46
2016,8,1,15,45,856.0,81.0,3.95,16.0,636.5,443.52,346.37
2016,8,1,16,0,842.0,79.0,4.0,16.0,592.0,394.34,303.52
2016,8,1,16,15,549.5,146.5,3.95,15.5,470.0,306.42,234.4
2016,8,1,16,30,257.0,214.0,3.9,15.0,348.0,256.48,198.79
2016,8,1,16,45,168.5,194.0,3.9,15.0,278.5,208.52,161.72
2016,8,1,17,0,80.0,174.0,3.9,15.0,209.0,169.25,132.71
2016,8,1,17,15,75.0,152.0,3.85,15.0,181.5,144.15,112.39
2016,8,1,17,30,70.0,130.0,3.8,15.0,154.0,119.74,92.84
2016,8,1,17,45,322.5,91.5,3.8,15.0,172.0,78.25,53.68
2016,8,1,18,0,575.0,53.0,3.8,15.0,190.0,35.81,26.26
2016,8,1,18,15,499.0,45.5,3.7,14.5,143.5,32.15,22.81
2016,8,1,18,30,423.0,38.0,3.6,14.0,97.0,28.28,18.93
2016,8,1,18,45,294.5,27.0,3.5,14.0,60.0,20.77,10.66
2016,8,1,19,0,166.0,16.0,3.4,14.0,23.0,15.73,0.0
2016,8,1,19,15,83.0,8.0,3.35,14.0,11.5,7.86,0.0
2016,8,1,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,5,15,62.5,7.0,2.8,13.0,9.0,0.0,0.0
2016,8,2,5,30,125.0,14.0,2.9,13.0,18.0,48.25,0.0
2016,8,2,5,45,262.0,25.5,3.0,13.5,53.5,129.99,79.39
2016,8,2,6,0,399.0,37.0,3.1,14.0,89.0,207.53,157.98
2016,8,2,6,15,481.5,45.0,3.05,14.0,135.5,270.12,215.02
2016,8,2,6,30,564.0,53.0,3.0,14.0,182.0,340.15,276.92
2016,8,2,6,45,282.0,52.5,3.0,14.5,117.0,214.92,177.24
2016,8,2,7,0,0.0,52.0,3.0,15.0,52.0,50.23,37.1
2016,8,2,7,15,12.5,103.0,2.95,15.0,108.5,109.5,87.29
2016,8,2,7,30,25.0,154.0,2.9,15.0,165.0,171.8,138.89
2016,8,2,7,45,12.5,148.5,2.9,15.5,154.0,156.67,125.39
2016,8,2,8,0,0.0,143.0,2.9,16.0,143.0,141.35,111.86
2016,8,2,8,15,2.0,161.0,2.85,16.0,162.0,160.82,127.42
2016,8,2,8,30,4.0,179.0,2.8,16.0,181.0,180.38,142.84
2016,8,2,8,45,14.5,216.5,2.8,16.5,226.0,227.17,179.84
2016,8,2,9,0,25.0,254.0,2.8,17.0,271.0,274.45,216.46
2016,8,2,9,15,34.5,282.5,2.75,17.0,308.0,320.52,251.82
2016,8,2,9,30,44.0,311.0,2.7,17.0,345.0,358.56,280.54
2016,8,2,9,45,42.5,324.0,2.7,17.0,358.0,370.06,288.51
2016,8,2,10,0,41.0,337.0,2.7,17.0,371.0,381.31,296.4
2016,8,2,10,15,58.0,367.0,2.7,17.0,416.5,427.43,331.17
2016,8,2,10,30,75.0,397.0,2.7,17.0,462.0,473.36,365.2
2016,8,2,10,45,137.0,419.5,2.75,17.5,541.5,560.77,430.17
2016,8,2,11,0,199.0,442.0,2.8,18.0,621.0,640.24,487.64
2016,8,2,11,15,138.0,439.0,2.8,18.0,564.0,576.07,438.7
2016,8,2,11,30,77.0,436.0,2.8,18.0,507.0,506.72,386.27
2016,8,2,11,45,63.5,426.0,2.85,18.0,485.5,481.19,367.43
2016,8,2,12,0,50.0,416.0,2.9,18.0,464.0,455.89,348.45
2016,8,2,12,15,63.5,430.0,2.95,18.0,491.0,479.08,366.13
2016,8,2,12,30,77.0,444.0,3.0,18.0,518.0,501.36,382.85
2016,8,2,12,45,77.0,440.5,3.05,18.0,513.5,493.99,377.48
2016,8,2,13,0,77.0,437.0,3.1,18.0,509.0,486.43,372.15
2016,8,2,13,15,113.0,440.5,3.15,18.0,544.0,514.43,394.14
2016,8,2,13,30,149.0,444.0,3.2,18.0,579.0,539.68,413.75
2016,8,2,13,45,108.0,418.5,3.3,18.0,515.0,478.8,368.19
2016,8,2,14,0,67.0,393.0,3.4,18.0,451.0,419.53,323.63
2016,8,2,14,15,63.0,376.0,3.45,18.0,429.0,396.62,306.89
2016,8,2,14,30,59.0,359.0,3.5,18.0,407.0,374.05,290.17
2016,8,2,14,45,90.5,355.5,3.6,18.0,426.0,385.51,299.95
2016,8,2,15,0,122.0,352.0,3.7,18.0,445.0,390.14,304.19
2016,8,2,15,15,109.0,329.5,3.8,18.0,409.0,359.66,280.94
2016,8,2,15,30,96.0,307.0,3.9,18.0,373.0,326.54,255.6
2016,8,2,15,45,77.0,279.5,4.0,18.0,330.0,287.88,225.76
2016,8,2,16,0,58.0,252.0,4.1,18.0,287.0,251.21,197.32
2016,8,2,16,15,45.0,224.5,4.15,17.5,250.5,218.59,172.2
2016,8,2,16,30,32.0,197.0,4.2,17.0,214.0,187.48,148.06
2016,8,2,16,45,19.5,170.0,4.3,17.0,180.0,162.71,128.65
2016,8,2,17,0,7.0,143.0,4.4,17.0,146.0,134.63,106.45
2016,8,2,17,15,3.5,125.0,4.4,16.5,126.5,116.8,92.34
2016,8,2,17,30,0.0,107.0,4.4,16.0,107.0,99.41,78.33
2016,8,2,17,45,256.0,84.5,4.45,16.0,145.0,75.13,52.77
2016,8,2,18,0,512.0,62.0,4.5,16.0,183.0,43.66,33.07
2016,8,2,18,15,428.5,52.5,4.45,15.5,136.5,38.62,28.35
2016,8,2,18,30,345.0,43.0,4.4,15.0,90.0,33.25,23.07
2016,8,2,18,45,213.5,29.5,4.35,15.0,54.5,22.87,11.85
2016,8,2,19,0,82.0,16.0,4.3,15.0,19.0,15.73,0.0
2016,8,2,19,15,41.0,8.0,4.2,15.0,9.5,7.86,0.0
2016,8,2,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,5,15,47.5,6.5,2.5,14.0,8.0,0.0,0.0
2016,8,3,5,30,95.0,13.0,2.5,14.0,16.0,38.8,0.0
2016,8,3,5,45,235.0,25.0,2.55,14.5,51.0,119.55,69.75
2016,8,3,6,0,375.0,37.0,2.6,15.0,86.0,197.87,149.43
2016,8,3,6,15,460.0,46.0,2.45,15.0,132.5,261.38,206.7
2016,8,3,6,30,545.0,55.0,2.3,15.0,179.0,332.63,268.9
2016,8,3,6,45,272.5,73.5,2.15,15.5,135.5,235.81,192.76
2016,8,3,7,0,0.0,92.0,2.0,16.0,92.0,91.45,71.43
2016,8,3,7,15,94.0,130.5,1.9,16.0,170.0,200.96,163.76
2016,8,3,7,30,188.0,169.0,1.8,16.0,248.0,307.76,250.84
2016,8,3,7,45,114.0,184.0,1.7,16.5,234.0,279.53,225.37
2016,8,3,8,0,40.0,199.0,1.6,17.0,220.0,237.37,188.99
2016,8,3,8,15,37.0,215.0,1.6,17.0,236.0,252.19,200.18
2016,8,3,8,30,34.0,231.0,1.6,17.0,252.0,266.72,210.79
2016,8,3,8,45,46.5,259.5,1.65,17.5,290.0,307.32,241.64
2016,8,3,9,0,59.0,288.0,1.7,18.0,328.0,348.28,272.1
2016,8,3,9,15,473.5,193.5,1.8,18.0,545.5,630.36,494.08
2016,8,3,9,30,888.0,99.0,1.9,18.0,763.0,899.78,682.78
2016,8,3,9,45,902.0,98.0,2.0,18.0,800.5,926.41,697.54
2016,8,3,10,0,916.0,97.0,2.1,18.0,838.0,950.7,713.41
2016,8,3,10,15,922.5,98.5,2.2,18.0,867.5,968.12,724.78
2016,8,3,10,30,929.0,100.0,2.3,18.0,897.0,982.65,734.39
2016,8,3,10,45,934.0,101.0,2.45,18.0,920.5,992.23,741.36
2016,8,3,11,0,939.0,102.0,2.6,18.0,944.0,998.74,746.41
2016,8,3,11,15,588.0,277.0,2.75,18.0,807.5,849.26,643.62
2016,8,3,11,30,237.0,452.0,2.9,18.0,671.0,678.52,513.76
2016,8,3,11,45,251.0,453.0,3.05,18.0,686.5,691.53,524.85
2016,8,3,12,0,265.0,454.0,3.2,18.0,702.0,698.55,530.55
2016,8,3,12,15,607.0,279.5,3.3,18.0,847.5,833.15,637.42
2016,8,3,12,30,949.0,105.0,3.4,18.0,993.0,950.59,720.45
2016,8,3,12,45,644.0,266.0,3.55,18.0,866.5,822.48,630.0
2016,8,3,13,0,339.0,427.0,3.7,18.0,740.0,698.91,533.92
2016,8,3,13,15,639.5,265.0,3.85,18.0,844.0,779.29,602.14
2016,8,3,13,30,940.0,103.0,4.0,18.0,948.0,843.26,650.78
2016,8,3,13,45,571.5,260.5,4.15,18.0,771.0,678.61,528.27
2016,8,3,14,0,203.0,418.0,4.3,18.0,594.0,538.37,416.2
2016,8,3,14,15,161.0,402.0,4.35,17.5,538.5,484.54,376.77
2016,8,3,14,30,119.0,386.0,4.4,17.0,483.0,433.75,338.7
2016,8,3,14,45,139.0,370.0,4.5,17.0,478.0,423.94,332.14
2016,8,3,15,0,159.0,354.0,4.6,17.0,473.0,412.36,323.84
2016,8,3,15,15,113.5,325.0,4.6,17.0,407.5,353.68,278.22
2016,8,3,15,30,68.0,296.0,4.6,17.0,342.0,303.48,239.08
2016,8,3,15,45,40.0,249.0,4.7,17.0,276.0,245.72,193.94
2016,8,3,16,0,12.0,202.0,4.8,17.0,210.0,194.87,153.94
2016,8,3,16,15,6.0,168.0,4.8,16.5,172.0,160.84,127.2
2016,8,3,16,30,0.0,134.0,4.8,16.0,134.0,127.46,100.61
2016,8,3,16,45,0.0,126.0,4.8,16.0,126.0,119.55,94.44
2016,8,3,17,0,0.0,118.0,4.8,16.0,118.0,111.56,88.12
2016,8,3,17,15,0.0,102.5,4.75,15.5,102.5,96.93,76.3
2016,8,3,17,30,0.0,87.0,4.7,15.0,87.0,82.36,64.33
2016,8,3,17,45,274.0,72.0,4.7,15.0,136.0,59.44,39.83
2016,8,3,18,0,548.0,57.0,4.7,15.0,185.0,39.52,29.53
2016,8,3,18,15,465.5,48.5,4.6,14.5,138.0,35.17,25.41
2016,8,3,18,30,383.0,40.0,4.5,14.0,91.0,30.57,20.79
2016,8,3,18,45,246.0,27.5,4.4,14.0,55.0,21.64,10.52
2016,8,3,19,0,109.0,15.0,4.3,14.0,19.0,14.74,0.0
2016,8,3,19,15,54.5,7.5,4.2,14.0,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,4,5,15,42.0,6.0,3.45,14.0,7.0,0.0,0.0
2016,8,4,5,30,84.0,12.0,3.5,14.0,14.0,34.64,0.0
2016,8,4,5,45,226.0,24.5,3.55,14.0,48.5,114.99,64.01
2016,8,4,6,0,368.0,37.0,3.6,14.0,83.0,194.55,147.2
2016,8,4,6,15,453.0,46.0,3.55,14.0,129.5,257.6,204.75
2016,8,4,6,30,538.0,55.0,3.5,14.0,176.0,328.39,267.44
2016,8,4,6,45,269.0,51.0,3.45,14.5,111.5,205.51,169.43
2016,8,4,7,0,0.0,47.0,3.4,15.0,47.0,45.39,33.01
2016,8,4,7,15,0.0,58.5,3.4,15.0,58.5,56.53,42.47
2016,8,4,7,30,0.0,70.0,3.4,15.0,70.0,67.67,51.74
2016,8,4,7,45,0.5,112.5,3.4,15.5,113.0,110.75,87.39
2016,8,4,8,0,1.0,155.0,3.4,16.0,156.0,154.71,122.99
2016,8,4,8,15,0.5,158.5,3.45,16.0,159.5,157.16,124.49
2016,8,4,8,30,0.0,162.0,3.5,16.0,163.0,159.74,126.17
2016,8,4,8,45,10.5,203.5,3.6,16.0,211.0,210.43,167.03
2016,8,4,9,0,21.0,245.0,3.7,16.0,259.0,261.71,207.65
2016,8,4,9,15,37.0,281.5,3.75,16.0,308.5,321.61,254.6
2016,8,4,9,30,53.0,318.0,3.8,16.0,358.0,374.03,295.04
2016,8,4,9,45,37.5,307.0,3.85,16.0,336.0,347.42,273.27
2016,8,4,10,0,22.0,296.0,3.9,16.0,314.0,313.08,245.74
2016,8,4,10,15,66.0,353.5,3.95,16.0,410.0,420.58,329.72
2016,8,4,10,30,110.0,411.0,4.0,16.0,506.0,520.72,405.69
2016,8,4,10,45,79.0,400.5,4.05,16.0,469.5,478.88,372.48
2016,8,4,11,0,48.0,390.0,4.1,16.0,433.0,436.88,339.54
2016,8,4,11,15,31.0,331.5,4.15,16.0,359.5,359.56,280.3
2016,8,4,11,30,14.0,273.0,4.2,16.0,286.0,279.65,218.19
2016,8,4,11,45,14.5,274.5,4.3,16.0,288.5,281.05,219.45
2016,8,4,12,0,15.0,276.0,4.4,16.0,291.0,282.37,220.5
2016,8,4,12,15,14.0,273.0,4.4,16.0,287.0,277.87,216.92
2016,8,4,12,30,13.0,270.0,4.4,16.0,283.0,273.37,213.39
2016,8,4,12,45,13.5,272.0,4.4,16.0,285.0,275.02,214.73
2016,8,4,13,0,14.0,274.0,4.4,16.0,287.0,276.57,216.02
2016,8,4,13,15,13.0,263.0,4.4,16.0,275.0,264.36,206.57
2016,8,4,13,30,12.0,252.0,4.4,16.0,263.0,252.23,197.21
2016,8,4,13,45,11.5,247.5,4.4,16.5,258.0,246.75,192.71
2016,8,4,14,0,11.0,243.0,4.4,17.0,253.0,241.28,188.25
2016,8,4,14,15,16.5,269.0,4.4,16.5,283.0,268.62,210.39
2016,8,4,14,30,22.0,295.0,4.4,16.0,313.0,295.04,231.76
2016,8,4,14,45,17.0,267.0,4.4,16.0,281.0,264.33,207.87
2016,8,4,15,0,12.0,239.0,4.4,16.0,249.0,234.15,184.37
2016,8,4,15,15,7.5,210.5,4.45,16.0,217.0,204.32,160.99
2016,8,4,15,30,3.0,182.0,4.5,16.0,185.0,174.99,137.82
2016,8,4,15,45,1.5,171.5,4.55,16.0,173.0,164.02,129.35
2016,8,4,16,0,0.0,161.0,4.6,16.0,161.0,153.2,120.97
2016,8,4,16,15,0.0,153.5,4.6,15.5,153.5,145.74,115.49
2016,8,4,16,30,0.0,146.0,4.6,15.0,146.0,138.22,109.9
2016,8,4,16,45,0.0,110.0,4.65,15.0,110.0,105.09,82.78
2016,8,4,17,0,0.0,74.0,4.7,15.0,74.0,71.55,54.96
2016,8,4,17,15,0.0,64.0,4.65,14.5,64.0,61.86,47.04
2016,8,4,17,30,0.0,54.0,4.6,14.0,54.0,52.17,38.98
2016,8,4,17,45,281.5,53.0,4.6,14.0,118.0,44.23,27.47
2016,8,4,18,0,563.0,52.0,4.6,14.0,182.0,35.46,26.03
2016,8,4,18,15,482.0,44.0,4.5,14.0,135.5,31.35,22.07
2016,8,4,18,30,401.0,36.0,4.4,14.0,89.0,26.98,17.63
2016,8,4,18,45,266.5,24.5,4.35,14.0,53.0,18.9,7.98
2016,8,4,19,0,132.0,13.0,4.3,14.0,17.0,12.78,0.0
2016,8,4,19,15,66.0,6.5,4.3,14.0,8.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,5,15,38.5,5.5,3.5,15.0,6.5,0.0,0.0
2016,8,5,5,30,77.0,11.0,3.5,15.0,13.0,31.6,0.0
2016,8,5,5,45,210.0,24.5,3.5,15.0,46.5,108.74,56.6
2016,8,5,6,0,343.0,38.0,3.5,15.0,80.0,185.67,139.41
2016,8,5,6,15,429.5,47.5,3.4,15.0,126.0,248.66,196.59
2016,8,5,6,30,516.0,57.0,3.3,15.0,172.0,319.52,258.95
2016,8,5,6,45,570.0,64.5,3.25,15.0,222.0,379.0,310.99
2016,8,5,7,0,624.0,72.0,3.2,15.0,272.0,442.51,364.66
2016,8,5,7,15,312.0,95.0,3.1,15.0,195.0,305.3,252.83
2016,8,5,7,30,0.0,118.0,3.0,15.0,118.0,117.01,92.71
2016,8,5,7,45,0.0,133.0,2.9,15.0,133.0,131.86,104.95
2016,8,5,8,0,0.0,148.0,2.8,15.0,148.0,146.69,116.74
2016,8,5,8,15,0.0,142.5,2.65,15.0,142.5,140.26,111.06
2016,8,5,8,30,0.0,137.0,2.5,15.0,137.0,134.21,105.75
2016,8,5,8,45,1.5,158.5,2.45,15.5,160.0,156.92,123.7
2016,8,5,9,0,3.0,180.0,2.4,16.0,183.0,179.67,141.39
2016,8,5,9,15,5.5,196.0,2.35,16.0,200.5,197.72,155.46
2016,8,5,9,30,8.0,212.0,2.3,16.0,218.0,215.83,169.47
2016,8,5,9,45,7.5,210.5,2.3,16.5,217.0,213.59,166.99
2016,8,5,10,0,7.0,209.0,2.3,17.0,216.0,211.4,164.65
2016,8,5,10,15,12.0,247.5,2.3,17.0,258.5,254.37,198.07
2016,8,5,10,30,17.0,286.0,2.3,17.0,301.0,297.31,230.9
2016,8,5,10,45,64.0,360.0,2.3,17.0,417.5,422.77,327.0
2016,8,5,11,0,111.0,434.0,2.3,17.0,534.0,547.95,419.14
2016,8,5,11,15,108.0,441.0,2.35,17.0,539.5,543.36,414.74
2016,8,5,11,30,105.0,448.0,2.4,17.0,545.0,544.73,415.5
2016,8,5,11,45,89.0,443.0,2.5,17.5,526.0,521.57,397.49
2016,8,5,12,0,73.0,438.0,2.6,18.0,507.0,498.52,379.68
2016,8,5,12,15,106.5,451.5,2.7,18.0,551.5,538.69,410.33
2016,8,5,12,30,140.0,465.0,2.8,18.0,596.0,578.93,440.42
2016,8,5,12,45,128.5,459.0,2.95,18.0,578.0,556.86,424.36
2016,8,5,13,0,117.0,453.0,3.1,18.0,560.0,535.02,408.72
2016,8,5,13,15,82.5,421.5,3.3,17.5,496.5,471.25,362.31
2016,8,5,13,30,48.0,390.0,3.5,17.0,433.0,409.9,316.87
2016,8,5,13,45,102.5,404.5,3.7,17.0,493.5,460.84,357.43
2016,8,5,14,0,157.0,419.0,3.9,17.0,554.0,505.1,392.08
2016,8,5,14,15,134.5,401.0,4.0,17.0,514.0,464.63,361.44
2016,8,5,14,30,112.0,383.0,4.1,17.0,474.0,425.83,332.16
2016,8,5,14,45,135.0,367.0,4.25,17.0,472.0,418.01,327.21
2016,8,5,15,0,158.0,351.0,4.4,17.0,470.0,408.16,320.36
2016,8,5,15,15,196.5,327.0,4.4,16.5,466.0,397.3,312.94
2016,8,5,15,30,235.0,303.0,4.4,16.0,462.0,382.91,302.18
2016,8,5,15,45,225.0,285.0,4.45,16.0,429.0,349.46,275.5
2016,8,5,16,0,215.0,267.0,4.5,16.0,396.0,316.84,249.21
2016,8,5,16,15,118.5,226.5,4.45,16.0,297.0,238.78,188.02
2016,8,5,16,30,22.0,186.0,4.4,16.0,198.0,179.41,142.41
2016,8,5,16,45,11.0,147.0,4.4,16.0,153.0,140.45,111.25
2016,8,5,17,0,0.0,108.0,4.4,16.0,108.0,102.59,80.65
2016,8,5,17,15,0.0,93.0,4.35,15.5,93.0,88.47,69.22
2016,8,5,17,30,0.0,78.0,4.3,15.0,78.0,74.39,57.61
2016,8,5,17,45,189.5,76.0,4.3,15.0,119.5,64.38,46.35
2016,8,5,18,0,379.0,74.0,4.3,15.0,161.0,54.11,42.41
2016,8,5,18,15,296.0,60.5,4.2,14.5,117.5,45.4,34.33
2016,8,5,18,30,213.0,47.0,4.1,14.0,74.0,36.22,25.49
2016,8,5,18,45,120.5,29.0,4.1,14.0,43.0,24.1,10.91
2016,8,5,19,0,28.0,11.0,4.1,14.0,12.0,10.81,0.0
2016,8,5,19,15,14.0,5.5,4.05,14.0,6.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,5,15,18.5,5.0,3.9,14.0,5.5,0.0,0.0
2016,8,6,5,30,37.0,10.0,3.9,14.0,11.0,19.74,0.0
2016,8,6,5,45,154.5,25.5,3.95,14.0,42.5,91.01,43.55
2016,8,6,6,0,272.0,41.0,4.0,14.0,74.0,162.29,121.84
2016,8,6,6,15,360.0,52.5,3.95,14.0,118.5,223.32,177.16
2016,8,6,6,30,448.0,64.0,3.9,14.0,163.0,294.92,240.21
2016,8,6,6,45,503.0,73.0,3.9,14.5,211.5,353.63,291.35
2016,8,6,7,0,558.0,82.0,3.9,15.0,260.0,416.45,344.27
2016,8,6,7,15,279.0,75.0,3.9,15.0,164.0,261.17,217.35
2016,8,6,7,30,0.0,68.0,3.9,15.0,68.0,65.73,49.99
2016,8,6,7,45,0.0,82.0,3.9,15.0,82.0,79.32,61.34
2016,8,6,8,0,0.0,96.0,3.9,15.0,96.0,93.24,72.73
2016,8,6,8,15,0.0,109.0,3.95,15.0,109.0,106.14,83.16
2016,8,6,8,30,0.0,122.0,4.0,15.0,122.0,119.04,93.5
2016,8,6,8,45,0.0,132.0,4.05,15.5,132.0,128.9,101.09
2016,8,6,9,0,0.0,142.0,4.1,16.0,142.0,138.75,108.61
2016,8,6,9,15,0.5,150.5,4.1,16.0,151.0,147.52,115.44
2016,8,6,9,30,1.0,159.0,4.1,16.0,160.0,156.3,122.27
2016,8,6,9,45,3.0,173.0,4.2,16.0,175.5,171.93,134.65
2016,8,6,10,0,5.0,187.0,4.3,16.0,191.0,187.58,147.0
2016,8,6,10,15,7.0,204.0,4.3,16.0,210.0,206.21,161.65
2016,8,6,10,30,9.0,221.0,4.3,16.0,229.0,224.81,176.19
2016,8,6,10,45,10.0,231.0,4.35,16.5,240.0,235.44,184.03
2016,8,6,11,0,11.0,241.0,4.4,17.0,251.0,246.0,191.81
2016,8,6,11,15,12.0,252.0,4.4,17.0,263.0,257.46,200.61
2016,8,6,11,30,13.0,263.0,4.4,17.0,275.0,268.81,209.32
2016,8,6,11,45,13.5,271.0,4.45,17.0,283.5,276.62,215.31
2016,8,6,12,0,14.0,279.0,4.5,17.0,292.0,284.31,221.23
2016,8,6,12,15,14.5,284.5,4.5,17.0,298.0,289.45,225.16
2016,8,6,12,30,15.0,290.0,4.5,17.0,304.0,294.46,229.04
2016,8,6,12,45,15.0,287.5,4.5,17.0,301.0,291.2,226.55
2016,8,6,13,0,15.0,285.0,4.5,17.0,298.0,287.9,224.08
2016,8,6,13,15,17.0,299.5,4.5,17.0,314.5,302.45,235.49
2016,8,6,13,30,19.0,314.0,4.5,17.0,331.0,316.66,246.62
2016,8,6,13,45,23.5,322.5,4.55,17.0,343.0,326.71,254.69
2016,8,6,14,0,28.0,331.0,4.6,17.0,355.0,333.66,260.42
2016,8,6,14,15,30.0,325.0,4.7,17.0,350.0,326.83,255.54
2016,8,6,14,30,32.0,319.0,4.8,17.0,345.0,319.79,250.52
2016,8,6,14,45,66.0,331.0,4.95,17.0,381.5,347.78,273.33
2016,8,6,15,0,100.0,343.0,5.1,17.0,418.0,372.21,292.99
2016,8,6,15,15,55.5,279.5,5.2,16.5,321.0,287.13,226.87
2016,8,6,15,30,11.0,216.0,5.3,16.0,224.0,209.83,165.99
2016,8,6,15,45,7.5,197.5,5.45,16.0,203.0,190.19,150.68
2016,8,6,16,0,4.0,179.0,5.6,16.0,182.0,170.96,135.54
2016,8,6,16,15,2.0,154.5,5.7,16.0,156.0,147.2,116.58
2016,8,6,16,30,0.0,130.0,5.8,16.0,130.0,123.72,97.68
2016,8,6,16,45,0.0,116.5,5.9,16.0,116.5,110.89,87.38
2016,8,6,17,0,0.0,103.0,6.0,16.0,103.0,98.09,76.99
2016,8,6,17,15,0.0,89.0,6.05,15.5,89.0,84.87,66.25
2016,8,6,17,30,0.0,75.0,6.1,15.0,75.0,71.7,55.35
2016,8,6,17,45,249.0,67.5,6.15,15.0,123.5,52.37,35.9
2016,8,6,18,0,498.0,60.0,6.2,15.0,172.0,42.78,32.36
2016,8,6,18,15,409.0,50.0,6.2,14.5,126.0,37.21,27.1
2016,8,6,18,30,320.0,40.0,6.2,14.0,80.0,31.29,21.16
2016,8,6,18,45,187.0,26.0,6.2,14.0,46.5,20.28,7.4
2016,8,6,19,0,54.0,12.0,6.2,14.0,13.0,11.8,0.0
2016,8,6,19,15,27.0,6.0,6.15,14.0,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,37.0,5.0,5.25,13.0,6.0,0.0,0.0
2016,8,7,5,30,74.0,10.0,5.3,13.0,12.0,29.51,0.0
2016,8,7,5,45,222.0,22.5,5.35,13.5,45.5,108.29,47.41
2016,8,7,6,0,370.0,35.0,5.4,14.0,79.0,190.94,142.99
2016,8,7,6,15,459.5,43.5,5.3,14.0,125.5,254.83,202.31
2016,8,7,6,30,549.0,52.0,5.2,14.0,172.0,326.92,266.88
2016,8,7,6,45,607.5,58.0,5.15,14.5,223.0,388.16,320.97
2016,8,7,7,0,666.0,64.0,5.1,15.0,274.0,453.84,376.9
2016,8,7,7,15,333.0,80.5,5.0,15.0,185.5,299.38,250.0
2016,8,7,7,30,0.0,97.0,4.9,15.0,97.0,95.02,74.59
2016,8,7,7,45,0.0,108.5,4.8,15.5,108.5,106.35,83.79
2016,8,7,8,0,0.0,120.0,4.7,16.0,120.0,117.69,92.7
2016,8,7,8,15,0.0,133.5,4.6,16.0,133.5,131.07,103.38
2016,8,7,8,30,0.0,147.0,4.5,16.0,147.0,144.43,113.94
2016,8,7,8,45,2.0,166.0,4.45,16.0,167.5,165.0,130.36
2016,8,7,9,0,4.0,185.0,4.4,16.0,188.0,185.63,146.69
2016,8,7,9,15,11.5,224.0,4.3,16.0,233.0,231.48,183.21
2016,8,7,9,30,19.0,263.0,4.2,16.0,278.0,277.6,219.37
2016,8,7,9,45,23.5,285.5,4.15,16.5,304.5,304.2,239.31
2016,8,7,10,0,28.0,308.0,4.1,17.0,331.0,338.71,265.14
2016,8,7,10,15,29.0,322.5,4.05,17.0,347.0,353.63,276.06
2016,8,7,10,30,30.0,337.0,4.0,17.0,363.0,368.35,286.86
2016,8,7,10,45,30.0,344.5,3.95,17.5,371.0,374.68,290.7
2016,8,7,11,0,30.0,352.0,3.9,18.0,379.0,380.83,294.44
2016,8,7,11,15,105.0,404.0,3.85,18.0,500.0,508.25,392.2
2016,8,7,11,30,180.0,456.0,3.8,18.0,621.0,627.55,480.62
2016,8,7,11,45,156.0,459.0,3.8,18.0,603.0,603.57,461.53
2016,8,7,12,0,132.0,462.0,3.8,18.0,585.0,579.44,443.08
2016,8,7,12,15,118.5,458.5,3.8,18.0,569.0,558.52,427.41
2016,8,7,12,30,105.0,455.0,3.8,18.0,553.0,535.9,410.48
2016,8,7,12,45,166.5,453.0,3.85,18.0,606.5,583.26,447.4
2016,8,7,13,0,228.0,451.0,3.9,18.0,660.0,625.6,479.91
2016,8,7,13,15,169.5,442.0,3.95,18.0,596.0,560.24,430.6
2016,8,7,13,30,111.0,433.0,4.0,18.0,532.0,497.87,383.41
2016,8,7,13,45,213.0,411.5,4.1,18.0,595.5,547.89,423.99
2016,8,7,14,0,315.0,390.0,4.2,18.0,659.0,588.48,456.42
2016,8,7,14,15,314.5,375.5,4.3,18.0,636.0,560.09,435.51
2016,8,7,14,30,314.0,361.0,4.4,18.0,613.0,531.3,414.34
2016,8,7,14,45,612.0,226.0,4.5,18.0,690.5,569.32,448.07
2016,8,7,15,0,910.0,91.0,4.6,18.0,768.0,589.29,465.28
2016,8,7,15,15,898.5,89.0,4.6,17.5,726.0,540.1,425.72
2016,8,7,15,30,887.0,87.0,4.6,17.0,684.0,490.61,385.04
2016,8,7,15,45,870.0,85.5,4.65,17.0,637.5,439.19,341.09
2016,8,7,16,0,853.0,84.0,4.7,17.0,591.0,388.42,296.6
2016,8,7,16,15,832.5,81.5,4.65,17.0,541.0,332.3,247.04
2016,8,7,16,30,812.0,79.0,4.6,17.0,491.0,281.8,201.45
2016,8,7,16,45,781.5,76.0,4.55,17.0,438.0,230.43,155.78
2016,8,7,17,0,751.0,73.0,4.5,17.0,385.0,182.01,113.98
2016,8,7,17,15,712.0,68.5,4.45,16.5,332.0,134.44,76.61
2016,8,7,17,30,673.0,64.0,4.4,16.0,279.0,87.64,45.33
2016,8,7,17,45,612.5,58.5,4.35,16.0,227.0,47.11,28.52
2016,8,7,18,0,552.0,53.0,4.3,16.0,175.0,36.87,27.01
2016,8,7,18,15,462.5,44.5,4.2,15.5,128.0,32.38,22.74
2016,8,7,18,30,373.0,36.0,4.1,15.0,81.0,27.62,17.86
2016,8,7,18,45,222.5,23.5,4.1,15.0,46.5,18.52,5.19
2016,8,7,19,0,72.0,11.0,4.1,15.0,12.0,10.81,0.0
2016,8,7,19,15,36.0,5.5,4.05,15.0,6.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,8,5,45,183.5,16.5,4.15,14.5,37.5,88.2,32.52
2016,8,8,6,0,367.0,33.0,4.3,15.0,75.0,186.97,138.54
2016,8,8,6,15,456.0,41.5,4.2,15.0,121.0,250.2,197.05
2016,8,8,6,30,545.0,50.0,4.1,15.0,167.0,321.7,260.53
2016,8,8,6,45,598.0,56.0,4.0,15.0,217.0,379.86,312.12
2016,8,8,7,0,651.0,62.0,3.9,15.0,267.0,442.01,365.3
2016,8,8,7,15,325.5,80.0,3.8,15.0,182.5,293.81,244.37
2016,8,8,7,30,0.0,98.0,3.7,15.0,98.0,96.09,75.41
2016,8,8,7,45,0.0,120.5,3.65,15.5,120.5,118.85,94.12
2016,8,8,8,0,0.0,143.0,3.6,16.0,143.0,141.57,112.27
2016,8,8,8,15,0.5,154.0,3.55,16.0,154.5,152.61,120.89
2016,8,8,8,30,1.0,165.0,3.5,16.0,166.0,163.71,129.51
2016,8,8,8,45,7.0,193.5,3.5,16.5,198.5,197.31,156.13
2016,8,8,9,0,13.0,222.0,3.5,17.0,231.0,231.17,182.5
2016,8,8,9,15,22.0,255.5,3.55,17.0,271.5,272.96,215.22
2016,8,8,9,30,31.0,289.0,3.6,17.0,312.0,323.42,254.22
2016,8,8,9,45,35.0,309.0,3.7,17.5,336.0,347.22,271.6
2016,8,8,10,0,39.0,329.0,3.8,18.0,360.0,370.86,288.79
2016,8,8,10,15,53.5,358.5,3.9,18.0,403.0,413.97,321.54
2016,8,8,10,30,68.0,388.0,4.0,18.0,446.0,456.86,353.74
2016,8,8,10,45,151.5,409.5,4.15,18.0,543.5,562.7,434.96
2016,8,8,11,0,235.0,431.0,4.3,18.0,641.0,660.76,508.61
2016,8,8,11,15,316.0,410.5,4.45,18.0,696.5,718.09,552.47
2016,8,8,11,30,397.0,390.0,4.6,18.0,752.0,767.95,590.92
2016,8,8,11,45,664.0,248.5,4.8,18.0,861.5,872.22,674.99
2016,8,8,12,0,931.0,107.0,5.0,18.0,971.0,959.98,737.72
2016,8,8,12,15,931.0,107.5,5.15,18.0,971.5,945.77,728.18
2016,8,8,12,30,931.0,108.0,5.3,18.0,972.0,928.65,717.23
2016,8,8,12,45,692.0,238.0,5.5,18.0,877.5,830.51,647.94
2016,8,8,13,0,453.0,368.0,5.7,18.0,783.0,734.86,571.78
2016,8,8,13,15,689.0,236.5,5.8,18.0,855.0,785.7,617.11
2016,8,8,13,30,925.0,105.0,5.9,18.0,927.0,823.32,646.69
2016,8,8,13,45,922.0,103.0,6.0,18.0,905.0,788.6,621.97
2016,8,8,14,0,919.0,101.0,6.1,18.0,883.0,751.8,595.85
2016,8,8,14,15,912.0,100.0,6.1,17.5,853.5,711.29,567.49
2016,8,8,14,30,905.0,99.0,6.1,17.0,824.0,669.31,535.59
2016,8,8,14,45,896.5,97.0,6.2,17.0,788.5,624.26,499.76
2016,8,8,15,0,888.0,95.0,6.3,17.0,753.0,578.25,462.34
2016,8,8,15,15,875.5,93.0,6.3,17.0,711.5,529.47,421.67
2016,8,8,15,30,863.0,91.0,6.3,17.0,670.0,480.51,379.9
2016,8,8,15,45,846.5,89.0,6.3,17.0,624.0,429.95,335.93
2016,8,8,16,0,830.0,87.0,6.3,17.0,578.0,375.92,288.35
2016,8,8,16,15,468.0,150.0,6.2,16.5,422.5,273.14,208.56
2016,8,8,16,30,106.0,213.0,6.1,16.0,267.0,218.46,172.13
2016,8,8,16,45,53.0,157.5,6.05,16.0,184.5,154.13,121.16
2016,8,8,17,0,0.0,102.0,6.0,16.0,102.0,97.1,76.17
2016,8,8,17,15,0.0,87.5,5.9,15.5,87.5,83.44,65.06
2016,8,8,17,30,0.0,73.0,5.8,15.0,73.0,69.83,53.77
2016,8,8,17,45,275.0,61.5,5.75,15.0,121.5,45.99,35.39
2016,8,8,18,0,550.0,50.0,5.7,15.0,170.0,34.51,25.0
2016,8,8,18,15,460.0,42.0,5.6,14.5,124.0,30.34,20.99
2016,8,8,18,30,370.0,34.0,5.5,14.0,78.0,25.93,16.38
2016,8,8,18,45,226.0,22.0,5.4,14.0,45.0,17.25,3.2
2016,8,8,19,0,82.0,10.0,5.3,14.0,12.0,9.83,0.0
2016,8,8,19,15,41.0,5.0,5.2,14.0,6.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,45,175.0,16.5,3.65,14.5,36.5,84.76,25.34
2016,8,9,6,0,350.0,33.0,3.7,15.0,73.0,180.17,132.64
2016,8,9,6,15,441.0,42.0,3.45,15.0,118.5,243.81,191.41
2016,8,9,6,30,532.0,51.0,3.2,15.0,164.0,315.95,255.06
2016,8,9,6,45,583.0,58.0,3.0,15.0,213.5,373.66,305.86
2016,8,9,7,0,634.0,65.0,2.8,15.0,263.0,435.18,357.91
2016,8,9,7,15,339.0,110.5,2.5,15.0,218.5,337.41,277.95
2016,8,9,7,30,44.0,156.0,2.2,15.0,174.0,193.12,156.14
2016,8,9,7,45,52.5,179.5,1.9,15.5,204.0,224.91,181.67
2016,8,9,8,0,61.0,203.0,1.6,16.0,234.0,257.06,206.34
2016,8,9,8,15,129.0,230.0,1.4,16.0,303.5,345.98,276.8
2016,8,9,8,30,197.0,257.0,1.2,16.0,373.0,430.83,341.44
2016,8,9,8,45,525.0,174.0,1.0,16.5,516.5,624.54,489.45
2016,8,9,9,0,853.0,91.0,0.8,17.0,660.0,815.13,617.57
2016,8,9,9,15,865.5,93.0,0.8,17.0,701.0,847.69,635.2
2016,8,9,9,30,878.0,95.0,0.8,17.0,742.0,878.19,653.52
2016,8,9,9,45,889.5,95.0,0.8,17.5,778.5,903.37,667.04
2016,8,9,10,0,901.0,95.0,0.8,18.0,815.0,926.12,678.97
2016,8,9,10,15,908.0,96.5,0.95,18.0,844.5,943.71,691.74
2016,8,9,10,30,915.0,98.0,1.1,18.0,874.0,958.44,702.76
2016,8,9,10,45,921.0,98.0,1.25,18.5,897.0,967.69,708.95
2016,8,9,11,0,927.0,98.0,1.4,19.0,920.0,973.9,713.23
2016,8,9,11,15,930.0,98.5,1.6,19.0,935.5,974.73,716.11
2016,8,9,11,30,933.0,99.0,1.8,19.0,951.0,972.43,716.9
2016,8,9,11,45,934.5,99.5,2.0,19.0,958.5,965.63,714.63
2016,8,9,12,0,936.0,100.0,2.2,19.0,966.0,955.74,710.23
2016,8,9,12,15,936.0,100.0,2.35,19.0,966.0,940.98,701.98
2016,8,9,12,30,936.0,100.0,2.5,19.0,966.0,923.29,691.73
2016,8,9,12,45,932.0,101.5,2.7,19.0,958.0,900.78,678.51
2016,8,9,13,0,928.0,103.0,2.9,19.0,950.0,875.68,663.31
2016,8,9,13,15,925.0,102.5,3.0,19.0,934.5,847.0,644.77
2016,8,9,13,30,922.0,102.0,3.1,19.0,919.0,815.97,624.44
2016,8,9,13,45,916.0,101.5,3.25,19.0,896.5,780.47,601.02
2016,8,9,14,0,910.0,101.0,3.4,19.0,874.0,743.08,575.95
2016,8,9,14,15,903.5,100.0,3.45,19.0,844.5,703.19,548.24
2016,8,9,14,30,897.0,99.0,3.5,19.0,815.0,661.81,517.11
2016,8,9,14,45,885.5,98.5,3.6,19.0,779.0,616.62,482.54
2016,8,9,15,0,874.0,98.0,3.7,19.0,743.0,570.74,446.54
