Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,15,15,658.0,171.5,3.7,18.5,641.5,481.88,376.57
2016,8,9,15,30,442.0,245.0,3.7,18.0,540.0,416.32,324.57
2016,8,9,15,45,335.5,249.5,3.7,18.0,464.5,356.98,277.7
2016,8,9,16,0,229.0,254.0,3.7,18.0,389.0,307.86,239.3
2016,8,9,16,15,177.5,233.5,3.65,17.5,333.0,260.65,202.61
2016,8,9,16,30,126.0,213.0,3.6,17.0,277.0,218.61,170.2
2016,8,9,16,45,143.0,189.0,3.55,17.0,254.0,193.46,148.94
2016,8,9,17,0,160.0,165.0,3.5,17.0,231.0,166.77,126.26
2016,8,9,17,15,391.0,117.0,3.55,16.5,247.5,133.04,89.37
2016,8,9,17,30,622.0,69.0,3.6,16.0,264.0,83.88,45.36
2016,8,9,17,45,553.5,63.5,3.65,16.0,212.5,46.27,35.48
2016,8,9,18,0,485.0,58.0,3.7,16.0,161.0,41.72,31.24
2016,8,9,18,15,392.5,47.5,3.7,15.5,116.0,35.62,25.48
2016,8,9,18,30,300.0,37.0,3.7,15.0,71.0,29.11,18.87
2016,8,9,18,45,150.0,18.5,3.7,15.0,35.5,14.28,0.24
2016,8,9,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,156.5,17.0,3.05,14.5,34.0,78.9,16.78
2016,8,10,6,0,313.0,34.0,3.1,15.0,68.0,167.33,122.32
2016,8,10,6,15,405.5,43.5,3.0,15.0,113.0,230.3,180.36
2016,8,10,6,30,498.0,53.0,2.9,15.0,158.0,301.89,243.38
2016,8,10,6,45,557.0,60.0,2.8,15.0,208.0,361.99,296.07
2016,8,10,7,0,616.0,67.0,2.7,15.0,258.0,426.62,350.76
2016,8,10,7,15,657.5,72.0,2.55,15.0,309.5,482.76,396.8
2016,8,10,7,30,699.0,77.0,2.4,15.0,361.0,541.17,442.94
2016,8,10,7,45,728.0,81.5,2.25,15.5,412.5,590.44,479.58
2016,8,10,8,0,757.0,86.0,2.1,16.0,464.0,642.52,516.21
2016,8,10,8,15,779.5,89.5,2.05,16.0,513.0,688.87,548.13
2016,8,10,8,30,802.0,93.0,2.0,16.0,562.0,734.68,579.04
2016,8,10,8,45,821.0,95.0,1.95,16.5,608.5,775.18,604.43
2016,8,10,9,0,840.0,97.0,1.9,17.0,655.0,809.57,625.06
2016,8,10,9,15,853.0,99.0,1.9,17.0,696.5,842.16,645.84
2016,8,10,9,30,866.0,101.0,1.9,17.0,738.0,872.75,665.11
2016,8,10,9,45,871.0,105.5,1.95,17.5,772.5,896.69,679.04
2016,8,10,10,0,876.0,110.0,2.0,18.0,807.0,917.94,691.18
2016,8,10,10,15,883.5,111.5,2.1,18.0,837.0,935.52,702.77
2016,8,10,10,30,891.0,113.0,2.2,18.0,867.0,950.31,712.61
2016,8,10,10,45,898.5,112.5,2.3,18.0,890.5,960.13,719.25
2016,8,10,11,0,906.0,112.0,2.4,18.0,914.0,967.01,724.08
2016,8,10,11,15,910.0,113.0,2.45,18.0,930.0,969.12,725.36
2016,8,10,11,30,914.0,114.0,2.5,18.0,946.0,968.16,724.76
2016,8,10,11,45,916.5,113.5,2.65,18.5,954.0,961.23,719.87
2016,8,10,12,0,919.0,113.0,2.8,19.0,962.0,951.28,713.02
2016,8,10,12,15,919.5,113.0,2.9,18.5,962.5,937.04,705.6
2016,8,10,12,30,920.0,113.0,3.0,18.0,963.0,919.92,696.23
2016,8,10,12,45,916.0,114.0,3.15,18.0,954.5,897.09,681.94
2016,8,10,13,0,912.0,115.0,3.3,18.0,946.0,871.72,665.81
2016,8,10,13,15,909.0,114.5,3.45,18.0,930.5,843.33,647.41
2016,8,10,13,30,906.0,114.0,3.6,18.0,915.0,812.62,627.19
2016,8,10,13,45,902.0,112.0,3.75,18.0,893.0,777.58,603.66
2016,8,10,14,0,898.0,110.0,3.9,18.0,871.0,740.58,578.45
2016,8,10,14,15,891.0,108.5,4.0,17.5,841.0,700.22,550.78
2016,8,10,14,30,884.0,107.0,4.1,17.0,811.0,658.45,520.05
2016,8,10,14,45,875.0,105.0,4.2,17.0,775.5,613.81,485.35
2016,8,10,15,0,866.0,103.0,4.3,17.0,740.0,568.31,449.23
2016,8,10,15,15,853.0,100.5,4.25,17.0,698.5,519.69,409.34
2016,8,10,15,30,840.0,98.0,4.2,17.0,657.0,470.98,368.44
2016,8,10,15,45,824.0,95.0,4.2,17.0,611.5,416.86,322.53
2016,8,10,16,0,808.0,92.0,4.2,17.0,566.0,367.09,278.94
2016,8,10,16,15,435.5,147.5,4.1,16.5,400.0,257.76,195.49
2016,8,10,16,30,63.0,203.0,4.0,16.0,234.0,198.26,156.41
2016,8,10,16,45,31.5,165.0,3.95,16.0,180.5,155.15,122.55
2016,8,10,17,0,0.0,127.0,3.9,16.0,127.0,118.84,94.19
2016,8,10,17,15,0.0,108.5,3.8,15.5,108.5,101.51,80.16
2016,8,10,17,30,0.0,90.0,3.7,15.0,90.0,84.29,65.93
2016,8,10,17,45,254.5,71.0,3.65,15.0,125.0,50.71,39.57
2016,8,10,18,0,509.0,52.0,3.6,15.0,160.0,36.62,26.85
2016,8,10,18,15,416.5,42.5,3.5,14.5,114.5,31.2,21.7
2016,8,10,18,30,324.0,33.0,3.4,14.0,69.0,25.42,15.7
2016,8,10,18,45,162.0,16.5,3.3,14.0,34.5,12.36,0.0
2016,8,10,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,5,45,123.0,17.5,2.0,13.5,30.5,66.71,6.76
2016,8,11,6,0,246.0,35.0,2.2,14.0,61.0,143.45,104.27
2016,8,11,6,15,333.5,47.5,2.25,14.0,104.0,203.42,159.38
2016,8,11,6,30,421.0,60.0,2.3,14.0,147.0,274.0,221.26
2016,8,11,6,45,470.0,71.5,2.4,14.5,194.5,330.75,270.64
2016,8,11,7,0,519.0,83.0,2.5,15.0,242.0,391.2,321.5
2016,8,11,7,15,259.5,102.0,2.45,15.0,181.5,270.98,223.67
2016,8,11,7,30,0.0,121.0,2.4,15.0,121.0,120.55,95.68
2016,8,11,7,45,6.0,146.0,2.35,15.5,149.0,150.02,119.88
2016,8,11,8,0,12.0,171.0,2.3,16.0,177.0,179.82,143.64
2016,8,11,8,15,15.5,190.0,2.25,16.0,198.5,201.67,160.82
2016,8,11,8,30,19.0,209.0,2.2,16.0,220.0,223.67,177.94
2016,8,11,8,45,36.5,243.5,2.2,16.5,267.0,281.69,223.33
2016,8,11,9,0,54.0,278.0,2.2,17.0,314.0,333.0,262.42
2016,8,11,9,15,59.5,299.5,2.2,17.0,341.5,360.32,282.64
2016,8,11,9,30,65.0,321.0,2.2,17.0,369.0,387.55,302.72
2016,8,11,9,45,458.5,222.0,2.2,17.5,584.5,656.96,513.73
2016,8,11,10,0,852.0,123.0,2.2,18.0,800.0,908.44,689.37
2016,8,11,10,15,860.5,124.5,2.2,18.0,829.5,926.49,697.91
2016,8,11,10,30,869.0,126.0,2.2,18.0,859.0,941.85,707.11
2016,8,11,10,45,873.0,128.0,2.25,18.0,881.5,950.71,712.6
2016,8,11,11,0,877.0,130.0,2.3,18.0,904.0,956.63,716.3
2016,8,11,11,15,881.0,131.0,2.35,18.0,920.0,958.56,717.49
2016,8,11,11,30,885.0,132.0,2.4,18.0,936.0,957.51,716.85
2016,8,11,11,45,887.0,132.5,2.45,18.5,944.0,951.13,711.43
2016,8,11,12,0,889.0,133.0,2.5,19.0,952.0,941.81,704.2
2016,8,11,12,15,889.0,133.0,2.55,19.0,952.5,927.33,694.96
2016,8,11,12,30,889.0,133.0,2.6,19.0,953.0,910.08,683.94
2016,8,11,12,45,891.0,130.5,2.7,19.0,946.5,889.46,671.06
2016,8,11,13,0,893.0,128.0,2.8,19.0,940.0,866.16,656.31
2016,8,11,13,15,889.5,127.5,2.85,19.0,924.5,837.72,637.58
2016,8,11,13,30,886.0,127.0,2.9,19.0,909.0,807.04,617.23
2016,8,11,13,45,882.5,124.5,3.0,19.0,886.5,772.42,594.23
2016,8,11,14,0,879.0,122.0,3.1,19.0,864.0,735.85,569.61
2016,8,11,14,15,871.5,120.5,3.15,18.5,834.5,695.74,541.79
2016,8,11,14,30,864.0,119.0,3.2,18.0,805.0,654.29,511.65
2016,8,11,14,45,582.0,221.0,3.25,18.0,674.0,540.14,422.24
2016,8,11,15,0,300.0,323.0,3.3,18.0,543.0,453.62,353.23
2016,8,11,15,15,205.5,310.5,3.3,17.5,457.5,383.4,299.7
2016,8,11,15,30,111.0,298.0,3.3,17.0,372.0,321.9,252.53
2016,8,11,15,45,72.0,261.5,3.35,17.0,308.0,267.34,210.26
2016,8,11,16,0,33.0,225.0,3.4,17.0,244.0,216.84,170.97
2016,8,11,16,15,28.5,203.5,3.4,16.5,219.0,193.56,153.06
2016,8,11,16,30,24.0,182.0,3.4,16.0,194.0,175.36,139.03
2016,8,11,16,45,12.0,149.0,3.4,16.0,155.0,141.62,112.17
2016,8,11,17,0,0.0,116.0,3.4,16.0,116.0,109.24,86.22
2016,8,11,17,15,0.0,99.5,3.35,15.5,99.5,93.71,73.64
2016,8,11,17,30,0.0,83.0,3.3,15.0,83.0,78.27,60.86
2016,8,11,17,45,237.5,69.0,3.3,15.0,118.5,48.91,37.96
2016,8,11,18,0,475.0,55.0,3.3,15.0,154.0,39.51,29.38
2016,8,11,18,15,384.0,44.0,3.15,14.5,109.5,32.83,23.07
2016,8,11,18,30,293.0,33.0,3.0,14.0,65.0,25.67,15.73
2016,8,11,18,45,146.5,16.5,2.9,14.0,32.5,12.51,0.0
2016,8,11,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,161.5,15.5,1.9,13.5,33.0,76.98,0.0
2016,8,12,6,0,323.0,31.0,2.0,14.0,66.0,166.43,120.09
2016,8,12,6,15,415.5,41.0,1.95,14.0,111.0,229.88,179.46
2016,8,12,6,30,508.0,51.0,1.9,14.0,156.0,302.13,242.97
2016,8,12,6,45,571.0,57.5,1.85,14.5,207.0,363.84,296.3
2016,8,12,7,0,634.0,64.0,1.8,15.0,258.0,430.46,351.59
2016,8,12,7,15,350.0,111.0,1.8,15.0,221.5,342.69,281.0
2016,8,12,7,30,66.0,158.0,1.8,15.0,185.0,209.43,169.68
2016,8,12,7,45,67.5,180.0,1.8,15.5,210.5,235.59,190.58
2016,8,12,8,0,69.0,202.0,1.8,16.0,236.0,261.58,210.4
2016,8,12,8,15,49.5,211.5,1.8,16.0,237.0,257.78,206.12
2016,8,12,8,30,30.0,221.0,1.8,16.0,238.0,252.78,200.93
2016,8,12,8,45,54.5,255.0,1.85,16.5,290.0,308.79,244.61
2016,8,12,9,0,79.0,289.0,1.9,17.0,342.0,365.76,287.83
2016,8,12,9,15,64.5,299.0,1.9,17.0,344.0,363.99,284.99
2016,8,12,9,30,50.0,309.0,1.9,17.0,346.0,361.46,281.88
2016,8,12,9,45,59.5,332.5,1.95,17.5,378.0,394.04,305.72
2016,8,12,10,0,69.0,356.0,2.0,18.0,410.0,426.51,329.01
2016,8,12,10,15,57.0,357.5,2.1,18.0,403.5,415.86,320.19
2016,8,12,10,30,45.0,359.0,2.2,18.0,397.0,404.9,311.4
2016,8,12,10,45,49.0,374.5,2.3,18.0,417.0,423.06,324.88
2016,8,12,11,0,53.0,390.0,2.4,18.0,437.0,440.88,337.95
2016,8,12,11,15,47.5,389.0,2.5,18.0,431.5,432.69,331.53
2016,8,12,11,30,42.0,388.0,2.6,18.0,426.0,424.43,325.21
2016,8,12,11,45,45.5,396.5,2.75,18.5,438.5,433.86,331.84
2016,8,12,12,0,49.0,405.0,2.9,19.0,451.0,442.91,338.1
2016,8,12,12,15,53.0,410.5,2.95,19.0,459.5,449.06,342.74
2016,8,12,12,30,57.0,416.0,3.0,19.0,468.0,454.79,347.13
2016,8,12,12,45,78.0,427.0,3.15,19.0,498.5,479.82,366.52
2016,8,12,13,0,99.0,438.0,3.3,19.0,529.0,503.42,384.69
2016,8,12,13,15,87.5,424.5,3.35,19.0,503.5,476.33,364.57
2016,8,12,13,30,76.0,411.0,3.4,19.0,478.0,449.86,345.05
2016,8,12,13,45,79.5,401.5,3.45,19.0,470.0,438.84,337.37
2016,8,12,14,0,83.0,392.0,3.5,19.0,462.0,427.46,329.33
2016,8,12,14,15,85.5,379.0,3.5,18.5,449.0,411.88,318.61
2016,8,12,14,30,88.0,366.0,3.5,18.0,436.0,396.01,307.59
2016,8,12,14,45,105.0,352.5,3.5,18.0,432.0,387.84,301.97
2016,8,12,15,0,122.0,339.0,3.5,18.0,428.0,374.25,292.0
2016,8,12,15,15,140.0,319.5,3.45,18.0,416.0,357.9,279.64
2016,8,12,15,30,158.0,300.0,3.4,18.0,404.0,339.87,265.62
2016,8,12,15,45,188.0,275.0,3.4,18.0,390.5,320.3,249.95
2016,8,12,16,0,218.0,250.0,3.4,18.0,377.0,297.87,231.36
2016,8,12,16,15,133.0,222.0,3.3,18.0,297.5,235.54,183.07
2016,8,12,16,30,48.0,194.0,3.2,18.0,218.0,186.41,146.01
2016,8,12,16,45,24.0,158.5,3.15,18.0,170.5,151.98,119.25
2016,8,12,17,0,0.0,123.0,3.1,18.0,123.0,115.2,90.44
2016,8,12,17,15,0.0,105.0,3.05,17.5,105.0,98.31,76.87
2016,8,12,17,30,0.0,87.0,3.0,17.0,87.0,81.53,63.1
2016,8,12,17,45,247.5,69.5,2.95,17.0,120.0,49.44,38.1
2016,8,12,18,0,495.0,52.0,2.9,17.0,153.0,37.09,26.97
2016,8,12,18,15,399.0,42.0,2.85,16.5,108.0,31.22,21.42
2016,8,12,18,30,303.0,32.0,2.8,16.0,63.0,24.95,14.77
2016,8,12,18,45,151.5,16.0,2.8,16.0,31.5,12.2,0.0
2016,8,12,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,5,45,145.5,16.0,2.3,14.5,31.0,71.99,0.0
2016,8,13,6,0,291.0,32.0,2.4,15.0,62.0,155.63,110.93
2016,8,13,6,15,385.0,42.0,2.35,15.0,106.0,218.04,169.48
2016,8,13,6,30,479.0,52.0,2.3,15.0,150.0,289.35,232.13
2016,8,13,6,45,542.0,59.0,2.25,15.5,199.5,350.24,284.88
2016,8,13,7,0,605.0,66.0,2.2,16.0,249.0,416.06,339.77
2016,8,13,7,15,310.0,103.0,2.15,16.0,198.0,309.5,253.82
2016,8,13,7,30,15.0,140.0,2.1,16.0,147.0,150.72,120.37
2016,8,13,7,45,15.0,156.0,2.1,16.5,163.5,166.91,133.37
2016,8,13,8,0,15.0,172.0,2.1,17.0,180.0,183.09,145.76
2016,8,13,8,15,16.5,189.0,2.0,17.0,198.0,201.41,159.96
2016,8,13,8,30,18.0,206.0,1.9,17.0,216.0,219.78,174.02
2016,8,13,8,45,34.0,239.5,1.85,17.5,261.0,275.31,217.17
2016,8,13,9,0,50.0,273.0,1.8,18.0,306.0,324.17,254.06
2016,8,13,9,15,41.0,279.5,1.85,18.0,308.0,322.8,251.92
2016,8,13,9,30,32.0,286.0,1.9,18.0,310.0,321.04,249.75
2016,8,13,9,45,48.5,319.5,2.0,18.5,357.5,370.3,286.74
2016,8,13,10,0,65.0,353.0,2.1,19.0,405.0,419.62,322.91
2016,8,13,10,15,78.0,374.5,2.2,19.0,438.5,452.91,347.36
2016,8,13,10,30,91.0,396.0,2.3,19.0,472.0,485.96,371.54
2016,8,13,10,45,99.0,410.5,2.45,19.0,495.5,506.69,386.65
2016,8,13,11,0,107.0,425.0,2.6,19.0,519.0,526.96,401.49
2016,8,13,11,15,87.5,422.0,2.7,19.0,499.5,503.3,383.42
2016,8,13,11,30,68.0,419.0,2.8,19.0,480.0,479.57,365.48
2016,8,13,11,45,68.5,423.0,2.95,19.5,485.5,481.25,366.27
2016,8,13,12,0,69.0,427.0,3.1,20.0,491.0,482.61,366.73
2016,8,13,12,15,73.5,430.5,3.25,20.0,498.5,486.72,370.08
2016,8,13,12,30,78.0,434.0,3.4,20.0,506.0,490.36,373.12
2016,8,13,12,45,83.5,433.5,3.55,20.0,510.0,490.5,373.68
2016,8,13,13,0,89.0,433.0,3.7,20.0,514.0,490.11,373.89
2016,8,13,13,15,92.5,422.5,3.8,19.5,505.5,478.14,366.22
2016,8,13,13,30,96.0,412.0,3.9,19.0,497.0,465.86,358.31
2016,8,13,13,45,70.0,384.0,4.05,19.0,445.0,415.4,320.39
2016,8,13,14,0,44.0,356.0,4.2,19.0,393.0,366.92,283.68
2016,8,13,14,15,42.5,341.5,4.25,19.0,376.5,349.1,270.58
2016,8,13,14,30,41.0,327.0,4.3,19.0,360.0,331.44,257.45
2016,8,13,14,45,36.0,305.5,4.35,19.0,333.5,305.66,237.94
2016,8,13,15,0,31.0,284.0,4.4,19.0,307.0,280.46,218.77
2016,8,13,15,15,31.0,269.0,4.4,19.0,290.5,264.02,206.33
2016,8,13,15,30,31.0,254.0,4.4,19.0,274.0,247.6,193.81
2016,8,13,15,45,21.0,223.0,4.4,19.0,236.5,217.86,170.73
2016,8,13,16,0,11.0,192.0,4.4,19.0,199.0,184.52,144.69
2016,8,13,16,15,5.5,170.5,4.4,18.5,174.0,162.09,127.43
2016,8,13,16,30,0.0,149.0,4.4,18.0,149.0,140.31,110.53
2016,8,13,16,45,0.0,121.0,4.4,18.0,121.0,114.53,89.75
2016,8,13,17,0,0.0,93.0,4.4,18.0,93.0,88.8,68.74
2016,8,13,17,15,0.0,79.5,4.4,17.5,79.5,76.07,58.41
2016,8,13,17,30,0.0,66.0,4.4,17.0,66.0,63.38,47.92
2016,8,13,17,45,240.0,59.0,4.4,17.0,107.0,41.64,31.21
2016,8,13,18,0,480.0,52.0,4.4,17.0,148.0,37.33,27.15
2016,8,13,18,15,383.0,41.5,4.3,16.5,104.0,31.0,21.17
2016,8,13,18,30,286.0,31.0,4.2,16.0,60.0,24.23,13.9
2016,8,13,18,45,143.0,15.5,4.1,16.0,30.0,11.9,0.0
2016,8,13,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,5,45,149.0,15.5,2.5,14.5,30.5,71.68,0.0
2016,8,14,6,0,298.0,31.0,2.6,15.0,61.0,156.43,110.39
2016,8,14,6,15,394.0,41.0,2.6,15.0,105.0,219.71,170.49
2016,8,14,6,30,490.0,51.0,2.6,15.0,149.0,292.13,234.31
2016,8,14,6,45,550.5,58.0,2.6,15.0,199.0,352.18,287.24
2016,8,14,7,0,611.0,65.0,2.6,15.0,249.0,416.93,342.41
2016,8,14,7,15,305.5,79.5,2.6,15.0,171.5,278.33,230.41
2016,8,14,7,30,0.0,94.0,2.6,15.0,94.0,92.11,72.07
2016,8,14,7,45,0.0,110.5,2.65,15.5,110.5,108.62,85.67
2016,8,14,8,0,0.0,127.0,2.7,16.0,127.0,125.1,98.78
2016,8,14,8,15,0.0,145.5,2.7,16.0,145.5,143.61,113.56
2016,8,14,8,30,0.0,164.0,2.7,16.0,164.0,162.07,128.15
2016,8,14,8,45,4.0,183.0,2.7,16.5,185.5,184.19,145.42
2016,8,14,9,0,8.0,202.0,2.7,17.0,207.0,206.46,162.59
2016,8,14,9,15,12.5,226.5,2.65,17.0,235.5,234.94,184.77
2016,8,14,9,30,17.0,251.0,2.6,17.0,264.0,263.49,206.76
2016,8,14,9,45,27.5,286.5,2.6,17.5,308.0,316.53,247.2
2016,8,14,10,0,38.0,322.0,2.6,18.0,352.0,362.33,281.3
2016,8,14,10,15,39.0,336.0,2.6,18.0,367.5,376.68,291.5
2016,8,14,10,30,40.0,350.0,2.6,18.0,383.0,390.78,301.64
2016,8,14,10,45,32.0,340.0,2.6,18.5,367.5,371.54,285.95
2016,8,14,11,0,24.0,330.0,2.6,19.0,352.0,346.44,266.08
2016,8,14,11,15,31.0,354.0,2.6,19.0,382.0,381.68,292.58
2016,8,14,11,30,38.0,378.0,2.6,19.0,412.0,410.46,313.83
2016,8,14,11,45,82.0,415.5,2.65,19.0,490.5,485.89,370.69
2016,8,14,12,0,126.0,453.0,2.7,19.0,569.0,562.86,427.3
2016,8,14,12,15,144.0,454.5,2.75,19.0,587.0,575.01,436.23
2016,8,14,12,30,162.0,456.0,2.8,19.0,605.0,586.05,444.75
2016,8,14,12,45,111.5,433.5,2.9,19.0,536.0,514.95,392.17
2016,8,14,13,0,61.0,411.0,3.0,19.0,467.0,445.87,340.59
2016,8,14,13,15,98.0,420.0,3.1,19.0,507.5,479.84,367.4
2016,8,14,13,30,135.0,429.0,3.2,19.0,548.0,509.95,390.68
2016,8,14,13,45,94.5,398.5,3.35,19.0,481.0,446.44,343.13
2016,8,14,14,0,54.0,368.0,3.5,19.0,414.0,384.67,296.59
2016,8,14,14,15,46.5,346.0,3.6,18.5,384.5,355.61,275.57
2016,8,14,14,30,39.0,324.0,3.7,18.0,355.0,327.28,254.75
2016,8,14,14,45,34.0,301.5,3.85,18.0,327.5,300.73,234.7
2016,8,14,15,0,29.0,279.0,4.0,18.0,300.0,274.76,214.95
2016,8,14,15,15,26.5,260.5,4.1,18.0,279.0,254.15,199.23
2016,8,14,15,30,24.0,242.0,4.2,18.0,258.0,238.29,187.16
2016,8,14,15,45,20.5,222.0,4.3,18.0,235.0,216.61,170.4
2016,8,14,16,0,17.0,202.0,4.4,18.0,212.0,195.33,153.86
2016,8,14,16,15,8.5,170.0,4.4,17.5,175.0,162.43,128.14
2016,8,14,16,30,0.0,138.0,4.4,17.0,138.0,130.49,102.93
2016,8,14,16,45,0.0,110.0,4.45,17.0,110.0,104.67,81.97
2016,8,14,17,0,0.0,82.0,4.5,17.0,82.0,78.85,60.73
2016,8,14,17,15,0.0,69.5,4.45,16.5,69.5,67.06,51.09
2016,8,14,17,30,0.0,57.0,4.4,16.0,57.0,55.08,41.11
2016,8,14,17,45,215.0,57.0,4.35,16.0,99.0,40.24,30.09
2016,8,14,18,0,430.0,57.0,4.3,16.0,141.0,42.2,31.51
2016,8,14,18,15,331.5,44.5,4.15,15.5,98.0,34.14,23.92
2016,8,14,18,30,233.0,32.0,4.0,15.0,55.0,24.79,14.08
2016,8,14,18,45,116.5,16.0,3.85,15.0,27.5,12.52,0.0
2016,8,14,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,5,45,168.0,15.0,2.7,13.5,31.0,75.96,0.0
2016,8,15,6,0,336.0,30.0,2.8,14.0,62.0,167.9,117.67
2016,8,15,6,15,435.5,39.0,2.7,14.0,108.0,232.99,181.03
2016,8,15,6,30,535.0,48.0,2.6,14.0,154.0,307.54,247.09
2016,8,15,6,45,597.0,54.5,2.55,14.5,205.5,369.64,301.46
2016,8,15,7,0,659.0,61.0,2.5,15.0,257.0,436.55,357.74
2016,8,15,7,15,329.5,77.5,2.45,15.0,175.5,289.22,239.28
2016,8,15,7,30,0.0,94.0,2.4,15.0,94.0,92.14,72.08
2016,8,15,7,45,0.0,117.5,2.4,15.5,117.5,115.97,91.76
2016,8,15,8,0,0.0,141.0,2.4,16.0,141.0,139.76,110.78
2016,8,15,8,15,9.5,173.5,2.4,16.0,179.0,179.9,143.31
2016,8,15,8,30,19.0,206.0,2.4,16.0,217.0,220.59,175.75
2016,8,15,8,45,29.5,234.5,2.4,16.5,253.5,266.26,211.27
2016,8,15,9,0,40.0,263.0,2.4,17.0,290.0,304.96,240.67
2016,8,15,9,15,53.0,291.0,2.4,17.0,328.5,345.4,271.55
2016,8,15,9,30,66.0,319.0,2.4,17.0,367.0,386.02,302.15
2016,8,15,9,45,71.0,338.0,2.45,17.0,392.0,409.92,319.63
2016,8,15,10,0,76.0,357.0,2.5,17.0,417.0,433.6,336.93
2016,8,15,10,15,123.5,382.0,2.55,17.0,483.5,509.79,394.54
2016,8,15,10,30,171.0,407.0,2.6,17.0,550.0,578.03,445.05
2016,8,15,10,45,182.5,418.5,2.7,17.5,574.5,598.6,458.79
2016,8,15,11,0,194.0,430.0,2.8,18.0,599.0,618.43,472.22
2016,8,15,11,15,225.0,433.0,2.9,18.0,633.0,646.75,493.34
2016,8,15,11,30,256.0,436.0,3.0,18.0,667.0,678.72,516.84
2016,8,15,11,45,213.5,445.5,3.1,18.0,639.5,639.49,487.39
2016,8,15,12,0,171.0,455.0,3.2,18.0,612.0,604.9,461.42
2016,8,15,12,15,118.0,438.0,3.3,18.0,546.5,535.53,409.83
2016,8,15,12,30,65.0,421.0,3.4,18.0,481.0,466.01,357.43
2016,8,15,12,45,160.5,428.0,3.5,18.0,573.5,550.68,423.5
2016,8,15,13,0,256.0,435.0,3.6,18.0,666.0,628.46,482.56
2016,8,15,13,15,216.5,432.5,3.65,18.0,625.0,584.58,449.33
2016,8,15,13,30,177.0,430.0,3.7,18.0,584.0,542.39,417.74
2016,8,15,13,45,120.0,402.5,3.75,18.0,505.5,466.64,360.71
2016,8,15,14,0,63.0,375.0,3.8,18.0,427.0,397.07,307.59
2016,8,15,14,15,99.5,374.0,3.8,17.5,453.5,415.46,323.44
2016,8,15,14,30,136.0,373.0,3.8,17.0,480.0,427.41,333.91
2016,8,15,14,45,110.0,349.0,3.85,17.0,433.0,386.24,302.3
2016,8,15,15,0,84.0,325.0,3.9,17.0,386.0,344.14,269.96
2016,8,15,15,15,90.5,307.5,3.8,17.0,369.5,325.8,256.02
2016,8,15,15,30,97.0,290.0,3.7,17.0,353.0,306.82,241.28
2016,8,15,15,45,71.5,259.5,3.65,17.0,304.0,263.81,207.71
2016,8,15,16,0,46.0,229.0,3.6,17.0,255.0,223.52,176.25
2016,8,15,16,15,32.5,201.0,3.5,16.5,219.0,191.59,151.46
2016,8,15,16,30,19.0,173.0,3.4,16.0,183.0,165.56,131.3
2016,8,15,16,45,9.5,145.0,3.35,16.0,150.0,137.06,108.62
2016,8,15,17,0,0.0,117.0,3.3,16.0,117.0,109.72,86.68
2016,8,15,17,15,0.0,99.5,3.15,15.5,99.5,93.3,73.32
2016,8,15,17,30,0.0,82.0,3.0,15.0,82.0,76.98,59.75
2016,8,15,17,45,264.0,64.5,2.95,15.0,115.0,46.07,35.38
2016,8,15,18,0,528.0,47.0,2.9,15.0,148.0,33.41,23.88
2016,8,15,18,15,425.5,37.5,2.8,15.0,103.0,27.79,18.44
2016,8,15,18,30,323.0,28.0,2.7,15.0,58.0,21.81,11.32
2016,8,15,18,45,161.5,14.0,2.65,15.0,29.0,13.76,0.0
2016,8,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,5,45,142.5,15.0,2.3,13.5,28.5,67.65,0.0
2016,8,16,6,0,285.0,30.0,2.4,14.0,57.0,149.7,103.32
2016,8,16,6,15,384.5,41.0,2.35,14.0,102.0,214.37,166.11
2016,8,16,6,30,484.0,52.0,2.3,14.0,147.0,288.65,231.58
2016,8,16,6,45,544.5,60.5,2.3,14.5,197.0,350.0,285.17
2016,8,16,7,0,605.0,69.0,2.3,15.0,247.0,416.06,340.73
2016,8,16,7,15,302.5,89.0,2.3,15.0,178.0,286.98,236.81
2016,8,16,7,30,0.0,109.0,2.3,15.0,109.0,108.0,85.28
2016,8,16,7,45,2.0,132.5,2.3,15.0,134.0,133.2,106.23
2016,8,16,8,0,4.0,156.0,2.3,15.0,159.0,158.45,126.63
2016,8,16,8,15,93.0,203.0,2.35,15.0,257.0,279.95,226.97
2016,8,16,8,30,182.0,250.0,2.4,15.0,355.0,409.65,329.96
2016,8,16,8,45,125.0,265.5,2.45,15.5,340.5,384.77,307.05
2016,8,16,9,0,68.0,281.0,2.5,16.0,326.0,347.66,275.37
2016,8,16,9,15,53.5,287.5,2.5,16.0,324.5,341.97,269.95
2016,8,16,9,30,39.0,294.0,2.5,16.0,323.0,335.63,263.93
2016,8,16,9,45,40.5,310.5,2.55,16.5,341.5,353.48,276.68
2016,8,16,10,0,42.0,327.0,2.6,17.0,360.0,371.12,289.1
2016,8,16,10,15,41.5,338.5,2.6,17.0,372.0,381.46,296.34
2016,8,16,10,30,41.0,350.0,2.6,17.0,384.0,391.56,303.45
2016,8,16,10,45,39.0,356.0,2.65,17.5,389.5,394.36,304.55
2016,8,16,11,0,37.0,362.0,2.7,18.0,395.0,396.97,305.6
2016,8,16,11,15,37.0,368.5,2.7,18.0,401.5,401.75,308.89
2016,8,16,11,30,37.0,375.0,2.7,18.0,408.0,406.32,312.05
2016,8,16,11,45,31.0,361.5,2.75,18.0,389.5,385.27,296.05
2016,8,16,12,0,25.0,348.0,2.8,18.0,371.0,364.48,280.31
2016,8,16,12,15,30.5,363.0,2.8,18.0,391.0,382.03,293.7
2016,8,16,12,30,36.0,378.0,2.8,18.0,411.0,399.04,306.51
2016,8,16,12,45,65.0,405.0,2.85,18.0,464.0,446.73,342.98
2016,8,16,13,0,94.0,432.0,2.9,18.0,517.0,492.34,377.35
2016,8,16,13,15,108.0,428.0,2.9,18.0,524.0,494.57,379.31
2016,8,16,13,30,122.0,424.0,2.9,18.0,531.0,494.5,379.8
2016,8,16,13,45,103.0,406.0,2.95,18.0,494.0,458.78,353.22
2016,8,16,14,0,84.0,388.0,3.0,18.0,457.0,423.14,326.69
2016,8,16,14,15,88.0,375.0,3.05,18.0,445.5,408.44,316.23
2016,8,16,14,30,92.0,362.0,3.1,18.0,434.0,393.32,305.27
2016,8,16,14,45,86.0,342.0,3.15,18.0,407.0,365.88,284.72
2016,8,16,15,0,80.0,322.0,3.2,18.0,380.0,338.99,264.45
2016,8,16,15,15,61.0,292.0,3.3,17.5,334.5,297.78,233.35
2016,8,16,15,30,42.0,262.0,3.4,17.0,289.0,258.55,203.47
2016,8,16,15,45,37.0,240.0,3.5,17.0,262.5,233.6,184.17
2016,8,16,16,0,32.0,218.0,3.6,17.0,236.0,209.27,165.18
2016,8,16,16,15,19.0,187.5,3.6,16.5,198.0,180.54,142.95
2016,8,16,16,30,6.0,157.0,3.6,16.0,160.0,148.46,117.83
2016,8,16,16,45,3.0,128.5,3.6,16.0,130.0,121.44,96.05
2016,8,16,17,0,0.0,100.0,3.6,16.0,100.0,94.84,74.34
2016,8,16,17,15,0.0,84.5,3.55,15.5,84.5,80.28,62.43
2016,8,16,17,30,0.0,69.0,3.5,15.0,69.0,65.8,50.34
2016,8,16,17,45,200.0,63.5,3.5,15.0,101.0,50.62,39.39
2016,8,16,18,0,400.0,58.0,3.5,15.0,133.0,43.82,32.99
2016,8,16,18,15,301.0,44.0,3.4,14.5,90.5,33.46,23.29
2016,8,16,18,30,202.0,30.0,3.3,14.0,48.0,23.34,12.01
2016,8,16,18,45,101.0,15.0,3.25,14.0,24.0,14.74,0.0
2016,8,16,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,5,45,102.5,15.5,2.45,14.5,25.0,45.18,0.0
2016,8,17,6,0,205.0,31.0,2.6,15.0,50.0,122.59,82.68
2016,8,17,6,15,298.5,44.0,2.55,15.0,91.5,182.15,140.31
2016,8,17,6,30,392.0,57.0,2.5,15.0,133.0,252.8,202.21
2016,8,17,6,45,458.0,66.5,2.5,15.5,181.0,313.76,255.17
2016,8,17,7,0,524.0,76.0,2.5,16.0,229.0,379.94,310.85
2016,8,17,7,15,262.0,97.5,2.4,16.0,174.0,264.56,217.48
2016,8,17,7,30,0.0,119.0,2.3,16.0,119.0,118.79,93.92
2016,8,17,7,45,22.5,154.5,2.25,16.5,165.5,170.41,136.63
2016,8,17,8,0,45.0,190.0,2.2,17.0,212.0,231.17,185.38
2016,8,17,8,15,41.0,206.5,2.1,17.0,228.0,246.01,196.26
2016,8,17,8,30,37.0,223.0,2.0,17.0,244.0,260.47,206.83
2016,8,17,8,45,35.0,238.5,1.95,17.5,259.5,275.04,217.06
2016,8,17,9,0,33.0,254.0,1.9,18.0,275.0,289.38,226.97
2016,8,17,9,15,43.0,280.5,1.9,18.0,310.5,325.49,254.41
2016,8,17,9,30,53.0,307.0,1.9,18.0,346.0,361.69,281.47
2016,8,17,9,45,84.5,338.5,1.95,18.0,403.5,422.16,327.25
2016,8,17,10,0,116.0,370.0,2.0,18.0,461.0,491.1,378.26
2016,8,17,10,15,133.5,387.5,2.05,18.0,495.5,524.19,402.05
2016,8,17,10,30,151.0,405.0,2.1,18.0,530.0,556.91,425.62
2016,8,17,10,45,132.0,413.5,2.15,18.5,525.5,546.16,415.84
2016,8,17,11,0,113.0,422.0,2.2,19.0,521.0,534.69,405.91
2016,8,17,11,15,119.5,431.5,2.25,19.0,538.0,547.15,414.95
2016,8,17,11,30,126.0,441.0,2.3,19.0,555.0,558.95,423.38
2016,8,17,11,45,117.0,443.0,2.35,19.0,549.0,548.51,415.45
2016,8,17,12,0,108.0,445.0,2.4,19.0,543.0,534.48,405.14
2016,8,17,12,15,91.0,436.0,2.45,19.0,519.0,506.58,384.6
2016,8,17,12,30,74.0,427.0,2.5,19.0,495.0,479.13,364.36
2016,8,17,12,45,90.5,431.5,2.6,19.0,513.5,493.34,375.67
2016,8,17,13,0,107.0,436.0,2.7,19.0,532.0,506.38,385.89
2016,8,17,13,15,122.0,431.0,2.8,19.0,538.5,507.46,387.43
2016,8,17,13,30,137.0,426.0,2.9,19.0,545.0,507.22,388.04
2016,8,17,13,45,288.0,376.0,3.0,19.0,617.5,561.03,431.86
2016,8,17,14,0,439.0,326.0,3.1,19.0,690.0,604.0,466.41
2016,8,17,14,15,350.0,342.5,3.25,18.5,626.5,543.47,420.96
2016,8,17,14,30,261.0,359.0,3.4,18.0,563.0,486.85,378.37
2016,8,17,14,45,210.5,346.5,3.55,18.0,506.0,436.53,340.14
2016,8,17,15,0,160.0,334.0,3.7,18.0,449.0,387.01,302.2
2016,8,17,15,15,115.0,306.0,3.7,17.5,386.5,331.24,259.69
2016,8,17,15,30,70.0,278.0,3.7,17.0,324.0,283.97,223.47
2016,8,17,15,45,86.5,261.0,3.75,17.0,313.5,269.91,212.49
2016,8,17,16,0,103.0,244.0,3.8,17.0,303.0,254.16,199.72
2016,8,17,16,15,61.0,207.5,3.75,16.5,241.5,204.35,161.05
2016,8,17,16,30,19.0,171.0,3.7,16.0,180.0,163.42,129.63
2016,8,17,16,45,9.5,138.0,3.65,16.0,142.5,130.73,103.47
2016,8,17,17,0,0.0,105.0,3.6,16.0,105.0,99.13,77.93
2016,8,17,17,15,256.0,90.5,3.5,15.5,163.5,88.04,59.23
2016,8,17,17,30,512.0,76.0,3.4,15.0,222.0,66.84,42.24
2016,8,17,17,45,441.0,66.5,3.35,15.0,173.5,47.91,36.97
2016,8,17,18,0,370.0,57.0,3.3,15.0,125.0,42.41,31.71
2016,8,17,18,15,272.0,43.0,3.2,15.0,84.0,32.76,22.55
2016,8,17,18,30,174.0,29.0,3.1,15.0,43.0,22.61,10.67
2016,8,17,18,45,87.0,14.5,3.05,15.0,21.5,14.25,0.0
2016,8,17,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,93.0,15.5,2.0,14.5,24.0,42.21,0.0
2016,8,18,6,0,186.0,31.0,2.1,15.0,48.0,116.07,76.7
2016,8,18,6,15,282.0,44.5,2.15,15.0,89.0,175.98,135.1
2016,8,18,6,30,378.0,58.0,2.2,15.0,130.0,245.56,196.01
2016,8,18,6,45,443.0,68.0,2.25,15.5,178.0,307.19,249.44
2016,8,18,7,0,508.0,78.0,2.3,16.0,226.0,372.65,304.52
2016,8,18,7,15,284.0,114.5,2.3,16.0,200.5,297.04,243.55
2016,8,18,7,30,60.0,151.0,2.3,16.0,175.0,197.66,159.87
2016,8,18,7,45,81.0,176.0,2.35,16.5,212.5,239.84,194.15
2016,8,18,8,0,102.0,201.0,2.4,17.0,250.0,283.23,228.35
2016,8,18,8,15,154.5,223.5,2.4,17.0,307.0,355.86,286.0
2016,8,18,8,30,207.0,246.0,2.4,17.0,364.0,423.54,338.57
2016,8,18,8,45,204.5,269.0,2.4,17.0,393.5,450.99,358.12
2016,8,18,9,0,202.0,292.0,2.4,17.0,423.0,477.5,376.92
2016,8,18,9,15,488.5,213.0,2.4,17.0,557.5,651.88,513.7
2016,8,18,9,30,775.0,134.0,2.4,17.0,692.0,822.31,637.0
2016,8,18,9,45,696.5,184.0,2.4,17.5,704.5,822.76,633.27
2016,8,18,10,0,618.0,234.0,2.4,18.0,717.0,813.4,623.08
2016,8,18,10,15,629.0,238.0,2.45,18.0,745.5,832.47,636.09
2016,8,18,10,30,640.0,242.0,2.5,18.0,774.0,849.41,647.39
2016,8,18,10,45,652.5,242.0,2.6,18.0,797.0,861.43,655.87
2016,8,18,11,0,665.0,242.0,2.7,18.0,820.0,871.15,662.85
2016,8,18,11,15,670.0,244.0,2.75,18.0,834.5,873.61,664.36
2016,8,18,11,30,675.0,246.0,2.8,18.0,849.0,873.61,664.31
2016,8,18,11,45,682.5,243.5,2.9,18.5,858.0,868.95,660.4
2016,8,18,12,0,690.0,241.0,3.0,19.0,867.0,861.85,654.86
2016,8,18,12,15,690.0,241.0,3.0,19.0,866.5,848.18,645.21
2016,8,18,12,30,690.0,241.0,3.0,19.0,866.0,832.31,634.09
2016,8,18,12,45,688.0,239.5,3.05,19.0,858.0,811.22,619.6
2016,8,18,13,0,686.0,238.0,3.1,19.0,850.0,788.22,603.68
2016,8,18,13,15,681.0,236.0,3.15,18.5,834.5,760.6,585.43
2016,8,18,13,30,676.0,234.0,3.2,18.0,819.0,731.49,565.8
2016,8,18,13,45,448.5,315.0,3.25,18.0,699.0,618.17,478.76
2016,8,18,14,0,221.0,396.0,3.3,18.0,579.0,521.1,402.48
2016,8,18,14,15,232.5,378.5,3.35,18.0,564.5,501.4,388.76
2016,8,18,14,30,244.0,361.0,3.4,18.0,550.0,477.32,371.15
2016,8,18,14,45,212.0,346.5,3.5,18.0,505.0,436.49,340.09
2016,8,18,15,0,180.0,332.0,3.6,18.0,460.0,394.95,308.32
2016,8,18,15,15,160.0,311.0,3.6,17.5,420.0,356.23,279.02
2016,8,18,15,30,140.0,290.0,3.6,17.0,380.0,319.34,250.79
2016,8,18,15,45,147.0,267.5,3.6,17.0,355.5,293.34,230.15
2016,8,18,16,0,154.0,245.0,3.6,17.0,331.0,266.7,208.56
2016,8,18,16,15,97.5,214.0,3.55,16.5,266.5,219.35,172.04
2016,8,18,16,30,41.0,183.0,3.5,16.0,202.0,173.6,137.11
2016,8,18,16,45,43.5,163.5,3.45,16.0,182.0,153.44,120.74
2016,8,18,17,0,46.0,144.0,3.4,16.0,162.0,133.11,104.12
2016,8,18,17,15,34.5,123.0,3.3,15.5,135.5,110.48,86.41
2016,8,18,17,30,23.0,102.0,3.2,15.0,109.0,89.25,69.69
2016,8,18,17,45,128.0,83.5,3.15,15.0,108.0,69.28,55.79
2016,8,18,18,0,233.0,65.0,3.1,15.0,107.0,51.93,39.99
2016,8,18,18,15,161.0,45.0,3.0,15.0,69.5,36.73,25.84
2016,8,18,18,30,89.0,25.0,2.9,15.0,32.0,20.96,8.58
2016,8,18,18,45,44.5,12.5,2.85,15.0,16.0,12.29,0.0
2016,8,18,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,5,45,34.0,11.0,2.7,14.5,14.0,20.6,0.0
2016,8,19,6,0,68.0,22.0,2.9,15.0,28.0,55.14,33.24
2016,8,19,6,15,120.0,44.5,2.95,15.0,63.5,106.07,80.22
2016,8,19,6,30,172.0,67.0,3.0,15.0,99.0,160.05,127.3
2016,8,19,6,45,220.0,88.0,3.05,15.5,143.0,214.13,173.99
2016,8,19,7,0,268.0,109.0,3.1,16.0,187.0,272.0,222.92
2016,8,19,7,15,172.5,131.0,2.95,16.0,185.0,245.75,201.3
2016,8,19,7,30,77.0,153.0,2.8,16.0,183.0,210.47,171.02
2016,8,19,7,45,54.0,167.0,2.7,16.5,189.5,211.75,170.97
2016,8,19,8,0,31.0,181.0,2.6,17.0,196.0,211.31,169.17
2016,8,19,8,15,101.0,214.5,2.5,17.0,270.5,298.53,240.09
2016,8,19,8,30,171.0,248.0,2.4,17.0,345.0,398.28,318.45
2016,8,19,8,45,92.0,232.0,2.3,17.5,285.0,312.68,248.34
2016,8,19,9,0,13.0,216.0,2.2,18.0,225.0,225.08,176.37
2016,8,19,9,15,41.0,266.0,2.15,18.0,295.0,308.05,241.66
2016,8,19,9,30,69.0,316.0,2.1,18.0,365.0,385.06,300.22
2016,8,19,9,45,53.5,317.5,2.05,18.0,357.0,372.22,288.91
2016,8,19,10,0,38.0,319.0,2.0,18.0,349.0,358.93,277.75
2016,8,19,10,15,172.0,349.0,2.0,18.0,491.0,517.69,399.95
2016,8,19,10,30,306.0,379.0,2.0,18.0,633.0,677.31,516.26
2016,8,19,10,45,241.0,402.5,2.05,18.5,606.0,640.52,485.55
2016,8,19,11,0,176.0,426.0,2.1,19.0,579.0,595.97,450.91
2016,8,19,11,15,261.5,417.0,2.15,19.0,648.5,667.01,504.02
2016,8,19,11,30,347.0,408.0,2.2,19.0,718.0,730.61,550.27
2016,8,19,11,45,481.0,345.0,2.25,19.0,778.0,785.63,592.2
2016,8,19,12,0,615.0,282.0,2.3,19.0,838.0,833.43,628.74
2016,8,19,12,15,615.0,282.0,2.35,19.0,838.0,820.54,619.62
2016,8,19,12,30,615.0,282.0,2.4,19.0,838.0,805.69,609.66
2016,8,19,12,45,620.5,276.0,2.45,19.0,832.5,787.84,597.84
2016,8,19,13,0,626.0,270.0,2.5,19.0,827.0,768.01,584.53
2016,8,19,13,15,621.0,267.5,2.55,19.0,811.5,741.32,566.02
2016,8,19,13,30,616.0,265.0,2.6,19.0,796.0,713.33,546.39
