Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,13,45,607.0,262.0,2.7,19.0,773.5,680.83,523.46
2016,8,19,14,0,598.0,259.0,2.8,19.0,751.0,647.58,499.59
2016,8,19,14,15,419.5,309.5,2.8,18.5,648.5,553.63,428.45
2016,8,19,14,30,241.0,360.0,2.8,18.0,546.0,476.86,369.28
2016,8,19,14,45,284.5,332.0,2.85,18.0,541.0,459.99,357.6
2016,8,19,15,0,328.0,304.0,2.9,18.0,536.0,442.45,344.44
2016,8,19,15,15,420.5,261.5,2.9,18.0,540.5,427.81,332.8
2016,8,19,15,30,513.0,219.0,2.9,18.0,545.0,407.46,315.28
2016,8,19,15,45,492.0,208.0,2.9,18.0,502.0,362.89,278.6
2016,8,19,16,0,471.0,197.0,2.9,18.0,459.0,319.97,242.81
2016,8,19,16,15,443.0,184.5,2.95,17.5,412.5,275.67,206.25
2016,8,19,16,30,415.0,172.0,3.0,17.0,366.0,234.04,171.79
2016,8,19,16,45,382.0,156.5,3.1,17.0,319.0,191.83,137.32
2016,8,19,17,0,349.0,141.0,3.2,17.0,272.0,157.41,110.64
2016,8,19,17,15,307.0,123.0,3.2,16.5,225.5,119.46,83.88
2016,8,19,17,30,265.0,105.0,3.2,16.0,179.0,85.97,63.87
2016,8,19,17,45,216.5,83.5,3.25,16.0,135.5,65.42,52.15
2016,8,19,18,0,168.0,62.0,3.3,16.0,92.0,49.66,37.79
2016,8,19,18,15,113.5,40.0,3.25,16.0,57.5,32.87,22.31
2016,8,19,18,30,59.0,18.0,3.2,16.0,23.0,15.32,3.82
2016,8,19,18,45,29.5,9.0,3.2,16.0,11.5,8.85,0.0
2016,8,19,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,4.5,2.1,14.5,4.5,4.42,0.0
2016,8,20,6,0,0.0,9.0,2.2,15.0,9.0,8.67,0.49
2016,8,20,6,15,0.0,22.0,2.2,15.0,22.0,21.23,11.86
2016,8,20,6,30,0.0,35.0,2.2,15.0,35.0,33.8,22.83
2016,8,20,6,45,0.0,51.0,2.2,15.5,51.0,49.33,36.19
2016,8,20,7,0,0.0,67.0,2.2,16.0,67.0,65.49,49.89
2016,8,20,7,15,0.0,84.5,2.15,16.0,84.5,83.16,64.72
2016,8,20,7,30,0.0,102.0,2.1,16.0,102.0,100.76,79.26
2016,8,20,7,45,0.0,120.0,2.1,16.5,120.0,118.82,93.78
2016,8,20,8,0,0.0,138.0,2.1,17.0,138.0,136.83,108.0
2016,8,20,8,15,2.5,157.0,2.05,17.0,158.5,157.63,124.56
2016,8,20,8,30,5.0,176.0,2.0,17.0,179.0,178.53,141.0
2016,8,20,8,45,9.5,197.0,2.0,17.0,203.5,203.18,160.35
2016,8,20,9,0,14.0,218.0,2.0,17.0,228.0,227.98,179.6
2016,8,20,9,15,13.0,225.5,2.0,17.0,235.0,234.35,184.04
2016,8,20,9,30,12.0,233.0,2.0,17.0,242.0,240.71,188.52
2016,8,20,9,45,11.5,236.0,2.05,17.5,245.0,242.88,189.47
2016,8,20,10,0,11.0,239.0,2.1,18.0,248.0,245.08,190.48
2016,8,20,10,15,22.0,286.0,2.15,18.0,304.5,302.02,234.41
2016,8,20,10,30,33.0,333.0,2.2,18.0,361.0,366.31,282.94
2016,8,20,10,45,43.5,358.5,2.25,18.0,396.0,400.71,308.47
2016,8,20,11,0,54.0,384.0,2.3,18.0,431.0,434.69,333.62
2016,8,20,11,15,107.5,412.5,2.4,18.0,507.5,510.38,390.87
2016,8,20,11,30,161.0,441.0,2.5,18.0,584.0,589.6,449.32
2016,8,20,11,45,121.5,435.0,2.65,18.5,543.5,543.52,413.78
2016,8,20,12,0,82.0,429.0,2.8,19.0,503.0,494.64,376.69
2016,8,20,12,15,84.5,430.0,2.85,19.0,506.5,494.17,376.72
2016,8,20,12,30,87.0,431.0,2.9,19.0,510.0,493.3,376.25
2016,8,20,12,45,154.5,432.5,3.0,19.0,571.0,547.37,418.09
2016,8,20,13,0,222.0,434.0,3.1,19.0,632.0,596.04,455.18
2016,8,20,13,15,149.0,417.0,3.1,19.0,549.0,513.99,393.48
2016,8,20,13,30,76.0,400.0,3.1,19.0,466.0,437.18,335.34
2016,8,20,13,45,95.5,396.0,3.15,19.0,476.5,442.54,340.46
2016,8,20,14,0,115.0,392.0,3.2,19.0,487.0,443.94,342.21
2016,8,20,14,15,96.5,370.5,3.2,18.5,448.0,408.18,315.89
2016,8,20,14,30,78.0,349.0,3.2,18.0,409.0,371.59,288.83
2016,8,20,14,45,70.5,328.0,3.2,18.0,380.0,343.17,267.42
2016,8,20,15,0,63.0,307.0,3.2,18.0,351.0,315.47,246.39
2016,8,20,15,15,54.0,283.0,3.2,18.0,319.5,285.24,223.25
2016,8,20,15,30,45.0,259.0,3.2,18.0,288.0,256.0,200.72
2016,8,20,15,45,32.0,228.5,3.2,18.0,248.5,220.79,173.37
2016,8,20,16,0,19.0,198.0,3.2,18.0,209.0,191.43,150.56
2016,8,20,16,15,9.5,171.0,3.25,17.5,176.5,162.8,128.4
2016,8,20,16,30,0.0,144.0,3.3,17.0,144.0,135.28,106.91
2016,8,20,16,45,0.0,129.0,3.35,17.0,129.0,120.91,95.45
2016,8,20,17,0,0.0,114.0,3.4,17.0,114.0,106.55,83.82
2016,8,20,17,15,0.0,95.0,3.4,16.5,95.0,88.85,69.35
2016,8,20,17,30,0.0,76.0,3.4,16.0,76.0,71.3,54.7
2016,8,20,17,45,122.0,68.0,3.4,16.0,88.5,54.02,42.1
2016,8,20,18,0,244.0,60.0,3.4,16.0,101.0,45.26,33.9
2016,8,20,18,15,168.5,40.5,3.3,16.0,64.5,31.07,20.65
2016,8,20,18,30,93.0,21.0,3.2,16.0,28.0,16.23,3.09
2016,8,20,18,45,46.5,10.5,3.15,16.0,14.0,10.32,0.0
2016,8,20,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,5,45,48.5,12.5,2.8,14.5,16.5,26.04,0.0
2016,8,21,6,0,97.0,25.0,3.0,15.0,33.0,68.96,40.12
2016,8,21,6,15,167.0,45.0,3.0,15.0,70.5,124.79,94.42
2016,8,21,6,30,237.0,65.0,3.0,15.0,108.0,191.8,152.67
2016,8,21,6,45,295.0,81.5,3.05,15.0,153.0,248.22,202.04
2016,8,21,7,0,353.0,98.0,3.1,15.0,198.0,309.57,254.63
2016,8,21,7,15,176.5,99.5,3.05,15.0,149.5,216.9,178.64
2016,8,21,7,30,0.0,101.0,3.0,15.0,101.0,99.75,78.63
2016,8,21,7,45,0.0,118.0,2.95,15.5,118.0,116.76,92.53
2016,8,21,8,0,0.0,135.0,2.9,16.0,135.0,133.72,105.99
2016,8,21,8,15,4.0,159.5,2.85,16.0,162.0,161.37,128.33
2016,8,21,8,30,8.0,184.0,2.8,16.0,189.0,189.21,150.52
2016,8,21,8,45,17.5,213.5,2.75,16.5,224.5,226.72,180.03
2016,8,21,9,0,27.0,243.0,2.7,17.0,260.0,272.52,215.49
2016,8,21,9,15,28.5,260.0,2.7,17.0,279.5,291.09,229.33
2016,8,21,9,30,30.0,277.0,2.7,17.0,299.0,309.53,243.08
2016,8,21,9,45,31.0,292.0,2.7,17.0,315.5,325.26,254.66
2016,8,21,10,0,32.0,307.0,2.7,17.0,332.0,340.82,266.07
2016,8,21,10,15,49.5,340.5,2.75,17.0,381.0,390.4,303.94
2016,8,21,10,30,67.0,374.0,2.8,17.0,430.0,439.77,341.03
2016,8,21,10,45,83.5,393.5,2.85,17.5,464.5,473.26,365.27
2016,8,21,11,0,100.0,413.0,2.9,18.0,499.0,506.29,388.98
2016,8,21,11,15,99.5,420.5,2.95,18.0,507.5,510.96,391.97
2016,8,21,11,30,99.0,428.0,3.0,18.0,516.0,515.21,394.84
2016,8,21,11,45,110.5,435.5,3.1,18.0,534.5,529.75,405.84
2016,8,21,12,0,122.0,443.0,3.2,18.0,553.0,546.78,418.59
2016,8,21,12,15,91.5,426.5,3.3,18.0,509.5,496.52,380.9
2016,8,21,12,30,61.0,410.0,3.4,18.0,466.0,450.57,346.29
2016,8,21,12,45,73.0,415.0,3.5,18.0,480.5,461.73,355.36
2016,8,21,13,0,85.0,420.0,3.6,18.0,495.0,471.98,363.51
2016,8,21,13,15,67.0,397.0,3.65,18.0,455.5,431.66,333.13
2016,8,21,13,30,49.0,374.0,3.7,18.0,416.0,392.56,303.63
2016,8,21,13,45,45.0,358.5,3.8,18.0,396.5,371.7,288.2
2016,8,21,14,0,41.0,343.0,3.9,18.0,377.0,351.19,272.89
2016,8,21,14,15,43.5,333.0,3.9,18.0,367.5,340.17,264.85
2016,8,21,14,30,46.0,323.0,3.9,18.0,358.0,328.91,256.57
2016,8,21,14,45,55.0,314.5,3.95,18.0,354.5,322.28,251.94
2016,8,21,15,0,64.0,306.0,4.0,18.0,351.0,314.72,246.47
2016,8,21,15,15,62.0,287.5,4.0,17.5,329.0,292.45,229.81
2016,8,21,15,30,60.0,269.0,4.0,17.0,307.0,270.4,213.15
2016,8,21,15,45,69.0,252.5,4.05,17.0,293.0,254.26,200.48
2016,8,21,16,0,78.0,236.0,4.1,17.0,279.0,237.16,186.77
2016,8,21,16,15,77.5,212.0,4.1,17.0,251.5,210.51,165.36
2016,8,21,16,30,77.0,188.0,4.1,17.0,224.0,184.07,143.95
2016,8,21,16,45,38.5,125.5,4.15,17.0,143.5,120.84,93.79
2016,8,21,17,0,0.0,63.0,4.2,17.0,63.0,60.89,45.75
2016,8,21,17,15,197.5,74.5,4.15,16.5,127.5,72.63,49.28
2016,8,21,17,30,395.0,86.0,4.1,16.0,192.0,64.82,51.89
2016,8,21,17,45,331.0,71.5,4.1,16.0,146.5,52.57,40.8
2016,8,21,18,0,267.0,57.0,4.1,16.0,101.0,43.0,31.87
2016,8,21,18,15,183.5,39.0,4.0,15.5,64.0,29.98,19.61
2016,8,21,18,30,100.0,21.0,3.9,15.0,27.0,16.31,1.34
2016,8,21,18,45,50.0,10.5,3.8,15.0,13.5,10.32,0.0
2016,8,21,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,4.0,3.4,14.5,4.0,3.93,0.0
2016,8,22,6,0,0.0,8.0,3.5,15.0,8.0,7.71,0.0
2016,8,22,6,15,0.0,18.0,3.4,15.0,18.0,17.36,8.6
2016,8,22,6,30,0.0,28.0,3.3,15.0,28.0,27.02,17.09
2016,8,22,6,45,0.0,39.5,3.25,15.5,39.5,38.14,26.71
2016,8,22,7,0,0.0,51.0,3.2,16.0,51.0,49.27,36.2
2016,8,22,7,15,0.0,63.0,3.1,16.0,63.0,60.89,46.03
2016,8,22,7,30,0.0,75.0,3.0,16.0,75.0,72.67,55.84
2016,8,22,7,45,0.0,89.0,2.95,16.0,89.0,86.63,67.34
2016,8,22,8,0,0.0,103.0,2.9,16.0,103.0,100.56,78.68
2016,8,22,8,15,0.0,121.0,2.8,16.0,121.0,118.57,93.23
2016,8,22,8,30,0.0,139.0,2.7,16.0,139.0,136.55,107.6
2016,8,22,8,45,1.5,159.5,2.65,16.5,161.0,158.21,124.63
2016,8,22,9,0,3.0,180.0,2.6,17.0,183.0,179.92,141.44
2016,8,22,9,15,6.0,198.5,2.6,17.0,203.5,200.83,157.79
2016,8,22,9,30,9.0,217.0,2.6,17.0,224.0,221.8,174.07
2016,8,22,9,45,9.5,225.5,2.65,17.5,233.0,230.47,180.16
2016,8,22,10,0,10.0,234.0,2.7,18.0,242.0,239.12,186.26
2016,8,22,10,15,14.0,259.5,2.75,18.0,271.0,268.0,208.51
2016,8,22,10,30,18.0,285.0,2.8,18.0,300.0,296.78,230.47
2016,8,22,10,45,21.0,303.5,2.9,18.0,322.0,317.49,246.12
2016,8,22,11,0,24.0,322.0,3.0,18.0,344.0,338.01,261.61
2016,8,22,11,15,35.5,354.0,3.1,18.0,386.0,385.07,297.38
2016,8,22,11,30,47.0,386.0,3.2,18.0,428.0,425.72,327.92
2016,8,22,11,45,53.5,397.0,3.3,18.5,445.5,440.1,338.03
2016,8,22,12,0,60.0,408.0,3.4,19.0,463.0,453.97,347.83
2016,8,22,12,15,102.0,426.0,3.5,19.0,518.5,504.8,386.77
2016,8,22,12,30,144.0,444.0,3.6,19.0,574.0,555.1,424.71
2016,8,22,12,45,148.0,440.0,3.7,19.0,572.0,548.05,419.68
2016,8,22,13,0,152.0,436.0,3.8,19.0,570.0,540.43,414.5
2016,8,22,13,15,98.0,400.5,3.9,19.0,486.0,458.56,352.98
2016,8,22,13,30,44.0,365.0,4.0,19.0,402.0,380.23,293.32
2016,8,22,13,45,35.5,339.5,4.1,19.0,369.5,347.18,268.61
2016,8,22,14,0,27.0,314.0,4.2,19.0,337.0,314.96,244.2
2016,8,22,14,15,27.5,303.5,4.25,18.5,326.0,303.01,235.88
2016,8,22,14,30,28.0,293.0,4.3,18.0,315.0,291.02,227.41
2016,8,22,14,45,33.5,288.0,4.4,18.0,312.5,286.63,224.48
2016,8,22,15,0,39.0,283.0,4.5,18.0,310.0,281.6,220.97
2016,8,22,15,15,31.0,257.0,4.5,17.5,278.0,251.43,197.94
2016,8,22,15,30,23.0,231.0,4.5,17.0,246.0,226.57,178.96
2016,8,22,15,45,16.0,206.0,4.55,17.0,216.0,199.35,157.62
2016,8,22,16,0,9.0,181.0,4.6,17.0,186.0,172.94,136.82
2016,8,22,16,15,4.5,150.0,4.5,17.0,152.5,142.69,112.67
2016,8,22,16,30,0.0,119.0,4.4,17.0,119.0,113.0,88.75
2016,8,22,16,45,0.0,103.5,4.3,17.0,103.5,98.38,76.92
2016,8,22,17,0,0.0,88.0,4.2,17.0,88.0,83.82,64.97
2016,8,22,17,15,150.0,92.5,4.05,16.5,132.0,82.96,59.73
2016,8,22,17,30,300.0,97.0,3.9,16.0,176.0,75.77,61.5
2016,8,22,17,45,248.5,77.5,3.75,16.0,133.5,61.12,48.26
2016,8,22,18,0,197.0,58.0,3.6,16.0,91.0,46.67,34.98
2016,8,22,18,15,129.5,37.5,3.45,15.5,56.0,30.89,20.18
2016,8,22,18,30,62.0,17.0,3.3,15.0,21.0,14.47,0.0
2016,8,22,18,45,31.0,8.5,3.15,15.0,10.5,8.36,0.0
2016,8,22,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,5,45,66.0,12.5,2.8,15.5,17.5,30.73,0.0
2016,8,23,6,0,132.0,25.0,2.9,16.0,35.0,86.04,46.37
2016,8,23,6,15,219.5,41.5,2.85,16.0,74.0,146.51,110.18
2016,8,23,6,30,307.0,58.0,2.8,16.0,113.0,212.08,167.73
2016,8,23,6,45,371.0,71.0,2.75,16.0,159.0,270.3,218.8
2016,8,23,7,0,435.0,84.0,2.7,16.0,205.0,334.0,273.27
2016,8,23,7,15,217.5,100.5,2.55,16.0,161.0,240.53,197.36
2016,8,23,7,30,0.0,117.0,2.4,16.0,117.0,117.07,92.62
2016,8,23,7,45,4.0,137.5,2.3,16.5,139.5,140.28,111.59
2016,8,23,8,0,8.0,158.0,2.2,17.0,162.0,163.71,130.16
2016,8,23,8,15,7.0,168.5,2.15,17.0,172.0,173.11,137.25
2016,8,23,8,30,6.0,179.0,2.1,17.0,182.0,182.53,144.31
2016,8,23,8,45,20.0,214.5,2.05,17.5,227.0,229.75,181.55
2016,8,23,9,0,34.0,250.0,2.0,18.0,272.0,285.81,224.73
2016,8,23,9,15,69.0,287.0,2.0,18.0,335.0,353.96,277.46
2016,8,23,9,30,104.0,324.0,2.0,18.0,398.0,423.13,329.77
2016,8,23,9,45,407.0,251.5,2.05,18.0,561.5,632.4,492.49
2016,8,23,10,0,710.0,179.0,2.1,18.0,725.0,829.8,635.73
2016,8,23,10,15,720.5,182.0,2.1,18.0,754.0,848.37,645.58
2016,8,23,10,30,731.0,185.0,2.1,18.0,783.0,864.58,655.62
2016,8,23,10,45,741.0,185.5,2.15,18.5,806.0,875.23,661.18
2016,8,23,11,0,751.0,186.0,2.2,19.0,829.0,883.3,665.13
2016,8,23,11,15,755.5,187.0,2.25,19.0,844.0,881.63,663.86
2016,8,23,11,30,760.0,188.0,2.3,19.0,859.0,880.19,662.95
2016,8,23,11,45,765.0,187.0,2.35,19.0,867.0,874.52,659.28
2016,8,23,12,0,770.0,186.0,2.4,19.0,875.0,866.2,653.93
2016,8,23,12,15,770.0,186.0,2.45,19.0,874.5,851.89,644.58
2016,8,23,12,30,770.0,186.0,2.5,19.0,874.0,835.14,633.64
2016,8,23,12,45,771.0,183.5,2.55,19.0,866.5,814.44,620.01
2016,8,23,13,0,772.0,181.0,2.6,19.0,859.0,791.45,604.79
2016,8,23,13,15,581.0,271.5,2.65,19.0,776.5,706.32,541.03
2016,8,23,13,30,390.0,362.0,2.7,19.0,694.0,629.97,481.96
2016,8,23,13,45,374.5,357.5,2.8,19.0,669.0,598.67,459.81
2016,8,23,14,0,359.0,353.0,2.9,19.0,644.0,567.59,437.21
2016,8,23,14,15,266.0,356.5,2.95,18.5,567.5,495.29,383.25
2016,8,23,14,30,173.0,360.0,3.0,18.0,491.0,432.76,335.99
2016,8,23,14,45,203.0,338.0,3.15,18.0,484.5,419.5,326.82
2016,8,23,15,0,233.0,316.0,3.3,18.0,478.0,403.51,314.88
2016,8,23,15,15,161.0,294.5,3.4,18.0,403.5,338.67,264.72
2016,8,23,15,30,89.0,273.0,3.5,18.0,329.0,284.73,223.07
2016,8,23,15,45,66.5,244.0,3.65,18.0,284.5,245.29,192.5
2016,8,23,16,0,44.0,215.0,3.8,18.0,240.0,208.3,163.71
2016,8,23,16,15,29.0,187.0,3.85,17.5,202.5,176.59,139.14
2016,8,23,16,30,14.0,159.0,3.9,17.0,165.0,150.76,119.2
2016,8,23,16,45,7.0,132.5,4.0,17.0,135.5,124.6,98.3
2016,8,23,17,0,0.0,106.0,4.1,17.0,106.0,99.34,77.9
2016,8,23,17,15,203.5,94.0,4.05,16.5,146.5,85.88,60.83
2016,8,23,17,30,407.0,82.0,4.0,16.0,187.0,58.95,46.67
2016,8,23,17,45,340.5,67.5,4.0,16.0,142.0,49.78,38.27
2016,8,23,18,0,274.0,53.0,4.0,16.0,97.0,40.08,29.21
2016,8,23,18,15,184.5,35.5,3.85,15.5,60.0,27.35,17.0
2016,8,23,18,30,95.0,18.0,3.7,15.0,23.0,13.99,0.0
2016,8,23,18,45,47.5,9.0,3.6,15.0,11.5,8.85,0.0
2016,8,23,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,5,45,81.5,12.5,2.4,13.5,18.5,34.89,0.0
2016,8,24,6,0,163.0,25.0,2.5,14.0,37.0,95.42,48.84
2016,8,24,6,15,259.5,40.0,2.5,14.0,77.5,159.21,120.25
2016,8,24,6,30,356.0,55.0,2.5,14.0,118.0,228.45,181.64
2016,8,24,6,45,424.5,66.5,2.5,14.5,166.0,291.04,236.42
2016,8,24,7,0,493.0,78.0,2.5,15.0,214.0,358.36,293.65
2016,8,24,7,15,246.5,70.0,2.45,15.0,138.0,228.21,188.5
2016,8,24,7,30,0.0,62.0,2.4,15.0,62.0,59.92,45.19
2016,8,24,7,45,0.0,72.5,2.35,15.5,72.5,70.09,53.65
2016,8,24,8,0,0.0,83.0,2.3,16.0,83.0,80.3,61.87
2016,8,24,8,15,0.0,96.5,2.3,16.0,96.5,93.71,72.76
2016,8,24,8,30,0.0,110.0,2.3,16.0,110.0,107.12,83.53
2016,8,24,8,45,0.0,128.5,2.3,16.0,128.5,125.55,98.31
2016,8,24,9,0,0.0,147.0,2.3,16.0,147.0,143.96,112.93
2016,8,24,9,15,2.5,171.5,2.35,16.0,173.5,170.48,134.05
2016,8,24,9,30,5.0,196.0,2.4,16.0,200.0,197.06,154.99
2016,8,24,9,45,9.0,222.5,2.45,16.5,229.5,226.98,178.11
2016,8,24,10,0,13.0,249.0,2.5,17.0,259.0,256.91,200.92
2016,8,24,10,15,44.5,312.5,2.55,17.0,348.5,356.3,278.19
2016,8,24,10,30,76.0,376.0,2.6,17.0,438.0,449.51,348.56
2016,8,24,10,45,123.0,397.5,2.7,17.5,501.0,519.1,400.21
2016,8,24,11,0,170.0,419.0,2.8,18.0,564.0,580.99,445.43
2016,8,24,11,15,163.0,427.0,2.9,18.0,568.5,579.4,443.54
2016,8,24,11,30,156.0,435.0,3.0,18.0,573.0,577.15,441.6
2016,8,24,11,45,184.5,437.0,3.1,18.0,601.0,599.8,458.99
2016,8,24,12,0,213.0,439.0,3.2,18.0,629.0,621.15,475.25
2016,8,24,12,15,314.0,404.5,3.3,18.0,684.5,669.89,513.69
2016,8,24,12,30,415.0,370.0,3.4,18.0,740.0,713.11,547.56
2016,8,24,12,45,412.5,365.0,3.5,18.0,729.5,693.13,533.23
2016,8,24,13,0,410.0,360.0,3.6,18.0,719.0,672.15,518.47
2016,8,24,13,15,243.0,375.5,3.7,18.0,587.5,544.08,421.22
2016,8,24,13,30,76.0,391.0,3.8,18.0,456.0,427.43,330.44
2016,8,24,13,45,75.0,380.0,3.9,18.0,443.0,411.76,319.37
2016,8,24,14,0,74.0,369.0,4.0,18.0,430.0,396.07,307.85
2016,8,24,14,15,57.5,341.0,4.1,18.0,387.0,355.35,276.9
2016,8,24,14,30,41.0,313.0,4.2,18.0,344.0,316.17,246.95
2016,8,24,14,45,38.0,294.0,4.3,18.0,322.0,293.91,230.14
2016,8,24,15,0,35.0,275.0,4.4,18.0,300.0,272.01,213.44
2016,8,24,15,15,30.5,254.0,4.4,17.5,275.0,248.08,195.32
2016,8,24,15,30,26.0,233.0,4.4,17.0,250.0,229.16,181.04
2016,8,24,15,45,19.0,208.5,4.45,17.0,220.0,202.28,159.97
2016,8,24,16,0,12.0,184.0,4.5,17.0,190.0,176.21,139.45
2016,8,24,16,15,6.0,157.0,4.5,16.5,160.0,149.03,118.1
2016,8,24,16,30,0.0,130.0,4.5,16.0,130.0,122.6,97.11
2016,8,24,16,45,0.0,113.0,4.5,16.0,113.0,106.58,84.1
2016,8,24,17,0,0.0,96.0,4.5,16.0,96.0,90.64,70.97
2016,8,24,17,15,217.5,87.5,4.45,16.0,142.5,80.4,56.35
2016,8,24,17,30,435.0,79.0,4.4,16.0,189.0,56.86,44.8
2016,8,24,17,45,360.5,65.5,4.35,16.0,142.5,48.39,37.01
2016,8,24,18,0,286.0,52.0,4.3,16.0,96.0,39.44,28.58
2016,8,24,18,15,189.0,35.0,4.2,15.5,59.0,27.07,16.47
2016,8,24,18,30,92.0,18.0,4.1,15.0,22.0,14.08,0.0
2016,8,24,18,45,46.0,9.0,4.05,15.0,11.0,8.85,0.0
2016,8,24,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,5,45,100.5,11.5,2.9,14.5,19.0,38.96,0.0
2016,8,25,6,0,201.0,23.0,3.0,15.0,38.0,105.13,49.36
2016,8,25,6,15,306.0,35.5,2.95,15.0,78.5,171.77,128.79
2016,8,25,6,30,411.0,48.0,2.9,15.0,119.0,244.21,193.24
2016,8,25,6,45,486.0,56.0,2.85,15.5,168.0,307.26,248.68
2016,8,25,7,0,561.0,64.0,2.8,16.0,217.0,376.42,307.55
2016,8,25,7,15,280.5,49.5,2.75,16.0,126.0,225.96,186.65
2016,8,25,7,30,0.0,35.0,2.7,16.0,35.0,33.79,23.01
2016,8,25,7,45,0.0,51.5,2.65,16.0,51.5,49.76,36.49
2016,8,25,8,0,0.0,68.0,2.6,16.0,68.0,65.74,49.75
2016,8,25,8,15,0.0,75.5,2.6,16.0,75.5,73.01,55.62
2016,8,25,8,30,0.0,83.0,2.6,16.0,83.0,80.29,61.45
2016,8,25,8,45,0.0,102.0,2.6,16.5,102.0,98.97,76.49
2016,8,25,9,0,0.0,121.0,2.6,17.0,121.0,117.84,91.45
2016,8,25,9,15,0.0,128.0,2.65,17.0,128.0,124.7,96.74
2016,8,25,9,30,0.0,135.0,2.7,17.0,135.0,131.56,102.03
2016,8,25,9,45,0.0,145.0,2.75,17.0,145.0,141.39,109.71
2016,8,25,10,0,0.0,155.0,2.8,17.0,155.0,151.21,117.34
2016,8,25,10,15,2.5,170.0,2.85,17.0,172.5,168.17,130.76
2016,8,25,10,30,5.0,185.0,2.9,17.0,190.0,185.13,144.11
2016,8,25,10,45,5.5,187.5,2.95,17.5,192.5,187.89,145.84
2016,8,25,11,0,6.0,190.0,3.0,18.0,195.0,190.63,147.59
2016,8,25,11,15,14.5,257.5,3.0,18.0,270.0,264.56,205.36
2016,8,25,11,30,23.0,325.0,3.0,18.0,345.0,338.2,261.61
2016,8,25,11,45,23.5,327.0,3.0,18.0,348.0,339.66,262.36
2016,8,25,12,0,24.0,329.0,3.0,18.0,351.0,343.96,265.54
2016,8,25,12,15,33.0,354.5,3.0,18.0,384.5,374.73,289.0
2016,8,25,12,30,42.0,380.0,3.0,18.0,418.0,404.63,311.56
2016,8,25,12,45,90.5,405.0,3.05,18.0,484.5,465.21,358.22
2016,8,25,13,0,139.0,430.0,3.1,18.0,551.0,522.73,401.78
2016,8,25,13,15,121.0,417.5,3.15,18.0,521.5,490.18,377.26
2016,8,25,13,30,103.0,405.0,3.2,18.0,492.0,459.77,354.63
2016,8,25,13,45,98.5,391.5,3.3,18.0,473.0,438.31,339.0
2016,8,25,14,0,94.0,378.0,3.4,18.0,454.0,417.05,323.38
2016,8,25,14,15,79.5,356.0,3.5,18.0,418.5,382.19,297.17
2016,8,25,14,30,65.0,334.0,3.6,18.0,383.0,348.56,271.74
2016,8,25,14,45,43.0,292.5,3.7,18.0,324.5,294.99,230.63
2016,8,25,15,0,21.0,251.0,3.8,18.0,266.0,247.58,193.93
2016,8,25,15,15,10.5,206.5,3.85,17.5,214.0,200.48,157.44
2016,8,25,15,30,0.0,162.0,3.9,17.0,162.0,154.4,121.2
2016,8,25,15,45,10.0,177.5,3.95,17.0,182.5,171.29,135.16
2016,8,25,16,0,20.0,193.0,4.0,17.0,203.0,186.33,147.42
2016,8,25,16,15,10.0,139.0,4.0,16.5,144.0,133.97,105.56
2016,8,25,16,30,0.0,85.0,4.0,16.0,85.0,81.98,63.36
2016,8,25,16,45,0.0,74.0,4.0,16.0,74.0,71.55,54.84
2016,8,25,17,0,0.0,63.0,4.0,16.0,63.0,60.89,45.99
2016,8,25,17,15,270.5,63.0,3.9,15.5,130.5,56.82,35.62
2016,8,25,17,30,541.0,63.0,3.8,15.0,198.0,43.63,33.25
2016,8,25,17,45,463.0,53.5,3.75,15.0,149.5,38.68,28.59
2016,8,25,18,0,385.0,44.0,3.7,15.0,101.0,33.43,23.42
2016,8,25,18,15,265.0,30.5,3.55,15.0,62.5,23.82,13.53
2016,8,25,18,30,145.0,17.0,3.4,15.0,24.0,13.46,0.0
2016,8,25,18,45,72.5,8.5,3.3,15.0,12.0,8.36,0.0
2016,8,25,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,5,45,97.5,11.5,2.9,15.5,18.5,37.92,0.0
2016,8,26,6,0,195.0,23.0,3.0,16.0,37.0,102.02,42.33
2016,8,26,6,15,305.0,36.0,3.0,16.0,78.0,171.22,127.33
2016,8,26,6,30,415.0,49.0,3.0,16.0,119.0,246.01,193.64
2016,8,26,6,45,483.5,58.0,3.05,16.0,168.0,307.29,248.11
2016,8,26,7,0,552.0,67.0,3.1,16.0,217.0,374.06,305.77
2016,8,26,7,15,280.0,96.5,3.1,16.0,173.0,277.77,228.36
2016,8,26,7,30,8.0,126.0,3.1,16.0,129.0,131.99,105.22
2016,8,26,7,45,21.0,151.0,3.15,16.5,160.5,166.06,133.34
2016,8,26,8,0,34.0,176.0,3.2,17.0,192.0,207.98,167.06
2016,8,26,8,15,27.0,187.5,3.15,17.0,201.5,214.82,171.77
2016,8,26,8,30,20.0,199.0,3.1,17.0,211.0,214.15,170.47
2016,8,26,8,45,60.0,239.5,3.1,17.5,277.5,295.5,235.33
2016,8,26,9,0,100.0,280.0,3.1,18.0,344.0,371.52,294.19
2016,8,26,9,15,195.0,294.5,3.05,18.0,428.5,473.76,373.92
2016,8,26,9,30,290.0,309.0,3.0,18.0,513.0,579.58,453.89
2016,8,26,9,45,536.0,231.5,3.0,18.0,631.5,718.99,561.48
2016,8,26,10,0,782.0,154.0,3.0,18.0,750.0,857.68,661.15
2016,8,26,10,15,791.0,156.5,3.0,18.0,779.0,875.34,671.26
2016,8,26,10,30,800.0,159.0,3.0,18.0,808.0,890.38,680.63
2016,8,26,10,45,809.0,159.0,3.0,18.5,831.0,900.12,685.14
2016,8,26,11,0,818.0,159.0,3.0,19.0,854.0,907.07,687.87
2016,8,26,11,15,822.0,160.0,3.05,19.0,868.5,907.69,688.06
2016,8,26,11,30,826.0,161.0,3.1,19.0,883.0,905.41,686.45
2016,8,26,11,45,830.0,160.0,3.15,19.0,890.5,898.24,681.6
2016,8,26,12,0,834.0,159.0,3.2,19.0,898.0,888.21,674.93
2016,8,26,12,15,553.0,291.5,3.25,19.0,781.5,763.84,584.14
2016,8,26,12,30,272.0,424.0,3.3,19.0,665.0,641.83,489.29
2016,8,26,12,45,561.5,284.5,3.35,19.0,774.5,734.52,565.36
2016,8,26,13,0,851.0,145.0,3.4,19.0,884.0,811.34,624.26
2016,8,26,13,15,693.5,223.5,3.4,19.0,818.5,740.33,571.37
2016,8,26,13,30,536.0,302.0,3.4,19.0,753.0,675.24,520.6
2016,8,26,13,45,686.5,218.0,3.45,19.0,779.0,680.11,528.01
2016,8,26,14,0,837.0,134.0,3.5,19.0,805.0,675.19,527.03
2016,8,26,14,15,828.0,132.0,3.5,19.0,774.0,633.95,495.43
2016,8,26,14,30,819.0,130.0,3.5,19.0,743.0,591.67,462.59
2016,8,26,14,45,545.5,216.5,3.5,19.0,616.5,485.64,378.95
2016,8,26,15,0,272.0,303.0,3.5,19.0,490.0,404.26,314.39
2016,8,26,15,15,521.0,209.0,3.45,18.5,537.5,413.87,321.66
2016,8,26,15,30,770.0,115.0,3.4,18.0,585.0,404.5,310.42
2016,8,26,15,45,752.0,109.5,3.35,18.0,539.0,354.32,266.89
2016,8,26,16,0,734.0,104.0,3.3,18.0,493.0,301.84,221.02
2016,8,26,16,15,705.5,99.5,3.25,17.5,443.0,252.09,177.68
2016,8,26,16,30,677.0,95.0,3.2,17.0,393.0,204.89,136.88
2016,8,26,16,45,640.5,88.5,3.15,17.0,342.0,157.59,97.93
2016,8,26,17,0,604.0,82.0,3.1,17.0,291.0,114.06,65.94
2016,8,26,17,15,550.5,74.0,3.0,17.0,240.0,72.55,42.57
2016,8,26,17,30,497.0,66.0,2.9,17.0,189.0,46.57,35.54
2016,8,26,17,45,419.5,55.5,2.85,17.0,141.5,40.85,30.2
2016,8,26,18,0,342.0,45.0,2.8,17.0,94.0,34.75,24.27
2016,8,26,18,15,226.5,30.0,2.7,16.5,57.0,23.19,12.5
2016,8,26,18,30,111.0,15.0,2.6,16.0,20.0,14.74,0.0
2016,8,26,18,45,55.5,7.5,2.55,16.0,10.0,7.37,0.0
2016,8,26,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,5,45,76.5,11.0,2.9,15.0,16.0,31.54,0.0
2016,8,27,6,0,153.0,22.0,3.0,15.0,32.0,85.66,29.64
2016,8,27,6,15,254.0,37.5,3.0,15.0,72.0,152.79,113.36
2016,8,27,6,30,355.0,53.0,3.0,15.0,112.0,223.56,176.37
2016,8,27,6,45,425.0,64.0,3.0,15.5,160.0,285.66,230.93
2016,8,27,7,0,495.0,75.0,3.0,16.0,208.0,352.77,288.24
2016,8,27,7,15,247.5,76.0,3.0,16.0,142.5,234.69,193.16
2016,8,27,7,30,0.0,77.0,3.0,16.0,77.0,74.83,57.54
2016,8,27,7,45,0.0,87.0,3.0,16.0,87.0,84.68,65.77
2016,8,27,8,0,0.0,97.0,3.0,16.0,97.0,94.53,73.74
2016,8,27,8,15,0.0,110.0,3.0,16.0,110.0,107.43,84.15
2016,8,27,8,30,0.0,123.0,3.0,16.0,123.0,120.31,94.45
2016,8,27,8,45,0.0,144.5,3.05,16.5,145.0,141.82,111.48
2016,8,27,9,0,0.0,166.0,3.1,17.0,167.0,163.3,128.24
2016,8,27,9,15,3.5,186.0,3.15,17.0,189.5,186.06,146.25
2016,8,27,9,30,7.0,206.0,3.2,17.0,212.0,208.91,164.18
2016,8,27,9,45,10.5,229.5,3.25,17.5,238.0,235.36,184.47
2016,8,27,10,0,14.0,253.0,3.3,18.0,264.0,261.79,204.49
2016,8,27,10,15,20.5,282.0,3.3,18.0,299.0,296.38,231.11
2016,8,27,10,30,27.0,311.0,3.3,18.0,334.0,337.63,262.54
2016,8,27,10,45,26.0,316.0,3.35,18.0,338.0,340.51,264.28
2016,8,27,11,0,25.0,321.0,3.4,18.0,342.0,343.27,266.1
2016,8,27,11,15,29.5,338.5,3.45,18.0,364.0,363.45,281.38
2016,8,27,11,30,34.0,356.0,3.5,18.0,386.0,383.23,296.27
2016,8,27,11,45,45.0,376.5,3.55,18.0,416.5,411.25,317.57
2016,8,27,12,0,56.0,397.0,3.6,18.0,447.0,438.53,338.17
2016,8,27,12,15,67.5,406.5,3.65,18.0,466.5,454.58,350.42
2016,8,27,12,30,79.0,416.0,3.7,18.0,486.0,469.82,362.09
2016,8,27,12,45,63.0,396.5,3.75,18.0,452.0,434.11,335.04
2016,8,27,13,0,47.0,377.0,3.8,18.0,418.0,399.3,308.71
2016,8,27,13,15,47.5,369.0,3.8,18.0,410.0,388.79,301.06
2016,8,27,13,30,48.0,361.0,3.8,18.0,402.0,378.2,293.28
2016,8,27,13,45,48.5,351.5,3.8,18.0,391.5,366.14,284.38
2016,8,27,14,0,49.0,342.0,3.8,18.0,381.0,354.0,275.42
2016,8,27,14,15,112.0,347.0,3.75,18.0,431.5,390.52,304.75
2016,8,27,14,30,175.0,352.0,3.7,18.0,482.0,423.53,330.58
2016,8,27,14,45,177.0,333.0,3.7,18.0,459.0,397.46,310.55
2016,8,27,15,0,179.0,314.0,3.7,18.0,436.0,371.08,290.24
2016,8,27,15,15,123.0,286.5,3.65,18.0,368.0,311.78,244.16
2016,8,27,15,30,67.0,259.0,3.6,18.0,300.0,262.02,205.59
2016,8,27,15,45,56.0,234.0,3.6,18.0,266.5,231.39,181.72
2016,8,27,16,0,45.0,209.0,3.6,18.0,233.0,202.02,158.7
2016,8,27,16,15,48.0,190.0,3.55,17.5,213.5,182.19,143.08
2016,8,27,16,30,51.0,171.0,3.5,17.0,194.0,162.09,127.01
2016,8,27,16,45,46.0,150.0,3.45,17.0,169.0,139.09,108.57
2016,8,27,17,0,41.0,129.0,3.4,17.0,144.0,116.74,90.73
2016,8,27,17,15,290.0,94.0,3.4,16.5,167.0,78.5,54.5
2016,8,27,17,30,539.0,59.0,3.4,16.0,190.0,40.78,30.55
2016,8,27,17,45,463.5,49.5,3.45,16.0,142.0,35.69,25.76
2016,8,27,18,0,388.0,40.0,3.5,16.0,94.0,30.26,20.43
2016,8,27,18,15,264.5,27.0,3.5,16.0,56.5,20.99,10.29
2016,8,27,18,30,141.0,14.0,3.5,16.0,19.0,13.76,0.0
2016,8,27,18,45,70.5,7.0,3.5,16.0,9.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,5,45,111.5,10.5,2.05,14.5,17.5,40.3,0.0
2016,8,28,6,0,223.0,21.0,2.1,15.0,35.0,106.61,29.76
2016,8,28,6,15,336.5,32.5,2.0,15.0,76.5,177.61,130.89
2016,8,28,6,30,450.0,44.0,1.9,15.0,118.0,253.09,198.47
2016,8,28,6,45,521.5,52.5,1.85,15.0,168.0,316.31,254.47
2016,8,28,7,0,593.0,61.0,1.8,15.0,218.0,385.36,313.54
2016,8,28,7,15,296.5,80.0,1.75,15.0,158.5,265.97,218.59
2016,8,28,7,30,0.0,99.0,1.7,15.0,99.0,97.99,77.01
2016,8,28,7,45,0.0,118.5,1.7,15.5,118.5,117.66,93.26
2016,8,28,8,0,0.0,138.0,1.7,16.0,138.0,137.24,108.83
2016,8,28,8,15,7.0,164.0,1.75,16.0,168.0,168.55,134.14
2016,8,28,8,30,14.0,190.0,1.8,16.0,198.0,200.22,159.36
2016,8,28,8,45,28.5,221.5,1.9,16.5,239.0,251.34,199.59
2016,8,28,9,0,43.0,253.0,2.0,17.0,280.0,296.21,234.08
2016,8,28,9,15,94.0,288.0,2.1,17.0,352.5,375.03,295.81
2016,8,28,9,30,145.0,323.0,2.2,17.0,425.0,463.7,363.34
2016,8,28,9,45,174.5,340.0,2.35,17.5,468.5,507.22,395.04
2016,8,28,10,0,204.0,357.0,2.5,18.0,512.0,550.93,426.72
2016,8,28,10,15,244.0,365.0,2.6,18.0,557.0,601.64,464.11
2016,8,28,10,30,284.0,373.0,2.7,18.0,602.0,644.33,495.42
2016,8,28,10,45,269.0,388.0,2.85,18.5,610.0,644.54,493.76
2016,8,28,11,0,254.0,403.0,3.0,19.0,618.0,643.41,491.46
2016,8,28,11,15,270.5,407.0,3.1,19.0,639.0,657.96,502.28
2016,8,28,11,30,287.0,411.0,3.2,19.0,660.0,671.32,512.16
2016,8,28,11,45,601.0,262.5,3.35,19.0,789.5,796.66,611.58
2016,8,28,12,0,915.0,114.0,3.5,19.0,919.0,905.6,689.84
2016,8,28,12,15,914.5,114.0,3.55,19.0,918.0,889.34,677.99
2016,8,28,12,30,914.0,114.0,3.6,19.0,917.0,870.19,665.17
2016,8,28,12,45,922.5,107.5,3.7,19.0,910.5,849.21,651.36
2016,8,28,13,0,931.0,101.0,3.8,19.0,904.0,825.13,635.35
2016,8,28,13,15,927.5,100.0,3.8,19.0,887.0,794.23,613.98
2016,8,28,13,30,924.0,99.0,3.8,19.0,870.0,760.96,590.88
2016,8,28,13,45,919.0,97.5,3.8,19.0,846.0,723.98,564.98
2016,8,28,14,0,914.0,96.0,3.8,19.0,822.0,685.06,536.25
2016,8,28,14,15,906.0,94.5,3.7,18.5,790.5,642.52,504.23
2016,8,28,14,30,898.0,93.0,3.6,18.0,759.0,598.64,470.41
2016,8,28,14,45,887.5,91.0,3.55,18.0,721.5,551.82,432.77
2016,8,28,15,0,877.0,89.0,3.5,18.0,684.0,504.29,393.65
2016,8,28,15,15,863.0,87.0,3.45,18.0,640.5,454.72,351.97
2016,8,28,15,30,849.0,85.0,3.4,18.0,597.0,405.18,309.28
2016,8,28,15,45,829.5,82.5,3.35,18.0,549.5,349.57,261.02
2016,8,28,16,0,810.0,80.0,3.3,18.0,502.0,298.91,215.9
2016,8,28,16,15,784.0,76.5,3.25,17.5,451.5,247.18,170.3
2016,8,28,16,30,758.0,73.0,3.2,17.0,401.0,197.67,127.21
2016,8,28,16,45,721.0,69.0,3.15,17.0,348.0,148.71,87.2
2016,8,28,17,0,684.0,65.0,3.1,17.0,295.0,103.56,55.26
2016,8,28,17,15,632.0,59.0,3.1,16.5,243.0,56.71,30.6
2016,8,28,17,30,580.0,53.0,3.1,16.0,191.0,36.01,26.32
2016,8,28,17,45,496.0,45.0,3.1,16.0,142.0,31.99,22.48
2016,8,28,18,0,412.0,37.0,3.1,16.0,93.0,27.74,18.18
2016,8,28,18,15,278.0,25.0,3.1,15.5,55.5,19.33,8.4
2016,8,28,18,30,144.0,13.0,3.1,15.0,18.0,12.78,0.0
2016,8,28,18,45,72.0,6.5,3.1,15.0,9.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,29,5,45,88.0,10.5,3.65,14.5,16.0,33.79,0.0
2016,8,29,6,0,176.0,21.0,3.8,15.0,32.0,90.66,16.2
2016,8,29,6,15,291.0,34.0,3.8,15.0,72.5,161.94,118.85
2016,8,29,6,30,406.0,47.0,3.8,15.0,113.0,237.26,186.7
2016,8,29,6,45,481.0,55.5,3.8,15.0,161.5,300.05,242.94
2016,8,29,7,0,556.0,64.0,3.8,15.0,210.0,368.9,302.97
2016,8,29,7,15,278.0,63.0,3.75,15.0,136.0,234.36,194.29
2016,8,29,7,30,0.0,62.0,3.7,15.0,62.0,59.92,45.24
2016,8,29,7,45,0.0,73.0,3.7,15.5,73.0,70.58,54.11
2016,8,29,8,0,0.0,84.0,3.7,16.0,84.0,81.36,62.83
2016,8,29,8,15,52.0,159.0,3.7,16.0,187.5,200.64,162.32
2016,8,29,8,30,104.0,234.0,3.7,16.0,291.0,322.34,260.46
2016,8,29,8,45,182.0,252.0,3.75,16.5,361.5,410.69,330.37
2016,8,29,9,0,260.0,270.0,3.8,17.0,432.0,503.19,401.71
2016,8,29,9,15,559.5,183.0,3.8,17.0,562.0,668.37,533.29
2016,8,29,9,30,859.0,96.0,3.8,17.0,692.0,826.56,649.03
2016,8,29,9,45,880.5,92.5,3.85,17.5,730.5,855.04,665.97
2016,8,29,10,0,902.0,89.0,3.9,18.0,769.0,881.39,682.23
2016,8,29,10,15,909.5,90.0,3.95,18.0,798.5,897.91,692.85
2016,8,29,10,30,917.0,91.0,4.0,18.0,828.0,911.48,701.57
2016,8,29,10,45,923.5,91.0,4.05,18.5,850.5,920.05,705.58
2016,8,29,11,0,930.0,91.0,4.1,19.0,873.0,925.51,707.56
2016,8,29,11,15,933.5,91.5,4.15,19.0,888.0,925.62,707.33
2016,8,29,11,30,937.0,92.0,4.2,19.0,903.0,922.52,705.03
2016,8,29,11,45,940.5,91.5,4.3,19.0,911.0,915.19,700.17
2016,8,29,12,0,944.0,91.0,4.4,19.0,919.0,904.66,693.3
2016,8,29,12,15,641.0,245.5,4.5,19.0,807.5,788.0,609.64
2016,8,29,12,30,338.0,400.0,4.6,19.0,696.0,670.06,515.99
2016,8,29,12,45,619.5,256.5,4.75,19.0,792.0,748.18,582.39
2016,8,29,13,0,901.0,113.0,4.9,19.0,888.0,810.06,630.96
2016,8,29,13,15,631.5,239.5,5.0,19.0,777.5,701.51,548.6
