Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,13,30,362.0,366.0,5.1,19.0,667.0,604.66,470.51
2016,8,29,13,45,627.5,234.5,5.25,19.0,738.0,647.35,509.24
2016,8,29,14,0,893.0,103.0,5.4,19.0,809.0,674.44,534.2
2016,8,29,14,15,885.0,102.0,5.45,19.0,778.0,633.08,501.5
2016,8,29,14,30,877.0,101.0,5.5,19.0,747.0,590.41,467.34
2016,8,29,14,45,871.0,96.5,5.55,19.0,711.0,544.49,429.95
2016,8,29,15,0,865.0,92.0,5.6,19.0,675.0,497.52,390.77
2016,8,29,15,15,850.5,90.0,5.6,18.5,632.0,448.26,349.37
2016,8,29,15,30,836.0,88.0,5.6,18.0,589.0,395.25,303.93
2016,8,29,15,45,819.0,84.5,5.6,18.0,542.0,344.09,258.39
2016,8,29,16,0,802.0,81.0,5.6,18.0,495.0,293.81,212.94
2016,8,29,16,15,776.0,77.5,5.6,18.0,444.5,242.54,166.97
2016,8,29,16,30,750.0,74.0,5.6,18.0,394.0,193.51,123.91
2016,8,29,16,45,713.0,69.5,5.6,18.0,342.0,144.67,84.21
2016,8,29,17,0,676.0,65.0,5.6,18.0,290.0,99.65,52.9
2016,8,29,17,15,622.5,59.5,5.5,17.5,238.0,53.73,29.92
2016,8,29,17,30,569.0,54.0,5.4,17.0,186.0,37.12,27.14
2016,8,29,17,45,479.5,46.0,5.35,17.0,137.5,33.15,23.33
2016,8,29,18,0,390.0,38.0,5.3,17.0,89.0,29.0,19.05
2016,8,29,18,15,195.0,27.0,5.2,16.5,52.5,21.04,8.59
2016,8,29,18,30,0.0,16.0,5.1,16.0,16.0,15.73,0.0
2016,8,29,18,45,0.0,8.0,5.05,16.0,8.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,5,45,116.0,9.5,4.35,15.5,16.0,40.04,0.0
2016,8,30,6,0,232.0,19.0,4.5,16.0,32.0,105.04,7.43
2016,8,30,6,15,353.5,29.5,4.55,16.0,74.0,178.89,129.98
2016,8,30,6,30,475.0,40.0,4.6,16.0,116.0,256.66,201.01
2016,8,30,6,45,411.5,61.5,4.65,16.5,145.0,273.82,220.68
2016,8,30,7,0,348.0,83.0,4.7,17.0,174.0,282.99,231.2
2016,8,30,7,15,377.5,98.0,4.65,17.0,216.5,330.33,271.9
2016,8,30,7,30,407.0,113.0,4.6,17.0,259.0,379.38,312.76
2016,8,30,7,45,597.0,91.0,4.6,17.0,342.0,491.95,405.56
2016,8,30,8,0,787.0,69.0,4.6,17.0,425.0,611.72,501.62
2016,8,30,8,15,479.5,152.0,4.55,17.0,376.5,515.96,420.76
2016,8,30,8,30,172.0,235.0,4.5,17.0,328.0,381.16,307.5
2016,8,30,8,45,522.5,156.5,4.5,17.5,473.5,580.54,470.38
2016,8,30,9,0,873.0,78.0,4.5,18.0,619.0,779.19,619.04
2016,8,30,9,15,885.5,79.5,4.5,18.0,660.5,810.82,639.4
2016,8,30,9,30,898.0,81.0,4.5,18.0,702.0,840.24,659.06
2016,8,30,9,45,909.0,81.5,4.55,18.5,738.0,864.89,674.26
2016,8,30,10,0,920.0,82.0,4.6,19.0,774.0,886.91,687.58
2016,8,30,10,15,693.5,192.0,4.6,19.0,725.0,821.95,639.95
2016,8,30,10,30,467.0,302.0,4.6,19.0,676.0,736.67,571.88
2016,8,30,10,45,707.0,192.5,4.7,19.0,776.5,837.99,651.36
2016,8,30,11,0,947.0,83.0,4.8,19.0,877.0,929.48,715.69
2016,8,30,11,15,949.5,83.5,4.8,19.0,891.5,928.67,713.98
2016,8,30,11,30,952.0,84.0,4.8,19.0,906.0,924.59,710.71
2016,8,30,11,45,954.5,83.5,4.8,19.0,912.5,916.24,704.59
2016,8,30,12,0,957.0,83.0,4.8,19.0,919.0,904.66,696.34
2016,8,30,12,15,956.5,82.5,4.8,19.0,917.5,887.37,684.17
2016,8,30,12,30,956.0,82.0,4.8,19.0,916.0,867.05,669.97
2016,8,30,12,45,950.5,84.0,4.85,19.0,906.0,842.24,652.92
2016,8,30,13,0,945.0,86.0,4.9,19.0,896.0,814.8,633.96
2016,8,30,13,15,941.5,85.5,4.9,19.0,879.0,783.95,612.22
2016,8,30,13,30,938.0,85.0,4.9,19.0,862.0,750.69,588.67
2016,8,30,13,45,933.5,83.5,4.95,19.0,837.5,713.55,562.35
2016,8,30,14,0,929.0,82.0,5.0,19.0,813.0,674.39,533.13
2016,8,30,14,15,921.5,81.0,5.0,19.0,781.5,632.04,499.85
2016,8,30,14,30,914.0,80.0,5.0,19.0,750.0,588.25,464.75
2016,8,30,14,45,904.0,78.5,5.0,19.0,712.5,541.49,426.54
2016,8,30,15,0,894.0,77.0,5.0,19.0,675.0,493.93,386.74
2016,8,30,15,15,880.5,75.0,5.0,18.5,632.5,443.85,344.65
2016,8,30,15,30,867.0,73.0,5.0,18.0,590.0,393.75,301.33
2016,8,30,15,45,849.5,70.5,5.0,18.0,542.5,342.09,255.27
2016,8,30,16,0,832.0,68.0,5.0,18.0,495.0,291.26,209.25
2016,8,30,16,15,807.5,65.5,4.95,17.5,444.5,239.87,163.36
2016,8,30,16,30,783.0,63.0,4.9,17.0,394.0,186.11,116.55
2016,8,30,16,45,746.0,60.0,4.9,17.0,341.5,136.96,76.8
2016,8,30,17,0,709.0,57.0,4.9,17.0,289.0,91.59,46.0
2016,8,30,17,15,657.5,52.0,4.85,17.0,237.0,48.2,26.91
2016,8,30,17,30,606.0,47.0,4.8,17.0,185.0,34.55,24.87
2016,8,30,17,45,518.0,40.0,4.8,17.0,136.0,28.17,18.95
2016,8,30,18,0,430.0,33.0,4.8,17.0,87.0,24.59,15.21
2016,8,30,18,15,215.0,23.5,4.7,16.5,50.5,18.41,5.6
2016,8,30,18,30,0.0,14.0,4.6,16.0,14.0,13.76,0.0
2016,8,30,18,45,0.0,7.0,4.6,16.0,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,31,5,45,115.5,9.5,4.45,14.5,15.5,39.67,0.0
2016,8,31,6,0,231.0,19.0,4.6,15.0,31.0,103.58,0.0
2016,8,31,6,15,358.0,29.0,4.7,15.0,73.0,179.18,129.66
2016,8,31,6,30,485.0,39.0,4.8,15.0,115.0,258.47,202.83
2016,8,31,6,45,556.5,46.0,4.95,15.5,165.0,320.87,259.45
2016,8,31,7,0,628.0,53.0,5.1,16.0,215.0,386.63,317.4
2016,8,31,7,15,314.0,72.5,5.15,16.0,153.5,264.47,219.03
2016,8,31,7,30,0.0,92.0,5.2,16.0,92.0,90.7,70.93
2016,8,31,7,45,0.0,103.0,5.3,16.5,103.0,101.41,79.68
2016,8,31,8,0,0.0,114.0,5.4,17.0,114.0,112.15,88.18
2016,8,31,8,15,0.0,134.5,5.4,17.0,134.5,132.77,104.87
2016,8,31,8,30,0.0,155.0,5.4,17.0,155.0,153.32,121.33
2016,8,31,8,45,3.5,174.0,5.45,17.0,176.5,174.91,138.61
2016,8,31,9,0,7.0,193.0,5.5,17.0,198.0,196.63,155.87
2016,8,31,9,15,19.5,232.0,5.5,17.0,245.5,246.4,195.76
2016,8,31,9,30,32.0,271.0,5.5,17.0,293.0,304.5,241.66
2016,8,31,9,45,131.5,310.5,5.55,17.5,408.0,437.72,347.88
2016,8,31,10,0,231.0,350.0,5.6,18.0,523.0,565.1,446.26
2016,8,31,10,15,373.0,317.0,5.55,18.0,609.0,661.34,521.79
2016,8,31,10,30,515.0,284.0,5.5,18.0,695.0,758.9,596.7
2016,8,31,10,45,423.5,331.5,5.45,18.5,675.5,725.87,566.92
2016,8,31,11,0,332.0,379.0,5.4,19.0,656.0,685.32,532.39
2016,8,31,11,15,235.0,401.0,5.35,19.0,599.0,612.77,475.56
2016,8,31,11,30,138.0,423.0,5.3,19.0,542.0,545.64,422.2
2016,8,31,11,45,157.5,427.0,5.25,19.0,564.0,562.02,434.89
2016,8,31,12,0,177.0,431.0,5.2,19.0,586.0,577.33,446.46
2016,8,31,12,15,151.0,428.5,5.15,19.0,560.5,547.02,422.89
2016,8,31,12,30,125.0,426.0,5.1,19.0,535.0,517.19,399.82
2016,8,31,12,45,90.0,403.0,5.1,19.0,481.5,460.58,356.61
2016,8,31,13,0,55.0,380.0,5.1,19.0,428.0,407.31,315.59
2016,8,31,13,15,485.5,238.5,5.1,19.0,640.5,587.97,464.36
2016,8,31,13,30,916.0,97.0,5.1,19.0,853.0,742.91,584.96
2016,8,31,13,45,913.0,94.5,5.15,19.0,828.5,706.43,558.04
2016,8,31,14,0,910.0,92.0,5.2,19.0,804.0,667.9,528.53
2016,8,31,14,15,495.0,211.0,5.25,19.0,596.5,489.5,387.04
2016,8,31,14,30,80.0,330.0,5.3,19.0,389.0,350.88,274.27
2016,8,31,14,45,53.0,291.0,5.35,19.0,329.5,296.91,232.65
2016,8,31,15,0,26.0,252.0,5.4,19.0,270.0,249.73,195.86
2016,8,31,15,15,120.0,256.0,5.4,19.0,328.0,281.69,221.17
2016,8,31,15,30,214.0,260.0,5.4,19.0,386.0,311.49,243.21
2016,8,31,15,45,114.0,219.0,5.4,19.0,286.0,231.64,180.8
2016,8,31,16,0,14.0,178.0,5.4,19.0,186.0,170.24,133.89
2016,8,31,16,15,7.0,132.5,5.35,18.5,136.5,126.74,99.25
2016,8,31,16,30,0.0,87.0,5.3,18.0,87.0,83.63,64.37
2016,8,31,16,45,0.0,75.0,5.3,18.0,75.0,72.28,55.1
2016,8,31,17,0,0.0,63.0,5.3,18.0,63.0,60.89,45.64
2016,8,31,17,15,291.5,55.5,5.2,17.5,120.5,42.55,27.7
2016,8,31,17,30,583.0,48.0,5.1,17.0,178.0,32.62,23.15
2016,8,31,17,45,494.5,40.5,5.1,17.0,130.0,28.84,19.49
2016,8,31,18,0,406.0,33.0,5.1,17.0,82.0,24.87,15.31
2016,8,31,18,15,253.5,21.5,5.05,16.5,46.5,16.74,3.01
2016,8,31,18,30,101.0,10.0,5.0,16.0,11.0,9.83,0.0
2016,8,31,18,45,50.5,5.0,4.95,16.0,5.5,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,115.0,9.0,4.2,14.5,15.0,38.81,0.0
2016,9,1,6,0,230.0,18.0,4.3,15.0,30.0,101.11,0.0
2016,9,1,6,15,359.5,28.5,4.35,15.0,72.0,178.37,127.81
2016,9,1,6,30,489.0,39.0,4.4,15.0,114.0,258.98,202.58
2016,9,1,6,45,558.5,46.5,4.45,15.5,164.0,321.11,258.89
2016,9,1,7,0,628.0,54.0,4.5,16.0,214.0,388.92,318.19
2016,9,1,7,15,314.0,55.0,4.4,16.0,135.0,246.92,204.3
2016,9,1,7,30,0.0,56.0,4.3,16.0,56.0,54.11,40.18
2016,9,1,7,45,0.0,74.5,4.25,16.5,74.5,72.03,55.14
2016,9,1,8,0,0.0,93.0,4.2,17.0,93.0,90.54,70.25
2016,9,1,8,15,0.0,117.0,4.1,17.0,117.0,114.7,89.95
2016,9,1,8,30,0.0,141.0,4.0,17.0,141.0,138.86,109.4
2016,9,1,8,45,0.0,135.0,3.95,17.0,135.0,132.25,103.64
2016,9,1,9,0,0.0,129.0,3.9,17.0,129.0,125.91,98.19
2016,9,1,9,15,4.0,168.0,3.9,17.0,171.0,168.22,132.29
2016,9,1,9,30,8.0,207.0,3.9,17.0,213.0,210.77,166.06
2016,9,1,9,45,16.5,245.0,3.9,17.5,257.5,256.2,201.47
2016,9,1,10,0,25.0,283.0,3.9,18.0,302.0,301.72,236.35
2016,9,1,10,15,16.0,247.5,4.0,18.0,260.0,257.39,201.14
2016,9,1,10,30,7.0,212.0,4.1,18.0,218.0,213.62,166.35
2016,9,1,10,45,8.0,217.0,4.2,18.0,224.0,219.18,170.69
2016,9,1,11,0,9.0,222.0,4.3,18.0,230.0,224.71,174.92
2016,9,1,11,15,15.0,267.0,4.45,18.0,280.0,274.05,213.55
2016,9,1,11,30,21.0,312.0,4.6,18.0,330.0,323.06,251.46
2016,9,1,11,45,21.5,313.5,4.8,18.0,332.0,324.06,252.18
2016,9,1,12,0,22.0,315.0,5.0,18.0,334.0,324.97,252.98
2016,9,1,12,15,18.0,296.0,5.1,18.0,312.0,302.12,235.26
2016,9,1,12,30,14.0,277.0,5.2,18.0,290.0,279.54,217.73
2016,9,1,12,45,14.5,276.0,5.3,18.0,289.0,278.11,216.78
2016,9,1,13,0,15.0,275.0,5.4,18.0,288.0,276.61,215.77
2016,9,1,13,15,16.0,278.0,5.25,18.0,291.5,279.18,217.86
2016,9,1,13,30,17.0,281.0,5.1,18.0,295.0,281.58,219.83
2016,9,1,13,45,12.5,249.5,5.0,18.0,260.0,247.62,193.33
2016,9,1,14,0,8.0,218.0,4.9,18.0,225.0,214.12,167.1
2016,9,1,14,15,7.0,210.0,4.9,18.0,216.0,205.25,160.34
2016,9,1,14,30,6.0,202.0,4.9,18.0,207.0,196.46,153.62
2016,9,1,14,45,97.5,252.5,4.9,18.0,317.5,282.07,222.48
2016,9,1,15,0,189.0,303.0,4.9,18.0,428.0,361.44,284.3
2016,9,1,15,15,187.0,283.0,5.0,17.5,400.0,331.71,260.99
2016,9,1,15,30,185.0,263.0,5.1,17.0,372.0,302.08,237.59
2016,9,1,15,45,92.5,192.0,5.2,17.0,246.5,201.52,158.28
2016,9,1,16,0,0.0,121.0,5.3,17.0,121.0,115.51,90.52
2016,9,1,16,15,0.0,111.0,5.3,17.0,111.0,105.87,82.91
2016,9,1,16,30,0.0,101.0,5.3,17.0,101.0,96.22,75.15
2016,9,1,16,45,0.0,86.5,5.3,17.0,86.5,82.56,63.93
2016,9,1,17,0,0.0,72.0,5.3,17.0,72.0,68.95,52.6
2016,9,1,17,15,254.5,65.0,5.25,16.5,120.5,47.71,36.69
2016,9,1,17,30,509.0,58.0,5.2,16.0,169.0,41.52,31.07
2016,9,1,17,45,408.0,48.5,5.2,16.0,121.5,36.43,26.14
2016,9,1,18,0,307.0,39.0,5.2,16.0,74.0,31.09,20.45
2016,9,1,18,15,153.5,19.5,5.15,15.5,37.0,15.11,0.15
2016,9,1,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,5,45,58.0,9.0,4.25,14.5,12.0,23.84,0.0
2016,9,2,6,0,116.0,18.0,4.4,15.0,24.0,64.59,0.0
2016,9,2,6,15,234.0,32.0,4.4,15.0,61.5,136.22,96.24
2016,9,2,6,30,352.0,46.0,4.4,15.0,99.0,210.57,164.41
2016,9,2,6,45,430.0,56.0,4.45,15.5,146.5,273.2,220.21
2016,9,2,7,0,508.0,66.0,4.5,16.0,194.0,342.26,280.17
2016,9,2,7,15,560.5,73.0,4.4,16.0,244.5,400.19,330.05
2016,9,2,7,30,613.0,80.0,4.3,16.0,295.0,461.38,381.02
2016,9,2,7,45,653.0,84.5,4.25,16.5,346.0,514.79,423.63
2016,9,2,8,0,693.0,89.0,4.2,17.0,397.0,569.67,466.02
2016,9,2,8,15,720.0,93.0,4.15,17.0,446.0,616.08,501.61
2016,9,2,8,30,747.0,97.0,4.1,17.0,495.0,660.16,533.88
2016,9,2,8,45,770.5,99.0,4.05,17.5,541.0,701.2,561.78
2016,9,2,9,0,794.0,101.0,4.0,18.0,587.0,741.23,588.44
2016,9,2,9,15,809.0,103.5,4.05,18.0,628.0,773.67,610.68
2016,9,2,9,30,824.0,106.0,4.1,18.0,669.0,804.17,631.44
2016,9,2,9,45,589.0,212.0,4.15,18.5,625.5,735.55,577.15
2016,9,2,10,0,354.0,318.0,4.2,19.0,582.0,642.6,500.7
2016,9,2,10,15,623.0,207.5,4.3,19.0,693.5,770.96,602.47
2016,9,2,10,30,892.0,97.0,4.4,19.0,805.0,885.44,684.05
2016,9,2,10,45,897.0,98.5,4.5,19.0,827.0,893.78,689.08
2016,9,2,11,0,902.0,100.0,4.6,19.0,849.0,899.03,692.79
2016,9,2,11,15,685.0,215.5,4.6,19.0,790.5,828.93,642.46
2016,9,2,11,30,468.0,331.0,4.6,19.0,732.0,747.46,577.2
2016,9,2,11,45,496.5,326.5,4.6,19.0,754.0,759.34,586.55
2016,9,2,12,0,525.0,322.0,4.6,19.0,776.0,768.91,593.7
2016,9,2,12,15,546.5,303.0,4.6,19.0,775.0,756.05,585.02
2016,9,2,12,30,568.0,284.0,4.6,19.0,774.0,740.93,574.77
2016,9,2,12,45,451.0,334.5,4.65,19.0,721.0,680.75,527.83
2016,9,2,13,0,334.0,385.0,4.7,19.0,668.0,623.8,483.07
2016,9,2,13,15,365.0,365.0,4.8,19.0,668.5,614.65,477.68
2016,9,2,13,30,396.0,345.0,4.9,19.0,669.0,602.98,470.01
2016,9,2,13,45,327.5,353.5,5.05,19.0,615.5,548.42,428.13
2016,9,2,14,0,259.0,362.0,5.2,19.0,562.0,497.67,388.89
2016,9,2,14,15,552.5,234.0,5.4,18.5,639.5,539.92,426.97
2016,9,2,14,30,846.0,106.0,5.6,18.0,717.0,563.08,447.77
2016,9,2,14,45,836.5,103.0,5.8,18.0,680.5,517.87,410.43
2016,9,2,15,0,827.0,100.0,6.0,18.0,644.0,468.64,369.21
2016,9,2,15,15,811.5,97.5,6.05,17.5,601.5,419.96,327.76
2016,9,2,15,30,796.0,95.0,6.1,17.0,559.0,371.63,285.5
2016,9,2,15,45,776.5,91.5,6.15,17.0,512.5,321.71,240.69
2016,9,2,16,0,757.0,88.0,6.2,17.0,466.0,272.99,196.47
2016,9,2,16,15,728.5,84.0,6.15,16.5,416.5,223.35,152.43
2016,9,2,16,30,700.0,80.0,6.1,16.0,367.0,172.88,109.13
2016,9,2,16,45,657.0,75.5,6.05,16.0,315.0,126.31,72.82
2016,9,2,17,0,614.0,71.0,6.0,16.0,263.0,84.21,46.24
2016,9,2,17,15,552.0,64.0,5.9,15.5,212.5,44.58,34.05
2016,9,2,17,30,490.0,57.0,5.8,15.0,162.0,40.96,30.67
2016,9,2,17,45,386.0,47.0,5.75,15.0,115.5,35.36,25.25
2016,9,2,18,0,282.0,37.0,5.7,15.0,69.0,28.53,18.17
2016,9,2,18,15,141.0,18.5,5.65,15.0,34.5,14.37,0.0
2016,9,2,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.35,14.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,1.5,5.7,14.5,1.5,1.47,0.0
2016,9,3,6,0,0.0,3.0,5.8,15.0,3.0,2.89,0.0
2016,9,3,6,15,0.0,8.5,5.8,15.0,8.5,8.19,0.64
2016,9,3,6,30,0.0,14.0,5.8,15.0,14.0,13.5,5.56
2016,9,3,6,45,0.0,20.5,5.8,15.0,20.5,19.77,11.07
2016,9,3,7,0,0.0,27.0,5.8,15.0,27.0,26.05,16.54
2016,9,3,7,15,0.0,34.5,5.7,15.0,34.5,33.3,22.78
2016,9,3,7,30,0.0,42.0,5.6,15.0,42.0,40.56,28.94
2016,9,3,7,45,0.0,65.0,5.5,15.5,65.0,62.83,47.63
2016,9,3,8,0,0.0,88.0,5.4,16.0,88.0,85.48,66.36
2016,9,3,8,15,0.0,96.0,5.35,16.0,96.0,93.32,72.66
2016,9,3,8,30,0.0,104.0,5.3,16.0,104.0,101.18,78.92
2016,9,3,8,45,0.0,117.5,5.25,16.0,117.5,114.57,89.71
2016,9,3,9,0,0.0,131.0,5.2,16.0,131.0,127.94,100.39
2016,9,3,9,15,0.0,139.5,5.15,16.0,139.5,136.26,106.9
2016,9,3,9,30,0.0,148.0,5.1,16.0,148.0,144.58,113.39
2016,9,3,9,45,2.5,169.0,5.1,16.5,170.5,167.48,131.51
2016,9,3,10,0,5.0,190.0,5.1,17.0,193.0,190.41,149.45
2016,9,3,10,15,6.5,201.5,5.15,17.0,206.0,202.95,159.24
2016,9,3,10,30,8.0,213.0,5.2,17.0,219.0,215.45,169.01
2016,9,3,10,45,14.0,254.5,5.3,17.0,265.5,261.69,205.55
2016,9,3,11,0,20.0,296.0,5.4,17.0,312.0,307.75,241.54
2016,9,3,11,15,16.5,280.0,5.5,17.0,294.0,288.11,225.88
2016,9,3,11,30,13.0,264.0,5.6,17.0,276.0,268.67,210.48
2016,9,3,11,45,12.5,262.0,5.7,17.0,273.5,265.69,208.1
2016,9,3,12,0,12.0,260.0,5.8,17.0,271.0,262.7,205.72
2016,9,3,12,15,10.0,236.0,5.9,17.0,245.5,237.11,185.55
2016,9,3,12,30,8.0,212.0,6.0,17.0,220.0,211.73,165.5
2016,9,3,12,45,8.0,209.5,6.1,17.0,217.0,208.86,163.32
2016,9,3,13,0,8.0,207.0,6.2,17.0,214.0,205.97,161.13
2016,9,3,13,15,95.0,299.5,6.2,17.0,377.0,356.01,281.88
2016,9,3,13,30,182.0,392.0,6.2,17.0,540.0,496.91,391.9
2016,9,3,13,45,181.0,381.0,6.25,17.0,524.5,476.86,376.27
2016,9,3,14,0,180.0,370.0,6.3,17.0,509.0,456.56,360.75
2016,9,3,14,15,113.5,336.5,6.3,17.0,423.0,377.75,298.72
2016,9,3,14,30,47.0,303.0,6.3,17.0,337.0,307.51,243.05
2016,9,3,14,45,61.5,295.0,6.3,17.0,337.5,303.49,240.36
2016,9,3,15,0,76.0,287.0,6.3,17.0,338.0,297.96,236.19
2016,9,3,15,15,82.5,269.5,6.35,16.5,321.0,279.5,222.01
2016,9,3,15,30,89.0,252.0,6.4,16.0,304.0,260.36,207.0
2016,9,3,15,45,103.5,231.5,6.5,16.0,287.0,240.54,190.6
2016,9,3,16,0,118.0,211.0,6.6,16.0,270.0,214.98,169.13
2016,9,3,16,15,175.0,185.0,6.65,16.0,261.5,196.66,151.63
2016,9,3,16,30,232.0,159.0,6.7,16.0,253.0,168.05,125.2
2016,9,3,16,45,206.5,141.0,6.8,16.0,216.0,135.91,100.15
2016,9,3,17,0,181.0,123.0,6.9,16.0,179.0,110.93,82.69
2016,9,3,17,15,314.0,93.5,6.8,15.5,168.0,67.95,54.71
2016,9,3,17,30,447.0,64.0,6.7,15.0,157.0,47.9,36.75
2016,9,3,17,45,340.0,52.0,6.6,15.0,111.0,39.35,28.66
2016,9,3,18,0,233.0,40.0,6.5,15.0,65.0,31.2,20.08
2016,9,3,18,15,116.5,20.0,6.55,14.5,32.5,15.71,0.0
2016,9,3,18,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,5,45,27.0,8.0,6.75,14.0,9.0,7.86,0.0
2016,9,4,6,0,54.0,16.0,6.8,14.0,18.0,38.3,0.0
2016,9,4,6,15,156.5,35.0,6.75,14.0,55.0,113.01,77.89
2016,9,4,6,30,259.0,54.0,6.7,14.0,92.0,181.46,141.85
2016,9,4,6,45,346.0,67.0,6.65,14.5,139.5,245.4,198.75
2016,9,4,7,0,433.0,80.0,6.6,15.0,187.0,317.17,261.49
2016,9,4,7,15,490.5,90.0,6.45,15.0,238.0,376.8,313.54
2016,9,4,7,30,548.0,100.0,6.3,15.0,289.0,443.2,369.75
2016,9,4,7,45,322.0,141.0,6.2,15.5,256.5,361.03,300.01
2016,9,4,8,0,96.0,182.0,6.1,16.0,224.0,255.89,209.19
2016,9,4,8,15,143.0,204.5,5.95,16.0,276.0,322.07,263.63
2016,9,4,8,30,190.0,227.0,5.8,16.0,328.0,383.32,313.05
2016,9,4,8,45,194.5,249.0,5.65,16.0,360.0,414.39,336.72
2016,9,4,9,0,199.0,271.0,5.5,16.0,392.0,444.94,359.71
2016,9,4,9,15,200.5,291.5,5.45,16.0,420.5,470.84,378.88
2016,9,4,9,30,202.0,312.0,5.4,16.0,449.0,495.96,397.28
2016,9,4,9,45,178.0,331.0,5.35,16.5,456.5,497.31,395.76
2016,9,4,10,0,154.0,350.0,5.3,17.0,464.0,497.09,393.14
2016,9,4,10,15,319.5,319.5,5.25,17.0,567.5,613.47,486.03
2016,9,4,10,30,485.0,289.0,5.2,17.0,671.0,731.56,577.27
2016,9,4,10,45,299.0,343.0,5.2,17.5,580.5,618.07,485.41
2016,9,4,11,0,113.0,397.0,5.2,18.0,490.0,502.78,391.63
2016,9,4,11,15,160.5,406.0,5.25,18.0,541.0,549.91,428.72
2016,9,4,11,30,208.0,415.0,5.3,18.0,592.0,595.83,464.03
2016,9,4,11,45,216.5,417.5,5.4,18.0,602.5,600.4,467.47
2016,9,4,12,0,225.0,420.0,5.5,18.0,613.0,603.96,470.36
2016,9,4,12,15,567.5,269.0,5.6,18.0,755.0,736.41,579.43
2016,9,4,12,30,910.0,118.0,5.7,18.0,897.0,848.17,665.4
2016,9,4,12,45,916.0,113.0,5.8,18.0,889.5,825.97,649.33
2016,9,4,13,0,922.0,108.0,5.9,18.0,882.0,800.79,631.71
2016,9,4,13,15,918.0,107.0,5.95,17.5,864.5,769.23,610.29
2016,9,4,13,30,914.0,106.0,6.0,17.0,847.0,735.38,586.97
2016,9,4,13,45,904.5,106.5,6.1,17.0,821.0,697.15,558.02
2016,9,4,14,0,895.0,107.0,6.2,17.0,795.0,657.31,526.57
2016,9,4,14,15,886.0,105.5,6.2,17.0,762.5,614.52,492.0
2016,9,4,14,30,877.0,104.0,6.2,17.0,730.0,570.52,455.76
2016,9,4,14,45,862.5,103.0,6.25,17.0,691.0,523.22,416.21
2016,9,4,15,0,848.0,102.0,6.3,17.0,652.0,472.32,372.96
2016,9,4,15,15,831.5,99.0,6.2,16.5,608.0,421.8,329.48
2016,9,4,15,30,815.0,96.0,6.1,16.0,564.0,371.71,285.32
2016,9,4,15,45,790.5,93.5,6.1,16.0,515.5,320.29,239.03
2016,9,4,16,0,766.0,91.0,6.1,16.0,467.0,270.58,193.93
2016,9,4,16,15,735.5,87.0,6.05,15.5,415.5,216.88,146.63
2016,9,4,16,30,705.0,83.0,6.0,15.0,364.0,169.07,105.91
2016,9,4,16,45,653.0,79.0,5.95,15.0,310.5,122.15,70.52
2016,9,4,17,0,601.0,75.0,5.9,15.0,257.0,80.71,46.24
2016,9,4,17,15,534.5,67.0,5.8,14.5,205.5,46.92,36.24
2016,9,4,17,30,468.0,59.0,5.7,14.0,154.0,43.56,33.04
2016,9,4,17,45,351.5,48.0,5.65,14.0,107.5,37.12,26.75
2016,9,4,18,0,235.0,37.0,5.6,14.0,61.0,28.84,17.85
2016,9,4,18,15,117.5,18.5,5.45,14.0,30.5,14.55,0.0
2016,9,4,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,5,5,45,53.0,8.0,2.2,13.5,10.0,7.86,0.0
2016,9,5,6,0,106.0,16.0,2.2,14.0,20.0,47.25,0.0
2016,9,5,6,15,231.5,30.0,2.15,14.0,57.5,131.8,89.21
2016,9,5,6,30,357.0,44.0,2.1,14.0,95.0,207.76,160.9
2016,9,5,6,45,439.0,54.0,2.1,14.5,143.0,271.78,217.6
2016,9,5,7,0,521.0,64.0,2.1,15.0,191.0,342.58,278.4
2016,9,5,7,15,575.0,71.0,2.0,15.0,242.5,401.46,328.34
2016,9,5,7,30,629.0,78.0,1.9,15.0,294.0,463.67,379.14
2016,9,5,7,45,668.0,83.0,1.8,15.5,345.5,517.33,420.71
2016,9,5,8,0,707.0,88.0,1.7,16.0,397.0,572.35,461.67
2016,9,5,8,15,734.0,92.0,1.6,16.0,446.5,616.61,494.04
2016,9,5,8,30,761.0,96.0,1.5,16.0,496.0,663.2,526.39
2016,9,5,8,45,783.5,98.5,1.4,16.5,542.5,704.18,552.17
2016,9,5,9,0,806.0,101.0,1.3,17.0,589.0,744.03,576.46
2016,9,5,9,15,821.0,103.5,1.3,17.0,630.0,776.51,597.23
2016,9,5,9,30,836.0,106.0,1.3,17.0,671.0,806.98,616.53
2016,9,5,9,45,859.0,102.5,1.3,17.5,709.5,830.98,630.12
2016,9,5,10,0,882.0,99.0,1.3,18.0,748.0,857.43,645.35
2016,9,5,10,15,890.0,100.0,1.4,18.0,777.0,873.49,656.09
2016,9,5,10,30,898.0,101.0,1.5,18.0,806.0,886.65,665.09
2016,9,5,10,45,901.5,103.0,1.65,18.0,827.0,893.94,670.9
2016,9,5,11,0,905.0,105.0,1.8,18.0,848.0,898.11,674.72
2016,9,5,11,15,908.5,105.5,1.95,18.0,862.5,897.57,675.45
2016,9,5,11,30,912.0,106.0,2.1,18.0,877.0,893.89,674.12
2016,9,5,11,45,911.0,108.0,2.25,18.5,882.5,884.75,667.85
2016,9,5,12,0,910.0,110.0,2.4,19.0,888.0,872.54,659.55
2016,9,5,12,15,909.5,110.0,2.6,19.0,886.5,855.8,649.75
2016,9,5,12,30,909.0,110.0,2.8,19.0,885.0,836.16,637.83
2016,9,5,12,45,895.0,116.0,3.05,19.0,872.0,809.04,620.81
2016,9,5,13,0,881.0,122.0,3.3,19.0,859.0,779.78,601.99
2016,9,5,13,15,877.0,121.0,3.5,19.0,841.5,749.23,581.71
2016,9,5,13,30,873.0,120.0,3.7,19.0,824.0,716.51,559.38
2016,9,5,13,45,865.0,119.5,3.9,19.0,799.0,679.59,532.16
2016,9,5,14,0,857.0,119.0,4.1,19.0,774.0,641.07,503.07
2016,9,5,14,15,847.5,117.0,4.25,18.5,742.0,596.75,469.72
2016,9,5,14,30,838.0,115.0,4.4,18.0,710.0,553.14,436.06
2016,9,5,14,45,825.5,112.5,4.55,18.0,672.0,506.76,398.37
2016,9,5,15,0,813.0,110.0,4.7,18.0,634.0,460.05,359.34
2016,9,5,15,15,558.5,172.0,4.7,17.5,521.0,372.17,289.39
2016,9,5,15,30,304.0,234.0,4.7,17.0,408.0,310.96,242.23
2016,9,5,15,45,521.0,164.5,4.75,17.0,431.0,295.3,223.19
2016,9,5,16,0,738.0,95.0,4.8,17.0,454.0,260.08,184.61
2016,9,5,16,15,707.0,90.5,4.65,16.5,403.5,210.52,141.28
2016,9,5,16,30,676.0,86.0,4.5,16.0,353.0,163.81,102.14
2016,9,5,16,45,633.5,79.5,4.35,16.0,301.0,117.4,67.45
2016,9,5,17,0,591.0,73.0,4.2,16.0,249.0,75.46,43.22
2016,9,5,17,15,526.0,64.5,4.1,15.5,198.5,45.07,34.44
2016,9,5,17,30,461.0,56.0,4.0,15.0,148.0,41.14,30.74
2016,9,5,17,45,354.0,44.5,3.95,15.0,102.5,34.08,23.94
2016,9,5,18,0,247.0,33.0,3.9,15.0,57.0,25.64,14.73
2016,9,5,18,15,123.5,16.5,3.9,14.5,28.5,12.96,0.0
2016,9,5,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,6,5,45,58.0,7.0,1.9,14.0,9.5,0.0,0.0
2016,9,6,6,0,116.0,14.0,1.8,14.0,19.0,47.98,0.0
2016,9,6,6,15,246.5,27.5,1.6,14.5,56.5,134.47,88.91
2016,9,6,6,30,377.0,41.0,1.4,15.0,94.0,211.56,162.33
2016,9,6,6,45,461.0,50.0,1.25,15.5,142.5,275.87,218.71
2016,9,6,7,0,545.0,59.0,1.1,16.0,191.0,347.2,278.81
2016,9,6,7,15,598.0,65.0,0.95,16.0,242.0,405.16,326.76
2016,9,6,7,30,651.0,71.0,0.8,16.0,293.0,466.39,375.06
2016,9,6,7,45,689.0,76.0,0.7,16.5,345.0,520.16,415.06
2016,9,6,8,0,727.0,81.0,0.6,17.0,397.0,573.01,452.61
2016,9,6,8,15,753.5,84.5,0.7,17.5,446.0,619.53,486.14
2016,9,6,8,30,780.0,88.0,0.8,18.0,495.0,665.71,517.67
2016,9,6,8,45,799.0,91.0,0.9,18.5,541.0,705.12,543.55
2016,9,6,9,0,818.0,94.0,1.0,19.0,587.0,743.16,568.22
2016,9,6,9,15,832.5,96.5,1.1,19.0,628.0,775.47,589.79
2016,9,6,9,30,847.0,99.0,1.2,19.0,669.0,801.35,606.97
2016,9,6,9,45,858.0,101.0,1.3,19.5,704.5,825.98,622.19
2016,9,6,10,0,869.0,103.0,1.4,20.0,740.0,848.09,635.69
2016,9,6,10,15,877.0,104.5,1.45,20.0,769.0,864.42,645.96
2016,9,6,10,30,885.0,106.0,1.5,20.0,798.0,877.88,654.47
2016,9,6,10,45,890.5,107.5,1.6,20.5,820.0,886.2,659.05
2016,9,6,11,0,896.0,109.0,1.7,21.0,842.0,891.44,661.72
2016,9,6,11,15,899.5,109.5,1.85,21.0,856.0,890.81,662.42
2016,9,6,11,30,903.0,110.0,2.0,21.0,870.0,887.07,661.11
2016,9,6,11,45,904.5,110.5,2.15,21.0,876.5,878.5,656.6
2016,9,6,12,0,906.0,111.0,2.3,21.0,883.0,866.88,650.04
2016,9,6,12,15,905.5,111.0,2.5,21.0,881.0,850.11,640.35
2016,9,6,12,30,905.0,111.0,2.7,21.0,879.0,830.47,628.56
2016,9,6,12,45,901.0,111.5,2.95,21.0,868.5,805.82,613.43
2016,9,6,13,0,897.0,112.0,3.2,21.0,858.0,778.64,596.26
2016,9,6,13,15,892.5,111.5,3.4,20.5,840.5,747.76,577.04
2016,9,6,13,30,888.0,111.0,3.6,20.0,823.0,714.68,555.86
2016,9,6,13,45,883.5,108.5,3.8,20.0,798.5,677.68,528.74
2016,9,6,14,0,879.0,106.0,4.0,20.0,774.0,638.82,499.53
2016,9,6,14,15,870.0,104.5,4.1,20.0,742.5,596.6,466.72
2016,9,6,14,30,861.0,103.0,4.2,20.0,711.0,553.2,432.19
2016,9,6,14,45,851.5,100.0,4.3,20.0,673.5,507.23,394.85
2016,9,6,15,0,842.0,97.0,4.4,20.0,636.0,457.19,353.45
2016,9,6,15,15,825.5,94.0,4.35,20.0,592.5,407.01,310.59
2016,9,6,15,30,809.0,91.0,4.3,20.0,549.0,357.28,267.16
2016,9,6,15,45,790.5,86.5,4.25,20.0,501.5,306.28,222.11
2016,9,6,16,0,772.0,82.0,4.2,20.0,454.0,256.4,177.69
2016,9,6,16,15,742.0,78.0,4.1,19.5,403.0,206.09,134.22
2016,9,6,16,30,712.0,74.0,4.0,19.0,352.0,158.51,94.98
2016,9,6,16,45,674.0,68.0,3.9,19.0,300.5,108.0,57.78
2016,9,6,17,0,636.0,62.0,3.8,19.0,249.0,64.66,34.1
2016,9,6,17,15,572.5,55.0,3.65,18.5,198.0,37.29,27.17
2016,9,6,17,30,509.0,48.0,3.5,18.0,147.0,34.24,24.29
2016,9,6,17,45,407.5,38.0,3.4,17.5,101.5,28.26,18.6
2016,9,6,18,0,306.0,28.0,3.3,17.0,56.0,21.88,11.11
2016,9,6,18,15,153.0,14.0,3.3,16.5,28.0,13.76,0.0
2016,9,6,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,5,45,59.5,6.5,1.3,15.5,8.5,0.0,0.0
2016,9,7,6,0,119.0,13.0,1.3,16.0,17.0,47.6,0.0
2016,9,7,6,15,247.0,26.5,1.3,16.0,54.5,132.56,84.87
2016,9,7,6,30,375.0,40.0,1.3,16.0,92.0,208.76,159.02
2016,9,7,6,45,455.0,50.0,1.3,16.5,140.0,272.1,214.7
2016,9,7,7,0,535.0,60.0,1.3,17.0,188.0,342.17,274.08
2016,9,7,7,15,588.5,67.0,1.35,17.5,239.5,401.01,322.97
2016,9,7,7,30,642.0,74.0,1.4,18.0,291.0,463.17,372.64
2016,9,7,7,45,678.5,79.5,1.5,18.5,342.5,516.16,413.78
2016,9,7,8,0,715.0,85.0,1.6,19.0,394.0,570.28,454.49
2016,9,7,8,15,742.0,89.0,1.7,19.5,443.5,614.76,486.97
2016,9,7,8,30,769.0,93.0,1.8,20.0,493.0,661.39,519.56
2016,9,7,8,45,788.0,96.5,1.9,20.5,538.5,700.94,545.77
2016,9,7,9,0,807.0,100.0,2.0,21.0,584.0,739.13,570.7
2016,9,7,9,15,822.0,103.0,1.95,21.5,625.0,772.01,590.46
2016,9,7,9,30,837.0,106.0,1.9,22.0,666.0,802.87,608.55
2016,9,7,9,45,852.0,106.0,1.9,23.0,702.5,823.85,618.94
2016,9,7,10,0,867.0,106.0,1.9,24.0,739.0,846.96,630.76
2016,9,7,10,15,875.0,107.5,1.85,24.5,768.0,863.14,638.59
2016,9,7,10,30,883.0,109.0,1.8,25.0,797.0,876.46,644.59
2016,9,7,10,45,887.5,110.5,1.8,25.5,818.0,883.8,647.25
2016,9,7,11,0,892.0,112.0,1.8,26.0,839.0,888.06,648.07
2016,9,7,11,15,895.5,113.0,1.85,26.0,853.0,887.84,647.92
2016,9,7,11,30,899.0,114.0,1.9,26.0,867.0,884.5,645.88
2016,9,7,11,45,899.5,114.5,1.95,26.5,873.0,875.01,638.7
2016,9,7,12,0,900.0,115.0,2.0,27.0,879.0,862.5,629.69
2016,9,7,12,15,899.5,115.0,2.15,27.0,877.0,845.72,620.06
2016,9,7,12,30,899.0,115.0,2.3,27.0,875.0,826.09,608.46
2016,9,7,12,45,880.5,123.5,2.5,27.0,860.5,798.02,591.39
2016,9,7,13,0,862.0,132.0,2.7,27.0,846.0,768.03,572.75
2016,9,7,13,15,857.0,131.0,2.85,26.5,828.0,737.12,554.01
2016,9,7,13,30,852.0,130.0,3.0,26.0,810.0,703.45,532.03
2016,9,7,13,45,843.0,129.0,3.15,26.0,784.5,665.53,504.96
2016,9,7,14,0,834.0,128.0,3.3,26.0,759.0,626.19,476.2
2016,9,7,14,15,823.5,126.0,3.35,25.5,726.5,583.84,445.11
2016,9,7,14,30,813.0,124.0,3.4,25.0,694.0,540.61,412.46
2016,9,7,14,45,797.5,122.0,3.5,25.0,655.5,494.29,375.9
2016,9,7,15,0,782.0,120.0,3.6,25.0,617.0,447.96,338.36
2016,9,7,15,15,763.0,116.5,3.6,24.5,573.5,399.13,298.51
2016,9,7,15,30,744.0,113.0,3.6,24.0,530.0,347.81,255.79
2016,9,7,15,45,717.5,109.0,3.65,23.5,482.0,297.91,213.53
2016,9,7,16,0,691.0,105.0,3.7,23.0,434.0,250.02,172.57
2016,9,7,16,15,656.5,99.5,3.6,22.5,384.0,201.58,131.97
2016,9,7,16,30,622.0,94.0,3.5,22.0,334.0,156.44,95.96
2016,9,7,16,45,573.5,86.5,3.45,21.5,282.5,111.92,64.85
2016,9,7,17,0,525.0,79.0,3.4,21.0,231.0,72.6,44.26
2016,9,7,17,15,456.0,69.0,3.2,20.5,181.5,49.9,37.86
2016,9,7,17,30,387.0,59.0,3.0,20.0,132.0,43.88,32.34
2016,9,7,17,45,284.0,44.5,2.85,19.5,89.0,33.9,23.12
2016,9,7,18,0,181.0,30.0,2.7,19.0,46.0,23.39,11.36
2016,9,7,18,15,90.5,15.0,2.5,18.5,23.0,14.74,0.0
2016,9,7,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,45,30.0,5.5,2.2,15.5,6.5,0.0,0.0
2016,9,8,6,0,60.0,11.0,2.2,16.0,13.0,28.23,0.0
2016,9,8,6,15,166.0,28.0,2.2,16.0,47.5,104.8,64.66
2016,9,8,6,30,272.0,45.0,2.2,16.0,82.0,173.16,131.89
2016,9,8,6,45,356.0,58.0,2.25,16.5,128.5,235.62,186.69
2016,9,8,7,0,440.0,71.0,2.3,17.0,175.0,305.62,246.51
2016,9,8,7,15,294.5,101.0,2.25,17.0,178.5,275.14,223.87
2016,9,8,7,30,149.0,131.0,2.2,17.0,182.0,231.59,188.2
2016,9,8,7,45,111.5,152.5,2.15,17.0,194.0,237.19,192.3
2016,9,8,8,0,74.0,174.0,2.1,17.0,206.0,232.08,187.09
2016,9,8,8,15,139.5,197.0,2.05,17.0,266.0,310.0,250.12
2016,9,8,8,30,205.0,220.0,2.0,17.0,326.0,384.31,308.6
2016,9,8,8,45,478.0,169.5,2.0,17.5,446.5,549.76,439.14
2016,9,8,9,0,751.0,119.0,2.0,18.0,567.0,717.53,563.22
2016,9,8,9,15,767.5,122.0,1.95,18.0,607.5,747.51,581.31
2016,9,8,9,30,784.0,125.0,1.9,18.0,648.0,778.3,601.02
2016,9,8,9,45,793.5,129.0,1.9,18.0,682.5,802.35,616.28
2016,9,8,10,0,803.0,133.0,1.9,18.0,717.0,823.94,629.88
2016,9,8,10,15,812.0,135.0,1.9,18.0,745.5,840.39,639.97
2016,9,8,10,30,821.0,137.0,1.9,18.0,774.0,854.13,648.33
2016,9,8,10,45,830.5,136.5,1.95,18.5,796.0,862.87,652.65
2016,9,8,11,0,840.0,136.0,2.0,19.0,818.0,868.73,655.17
2016,9,8,11,15,844.0,137.0,2.0,19.0,832.0,868.47,654.44
2016,9,8,11,30,848.0,138.0,2.0,19.0,846.0,865.23,651.87
2016,9,8,11,45,852.5,136.5,2.05,19.0,852.5,854.17,644.62
2016,9,8,12,0,857.0,135.0,2.1,19.0,859.0,843.35,637.68
2016,9,8,12,15,493.0,273.0,2.15,19.0,689.5,670.9,512.72
2016,9,8,12,30,129.0,411.0,2.2,19.0,520.0,501.32,381.55
2016,9,8,12,45,260.5,381.5,2.3,19.0,598.0,568.11,435.08
2016,9,8,13,0,392.0,352.0,2.4,19.0,676.0,626.76,480.23
2016,9,8,13,15,302.0,366.5,2.4,19.0,613.5,561.86,430.86
2016,9,8,13,30,212.0,381.0,2.4,19.0,551.0,502.54,385.88
2016,9,8,13,45,218.5,367.0,2.45,19.0,537.0,483.54,372.52
2016,9,8,14,0,225.0,353.0,2.5,19.0,523.0,463.72,358.11
2016,9,8,14,15,227.0,336.5,2.5,18.5,501.5,438.28,339.78
2016,9,8,14,30,229.0,320.0,2.5,18.0,480.0,412.37,320.76
2016,9,8,14,45,242.5,298.5,2.55,18.0,460.0,387.18,301.46
2016,9,8,15,0,256.0,277.0,2.6,18.0,440.0,356.88,277.74
2016,9,8,15,15,218.5,260.5,2.65,18.0,392.5,317.15,246.56
2016,9,8,15,30,181.0,244.0,2.7,18.0,345.0,277.09,215.12
2016,9,8,15,45,176.0,223.5,2.75,18.0,314.0,246.6,190.51
2016,9,8,16,0,171.0,203.0,2.8,18.0,283.0,216.58,166.04
2016,9,8,16,15,416.5,142.0,2.85,17.5,308.0,191.26,135.5
