Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,16,30,662.0,81.0,2.9,17.0,333.0,147.23,88.54
2016,9,8,16,45,619.5,74.0,3.0,17.0,282.0,101.69,56.39
2016,9,8,17,0,577.0,67.0,3.1,17.0,231.0,60.63,35.59
2016,9,8,17,15,509.5,59.0,3.15,16.5,181.5,41.3,30.92
2016,9,8,17,30,442.0,51.0,3.2,16.0,132.0,37.62,27.38
2016,9,8,17,45,336.5,39.0,3.25,16.0,89.0,29.86,19.92
2016,9,8,18,0,231.0,27.0,3.3,16.0,46.0,21.55,9.19
2016,9,8,18,15,115.5,13.5,3.25,15.5,23.0,13.27,0.0
2016,9,8,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,5,45,50.5,6.0,1.75,14.0,7.5,0.0,0.0
2016,9,9,6,0,101.0,12.0,1.8,14.0,15.0,40.87,0.0
2016,9,9,6,15,234.0,25.5,1.75,14.0,51.0,124.29,74.8
2016,9,9,6,30,367.0,39.0,1.7,14.0,87.0,202.7,154.81
2016,9,9,6,45,452.0,48.0,1.7,14.5,134.5,266.25,211.52
2016,9,9,7,0,537.0,57.0,1.7,15.0,182.0,336.94,272.36
2016,9,9,7,15,268.5,59.5,1.65,15.0,122.0,218.35,178.94
2016,9,9,7,30,0.0,62.0,1.6,15.0,62.0,59.92,45.23
2016,9,9,7,45,0.0,83.0,1.55,15.5,83.0,80.88,62.83
2016,9,9,8,0,0.0,104.0,1.5,16.0,104.0,102.07,80.11
2016,9,9,8,15,0.0,118.5,1.45,16.0,118.5,116.48,91.69
2016,9,9,8,30,0.0,133.0,1.4,16.0,133.0,130.86,103.11
2016,9,9,8,45,4.0,163.0,1.35,16.5,165.5,164.13,129.58
2016,9,9,9,0,8.0,193.0,1.3,17.0,198.0,197.57,155.6
2016,9,9,9,15,7.5,197.0,1.3,17.0,202.0,200.68,157.52
2016,9,9,9,30,7.0,201.0,1.3,17.0,206.0,203.85,159.61
2016,9,9,9,45,12.5,228.5,1.3,17.5,238.0,235.89,184.17
2016,9,9,10,0,18.0,256.0,1.3,18.0,270.0,267.93,208.22
2016,9,9,10,15,23.0,277.5,1.4,18.0,295.5,293.38,227.5
2016,9,9,10,30,28.0,299.0,1.5,18.0,321.0,325.08,251.39
2016,9,9,10,45,37.0,323.0,1.6,18.5,353.0,356.03,274.18
2016,9,9,11,0,46.0,347.0,1.7,19.0,385.0,386.57,296.41
2016,9,9,11,15,36.5,335.0,1.8,19.0,365.5,364.36,279.4
2016,9,9,11,30,27.0,323.0,1.9,19.0,346.0,342.42,262.79
2016,9,9,11,45,31.0,334.0,2.0,19.0,360.5,354.85,272.37
2016,9,9,12,0,35.0,345.0,2.1,19.0,375.0,366.9,281.53
2016,9,9,12,15,36.0,343.5,2.25,19.0,374.0,363.92,279.5
2016,9,9,12,30,37.0,342.0,2.4,19.0,373.0,360.8,277.44
2016,9,9,12,45,49.0,353.5,2.55,19.0,394.0,378.3,291.2
2016,9,9,13,0,61.0,365.0,2.7,19.0,415.0,394.76,304.07
2016,9,9,13,15,59.5,358.0,2.85,19.0,406.0,383.3,295.7
2016,9,9,13,30,58.0,351.0,3.0,19.0,397.0,371.8,287.41
2016,9,9,13,45,50.0,331.5,3.15,19.0,370.0,344.72,267.14
2016,9,9,14,0,42.0,312.0,3.3,19.0,343.0,318.34,247.3
2016,9,9,14,15,41.5,298.5,3.4,18.5,328.5,302.28,235.8
2016,9,9,14,30,41.0,285.0,3.5,18.0,314.0,286.27,224.18
2016,9,9,14,45,44.0,272.0,3.6,18.0,301.0,272.38,213.7
2016,9,9,15,0,47.0,259.0,3.7,18.0,288.0,258.16,202.85
2016,9,9,15,15,30.5,226.0,3.7,17.5,244.5,219.14,172.68
2016,9,9,15,30,14.0,193.0,3.7,17.0,201.0,185.85,146.91
2016,9,9,15,45,7.0,167.0,3.75,17.0,171.0,158.92,125.66
2016,9,9,16,0,0.0,141.0,3.8,17.0,141.0,132.84,104.95
2016,9,9,16,15,0.0,115.0,3.75,16.5,115.0,108.85,85.66
2016,9,9,16,30,0.0,89.0,3.7,16.0,89.0,84.94,66.11
2016,9,9,16,45,0.0,75.0,3.7,16.0,75.0,71.76,55.17
2016,9,9,17,0,0.0,61.0,3.7,16.0,61.0,58.65,44.09
2016,9,9,17,15,209.0,56.5,3.6,15.5,93.5,40.42,30.24
2016,9,9,17,30,418.0,52.0,3.5,15.0,126.0,38.94,28.6
2016,9,9,17,45,307.5,39.0,3.4,15.0,83.5,30.23,20.2
2016,9,9,18,0,197.0,26.0,3.3,15.0,41.0,20.31,7.03
2016,9,9,18,15,98.5,13.0,3.15,14.5,20.5,12.78,0.0
2016,9,9,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,5,45,18.5,4.5,2.7,13.5,5.0,0.0,0.0
2016,9,10,6,0,37.0,9.0,2.8,14.0,10.0,19.41,0.0
2016,9,10,6,15,141.0,26.5,2.85,14.0,43.0,92.5,52.41
2016,9,10,6,30,245.0,44.0,2.9,14.0,76.0,160.61,122.47
2016,9,10,6,45,327.5,57.5,2.95,14.5,120.5,221.26,176.38
2016,9,10,7,0,410.0,71.0,3.0,15.0,165.0,289.35,235.4
2016,9,10,7,15,205.0,69.5,2.95,15.0,116.5,189.0,155.04
2016,9,10,7,30,0.0,68.0,2.9,15.0,68.0,65.9,50.35
2016,9,10,7,45,0.0,82.5,2.85,15.5,82.5,80.39,62.45
2016,9,10,8,0,0.0,97.0,2.8,16.0,97.0,94.85,74.2
2016,9,10,8,15,0.0,125.5,2.75,16.0,125.5,123.79,97.88
2016,9,10,8,30,0.0,154.0,2.7,16.0,154.0,152.71,121.2
2016,9,10,8,45,4.0,173.0,2.65,16.5,175.5,174.56,138.36
2016,9,10,9,0,8.0,192.0,2.6,17.0,197.0,196.55,155.41
2016,9,10,9,15,12.0,211.5,2.6,17.0,219.5,219.17,173.08
2016,9,10,9,30,16.0,231.0,2.6,17.0,242.0,241.84,190.65
2016,9,10,9,45,17.0,244.0,2.6,17.5,256.5,255.4,200.48
2016,9,10,10,0,18.0,257.0,2.6,18.0,271.0,268.92,210.21
2016,9,10,10,15,18.5,266.0,2.65,18.0,280.5,277.88,216.81
2016,9,10,10,30,19.0,275.0,2.7,18.0,290.0,286.77,223.38
2016,9,10,10,45,31.0,308.0,2.75,18.0,333.0,335.37,260.77
2016,9,10,11,0,43.0,341.0,2.8,18.0,376.0,377.72,292.86
2016,9,10,11,15,35.0,331.0,2.85,18.0,360.0,358.9,278.02
2016,9,10,11,30,27.0,321.0,2.9,18.0,344.0,340.29,263.57
2016,9,10,11,45,27.5,324.5,2.95,18.0,348.0,342.37,265.17
2016,9,10,12,0,28.0,328.0,3.0,18.0,352.0,344.29,266.61
2016,9,10,12,15,33.5,339.0,3.0,18.0,367.5,357.35,276.64
2016,9,10,12,30,39.0,350.0,3.0,18.0,383.0,369.87,286.24
2016,9,10,12,45,66.5,369.0,3.05,18.5,424.0,406.03,313.77
2016,9,10,13,0,94.0,388.0,3.1,19.0,465.0,440.14,339.32
2016,9,10,13,15,96.5,377.0,3.1,18.5,454.5,426.51,329.83
2016,9,10,13,30,99.0,366.0,3.1,18.0,444.0,412.59,320.24
2016,9,10,13,45,80.5,347.5,3.15,18.0,410.0,378.24,294.18
2016,9,10,14,0,62.0,329.0,3.2,18.0,376.0,345.27,269.07
2016,9,10,14,15,51.0,305.5,3.2,18.0,343.0,313.48,244.84
2016,9,10,14,30,40.0,282.0,3.2,18.0,310.0,282.75,221.27
2016,9,10,14,45,31.5,257.0,3.2,18.0,278.5,253.0,198.35
2016,9,10,15,0,23.0,232.0,3.2,18.0,247.0,228.14,179.14
2016,9,10,15,15,14.5,204.0,3.2,17.5,213.5,197.56,155.59
2016,9,10,15,30,6.0,176.0,3.2,17.0,180.0,167.93,132.58
2016,9,10,15,45,3.0,154.0,3.2,17.0,156.0,146.14,115.36
2016,9,10,16,0,0.0,132.0,3.2,17.0,132.0,124.77,98.32
2016,9,10,16,15,0.0,115.0,3.2,17.0,115.0,108.75,85.42
2016,9,10,16,30,0.0,98.0,3.2,17.0,98.0,92.8,72.4
2016,9,10,16,45,0.0,82.0,3.25,17.0,82.0,77.8,59.99
2016,9,10,17,0,0.0,66.0,3.3,17.0,66.0,62.89,47.45
2016,9,10,17,15,165.0,61.0,3.25,16.5,89.5,48.8,37.45
2016,9,10,17,30,330.0,56.0,3.2,16.0,113.0,42.02,31.1
2016,9,10,17,45,231.0,40.0,3.2,16.0,73.5,30.68,20.33
2016,9,10,18,0,132.0,24.0,3.2,16.0,34.0,18.74,4.19
2016,9,10,18,15,66.0,12.0,3.1,15.5,17.0,11.8,0.0
2016,9,10,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,5,45,12.5,4.0,2.9,14.5,4.0,0.0,0.0
2016,9,11,6,0,25.0,8.0,3.0,15.0,8.0,14.94,0.0
2016,9,11,6,15,112.0,27.0,3.05,15.0,39.5,76.9,40.03
2016,9,11,6,30,199.0,46.0,3.1,15.0,71.0,145.41,109.97
2016,9,11,6,45,277.0,61.5,3.15,15.0,114.5,204.07,162.11
2016,9,11,7,0,355.0,77.0,3.2,15.0,158.0,269.76,219.35
2016,9,11,7,15,177.5,75.5,3.1,15.0,116.0,181.74,148.75
2016,9,11,7,30,0.0,74.0,3.0,15.0,74.0,72.19,55.66
2016,9,11,7,45,0.0,75.5,2.95,15.5,75.5,73.21,56.42
2016,9,11,8,0,0.0,77.0,2.9,16.0,77.0,74.46,57.19
2016,9,11,8,15,0.0,98.0,2.8,16.0,98.0,95.48,74.51
2016,9,11,8,30,0.0,119.0,2.7,16.0,119.0,116.54,91.62
2016,9,11,8,45,0.0,138.5,2.65,16.5,138.5,136.03,107.05
2016,9,11,9,0,0.0,158.0,2.6,17.0,158.0,155.48,122.23
2016,9,11,9,15,3.5,180.5,2.6,17.0,183.0,180.66,142.22
2016,9,11,9,30,7.0,203.0,2.6,17.0,208.0,205.91,162.05
2016,9,11,9,45,10.5,223.0,2.6,17.0,231.0,228.62,179.72
2016,9,11,10,0,14.0,243.0,2.6,17.0,254.0,251.32,197.25
2016,9,11,10,15,24.5,277.0,2.6,17.0,296.0,294.02,230.43
2016,9,11,10,30,35.0,311.0,2.6,17.0,338.0,343.26,268.11
2016,9,11,10,45,44.0,331.5,2.65,17.5,366.5,370.47,288.1
2016,9,11,11,0,53.0,352.0,2.7,18.0,395.0,397.27,307.68
2016,9,11,11,15,43.5,344.5,2.75,18.0,380.0,379.57,293.75
2016,9,11,11,30,34.0,337.0,2.8,18.0,365.0,362.03,280.13
2016,9,11,11,45,41.5,351.0,2.9,18.0,385.5,380.09,294.07
2016,9,11,12,0,49.0,365.0,3.0,18.0,406.0,397.58,307.42
2016,9,11,12,15,50.5,362.5,3.05,18.0,405.0,393.56,304.41
2016,9,11,12,30,52.0,360.0,3.1,18.0,404.0,389.35,301.38
2016,9,11,12,45,45.5,346.5,3.2,18.0,384.5,368.42,285.58
2016,9,11,13,0,39.0,333.0,3.3,18.0,365.0,347.89,270.09
2016,9,11,13,15,37.5,326.5,3.4,18.0,357.0,337.84,262.67
2016,9,11,13,30,36.0,320.0,3.5,18.0,349.0,327.82,255.25
2016,9,11,13,45,68.0,332.0,3.65,18.0,383.5,355.76,277.7
2016,9,11,14,0,100.0,344.0,3.8,18.0,418.0,380.73,297.48
2016,9,11,14,15,53.0,272.5,3.85,17.5,312.0,284.57,223.34
2016,9,11,14,30,6.0,201.0,3.9,17.0,206.0,194.81,152.89
2016,9,11,14,45,3.0,185.0,4.0,17.0,187.5,177.78,139.72
2016,9,11,15,0,0.0,169.0,4.1,17.0,169.0,161.08,126.64
2016,9,11,15,15,0.5,165.5,4.1,17.0,166.0,157.45,124.07
2016,9,11,15,30,1.0,162.0,4.1,17.0,163.0,153.65,121.33
2016,9,11,15,45,0.5,133.0,4.2,17.0,133.5,126.54,99.55
2016,9,11,16,0,0.0,104.0,4.3,17.0,104.0,99.52,77.61
2016,9,11,16,15,0.0,90.5,4.3,16.5,90.5,86.76,67.39
2016,9,11,16,30,0.0,77.0,4.3,16.0,77.0,74.04,57.03
2016,9,11,16,45,250.5,75.0,4.35,16.0,142.5,71.48,46.4
2016,9,11,17,0,501.0,73.0,4.4,16.0,208.0,55.95,44.06
2016,9,11,17,15,429.5,62.5,4.4,15.5,160.5,45.58,34.73
2016,9,11,17,30,358.0,52.0,4.4,15.0,113.0,39.0,28.51
2016,9,11,17,45,253.5,37.5,4.4,15.0,73.0,28.78,18.62
2016,9,11,18,0,149.0,23.0,4.4,15.0,33.0,18.03,1.3
2016,9,11,18,15,74.5,11.5,4.3,14.5,16.5,11.3,0.0
2016,9,11,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,5,45,15.0,5.5,4.4,13.5,5.5,0.0,0.0
2016,9,12,6,0,30.0,11.0,4.5,14.0,11.0,19.24,0.0
2016,9,12,6,15,162.0,27.0,4.55,14.0,45.0,98.42,48.74
2016,9,12,6,30,294.0,43.0,4.6,14.0,79.0,176.89,134.22
2016,9,12,6,45,385.5,54.5,4.7,14.5,126.0,241.43,192.46
2016,9,12,7,0,477.0,66.0,4.8,15.0,173.0,314.53,256.48
2016,9,12,7,15,538.5,73.5,4.8,15.0,224.5,375.04,309.57
2016,9,12,7,30,600.0,81.0,4.8,15.0,276.0,439.43,364.39
2016,9,12,7,45,306.5,114.0,4.8,15.0,214.5,322.59,267.82
2016,9,12,8,0,13.0,147.0,4.8,15.0,153.0,156.27,125.81
2016,9,12,8,15,76.0,182.5,4.8,15.0,221.0,242.51,198.15
2016,9,12,8,30,139.0,218.0,4.8,15.0,289.0,334.18,273.1
2016,9,12,8,45,77.0,211.5,4.85,15.5,251.5,275.6,223.25
2016,9,12,9,0,15.0,205.0,4.9,16.0,214.0,215.42,172.01
2016,9,12,9,15,19.0,224.5,4.9,16.0,236.5,238.1,190.02
2016,9,12,9,30,23.0,244.0,4.9,16.0,259.0,260.82,207.8
2016,9,12,9,45,15.5,229.0,4.9,16.0,239.5,238.79,189.53
2016,9,12,10,0,8.0,214.0,4.9,16.0,220.0,216.97,171.52
2016,9,12,10,15,8.0,215.0,4.9,16.0,221.0,217.59,171.77
2016,9,12,10,30,8.0,216.0,4.9,16.0,222.0,218.24,172.04
2016,9,12,10,45,19.0,265.5,4.95,16.0,280.5,276.51,218.37
2016,9,12,11,0,30.0,315.0,5.0,16.0,339.0,339.89,267.98
2016,9,12,11,15,20.5,281.0,5.05,16.0,298.0,291.9,229.91
2016,9,12,11,30,11.0,247.0,5.1,16.0,257.0,249.8,196.44
2016,9,12,11,45,15.0,271.0,5.2,16.0,284.5,276.03,217.27
2016,9,12,12,0,19.0,295.0,5.3,16.0,312.0,301.92,237.64
2016,9,12,12,15,17.0,283.0,5.35,16.0,298.0,287.72,226.42
2016,9,12,12,30,15.0,271.0,5.4,16.0,284.0,273.66,215.39
2016,9,12,12,45,70.5,331.5,5.5,16.0,389.0,372.49,294.49
2016,9,12,13,0,126.0,392.0,5.6,16.0,494.0,465.84,367.63
2016,9,12,13,15,89.0,365.5,5.6,16.0,437.0,409.55,323.27
2016,9,12,13,30,52.0,339.0,5.6,16.0,380.0,355.65,280.85
2016,9,12,13,45,29.5,275.0,5.65,16.0,298.5,279.04,220.67
2016,9,12,14,0,7.0,211.0,5.7,16.0,217.0,206.18,162.64
2016,9,12,14,15,17.0,235.5,5.65,16.0,248.0,233.6,185.06
2016,9,12,14,30,27.0,260.0,5.6,16.0,279.0,256.01,203.24
2016,9,12,14,45,20.0,234.5,5.55,16.0,248.0,230.8,183.3
2016,9,12,15,0,13.0,209.0,5.5,16.0,217.0,202.86,161.16
2016,9,12,15,15,6.5,159.0,5.5,15.5,163.0,153.64,121.81
2016,9,12,15,30,0.0,109.0,5.5,15.0,109.0,104.79,82.16
2016,9,12,15,45,0.0,97.0,5.5,15.0,97.0,93.4,72.96
2016,9,12,16,0,0.0,85.0,5.5,15.0,85.0,82.03,63.67
2016,9,12,16,15,0.0,67.5,5.45,14.5,67.5,65.25,49.83
2016,9,12,16,30,0.0,50.0,5.4,14.0,50.0,48.3,35.65
2016,9,12,16,45,294.5,58.0,5.4,14.0,135.5,59.38,35.52
2016,9,12,17,0,589.0,66.0,5.4,14.0,221.0,47.44,36.82
2016,9,12,17,15,510.0,57.5,5.3,14.0,170.0,41.43,31.23
2016,9,12,17,30,431.0,49.0,5.2,14.0,119.0,37.31,27.08
2016,9,12,17,45,293.5,36.5,5.15,14.0,76.0,28.94,18.6
2016,9,12,18,0,156.0,24.0,5.1,14.0,33.0,19.01,0.0
2016,9,12,18,15,78.0,12.0,5.05,14.0,16.5,11.8,0.0
2016,9,12,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,13,5,45,12.0,4.0,2.95,15.0,4.5,0.0,0.0
2016,9,13,6,0,24.0,8.0,3.1,15.0,9.0,14.55,0.0
2016,9,13,6,15,137.0,25.5,3.15,15.0,41.5,87.3,38.26
2016,9,13,6,30,250.0,43.0,3.2,15.0,74.0,159.94,120.03
2016,9,13,6,45,332.0,57.5,3.25,15.5,119.0,220.99,174.68
2016,9,13,7,0,414.0,72.0,3.3,16.0,164.0,289.45,234.02
2016,9,13,7,15,475.0,82.0,3.2,16.0,214.0,348.48,284.98
2016,9,13,7,30,536.0,92.0,3.1,16.0,264.0,414.58,340.09
2016,9,13,7,45,576.5,100.0,3.05,16.5,314.0,468.09,383.02
2016,9,13,8,0,617.0,108.0,3.0,17.0,364.0,523.1,425.7
2016,9,13,8,15,391.5,162.0,2.95,17.0,332.0,451.17,365.9
2016,9,13,8,30,166.0,216.0,2.9,17.0,300.0,350.3,282.06
2016,9,13,8,45,256.5,224.5,2.85,17.0,367.5,435.41,350.09
2016,9,13,9,0,347.0,233.0,2.8,17.0,435.0,516.89,413.13
2016,9,13,9,15,317.5,258.5,2.75,17.0,454.0,527.87,419.04
2016,9,13,9,30,288.0,284.0,2.7,17.0,473.0,536.16,423.22
2016,9,13,9,45,200.0,308.0,2.7,17.5,442.5,485.52,381.3
2016,9,13,10,0,112.0,332.0,2.7,18.0,412.0,431.84,337.08
2016,9,13,10,15,95.5,340.0,2.7,18.0,410.0,425.43,331.4
2016,9,13,10,30,79.0,348.0,2.7,18.0,408.0,418.45,325.1
2016,9,13,10,45,48.5,314.5,2.75,18.5,352.0,356.43,276.58
2016,9,13,11,0,18.0,281.0,2.8,19.0,296.0,290.44,224.75
2016,9,13,11,15,257.0,292.5,2.8,19.0,503.0,514.59,401.56
2016,9,13,11,30,496.0,304.0,2.8,19.0,710.0,724.07,556.74
2016,9,13,11,45,277.5,338.0,2.8,19.0,566.0,566.83,436.56
2016,9,13,12,0,59.0,372.0,2.8,19.0,422.0,412.01,316.35
2016,9,13,12,15,171.5,379.5,2.75,19.0,521.5,506.86,390.53
2016,9,13,12,30,284.0,387.0,2.7,19.0,621.0,595.11,456.74
2016,9,13,12,45,160.5,360.5,2.7,19.5,492.5,467.34,359.36
2016,9,13,13,0,37.0,334.0,2.7,20.0,364.0,346.91,266.32
2016,9,13,13,15,436.0,234.0,2.65,20.0,572.5,522.53,407.58
2016,9,13,13,30,835.0,134.0,2.6,20.0,781.0,673.39,521.86
2016,9,13,13,45,831.0,130.0,2.6,20.0,756.0,636.14,492.6
2016,9,13,14,0,827.0,126.0,2.6,20.0,731.0,597.19,462.86
2016,9,13,14,15,816.0,124.0,2.6,19.5,698.0,554.78,430.61
2016,9,13,14,30,805.0,122.0,2.6,19.0,665.0,511.56,396.82
2016,9,13,14,45,793.0,118.0,2.6,19.0,627.0,465.46,359.18
2016,9,13,15,0,781.0,114.0,2.6,19.0,589.0,419.08,320.35
2016,9,13,15,15,761.0,110.5,2.6,19.0,545.0,370.23,278.76
2016,9,13,15,30,741.0,107.0,2.6,19.0,501.0,319.01,234.58
2016,9,13,15,45,716.0,102.0,2.65,19.0,453.5,269.36,191.3
2016,9,13,16,0,691.0,97.0,2.7,19.0,406.0,221.6,149.73
2016,9,13,16,15,654.0,91.0,2.65,18.5,355.5,173.22,109.7
2016,9,13,16,30,617.0,85.0,2.6,18.0,305.0,128.43,75.64
2016,9,13,16,45,565.0,78.0,2.6,18.0,254.0,85.81,49.35
2016,9,13,17,0,513.0,71.0,2.6,18.0,203.0,50.14,38.55
2016,9,13,17,15,435.5,60.5,2.55,17.5,155.0,44.58,33.49
2016,9,13,17,30,358.0,50.0,2.5,17.0,107.0,38.7,27.88
2016,9,13,17,45,241.0,35.5,2.5,17.0,67.0,27.43,16.83
2016,9,13,18,0,124.0,21.0,2.5,17.0,27.0,16.57,0.0
2016,9,13,18,15,62.0,10.5,2.45,16.5,13.5,10.32,0.0
2016,9,13,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,6,15,94.5,21.5,1.3,15.0,33.0,67.08,24.28
2016,9,14,6,30,189.0,43.0,1.3,15.0,66.0,136.93,101.78
2016,9,14,6,45,270.5,60.0,1.35,15.5,110.0,197.72,155.21
2016,9,14,7,0,352.0,77.0,1.4,16.0,154.0,265.79,213.22
2016,9,14,7,15,410.0,89.5,1.35,16.0,203.0,323.29,261.92
2016,9,14,7,30,468.0,102.0,1.3,16.0,252.0,384.98,312.46
2016,9,14,7,45,515.5,111.0,1.3,16.5,302.0,440.09,355.85
2016,9,14,8,0,563.0,120.0,1.3,17.0,352.0,500.51,401.76
2016,9,14,8,15,595.0,127.0,1.3,17.0,400.0,548.07,437.36
2016,9,14,8,30,627.0,134.0,1.3,17.0,448.0,595.89,472.34
2016,9,14,8,45,656.0,138.0,1.3,17.5,493.5,638.25,501.68
2016,9,14,9,0,685.0,142.0,1.3,18.0,539.0,680.05,529.94
2016,9,14,9,15,703.5,146.5,1.3,18.0,579.0,713.47,552.59
2016,9,14,9,30,722.0,151.0,1.3,18.0,619.0,745.28,573.31
2016,9,14,9,45,797.0,125.0,1.35,18.5,668.0,785.34,598.97
2016,9,14,10,0,872.0,99.0,1.4,19.0,717.0,823.69,623.05
2016,9,14,10,15,880.0,100.5,1.45,19.0,745.5,839.34,632.8
2016,9,14,10,30,888.0,102.0,1.5,19.0,774.0,852.09,640.94
2016,9,14,10,45,895.0,102.5,1.55,19.0,795.5,859.95,645.92
2016,9,14,11,0,902.0,103.0,1.6,19.0,817.0,864.72,649.01
2016,9,14,11,15,905.5,103.5,1.7,19.0,830.5,863.43,648.73
2016,9,14,11,30,909.0,104.0,1.8,19.0,844.0,858.98,646.46
2016,9,14,11,45,911.5,103.5,1.95,19.5,849.5,849.56,640.17
2016,9,14,12,0,914.0,103.0,2.1,20.0,855.0,837.04,631.79
2016,9,14,12,15,913.5,103.0,2.25,20.0,852.5,819.6,621.22
2016,9,14,12,30,913.0,103.0,2.4,20.0,850.0,799.25,608.56
2016,9,14,12,45,904.0,106.0,2.55,20.0,838.0,772.71,591.46
2016,9,14,13,0,895.0,109.0,2.7,20.0,826.0,743.85,572.56
2016,9,14,13,15,890.5,108.0,2.75,20.0,807.5,712.12,550.82
2016,9,14,13,30,886.0,107.0,2.8,20.0,789.0,678.22,525.78
2016,9,14,13,45,880.5,105.0,2.9,20.0,763.5,640.74,497.81
2016,9,14,14,0,875.0,103.0,3.0,20.0,738.0,601.49,467.83
2016,9,14,14,15,865.0,101.0,3.0,19.5,705.5,558.22,434.57
2016,9,14,14,30,855.0,99.0,3.0,19.0,673.0,513.91,399.55
2016,9,14,14,45,843.0,96.0,3.05,19.0,634.0,463.8,358.52
2016,9,14,15,0,831.0,93.0,3.1,19.0,595.0,416.15,318.22
2016,9,14,15,15,813.0,90.5,3.05,19.0,551.0,366.65,275.4
2016,9,14,15,30,795.0,88.0,3.0,19.0,507.0,317.8,232.31
2016,9,14,15,45,772.5,84.0,3.0,19.0,459.5,267.34,187.72
2016,9,14,16,0,750.0,80.0,3.0,19.0,412.0,218.45,144.72
2016,9,14,16,15,715.5,75.5,2.95,18.5,361.0,169.12,103.69
2016,9,14,16,30,681.0,71.0,2.9,18.0,310.0,119.58,66.09
2016,9,14,16,45,633.5,64.5,2.9,18.0,258.5,74.43,39.12
2016,9,14,17,0,586.0,58.0,2.9,18.0,207.0,39.27,29.01
2016,9,14,17,15,509.0,50.0,2.85,17.5,157.5,35.43,25.45
2016,9,14,17,30,432.0,42.0,2.8,17.0,108.0,31.39,21.49
2016,9,14,17,45,305.0,30.0,2.8,17.0,67.5,23.22,13.06
2016,9,14,18,0,178.0,18.0,2.8,17.0,27.0,14.41,0.0
2016,9,14,18,15,89.0,9.0,2.85,16.5,13.5,8.85,0.0
2016,9,14,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,6,15,193.5,16.5,2.35,14.5,38.5,93.23,28.48
2016,9,15,6,30,387.0,33.0,2.4,15.0,77.0,197.83,146.65
2016,9,15,6,45,476.5,41.5,2.5,15.5,125.0,261.85,205.51
2016,9,15,7,0,566.0,50.0,2.6,16.0,173.0,333.54,268.08
2016,9,15,7,15,622.0,56.0,2.55,16.0,224.5,392.36,319.23
2016,9,15,7,30,678.0,62.0,2.5,16.0,276.0,452.4,369.66
2016,9,15,7,45,339.0,93.0,2.5,16.0,200.0,314.51,258.66
2016,9,15,8,0,0.0,124.0,2.5,16.0,124.0,123.48,97.64
2016,9,15,8,15,0.0,133.0,2.4,16.0,133.0,131.89,104.58
2016,9,15,8,30,0.0,142.0,2.3,16.0,142.0,140.42,111.2
2016,9,15,8,45,0.0,137.0,2.25,16.5,137.0,134.6,105.89
2016,9,15,9,0,0.0,132.0,2.2,17.0,132.0,129.11,100.92
2016,9,15,9,15,0.5,153.0,2.15,17.0,154.0,150.42,117.88
2016,9,15,9,30,1.0,174.0,2.1,17.0,176.0,171.69,134.6
2016,9,15,9,45,2.5,181.0,2.1,17.5,183.5,179.58,140.33
2016,9,15,10,0,4.0,188.0,2.1,18.0,191.0,187.51,146.1
2016,9,15,10,15,9.5,222.0,2.1,18.0,229.5,225.81,176.11
2016,9,15,10,30,15.0,256.0,2.1,18.0,268.0,264.06,205.62
2016,9,15,10,45,13.0,249.5,2.15,18.0,260.0,255.34,198.47
2016,9,15,11,0,11.0,243.0,2.2,18.0,252.0,246.71,191.59
2016,9,15,11,15,14.0,262.0,2.3,18.0,273.5,267.47,207.67
2016,9,15,11,30,17.0,281.0,2.4,18.0,295.0,288.01,223.44
2016,9,15,11,45,17.5,282.5,2.55,18.5,297.0,289.1,223.83
2016,9,15,12,0,18.0,284.0,2.7,19.0,299.0,290.11,224.26
2016,9,15,12,15,26.5,308.5,2.85,19.0,330.5,321.26,248.38
2016,9,15,12,30,35.0,333.0,3.0,19.0,362.0,349.31,269.94
2016,9,15,12,45,31.5,321.5,3.15,19.0,347.5,333.21,257.75
2016,9,15,13,0,28.0,310.0,3.3,19.0,333.0,317.37,245.87
2016,9,15,13,15,23.5,292.0,3.45,18.5,310.5,295.98,230.1
2016,9,15,13,30,19.0,274.0,3.6,18.0,288.0,274.56,214.19
2016,9,15,13,45,15.0,253.5,3.75,18.0,265.0,251.49,196.46
2016,9,15,14,0,11.0,233.0,3.9,18.0,242.0,228.81,178.95
2016,9,15,14,15,15.0,236.5,4.0,18.0,247.5,233.02,182.66
2016,9,15,14,30,19.0,240.0,4.1,18.0,253.0,236.66,185.86
2016,9,15,14,45,13.5,217.0,4.2,18.0,226.0,211.44,166.2
2016,9,15,15,0,8.0,194.0,4.3,18.0,199.0,186.82,146.96
2016,9,15,15,15,4.0,173.5,4.35,17.5,176.0,165.61,130.57
2016,9,15,15,30,0.0,153.0,4.4,17.0,153.0,144.88,114.42
2016,9,15,15,45,0.0,122.0,4.45,17.0,122.0,116.18,91.22
2016,9,15,16,0,0.0,91.0,4.5,17.0,91.0,87.46,67.72
2016,9,15,16,15,0.0,79.5,4.45,16.5,79.5,76.57,58.96
2016,9,15,16,30,0.0,68.0,4.4,16.0,68.0,65.7,50.05
2016,9,15,16,45,0.0,56.0,4.4,16.0,56.0,54.11,40.29
2016,9,15,17,0,0.0,44.0,4.4,16.0,44.0,42.5,32.09
2016,9,15,17,15,0.0,33.0,4.3,15.5,33.0,31.86,22.49
2016,9,15,17,30,0.0,22.0,4.2,15.0,22.0,21.23,12.79
2016,9,15,17,45,0.0,13.5,4.15,15.0,13.5,13.02,4.67
2016,9,15,18,0,0.0,5.0,4.1,15.0,5.0,4.91,0.0
2016,9,15,18,15,0.0,2.5,4.0,14.5,2.5,2.46,0.0
2016,9,15,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,16,6,15,178.0,16.5,1.8,14.0,36.5,87.29,18.59
2016,9,16,6,30,356.0,33.0,1.7,14.0,73.0,185.49,136.92
2016,9,16,6,45,450.0,42.0,1.65,14.5,120.0,250.26,196.2
2016,9,16,7,0,544.0,51.0,1.6,15.0,167.0,323.14,259.21
2016,9,16,7,15,601.5,57.5,1.5,15.0,218.5,382.19,309.97
2016,9,16,7,30,659.0,64.0,1.4,15.0,270.0,444.89,361.65
2016,9,16,7,45,329.5,83.5,1.3,15.5,186.5,296.73,242.99
2016,9,16,8,0,0.0,103.0,1.2,16.0,103.0,101.31,79.1
2016,9,16,8,15,0.0,116.5,1.1,16.0,116.5,114.66,90.26
2016,9,16,8,30,0.0,130.0,1.0,16.0,130.0,128.0,100.83
2016,9,16,8,45,5.5,162.0,0.95,16.5,165.5,164.38,129.83
2016,9,16,9,0,11.0,194.0,0.9,17.0,201.0,201.0,158.32
2016,9,16,9,15,23.5,225.5,0.85,17.0,241.0,242.55,190.62
2016,9,16,9,30,36.0,257.0,0.8,17.0,281.0,291.89,228.24
2016,9,16,9,45,40.0,275.0,0.8,17.5,303.0,313.11,243.23
2016,9,16,10,0,44.0,293.0,0.8,18.0,325.0,334.16,258.08
2016,9,16,10,15,234.0,296.5,0.9,18.0,471.5,505.86,390.22
2016,9,16,10,30,424.0,300.0,1.0,18.0,618.0,671.44,510.38
2016,9,16,10,45,296.5,340.5,1.1,18.5,565.5,600.18,454.73
2016,9,16,11,0,169.0,381.0,1.2,19.0,513.0,527.4,399.37
2016,9,16,11,15,303.0,352.0,1.4,19.0,594.5,609.69,463.3
2016,9,16,11,30,437.0,323.0,1.6,19.0,676.0,688.44,522.3
2016,9,16,11,45,277.0,359.0,1.85,19.5,583.5,583.64,443.9
2016,9,16,12,0,117.0,395.0,2.1,20.0,491.0,482.31,366.89
2016,9,16,12,15,120.0,391.5,2.3,20.0,489.5,476.16,363.6
2016,9,16,12,30,123.0,388.0,2.5,20.0,488.0,469.56,359.35
2016,9,16,12,45,124.5,385.5,2.7,20.0,485.5,462.33,354.54
2016,9,16,13,0,126.0,383.0,2.9,20.0,483.0,454.65,349.34
2016,9,16,13,15,170.5,373.0,2.95,19.5,505.0,468.46,361.47
2016,9,16,13,30,215.0,363.0,3.0,19.0,527.0,479.14,370.96
2016,9,16,13,45,274.5,337.5,3.05,19.0,539.5,479.61,372.3
2016,9,16,14,0,334.0,312.0,3.1,19.0,552.0,476.69,370.66
2016,9,16,14,15,219.5,307.0,3.05,19.0,461.5,398.27,309.91
2016,9,16,14,30,105.0,302.0,3.0,19.0,371.0,329.49,256.64
2016,9,16,14,45,170.0,281.5,3.0,19.0,386.0,329.65,256.91
2016,9,16,15,0,235.0,261.0,3.0,19.0,401.0,326.89,253.73
2016,9,16,15,15,197.5,243.0,2.95,19.0,354.5,284.62,220.34
2016,9,16,15,30,160.0,225.0,2.9,19.0,308.0,245.83,189.87
2016,9,16,15,45,87.0,189.0,2.85,19.0,233.5,191.56,148.36
2016,9,16,16,0,14.0,153.0,2.8,19.0,159.0,144.92,113.51
2016,9,16,16,15,9.5,135.0,2.75,18.5,139.0,126.39,99.09
2016,9,16,16,30,5.0,117.0,2.7,18.0,119.0,108.38,84.84
2016,9,16,16,45,2.5,97.5,2.65,18.0,98.5,89.77,69.59
2016,9,16,17,0,0.0,78.0,2.6,18.0,78.0,71.87,57.45
2016,9,16,17,15,201.5,59.5,2.6,17.5,88.0,47.81,36.15
2016,9,16,17,30,403.0,41.0,2.6,17.0,98.0,31.16,21.12
2016,9,16,17,45,266.0,28.0,2.6,16.5,59.0,21.93,11.07
2016,9,16,18,0,129.0,15.0,2.6,16.0,20.0,14.74,0.0
2016,9,16,18,15,64.5,7.5,2.6,15.5,10.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,6,15,178.0,16.0,1.2,14.0,35.5,85.67,8.6
2016,9,17,6,30,356.0,32.0,1.1,14.0,71.0,183.46,134.17
2016,9,17,6,45,453.0,40.5,1.0,14.5,118.5,248.53,193.67
2016,9,17,7,0,550.0,49.0,0.9,15.0,166.0,321.99,256.47
2016,9,17,7,15,275.0,57.5,0.8,15.0,116.0,213.86,173.35
2016,9,17,7,30,0.0,66.0,0.7,15.0,66.0,64.05,48.61
2016,9,17,7,45,0.0,79.0,0.6,15.5,79.0,76.99,59.59
2016,9,17,8,0,0.0,92.0,0.5,16.0,92.0,89.91,70.03
2016,9,17,8,15,1.0,124.0,0.5,16.0,124.5,123.19,97.16
2016,9,17,8,30,2.0,156.0,0.5,16.0,157.0,156.57,123.79
2016,9,17,8,45,98.5,204.0,0.55,16.5,260.0,289.33,230.4
2016,9,17,9,0,195.0,252.0,0.6,17.0,363.0,414.04,325.23
2016,9,17,9,15,198.0,271.5,0.65,17.5,391.5,439.68,341.97
2016,9,17,9,30,201.0,291.0,0.7,18.0,420.0,464.62,358.88
2016,9,17,9,45,148.5,306.0,0.8,18.5,404.0,439.85,338.33
2016,9,17,10,0,96.0,321.0,0.9,19.0,388.0,405.82,311.28
2016,9,17,10,15,503.0,205.0,1.0,19.0,578.0,635.43,488.95
2016,9,17,10,30,910.0,89.0,1.1,19.0,768.0,846.64,635.07
2016,9,17,10,45,500.0,227.5,1.25,19.5,602.5,656.38,498.65
2016,9,17,11,0,90.0,366.0,1.4,20.0,437.0,440.88,334.13
2016,9,17,11,15,256.0,347.0,1.55,20.0,552.0,564.77,430.31
2016,9,17,11,30,422.0,328.0,1.7,20.0,667.0,679.28,514.7
2016,9,17,11,45,247.0,351.0,1.9,20.0,550.0,550.41,419.06
2016,9,17,12,0,72.0,374.0,2.1,20.0,433.0,423.01,322.54
2016,9,17,12,15,74.0,371.5,2.25,20.0,431.5,418.75,320.42
2016,9,17,12,30,76.0,369.0,2.4,20.0,430.0,414.21,317.44
2016,9,17,12,45,96.5,374.0,2.6,20.0,450.5,429.89,330.01
2016,9,17,13,0,117.0,379.0,2.8,20.0,471.0,443.93,341.22
2016,9,17,13,15,119.0,368.0,2.9,20.0,460.0,428.55,330.05
2016,9,17,13,30,121.0,357.0,3.0,20.0,449.0,412.88,318.7
2016,9,17,13,45,84.5,329.0,3.1,20.0,392.0,360.21,278.72
2016,9,17,14,0,48.0,301.0,3.2,20.0,335.0,309.12,239.68
2016,9,17,14,15,47.0,287.0,3.25,19.5,319.5,292.12,227.44
2016,9,17,14,30,46.0,273.0,3.3,19.0,304.0,275.19,215.03
2016,9,17,14,45,41.0,253.0,3.35,19.0,279.5,251.38,196.71
2016,9,17,15,0,36.0,233.0,3.4,19.0,255.0,228.13,178.73
2016,9,17,15,15,33.0,214.5,3.4,19.0,233.0,207.41,162.6
2016,9,17,15,30,30.0,196.0,3.4,19.0,211.0,187.06,146.65
2016,9,17,15,45,20.5,172.5,3.4,19.0,182.5,165.46,129.8
2016,9,17,16,0,11.0,149.0,3.4,19.0,154.0,140.68,110.33
2016,9,17,16,15,6.5,131.0,3.3,18.5,134.0,122.37,96.0
2016,9,17,16,30,2.0,113.0,3.2,18.0,114.0,104.58,81.87
2016,9,17,16,45,1.0,93.5,3.15,18.0,94.0,86.24,66.7
2016,9,17,17,0,0.0,74.0,3.1,18.0,74.0,68.5,54.49
2016,9,17,17,15,187.5,57.0,3.05,17.5,82.5,45.93,34.45
2016,9,17,17,30,375.0,40.0,3.0,17.0,91.0,30.56,20.51
2016,9,17,17,45,239.5,26.5,3.0,17.0,54.0,20.78,9.4
2016,9,17,18,0,104.0,13.0,3.0,17.0,17.0,12.78,0.0
2016,9,17,18,15,52.0,6.5,3.0,16.5,8.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,6,15,171.5,15.5,0.75,15.5,34.0,82.02,0.0
2016,9,18,6,30,343.0,31.0,0.8,16.0,68.0,176.74,127.02
2016,9,18,6,45,438.5,40.0,0.9,16.5,114.5,240.82,185.75
2016,9,18,7,0,534.0,49.0,1.0,17.0,161.0,313.25,247.73
2016,9,18,7,15,592.5,55.5,0.95,17.0,211.5,371.94,297.55
2016,9,18,7,30,651.0,62.0,0.9,17.0,262.0,434.4,348.41
2016,9,18,7,45,691.0,66.5,0.85,17.5,313.0,485.0,387.62
2016,9,18,8,0,731.0,71.0,0.8,18.0,364.0,539.26,427.86
2016,9,18,8,15,759.0,74.5,0.75,18.5,413.0,585.5,460.54
2016,9,18,8,30,787.0,78.0,0.7,19.0,462.0,631.45,491.83
2016,9,18,8,45,806.5,81.0,0.7,19.5,507.0,670.19,516.35
2016,9,18,9,0,826.0,84.0,0.7,20.0,552.0,707.53,539.44
2016,9,18,9,15,841.5,86.0,0.8,20.5,592.5,735.05,556.81
2016,9,18,9,30,857.0,88.0,0.9,21.0,633.0,764.6,575.55
2016,9,18,9,45,878.0,85.5,1.0,22.0,670.5,791.3,591.1
2016,9,18,10,0,899.0,83.0,1.1,23.0,708.0,815.75,605.04
2016,9,18,10,15,906.5,84.0,1.3,23.5,736.0,830.49,614.94
2016,9,18,10,30,914.0,85.0,1.5,24.0,764.0,842.23,622.88
2016,9,18,10,45,918.5,86.5,1.7,24.5,784.5,848.92,627.44
2016,9,18,11,0,923.0,88.0,1.9,25.0,805.0,852.43,629.88
2016,9,18,11,15,926.0,88.5,2.05,25.0,818.0,850.43,629.43
2016,9,18,11,30,929.0,89.0,2.2,25.0,831.0,845.22,626.91
2016,9,18,11,45,929.5,89.5,2.4,25.5,836.0,834.79,620.09
2016,9,18,12,0,930.0,90.0,2.6,26.0,841.0,821.23,611.14
2016,9,18,12,15,929.5,90.0,2.7,26.0,838.0,803.34,599.76
2016,9,18,12,30,929.0,90.0,2.8,26.0,835.0,782.48,586.36
2016,9,18,12,45,923.5,91.0,2.95,26.0,823.5,756.14,569.39
2016,9,18,13,0,918.0,92.0,3.1,26.0,812.0,727.27,550.52
2016,9,18,13,15,913.5,91.0,3.15,26.0,793.0,694.79,528.17
2016,9,18,13,30,909.0,90.0,3.2,26.0,774.0,660.08,502.64
2016,9,18,13,45,902.0,89.0,3.25,26.0,748.0,621.81,473.98
2016,9,18,14,0,895.0,88.0,3.3,26.0,722.0,581.81,443.39
2016,9,18,14,15,885.0,86.5,3.35,26.0,688.5,538.27,409.41
2016,9,18,14,30,875.0,85.0,3.4,26.0,655.0,493.65,373.73
2016,9,18,14,45,861.5,83.0,3.5,26.0,616.0,446.21,335.06
2016,9,18,15,0,848.0,81.0,3.6,26.0,577.0,398.43,295.07
2016,9,18,15,15,829.5,78.5,3.6,25.5,532.5,344.67,250.09
2016,9,18,15,30,811.0,76.0,3.6,25.0,488.0,295.14,207.43
2016,9,18,15,45,786.0,73.0,3.65,25.0,440.0,244.55,163.51
2016,9,18,16,0,761.0,70.0,3.7,25.0,392.0,195.77,121.83
2016,9,18,16,15,725.5,66.0,3.65,24.0,341.0,146.79,83.17
2016,9,18,16,30,690.0,62.0,3.6,23.0,290.0,101.21,51.91
2016,9,18,16,45,638.5,56.5,3.6,22.5,238.5,54.18,28.12
2016,9,18,17,0,587.0,51.0,3.6,22.0,187.0,34.65,24.41
2016,9,18,17,15,503.5,43.0,3.55,21.5,138.5,30.52,20.61
2016,9,18,17,30,420.0,35.0,3.5,21.0,90.0,26.17,16.33
2016,9,18,17,45,274.5,23.5,3.45,20.5,52.5,18.17,6.4
2016,9,18,18,0,129.0,12.0,3.4,20.0,15.0,11.8,0.0
2016,9,18,18,15,64.5,6.0,3.2,19.5,7.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
