Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,18,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,19,6,15,131.5,17.0,1.4,16.0,30.5,69.02,0.0
2016,9,19,6,30,263.0,34.0,1.5,16.0,61.0,150.24,107.2
2016,9,19,6,45,359.5,45.5,1.6,16.5,105.5,213.84,165.43
2016,9,19,7,0,456.0,57.0,1.7,17.0,150.0,285.87,227.3
2016,9,19,7,15,518.0,65.0,1.7,17.0,199.5,344.71,277.9
2016,9,19,7,30,580.0,73.0,1.7,17.0,249.0,407.59,330.18
2016,9,19,7,45,628.0,77.5,1.7,17.5,300.0,462.01,373.58
2016,9,19,8,0,676.0,82.0,1.7,18.0,351.0,518.43,417.02
2016,9,19,8,15,705.5,86.5,1.75,18.0,399.0,564.56,452.29
2016,9,19,8,30,735.0,91.0,1.8,18.0,447.0,608.5,485.21
2016,9,19,8,45,762.5,92.0,1.85,18.5,493.0,649.03,513.64
2016,9,19,9,0,790.0,93.0,1.9,19.0,539.0,688.68,540.03
2016,9,19,9,15,806.0,96.0,1.95,19.5,579.0,720.72,560.6
2016,9,19,9,30,822.0,99.0,2.0,20.0,619.0,750.79,579.6
2016,9,19,9,45,832.5,101.5,2.1,20.5,653.0,773.78,593.9
2016,9,19,10,0,843.0,104.0,2.2,21.0,687.0,790.38,603.77
2016,9,19,10,15,851.5,105.5,2.3,21.0,715.0,805.62,613.96
2016,9,19,10,30,860.0,107.0,2.4,21.0,743.0,818.04,622.31
2016,9,19,10,45,871.5,105.5,2.5,21.5,765.0,826.87,627.09
2016,9,19,11,0,883.0,104.0,2.6,22.0,787.0,832.73,629.95
2016,9,19,11,15,886.5,104.5,2.7,22.0,800.0,831.06,628.97
2016,9,19,11,30,890.0,105.0,2.8,22.0,813.0,826.31,626.02
2016,9,19,11,45,896.5,103.0,2.9,22.5,819.5,818.32,619.75
2016,9,19,12,0,903.0,101.0,3.0,23.0,826.0,807.21,611.43
2016,9,19,12,15,902.5,101.0,3.15,23.0,823.5,789.62,600.12
2016,9,19,12,30,902.0,101.0,3.3,23.0,821.0,769.16,586.8
2016,9,19,12,45,894.0,103.0,3.45,23.5,808.5,742.49,567.92
2016,9,19,13,0,886.0,105.0,3.6,24.0,796.0,713.51,547.35
2016,9,19,13,15,881.5,104.5,3.7,23.5,777.5,682.31,525.85
2016,9,19,13,30,877.0,104.0,3.8,23.0,759.0,648.97,501.87
2016,9,19,13,45,873.5,101.0,3.95,23.0,734.5,611.88,473.75
2016,9,19,14,0,870.0,98.0,4.1,23.0,710.0,572.92,443.5
2016,9,19,14,15,860.0,96.0,4.1,23.0,677.0,529.84,409.05
2016,9,19,14,30,850.0,94.0,4.1,23.0,644.0,485.74,372.98
2016,9,19,14,45,839.5,90.5,4.2,23.0,606.0,436.03,331.91
2016,9,19,15,0,829.0,87.0,4.3,23.0,568.0,388.76,291.6
2016,9,19,15,15,810.0,84.5,4.25,22.5,523.5,339.32,249.16
2016,9,19,15,30,791.0,82.0,4.2,22.0,479.0,290.64,206.6
2016,9,19,15,45,768.5,77.5,4.2,22.0,431.5,240.38,162.41
2016,9,19,16,0,746.0,73.0,4.2,22.0,384.0,191.72,120.43
2016,9,19,16,15,709.5,68.5,4.1,21.5,333.5,143.13,81.86
2016,9,19,16,30,673.0,64.0,4.0,21.0,283.0,94.77,48.51
2016,9,19,16,45,621.5,58.0,3.9,20.5,232.0,51.56,28.46
2016,9,19,17,0,570.0,52.0,3.8,20.0,181.0,35.77,25.59
2016,9,19,17,15,483.5,43.5,3.75,19.5,133.0,31.25,21.39
2016,9,19,17,30,397.0,35.0,3.7,19.0,85.0,26.49,16.64
2016,9,19,17,45,249.0,22.5,3.65,18.5,49.0,17.49,4.73
2016,9,19,18,0,101.0,10.0,3.6,18.0,13.0,9.83,0.0
2016,9,19,18,15,50.5,5.0,3.55,17.5,6.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,20,6,15,142.5,17.0,2.75,15.0,31.5,71.74,0.0
2016,9,20,6,30,285.0,34.0,2.9,15.0,63.0,157.18,111.66
2016,9,20,6,45,387.0,44.5,3.1,15.5,108.5,222.72,173.18
2016,9,20,7,0,489.0,55.0,3.3,16.0,154.0,297.02,237.99
2016,9,20,7,15,552.0,62.5,3.35,16.0,204.5,356.95,290.62
2016,9,20,7,30,615.0,70.0,3.4,16.0,255.0,420.94,345.07
2016,9,20,7,45,307.5,86.0,3.45,16.0,178.5,283.44,233.93
2016,9,20,8,0,0.0,102.0,3.5,16.0,102.0,100.45,78.81
2016,9,20,8,15,3.5,132.0,3.55,16.0,133.5,133.38,106.16
2016,9,20,8,30,7.0,162.0,3.6,16.0,165.0,166.47,133.05
2016,9,20,8,45,22.0,192.0,3.65,16.5,204.5,207.68,166.22
2016,9,20,9,0,37.0,222.0,3.7,17.0,244.0,256.81,205.11
2016,9,20,9,15,31.5,231.0,3.7,17.0,250.5,261.35,207.91
2016,9,20,9,30,26.0,240.0,3.7,17.0,257.0,258.76,205.18
2016,9,20,9,45,19.0,233.5,3.7,17.5,246.5,245.98,194.06
2016,9,20,10,0,12.0,227.0,3.7,18.0,236.0,233.25,183.08
2016,9,20,10,15,78.0,289.0,3.7,18.0,346.5,355.44,280.22
2016,9,20,10,30,144.0,351.0,3.7,18.0,457.0,478.64,374.78
2016,9,20,10,45,172.0,361.0,3.75,18.0,491.0,509.43,397.74
2016,9,20,11,0,200.0,371.0,3.8,18.0,525.0,539.51,420.42
2016,9,20,11,15,233.0,372.5,3.85,18.0,555.0,564.01,439.11
2016,9,20,11,30,266.0,374.0,3.9,18.0,585.0,591.25,459.67
2016,9,20,11,45,212.5,382.5,4.0,18.5,551.5,547.68,424.99
2016,9,20,12,0,159.0,391.0,4.1,19.0,518.0,508.54,393.76
2016,9,20,12,15,263.5,369.5,4.2,19.0,579.0,562.81,437.14
2016,9,20,12,30,368.0,348.0,4.3,19.0,640.0,609.96,474.28
2016,9,20,12,45,432.5,315.0,4.45,19.0,654.0,612.95,478.21
2016,9,20,13,0,497.0,282.0,4.6,19.0,668.0,610.74,478.26
2016,9,20,13,15,424.0,302.5,4.7,19.0,626.0,563.85,441.66
2016,9,20,13,30,351.0,323.0,4.8,19.0,584.0,520.96,407.99
2016,9,20,13,45,247.5,326.0,4.95,19.0,507.0,447.55,350.9
2016,9,20,14,0,144.0,329.0,5.1,19.0,430.0,383.18,300.37
2016,9,20,14,15,192.5,308.5,5.1,18.5,436.5,380.85,299.59
2016,9,20,14,30,241.0,288.0,5.1,18.0,443.0,374.33,294.79
2016,9,20,14,45,162.5,269.0,5.2,18.0,371.0,311.5,245.26
2016,9,20,15,0,84.0,250.0,5.3,18.0,299.0,259.27,204.41
2016,9,20,15,15,57.5,220.5,5.35,17.5,253.0,219.22,173.2
2016,9,20,15,30,31.0,191.0,5.4,17.0,207.0,182.02,144.18
2016,9,20,15,45,35.0,175.0,5.45,17.0,191.0,165.64,130.88
2016,9,20,16,0,39.0,159.0,5.5,17.0,175.0,148.81,117.05
2016,9,20,16,15,33.5,139.0,5.5,17.0,151.5,127.28,99.7
2016,9,20,16,30,28.0,119.0,5.5,17.0,128.0,106.44,82.94
2016,9,20,16,45,263.0,89.0,5.5,17.0,149.0,73.94,53.86
2016,9,20,17,0,498.0,59.0,5.5,17.0,170.0,42.19,31.54
2016,9,20,17,15,407.0,49.0,5.4,16.5,123.5,36.62,26.3
2016,9,20,17,30,316.0,39.0,5.3,16.0,77.0,30.77,20.33
2016,9,20,17,45,158.0,19.5,5.25,16.0,38.5,15.05,1.72
2016,9,20,18,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,5.15,15.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,6,15,130.0,17.0,5.15,14.0,30.0,67.25,0.0
2016,9,21,6,30,260.0,34.0,5.4,14.0,60.0,148.04,104.4
2016,9,21,6,45,365.0,45.0,5.7,14.5,105.0,213.33,166.78
2016,9,21,7,0,470.0,56.0,6.0,15.0,150.0,288.24,233.04
2016,9,21,7,15,535.0,63.5,6.1,15.0,200.0,348.18,286.78
2016,9,21,7,30,600.0,71.0,6.2,15.0,250.0,412.32,342.75
2016,9,21,7,45,316.5,109.5,6.3,15.0,205.5,315.23,262.49
2016,9,21,8,0,33.0,148.0,6.4,15.0,161.0,176.33,143.34
2016,9,21,8,15,24.5,159.5,6.45,15.0,170.0,176.37,143.01
2016,9,21,8,30,16.0,171.0,6.5,15.0,179.0,182.15,147.18
2016,9,21,8,45,55.5,207.0,6.6,15.5,238.0,254.35,206.67
2016,9,21,9,0,95.0,243.0,6.7,16.0,297.0,321.98,261.35
2016,9,21,9,15,70.0,250.5,6.75,16.0,291.5,311.3,251.34
2016,9,21,9,30,45.0,258.0,6.8,16.0,286.0,299.56,240.59
2016,9,21,9,45,32.5,253.5,6.9,16.0,274.5,283.86,227.19
2016,9,21,10,0,20.0,249.0,7.0,16.0,263.0,261.97,208.88
2016,9,21,10,15,31.5,278.0,7.0,16.0,301.0,306.39,244.33
2016,9,21,10,30,43.0,307.0,7.0,16.0,339.0,344.41,274.35
2016,9,21,10,45,69.0,333.5,7.0,16.0,386.0,391.16,311.56
2016,9,21,11,0,95.0,360.0,7.0,16.0,433.0,437.32,347.95
2016,9,21,11,15,134.5,371.5,7.0,16.0,477.0,482.76,384.02
2016,9,21,11,30,174.0,383.0,7.0,16.0,521.0,521.85,414.94
2016,9,21,11,45,166.5,385.5,7.0,16.0,518.0,513.55,407.95
2016,9,21,12,0,159.0,388.0,7.0,16.0,515.0,504.81,400.8
2016,9,21,12,15,181.5,385.5,7.1,16.0,529.5,513.46,408.11
2016,9,21,12,30,204.0,383.0,7.2,16.0,544.0,520.66,414.24
2016,9,21,12,45,207.5,376.0,7.3,16.5,538.0,508.53,404.22
2016,9,21,13,0,211.0,369.0,7.4,17.0,532.0,495.7,393.69
2016,9,21,13,15,559.0,236.5,7.45,17.0,653.5,587.76,472.36
2016,9,21,13,30,907.0,104.0,7.5,17.0,775.0,658.99,531.91
2016,9,21,13,45,903.0,102.0,7.55,17.0,749.5,621.39,500.81
2016,9,21,14,0,899.0,100.0,7.6,17.0,724.0,581.87,467.85
2016,9,21,14,15,888.5,98.0,7.65,17.0,690.0,537.33,430.21
2016,9,21,14,30,878.0,96.0,7.7,17.0,656.0,491.77,390.89
2016,9,21,14,45,866.0,93.0,7.75,17.0,616.5,440.66,346.32
2016,9,21,15,0,854.0,90.0,7.8,17.0,577.0,392.08,302.76
2016,9,21,15,15,834.0,87.0,7.75,16.5,531.0,340.78,256.8
2016,9,21,15,30,814.0,84.0,7.7,16.0,485.0,290.33,210.96
2016,9,21,15,45,790.0,79.5,7.7,16.0,436.0,238.75,164.13
2016,9,21,16,0,766.0,75.0,7.7,16.0,387.0,188.93,120.16
2016,9,21,16,15,726.5,70.5,7.65,16.0,334.5,139.33,80.39
2016,9,21,16,30,687.0,66.0,7.6,16.0,282.0,89.99,47.06
2016,9,21,16,45,623.0,60.5,7.55,16.0,229.0,46.86,29.78
2016,9,21,17,0,559.0,55.0,7.5,16.0,176.0,39.02,28.84
2016,9,21,17,15,460.0,46.0,7.45,15.5,127.5,34.21,24.23
2016,9,21,17,30,361.0,37.0,7.4,15.0,79.0,29.19,18.87
2016,9,21,17,45,180.5,18.5,7.4,15.0,39.5,14.17,0.0
2016,9,21,18,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,7.3,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,22,6,15,124.0,17.0,7.75,14.0,29.0,64.77,0.0
2016,9,22,6,30,248.0,34.0,7.8,14.0,58.0,143.46,99.75
2016,9,22,6,45,356.0,45.5,7.85,14.0,103.0,209.13,163.68
2016,9,22,7,0,464.0,57.0,7.9,14.0,148.0,285.23,231.75
2016,9,22,7,15,531.0,65.0,7.75,14.0,199.0,346.3,286.91
2016,9,22,7,30,598.0,73.0,7.6,14.0,250.0,411.71,344.41
2016,9,22,7,45,651.0,77.0,7.45,14.5,302.0,468.54,392.79
2016,9,22,8,0,704.0,81.0,7.3,15.0,354.0,527.66,441.56
2016,9,22,8,15,735.0,85.0,7.15,15.0,403.5,574.68,480.0
2016,9,22,8,30,766.0,89.0,7.0,15.0,453.0,619.58,515.9
2016,9,22,8,45,569.5,151.0,6.85,15.5,436.5,571.53,472.29
2016,9,22,9,0,373.0,213.0,6.7,16.0,420.0,503.31,412.39
2016,9,22,9,15,612.5,155.0,6.6,16.0,524.0,635.64,521.05
2016,9,22,9,30,852.0,97.0,6.5,16.0,628.0,762.51,619.34
2016,9,22,9,45,682.0,164.0,6.4,16.5,604.0,717.48,581.02
2016,9,22,10,0,512.0,231.0,6.3,17.0,580.0,657.76,529.06
2016,9,22,10,15,708.5,164.0,6.2,17.0,668.0,749.67,602.7
2016,9,22,10,30,905.0,97.0,6.1,17.0,756.0,833.61,664.02
2016,9,22,10,45,911.0,97.5,6.0,17.5,776.5,839.94,665.82
2016,9,22,11,0,917.0,98.0,5.9,18.0,797.0,843.13,665.75
2016,9,22,11,15,919.5,98.5,5.85,18.0,809.5,840.3,662.94
2016,9,22,11,30,922.0,99.0,5.8,18.0,822.0,834.29,657.95
2016,9,22,11,45,921.0,100.5,5.8,18.0,826.0,823.36,649.74
2016,9,22,12,0,920.0,102.0,5.8,18.0,830.0,809.36,639.39
2016,9,22,12,15,919.0,101.5,5.85,18.0,826.0,790.38,625.68
2016,9,22,12,30,918.0,101.0,5.9,18.0,822.0,768.51,609.9
2016,9,22,12,45,912.5,102.0,5.95,18.0,810.0,742.14,590.76
2016,9,22,13,0,907.0,103.0,6.0,18.0,798.0,713.3,569.56
2016,9,22,13,15,902.0,102.0,6.0,18.0,778.5,680.56,543.74
2016,9,22,13,30,897.0,101.0,6.0,18.0,759.0,645.66,515.85
2016,9,22,13,45,886.0,101.0,6.05,18.0,731.5,606.25,484.04
2016,9,22,14,0,875.0,101.0,6.1,18.0,704.0,565.44,450.51
2016,9,22,14,15,863.5,99.0,6.1,18.0,670.0,521.38,413.64
2016,9,22,14,30,852.0,97.0,6.1,18.0,636.0,473.51,373.02
2016,9,22,14,45,834.5,95.5,6.2,18.0,595.5,425.63,331.57
2016,9,22,15,0,817.0,94.0,6.3,18.0,555.0,377.89,289.33
2016,9,22,15,15,796.0,91.0,6.4,17.5,510.5,328.11,245.27
2016,9,22,15,30,775.0,88.0,6.5,17.0,466.0,279.34,201.46
2016,9,22,15,45,742.5,85.0,6.6,17.0,416.5,229.38,156.92
2016,9,22,16,0,710.0,82.0,6.7,17.0,367.0,178.63,113.25
2016,9,22,16,15,668.5,77.0,6.65,16.5,316.0,131.23,76.19
2016,9,22,16,30,627.0,72.0,6.6,16.0,265.0,87.89,48.4
2016,9,22,16,45,562.5,65.0,6.6,16.0,214.0,47.04,36.14
2016,9,22,17,0,498.0,58.0,6.6,16.0,163.0,42.07,31.5
2016,9,22,17,15,399.0,47.5,6.4,15.5,116.5,36.0,25.73
2016,9,22,17,30,300.0,37.0,6.2,15.0,70.0,29.6,18.96
2016,9,22,17,45,150.0,18.5,6.05,15.0,35.0,14.41,0.0
2016,9,22,18,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,6,15,155.5,14.0,2.7,13.0,28.5,60.2,0.0
2016,9,23,6,30,311.0,28.0,2.8,13.0,57.0,157.76,107.7
2016,9,23,6,45,416.0,37.0,2.9,13.5,102.0,222.39,172.54
2016,9,23,7,0,521.0,46.0,3.0,14.0,147.0,296.35,237.87
2016,9,23,7,15,582.5,52.5,2.95,14.5,197.0,354.86,289.43
2016,9,23,7,30,644.0,59.0,2.9,15.0,247.0,417.39,342.42
2016,9,23,7,45,687.0,63.0,2.9,15.5,297.5,468.05,384.32
2016,9,23,8,0,730.0,67.0,2.9,16.0,348.0,522.53,427.67
2016,9,23,8,15,757.5,70.5,2.85,16.0,396.0,567.73,463.08
2016,9,23,8,30,785.0,74.0,2.8,16.0,444.0,612.58,497.27
2016,9,23,8,45,806.0,76.0,2.8,16.5,488.5,650.56,523.96
2016,9,23,9,0,827.0,78.0,2.8,17.0,533.0,683.35,545.72
2016,9,23,9,15,841.0,80.0,2.75,17.0,572.5,713.31,565.94
2016,9,23,9,30,855.0,82.0,2.7,17.0,612.0,741.17,584.44
2016,9,23,9,45,866.5,83.0,2.7,17.5,646.0,763.67,598.13
2016,9,23,10,0,878.0,84.0,2.7,18.0,680.0,783.61,609.97
2016,9,23,10,15,885.5,85.0,2.7,18.5,707.0,797.64,617.61
2016,9,23,10,30,893.0,86.0,2.7,19.0,734.0,808.72,623.27
2016,9,23,10,45,898.0,87.0,2.75,19.5,753.5,814.77,625.83
2016,9,23,11,0,903.0,88.0,2.8,20.0,773.0,817.71,626.37
2016,9,23,11,15,905.5,88.5,2.9,20.0,785.0,814.97,624.58
2016,9,23,11,30,908.0,89.0,3.0,20.0,797.0,809.09,620.74
2016,9,23,11,45,908.0,89.5,3.2,20.0,801.0,798.13,613.98
2016,9,23,12,0,908.0,90.0,3.4,20.0,805.0,784.13,605.07
2016,9,23,12,15,645.0,214.5,3.55,20.0,721.5,694.97,538.76
2016,9,23,12,30,382.0,339.0,3.7,20.0,638.0,606.07,467.94
2016,9,23,12,45,637.5,215.5,3.9,20.0,705.5,655.41,510.98
2016,9,23,13,0,893.0,92.0,4.1,20.0,773.0,689.06,540.69
2016,9,23,13,15,664.5,189.0,4.25,19.5,689.0,605.18,474.65
2016,9,23,13,30,436.0,286.0,4.4,19.0,605.0,532.08,416.66
2016,9,23,13,45,649.0,188.0,4.6,19.0,642.5,544.65,429.29
2016,9,23,14,0,862.0,90.0,4.8,19.0,680.0,543.99,429.7
2016,9,23,14,15,851.5,88.5,4.9,18.5,647.0,501.51,395.27
2016,9,23,14,30,841.0,87.0,5.0,18.0,614.0,458.08,359.19
2016,9,23,14,45,828.5,84.0,5.15,18.0,576.0,411.75,319.2
2016,9,23,15,0,816.0,81.0,5.3,18.0,538.0,361.54,275.18
2016,9,23,15,15,797.0,78.5,5.35,18.0,494.5,313.02,231.64
2016,9,23,15,30,778.0,76.0,5.4,18.0,451.0,265.29,188.37
2016,9,23,15,45,751.0,72.5,5.5,18.0,403.5,216.04,144.49
2016,9,23,16,0,724.0,69.0,5.6,18.0,356.0,168.87,103.91
2016,9,23,16,15,685.0,64.5,5.55,17.5,306.5,121.89,67.72
2016,9,23,16,30,646.0,60.0,5.5,17.0,257.0,75.47,38.36
2016,9,23,16,45,589.0,54.0,5.45,16.5,207.0,35.87,26.18
2016,9,23,17,0,532.0,48.0,5.4,16.0,157.0,33.54,23.96
2016,9,23,17,15,436.5,39.0,5.3,15.5,111.5,28.43,19.09
2016,9,23,17,30,341.0,30.0,5.2,15.0,66.0,23.01,13.23
2016,9,23,17,45,170.5,15.0,5.15,15.0,33.0,11.34,0.0
2016,9,23,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,6,15,174.5,12.5,2.0,14.0,28.0,63.93,0.0
2016,9,24,6,30,349.0,25.0,2.0,14.0,56.0,166.61,110.68
2016,9,24,6,45,451.5,33.5,2.05,14.5,102.0,230.79,177.3
2016,9,24,7,0,554.0,42.0,2.1,15.0,148.0,301.48,239.77
2016,9,24,7,15,614.5,47.5,2.05,15.0,198.0,359.99,291.49
2016,9,24,7,30,675.0,53.0,2.0,15.0,248.0,422.19,344.38
2016,9,24,7,45,715.5,57.0,1.95,15.5,299.0,474.75,387.16
2016,9,24,8,0,756.0,61.0,1.9,16.0,350.0,528.57,429.2
2016,9,24,8,15,784.0,64.0,1.9,16.5,399.0,574.23,463.7
2016,9,24,8,30,812.0,67.0,1.9,17.0,448.0,619.53,496.84
2016,9,24,8,45,833.0,69.0,1.95,17.5,493.5,654.37,520.63
2016,9,24,9,0,854.0,71.0,2.0,18.0,539.0,691.68,545.52
2016,9,24,9,15,869.0,73.0,2.15,18.5,579.0,722.94,566.34
2016,9,24,9,30,884.0,75.0,2.3,19.0,619.0,752.05,585.5
2016,9,24,9,45,898.0,75.0,2.45,20.0,654.5,775.79,599.61
2016,9,24,10,0,912.0,75.0,2.6,21.0,690.0,796.94,611.85
2016,9,24,10,15,920.0,76.0,2.65,21.0,717.5,811.67,621.3
2016,9,24,10,30,928.0,77.0,2.7,21.0,745.0,823.35,628.77
2016,9,24,10,45,933.5,77.5,2.75,21.5,766.0,829.34,631.22
2016,9,24,11,0,939.0,78.0,2.8,22.0,787.0,832.11,631.6
2016,9,24,11,15,942.0,78.5,2.85,22.5,799.5,829.62,628.49
2016,9,24,11,30,945.0,79.0,2.9,23.0,812.0,823.85,623.3
2016,9,24,11,45,946.5,79.0,2.95,23.5,817.0,813.15,614.85
2016,9,24,12,0,948.0,79.0,3.0,24.0,822.0,799.24,604.33
2016,9,24,12,15,947.5,79.0,3.1,24.0,818.5,780.7,592.13
2016,9,24,12,30,947.0,79.0,3.2,24.0,815.0,759.16,577.85
2016,9,24,12,45,936.5,83.0,3.35,24.0,801.5,731.7,559.56
2016,9,24,13,0,926.0,87.0,3.5,24.0,788.0,701.9,539.41
2016,9,24,13,15,921.0,86.0,3.6,24.0,768.5,668.64,514.82
2016,9,24,13,30,916.0,85.0,3.7,24.0,749.0,633.19,488.08
2016,9,24,13,45,907.0,84.5,3.85,24.0,722.0,593.9,457.98
2016,9,24,14,0,898.0,84.0,4.0,24.0,695.0,553.03,425.91
2016,9,24,14,15,887.5,82.5,4.05,23.5,661.0,509.15,391.31
2016,9,24,14,30,877.0,81.0,4.1,23.0,627.0,464.24,354.85
2016,9,24,14,45,861.5,79.5,4.2,23.0,587.0,416.54,314.62
2016,9,24,15,0,846.0,78.0,4.3,23.0,547.0,368.7,273.32
2016,9,24,15,15,826.0,75.5,4.35,22.5,502.5,314.95,227.17
2016,9,24,15,30,806.0,73.0,4.4,22.0,458.0,265.63,183.85
2016,9,24,15,45,778.0,70.0,4.45,22.0,409.0,215.33,139.96
2016,9,24,16,0,750.0,67.0,4.5,22.0,360.0,167.19,99.55
2016,9,24,16,15,710.5,62.5,4.45,21.0,309.0,119.0,63.7
2016,9,24,16,30,671.0,58.0,4.4,20.0,258.0,74.67,37.81
2016,9,24,16,45,609.5,52.5,4.4,19.5,207.5,34.95,25.02
2016,9,24,17,0,548.0,47.0,4.4,19.0,157.0,32.99,23.13
2016,9,24,17,15,448.0,38.0,4.3,18.5,110.5,27.83,18.25
2016,9,24,17,30,348.0,29.0,4.2,18.0,64.0,22.38,12.17
2016,9,24,17,45,174.0,14.5,4.1,17.5,32.0,11.08,0.0
2016,9,24,18,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,25,6,15,170.5,13.0,2.9,16.5,27.5,62.76,0.0
2016,9,25,6,30,341.0,26.0,3.0,17.0,55.0,163.55,104.68
2016,9,25,6,45,455.0,34.0,3.15,17.5,102.0,231.48,175.71
2016,9,25,7,0,569.0,42.0,3.3,18.0,149.0,306.2,241.27
2016,9,25,7,15,631.0,48.0,3.15,18.0,200.5,366.44,294.36
2016,9,25,7,30,693.0,54.0,3.0,18.0,252.0,430.45,348.65
2016,9,25,7,45,735.0,57.5,2.9,18.5,304.0,483.81,392.1
2016,9,25,8,0,777.0,61.0,2.8,19.0,356.0,538.45,434.82
2016,9,25,8,15,804.5,64.0,2.7,19.5,405.5,584.37,469.28
2016,9,25,8,30,832.0,67.0,2.6,20.0,455.0,626.03,499.48
2016,9,25,8,45,851.5,69.5,2.55,21.0,500.5,664.66,524.55
2016,9,25,9,0,871.0,72.0,2.5,22.0,546.0,701.8,547.52
2016,9,25,9,15,885.0,73.5,2.45,23.0,586.0,732.01,565.02
2016,9,25,9,30,899.0,75.0,2.4,24.0,626.0,759.98,580.64
2016,9,25,9,45,914.5,74.0,2.35,25.0,661.5,783.87,593.17
2016,9,25,10,0,930.0,73.0,2.3,26.0,697.0,805.18,603.78
2016,9,25,10,15,936.5,74.0,2.15,26.5,724.5,818.81,609.51
2016,9,25,10,30,943.0,75.0,2.0,27.0,752.0,829.3,613.13
2016,9,25,10,45,946.0,76.5,1.85,27.5,771.5,834.34,613.09
2016,9,25,11,0,949.0,78.0,1.7,28.0,791.0,836.07,610.94
2016,9,25,11,15,951.5,78.5,1.5,28.5,803.5,833.05,605.19
2016,9,25,11,30,954.0,79.0,1.3,29.0,816.0,826.73,597.3
2016,9,25,11,45,953.0,80.0,1.15,29.5,819.5,814.95,586.53
2016,9,25,12,0,952.0,81.0,1.0,30.0,823.0,799.98,573.85
2016,9,25,12,15,951.0,81.0,0.8,30.0,819.0,780.92,559.06
2016,9,25,12,30,950.0,81.0,0.6,30.0,815.0,758.86,542.35
2016,9,25,12,45,941.0,83.5,0.4,30.5,801.5,730.86,520.81
2016,9,25,13,0,932.0,86.0,0.2,31.0,788.0,700.44,497.85
2016,9,25,13,15,926.5,85.5,0.4,31.0,768.0,667.15,478.17
2016,9,25,13,30,921.0,85.0,0.6,31.0,748.0,631.66,456.15
2016,9,25,13,45,911.0,84.5,0.85,31.0,720.0,591.62,430.26
2016,9,25,14,0,901.0,84.0,1.1,31.0,692.0,550.08,401.75
2016,9,25,14,15,890.0,82.5,1.3,30.5,658.0,505.84,370.27
2016,9,25,14,30,879.0,81.0,1.5,30.0,624.0,460.62,336.53
2016,9,25,14,45,861.0,80.0,1.7,30.0,583.0,412.33,298.48
2016,9,25,15,0,843.0,79.0,1.9,30.0,542.0,364.13,259.22
2016,9,25,15,15,822.5,76.5,2.05,29.5,497.0,310.46,215.3
2016,9,25,15,30,802.0,74.0,2.2,29.0,452.0,261.26,173.95
2016,9,25,15,45,770.5,71.0,2.35,28.5,402.5,210.6,131.96
2016,9,25,16,0,739.0,68.0,2.5,28.0,353.0,162.48,93.51
2016,9,25,16,15,698.0,63.5,2.65,27.0,302.5,114.92,59.74
2016,9,25,16,30,657.0,59.0,2.8,26.0,252.0,71.41,36.0
2016,9,25,16,45,591.0,53.0,2.95,25.5,201.0,35.63,24.9
2016,9,25,17,0,525.0,47.0,3.1,25.0,150.0,33.29,22.71
2016,9,25,17,15,423.5,37.5,3.15,24.0,104.0,27.67,17.57
2016,9,25,17,30,322.0,28.0,3.2,23.0,58.0,21.73,10.89
2016,9,25,17,45,161.0,14.0,3.25,22.0,29.0,13.76,0.0
2016,9,25,18,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,6,15,114.0,13.5,1.2,19.0,23.0,46.37,0.0
2016,9,26,6,30,228.0,27.0,1.2,19.0,46.0,124.61,75.87
2016,9,26,6,45,330.0,40.5,1.3,19.5,90.0,189.56,141.73
2016,9,26,7,0,432.0,54.0,1.4,20.0,134.0,262.48,203.84
2016,9,26,7,15,499.0,63.0,1.35,20.5,183.5,322.32,254.33
2016,9,26,7,30,566.0,72.0,1.3,21.0,233.0,386.58,306.53
2016,9,26,7,45,612.5,79.0,1.3,21.5,283.5,441.24,349.65
2016,9,26,8,0,659.0,86.0,1.3,22.0,334.0,497.77,392.59
2016,9,26,8,15,691.5,91.0,1.2,22.5,382.5,544.77,426.39
2016,9,26,8,30,724.0,96.0,1.1,23.0,431.0,591.88,458.96
2016,9,26,8,45,749.5,99.5,1.05,23.5,476.5,632.26,485.96
2016,9,26,9,0,775.0,103.0,1.0,24.0,522.0,669.59,510.03
2016,9,26,9,15,792.5,106.0,0.95,24.5,562.5,701.55,528.86
2016,9,26,9,30,810.0,109.0,0.9,25.0,603.0,731.58,546.04
2016,9,26,9,45,825.0,111.0,0.9,25.5,638.0,756.48,560.17
2016,9,26,10,0,840.0,113.0,0.9,26.0,673.0,778.95,572.63
2016,9,26,10,15,849.5,114.5,1.0,26.5,701.0,793.97,581.54
2016,9,26,10,30,859.0,116.0,1.1,27.0,729.0,806.15,588.69
2016,9,26,10,45,867.5,116.0,1.2,27.5,750.0,813.0,592.44
2016,9,26,11,0,876.0,116.0,1.3,28.0,771.0,813.99,592.48
2016,9,26,11,15,880.0,117.0,1.45,28.0,783.5,812.54,592.77
2016,9,26,11,30,884.0,118.0,1.6,28.0,796.0,808.01,591.04
2016,9,26,11,45,888.5,116.5,1.8,28.0,801.5,798.28,586.32
2016,9,26,12,0,893.0,115.0,2.0,28.0,807.0,785.49,579.47
2016,9,26,12,15,892.0,114.5,2.1,28.0,803.0,766.64,567.68
2016,9,26,12,30,891.0,114.0,2.2,28.0,799.0,744.99,553.99
2016,9,26,12,45,909.5,103.5,2.35,28.0,793.0,724.33,541.21
2016,9,26,13,0,928.0,93.0,2.5,28.0,787.0,700.09,525.04
2016,9,26,13,15,922.5,92.0,2.55,28.0,767.0,666.35,500.66
2016,9,26,13,30,917.0,91.0,2.6,28.0,747.0,630.43,474.26
2016,9,26,13,45,913.0,88.5,2.7,28.0,720.5,591.94,445.57
2016,9,26,14,0,909.0,86.0,2.8,28.0,694.0,551.53,414.67
2016,9,26,14,15,898.0,84.0,2.8,27.5,660.0,506.5,379.98
2016,9,26,14,30,887.0,82.0,2.8,27.0,626.0,460.48,343.47
2016,9,26,14,45,875.0,79.0,2.85,27.0,586.0,412.4,303.78
2016,9,26,15,0,863.0,76.0,2.9,27.0,546.0,363.89,262.72
2016,9,26,15,15,843.0,73.5,2.85,26.5,500.5,313.25,219.72
2016,9,26,15,30,823.0,71.0,2.8,26.0,455.0,259.49,173.87
2016,9,26,15,45,797.0,67.5,2.75,26.0,406.0,208.55,130.46
2016,9,26,16,0,771.0,64.0,2.7,26.0,357.0,159.56,90.61
2016,9,26,16,15,731.0,59.5,2.6,25.5,305.5,110.63,55.93
2016,9,26,16,30,691.0,55.0,2.5,25.0,254.0,65.59,32.19
2016,9,26,16,45,630.0,49.0,2.45,24.5,202.5,35.78,25.14
2016,9,26,17,0,569.0,43.0,2.4,24.0,151.0,32.97,22.52
2016,9,26,17,15,467.0,34.5,2.25,23.0,104.5,25.26,15.56
2016,9,26,17,30,365.0,26.0,2.1,22.0,58.0,20.11,9.15
2016,9,26,17,45,182.5,13.0,1.95,21.5,29.0,12.78,0.0
2016,9,26,18,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,6,15,134.0,13.0,1.05,17.5,23.5,51.32,0.0
2016,9,27,6,30,268.0,26.0,1.1,18.0,47.0,135.37,79.44
2016,9,27,6,45,367.5,38.0,1.15,18.5,90.5,200.13,149.45
2016,9,27,7,0,467.0,50.0,1.2,19.0,134.0,271.64,210.93
2016,9,27,7,15,534.0,58.0,1.15,19.0,184.0,331.46,262.13
2016,9,27,7,30,601.0,66.0,1.1,19.0,234.0,395.69,315.08
2016,9,27,7,45,327.5,106.0,1.05,19.5,200.5,311.29,248.98
2016,9,27,8,0,54.0,146.0,1.0,20.0,167.0,186.67,147.51
2016,9,27,8,15,54.0,165.5,0.95,20.5,188.5,208.06,164.39
2016,9,27,8,30,54.0,185.0,0.9,21.0,210.0,229.23,180.12
2016,9,27,8,45,66.5,207.5,0.9,21.5,241.5,261.96,204.83
2016,9,27,9,0,79.0,230.0,0.9,22.0,273.0,294.98,229.22
2016,9,27,9,15,101.0,252.5,0.95,22.0,311.5,335.01,259.32
2016,9,27,9,30,123.0,275.0,1.0,22.0,350.0,382.53,294.46
2016,9,27,9,45,149.0,292.0,1.05,22.5,388.0,419.94,321.25
2016,9,27,10,0,175.0,309.0,1.1,23.0,426.0,457.39,347.73
2016,9,27,10,15,135.5,319.0,1.2,23.0,411.5,436.21,330.91
2016,9,27,10,30,96.0,329.0,1.3,23.0,397.0,407.98,309.3
2016,9,27,10,45,108.5,341.5,1.45,23.5,420.5,428.83,324.44
2016,9,27,11,0,121.0,354.0,1.6,24.0,444.0,454.09,342.3
2016,9,27,11,15,122.5,359.0,1.7,24.0,451.5,457.01,344.29
2016,9,27,11,30,124.0,364.0,1.8,24.0,459.0,459.41,346.08
2016,9,27,11,45,141.0,367.5,1.95,24.0,476.0,471.52,355.5
2016,9,27,12,0,158.0,371.0,2.1,24.0,493.0,482.62,364.11
2016,9,27,12,15,156.0,370.5,2.2,24.0,490.5,474.91,358.57
2016,9,27,12,30,154.0,370.0,2.3,24.0,488.0,466.75,352.81
2016,9,27,12,45,164.5,364.0,2.4,24.0,488.5,461.46,349.45
2016,9,27,13,0,175.0,358.0,2.5,24.0,489.0,455.19,345.29
2016,9,27,13,15,177.5,346.5,2.55,24.0,476.0,437.84,332.75
2016,9,27,13,30,180.0,335.0,2.6,24.0,463.0,419.99,319.77
2016,9,27,13,45,132.0,317.5,2.7,24.0,409.5,368.49,281.16
2016,9,27,14,0,84.0,300.0,2.8,24.0,356.0,322.68,246.67
2016,9,27,14,15,90.0,286.0,2.85,23.5,343.0,307.37,235.83
2016,9,27,14,30,96.0,272.0,2.9,23.0,330.0,291.43,224.18
2016,9,27,14,45,94.0,253.5,2.95,23.0,307.0,267.91,206.1
2016,9,27,15,0,92.0,235.0,3.0,23.0,284.0,244.54,187.96
2016,9,27,15,15,64.0,207.0,3.0,22.5,240.0,206.0,158.68
2016,9,27,15,30,36.0,179.0,3.0,22.0,196.0,170.45,131.72
2016,9,27,15,45,385.5,123.0,3.05,22.0,269.5,173.02,120.21
2016,9,27,16,0,735.0,67.0,3.1,22.0,343.0,153.24,88.61
2016,9,27,16,15,693.5,62.5,3.05,21.5,292.5,106.28,55.45
2016,9,27,16,30,652.0,58.0,3.0,21.0,242.0,60.03,30.78
2016,9,27,16,45,590.0,51.0,2.95,20.5,192.0,34.55,24.51
2016,9,27,17,0,528.0,44.0,2.9,20.0,142.0,31.27,21.43
2016,9,27,17,15,422.5,34.5,2.85,19.5,96.5,25.53,15.98
2016,9,27,17,30,317.0,25.0,2.8,19.0,51.0,19.43,8.03
2016,9,27,17,45,158.5,12.5,2.75,18.5,25.5,12.29,0.0
2016,9,27,18,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,6,15,114.5,13.0,1.85,15.0,22.0,45.4,0.0
2016,9,28,6,30,229.0,26.0,1.9,15.0,44.0,120.76,67.78
2016,9,28,6,45,339.5,38.0,1.95,15.5,87.0,188.43,142.16
2016,9,28,7,0,450.0,50.0,2.0,16.0,130.0,262.99,207.11
2016,9,28,7,15,519.5,57.5,1.95,16.0,179.0,322.45,259.22
2016,9,28,7,30,589.0,65.0,1.9,16.0,228.0,386.51,313.52
2016,9,28,7,45,296.0,95.0,1.9,16.0,177.0,280.33,229.07
2016,9,28,8,0,3.0,125.0,1.9,16.0,126.0,127.51,101.17
2016,9,28,8,15,11.5,146.0,1.9,16.0,151.5,153.92,123.14
2016,9,28,8,30,20.0,167.0,1.9,16.0,177.0,180.74,144.82
2016,9,28,8,45,45.5,197.0,1.9,16.5,221.0,235.93,189.06
2016,9,28,9,0,71.0,227.0,1.9,17.0,265.0,285.89,228.15
2016,9,28,9,15,59.0,238.0,1.95,17.0,271.5,288.57,229.21
2016,9,28,9,30,47.0,249.0,2.0,17.0,278.0,290.65,229.98
2016,9,28,9,45,63.5,272.5,2.05,17.5,313.0,327.09,257.78
2016,9,28,10,0,80.0,296.0,2.1,18.0,348.0,363.51,285.02
2016,9,28,10,15,75.5,306.5,2.2,18.0,357.5,369.74,289.1
2016,9,28,10,30,71.0,317.0,2.3,18.0,367.0,375.6,293.09
2016,9,28,10,45,68.5,324.5,2.45,18.0,374.0,379.57,295.84
2016,9,28,11,0,66.0,332.0,2.6,18.0,381.0,383.27,298.44
2016,9,28,11,15,50.0,320.0,2.8,18.0,358.0,356.53,277.69
2016,9,28,11,30,34.0,308.0,3.0,18.0,335.0,330.17,257.21
2016,9,28,11,45,28.0,296.0,3.2,18.0,318.0,311.84,243.12
2016,9,28,12,0,22.0,284.0,3.4,18.0,301.0,291.78,227.61
2016,9,28,12,15,22.0,284.0,3.6,18.0,301.0,290.68,226.93
2016,9,28,12,30,22.0,284.0,3.8,18.0,301.0,289.5,226.16
2016,9,28,12,45,32.0,297.5,4.05,18.0,321.5,307.9,240.88
2016,9,28,13,0,42.0,311.0,4.3,18.0,342.0,324.59,254.25
2016,9,28,13,15,26.5,270.0,4.4,17.5,289.5,273.82,215.07
2016,9,28,13,30,11.0,229.0,4.5,17.0,237.0,225.73,177.6
2016,9,28,13,45,10.0,220.5,4.65,17.0,227.5,216.23,170.38
2016,9,28,14,0,9.0,212.0,4.8,17.0,218.0,206.79,163.13
2016,9,28,14,15,4.5,190.5,4.8,17.0,193.5,183.77,144.92
2016,9,28,14,30,0.0,169.0,4.8,17.0,169.0,161.23,127.03
2016,9,28,14,45,0.0,164.0,4.85,17.0,164.0,156.06,123.17
2016,9,28,15,0,0.0,159.0,4.9,17.0,159.0,150.8,119.23
2016,9,28,15,15,0.0,130.0,4.9,16.5,130.0,123.8,97.61
2016,9,28,15,30,0.0,101.0,4.9,16.0,101.0,96.84,75.72
2016,9,28,15,45,0.0,84.5,4.9,16.0,84.5,81.34,62.99
2016,9,28,16,0,0.0,68.0,4.9,16.0,68.0,65.73,50.04
2016,9,28,16,15,293.0,67.0,4.85,15.5,148.5,73.83,45.74
2016,9,28,16,30,586.0,66.0,4.8,15.0,229.0,61.52,35.96
2016,9,28,16,45,516.0,58.5,4.8,15.0,180.0,41.24,31.02
2016,9,28,17,0,446.0,51.0,4.8,15.0,131.0,37.94,27.72
2016,9,28,17,15,332.5,39.5,4.7,14.5,88.0,30.6,20.6
2016,9,28,17,30,219.0,28.0,4.6,14.0,45.0,21.94,8.79
2016,9,28,17,45,109.5,14.0,4.55,14.0,22.5,13.76,0.0
2016,9,28,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
