Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,29,6,15,87.0,14.0,3.4,13.0,20.5,38.31,0.0
2016,9,29,6,30,174.0,28.0,3.5,13.0,41.0,103.87,54.51
2016,9,29,6,45,287.0,41.5,3.65,13.5,83.0,171.2,129.93
2016,9,29,7,0,400.0,55.0,3.8,14.0,125.0,245.77,195.64
2016,9,29,7,15,472.0,64.0,3.75,14.0,173.5,306.03,249.27
2016,9,29,7,30,544.0,73.0,3.7,14.0,222.0,371.02,305.58
2016,9,29,7,45,272.0,67.5,3.65,14.5,142.0,233.48,193.53
2016,9,29,8,0,0.0,62.0,3.6,15.0,62.0,59.92,45.23
2016,9,29,8,15,0.0,73.0,3.6,15.0,73.0,70.58,54.22
2016,9,29,8,30,0.0,84.0,3.6,15.0,84.0,81.36,63.09
2016,9,29,8,45,0.0,99.5,3.6,15.5,99.5,96.78,75.6
2016,9,29,9,0,0.0,115.0,3.6,16.0,115.0,112.18,87.93
2016,9,29,9,15,0.0,133.5,3.65,16.0,133.5,130.57,102.77
2016,9,29,9,30,0.0,152.0,3.7,16.0,152.0,148.93,117.46
2016,9,29,9,45,3.0,176.0,3.75,16.0,178.5,175.04,138.42
2016,9,29,10,0,6.0,200.0,3.8,16.0,205.0,201.14,159.19
2016,9,29,10,15,5.0,197.0,3.85,16.0,201.5,196.93,155.48
2016,9,29,10,30,4.0,194.0,3.9,16.0,198.0,192.8,151.94
2016,9,29,10,45,8.5,219.5,3.95,16.5,226.5,221.31,174.32
2016,9,29,11,0,13.0,245.0,4.0,17.0,255.0,249.64,196.28
2016,9,29,11,15,11.0,235.0,4.05,17.0,243.5,237.64,186.57
2016,9,29,11,30,9.0,225.0,4.1,17.0,232.0,225.78,177.08
2016,9,29,11,45,9.0,226.0,4.15,17.0,233.5,226.26,177.45
2016,9,29,12,0,9.0,227.0,4.2,17.0,235.0,226.72,177.79
2016,9,29,12,15,23.5,270.0,4.25,17.0,289.0,278.1,218.62
2016,9,29,12,30,38.0,313.0,4.3,17.0,343.0,329.03,258.55
2016,9,29,12,45,38.5,308.0,4.4,17.0,337.5,322.0,253.13
2016,9,29,13,0,39.0,303.0,4.5,17.0,332.0,314.86,247.8
2016,9,29,13,15,39.0,296.0,4.55,17.0,324.5,305.44,240.64
2016,9,29,13,30,39.0,289.0,4.6,17.0,317.0,295.94,233.43
2016,9,29,13,45,42.0,281.0,4.7,17.0,310.0,287.07,226.77
2016,9,29,14,0,45.0,273.0,4.8,17.0,303.0,277.87,219.81
2016,9,29,14,15,34.5,249.0,4.9,16.5,271.5,247.92,196.66
2016,9,29,14,30,24.0,225.0,5.0,16.0,240.0,222.31,176.83
2016,9,29,14,45,22.5,210.5,5.1,16.0,223.5,206.42,164.34
2016,9,29,15,0,21.0,196.0,5.2,16.0,207.0,190.65,151.86
2016,9,29,15,15,10.5,169.5,5.25,16.0,175.0,161.98,128.97
2016,9,29,15,30,0.0,143.0,5.3,16.0,143.0,134.48,106.99
2016,9,29,15,45,0.0,126.5,5.4,16.0,126.5,118.8,94.28
2016,9,29,16,0,0.0,110.0,5.5,16.0,110.0,103.19,81.47
2016,9,29,16,15,297.5,86.0,5.5,15.5,167.0,87.5,57.44
2016,9,29,16,30,595.0,62.0,5.5,15.0,224.0,55.19,32.29
2016,9,29,16,45,519.5,55.5,5.5,15.0,175.0,38.96,28.96
2016,9,29,17,0,444.0,49.0,5.5,15.0,126.0,36.45,26.35
2016,9,29,17,15,330.0,37.0,5.35,14.5,83.5,28.53,18.68
2016,9,29,17,30,216.0,25.0,5.2,14.0,41.0,20.08,5.89
2016,9,29,17,45,108.0,12.5,5.05,14.0,20.5,12.29,0.0
2016,9,29,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,30,6,15,102.0,12.5,4.55,13.0,20.0,40.78,0.0
2016,9,30,6,30,204.0,25.0,4.7,13.0,40.0,108.47,51.77
2016,9,30,6,45,316.0,37.5,4.9,13.5,82.0,176.98,133.8
2016,9,30,7,0,428.0,50.0,5.1,14.0,124.0,250.9,199.79
2016,9,30,7,15,499.5,58.5,5.1,14.0,172.5,311.02,253.98
2016,9,30,7,30,571.0,67.0,5.1,14.0,221.0,375.92,310.96
2016,9,30,7,45,619.5,72.5,5.15,14.0,270.5,429.3,357.31
2016,9,30,8,0,668.0,78.0,5.2,14.0,320.0,484.66,404.03
2016,9,30,8,15,700.5,82.5,5.25,14.0,368.0,530.72,442.12
2016,9,30,8,30,733.0,87.0,5.3,14.0,416.0,576.87,479.43
2016,9,30,8,45,759.5,89.0,5.35,14.5,460.5,614.04,508.07
2016,9,30,9,0,786.0,91.0,5.4,15.0,505.0,652.34,536.95
2016,9,30,9,15,803.5,93.5,5.45,15.0,544.5,683.51,559.78
2016,9,30,9,30,821.0,96.0,5.5,15.0,584.0,712.74,581.01
2016,9,30,9,45,838.5,96.0,5.55,15.5,619.0,737.05,597.29
2016,9,30,10,0,856.0,96.0,5.6,16.0,654.0,755.58,609.15
2016,9,30,10,15,865.0,97.5,5.6,16.0,681.0,770.27,619.14
2016,9,30,10,30,874.0,99.0,5.6,16.0,708.0,782.1,627.08
2016,9,30,10,45,880.0,99.5,5.65,16.0,728.0,787.59,630.62
2016,9,30,11,0,886.0,100.0,5.7,16.0,748.0,790.04,632.04
2016,9,30,11,15,889.5,101.0,5.75,16.0,760.0,787.99,630.24
2016,9,30,11,30,893.0,102.0,5.8,16.0,772.0,782.83,626.28
2016,9,30,11,45,895.5,101.5,5.85,16.5,776.5,772.32,617.24
2016,9,30,12,0,898.0,101.0,5.9,17.0,781.0,758.77,606.09
2016,9,30,12,15,896.5,101.0,5.9,17.0,776.5,739.87,592.0
2016,9,30,12,30,895.0,101.0,5.9,17.0,772.0,718.18,575.9
2016,9,30,12,45,891.5,100.5,5.95,17.0,760.0,692.0,555.83
2016,9,30,13,0,888.0,100.0,6.0,17.0,748.0,663.35,533.05
2016,9,30,13,15,882.0,99.0,6.0,17.0,728.0,630.38,506.44
2016,9,30,13,30,876.0,98.0,6.0,17.0,708.0,595.39,477.79
2016,9,30,13,45,869.0,96.0,6.05,17.0,681.0,557.09,446.12
2016,9,30,14,0,862.0,94.0,6.1,17.0,654.0,517.2,412.49
2016,9,30,14,15,849.5,92.0,6.1,16.5,620.0,473.41,375.65
2016,9,30,14,30,837.0,90.0,6.1,16.0,586.0,425.87,334.9
2016,9,30,14,45,823.0,86.5,6.1,16.0,546.5,378.65,292.79
2016,9,30,15,0,809.0,83.0,6.1,16.0,507.0,331.34,249.83
2016,9,30,15,15,786.5,80.0,6.05,16.0,462.5,282.3,205.18
2016,9,30,15,30,764.0,77.0,6.0,16.0,418.0,234.45,161.67
2016,9,30,15,45,734.5,73.0,6.0,16.0,370.5,185.94,119.11
2016,9,30,16,0,705.0,69.0,6.0,16.0,323.0,139.85,81.47
2016,9,30,16,15,660.0,64.0,5.9,15.5,273.0,91.08,47.83
2016,9,30,16,30,615.0,59.0,5.8,15.0,223.0,49.84,29.63
2016,9,30,16,45,543.0,52.0,5.75,15.0,173.5,36.26,26.55
2016,9,30,17,0,471.0,45.0,5.7,15.0,124.0,33.1,23.36
2016,9,30,17,15,354.5,34.0,5.55,14.5,81.5,25.98,16.36
2016,9,30,17,30,238.0,23.0,5.4,14.0,39.0,18.39,2.71
2016,9,30,17,45,119.0,11.5,5.3,14.0,19.5,11.3,0.0
2016,9,30,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,6,15,110.5,12.0,3.15,13.5,19.5,42.36,0.0
2016,10,1,6,30,221.0,24.0,3.3,14.0,39.0,111.49,46.45
2016,10,1,6,45,343.5,35.5,3.45,14.5,82.5,183.97,137.51
2016,10,1,7,0,466.0,47.0,3.6,15.0,126.0,261.87,206.52
2016,10,1,7,15,539.0,54.5,3.65,15.0,175.5,322.77,260.99
2016,10,1,7,30,612.0,62.0,3.7,15.0,225.0,388.52,318.12
2016,10,1,7,45,661.5,66.5,3.75,15.5,276.0,442.54,363.73
2016,10,1,8,0,711.0,71.0,3.8,16.0,327.0,496.35,407.72
2016,10,1,8,15,743.0,75.0,3.7,16.0,375.5,543.08,445.2
2016,10,1,8,30,775.0,79.0,3.6,16.0,424.0,589.7,481.54
2016,10,1,8,45,800.5,81.5,3.55,16.5,470.0,629.88,511.22
2016,10,1,9,0,826.0,84.0,3.5,17.0,516.0,668.92,538.96
2016,10,1,9,15,842.5,86.0,3.45,17.0,556.0,699.59,560.13
2016,10,1,9,30,859.0,88.0,3.4,17.0,596.0,724.57,576.94
2016,10,1,9,45,876.5,87.5,3.4,17.5,631.5,748.97,592.38
2016,10,1,10,0,894.0,87.0,3.4,18.0,667.0,770.94,605.96
2016,10,1,10,15,902.5,88.5,3.45,18.0,694.5,785.57,615.62
2016,10,1,10,30,911.0,90.0,3.5,18.0,722.0,797.2,623.27
2016,10,1,10,45,916.0,91.0,3.55,18.0,741.5,802.51,626.51
2016,10,1,11,0,921.0,92.0,3.6,18.0,761.0,804.64,627.65
2016,10,1,11,15,924.5,92.5,3.65,18.0,773.5,801.89,625.44
2016,10,1,11,30,928.0,93.0,3.7,18.0,786.0,795.93,621.08
2016,10,1,11,45,928.5,93.5,3.8,18.5,790.0,784.54,612.01
2016,10,1,12,0,929.0,94.0,3.9,19.0,794.0,770.04,600.83
2016,10,1,12,15,928.0,94.0,4.05,19.0,789.5,750.93,587.72
2016,10,1,12,30,927.0,94.0,4.2,19.0,785.0,728.92,572.49
2016,10,1,12,45,923.5,93.5,4.4,19.0,773.0,701.96,553.27
2016,10,1,13,0,920.0,93.0,4.6,19.0,761.0,672.45,531.19
2016,10,1,13,15,915.0,92.0,4.7,18.5,740.5,639.14,506.3
2016,10,1,13,30,910.0,91.0,4.8,18.0,720.0,603.66,479.06
2016,10,1,13,45,901.0,90.0,4.9,18.0,692.5,564.06,446.98
2016,10,1,14,0,892.0,89.0,5.0,18.0,665.0,522.94,412.91
2016,10,1,14,15,880.5,87.5,5.05,18.0,630.5,478.9,375.6
2016,10,1,14,30,869.0,86.0,5.1,18.0,596.0,433.97,336.65
2016,10,1,14,45,853.0,83.5,5.2,18.0,555.5,382.53,291.8
2016,10,1,15,0,837.0,81.0,5.3,18.0,515.0,334.16,248.45
2016,10,1,15,15,814.5,78.0,5.35,17.5,469.5,283.89,203.58
2016,10,1,15,30,792.0,75.0,5.4,17.0,424.0,234.77,159.64
2016,10,1,15,45,760.5,71.5,5.5,17.0,375.0,185.11,116.55
2016,10,1,16,0,729.0,68.0,5.6,17.0,326.0,138.05,78.81
2016,10,1,16,15,682.0,63.0,5.55,16.5,275.0,91.52,48.22
2016,10,1,16,30,635.0,58.0,5.5,16.0,224.0,45.97,28.4
2016,10,1,16,45,561.5,51.0,5.5,16.0,173.5,35.73,25.93
2016,10,1,17,0,488.0,44.0,5.5,16.0,123.0,32.53,22.7
2016,10,1,17,15,361.0,33.0,5.4,15.5,79.5,25.36,15.57
2016,10,1,17,30,234.0,22.0,5.3,15.0,36.0,17.71,0.0
2016,10,1,17,45,117.0,11.0,5.2,15.0,18.0,10.81,0.0
2016,10,1,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,6,15,108.5,11.5,3.25,13.5,18.5,41.02,0.0
2016,10,2,6,30,217.0,23.0,3.4,14.0,37.0,107.74,36.86
2016,10,2,6,45,338.5,34.0,3.6,14.5,79.0,179.45,133.25
2016,10,2,7,0,460.0,45.0,3.8,15.0,121.0,255.68,201.23
2016,10,2,7,15,531.5,52.0,3.85,15.0,169.5,314.71,254.31
2016,10,2,7,30,603.0,59.0,3.9,15.0,218.0,378.51,310.04
2016,10,2,7,45,650.0,64.0,4.0,15.5,267.5,431.2,354.84
2016,10,2,8,0,697.0,69.0,4.1,16.0,317.0,483.66,398.05
2016,10,2,8,15,728.0,73.0,4.1,16.0,364.5,529.15,435.01
2016,10,2,8,30,759.0,77.0,4.1,16.0,412.0,574.51,470.92
2016,10,2,8,45,779.0,80.5,4.2,16.0,455.5,611.61,499.84
2016,10,2,9,0,799.0,84.0,4.3,16.0,499.0,647.34,527.34
2016,10,2,9,15,429.5,166.5,4.35,16.0,392.0,492.41,400.77
2016,10,2,9,30,60.0,249.0,4.4,16.0,285.0,299.66,239.89
2016,10,2,9,45,459.5,169.5,4.5,16.5,464.5,528.55,429.41
2016,10,2,10,0,859.0,90.0,4.6,17.0,644.0,744.29,595.37
2016,10,2,10,15,561.0,202.5,4.7,17.0,570.0,645.82,516.16
2016,10,2,10,30,263.0,315.0,4.8,17.0,496.0,530.32,420.73
2016,10,2,10,45,573.0,206.5,4.9,17.0,616.0,660.61,527.97
2016,10,2,11,0,883.0,98.0,5.0,17.0,736.0,777.85,618.35
2016,10,2,11,15,600.5,216.0,5.0,17.0,653.0,681.7,542.09
2016,10,2,11,30,318.0,334.0,5.0,17.0,570.0,575.0,454.27
2016,10,2,11,45,313.5,337.0,5.05,17.0,570.5,567.66,448.79
2016,10,2,12,0,309.0,340.0,5.1,17.0,571.0,559.32,442.17
2016,10,2,12,15,605.5,219.0,5.1,17.0,669.0,643.87,512.97
2016,10,2,12,30,902.0,98.0,5.1,17.0,767.0,711.41,568.62
2016,10,2,12,45,897.0,99.0,5.2,17.0,755.0,685.48,548.25
2016,10,2,13,0,892.0,100.0,5.3,17.0,743.0,657.13,525.94
2016,10,2,13,15,887.0,99.0,5.35,17.0,723.5,624.61,499.91
2016,10,2,13,30,882.0,98.0,5.4,17.0,704.0,589.99,471.75
2016,10,2,13,45,875.5,96.0,5.5,17.0,677.0,551.73,440.27
2016,10,2,14,0,869.0,94.0,5.6,17.0,650.0,511.84,406.73
2016,10,2,14,15,856.5,92.0,5.6,17.0,616.0,465.12,366.89
2016,10,2,14,30,844.0,90.0,5.6,17.0,582.0,420.07,327.45
2016,10,2,14,45,824.5,88.5,5.65,17.0,541.0,372.51,285.29
2016,10,2,15,0,805.0,87.0,5.7,17.0,500.0,325.34,242.74
2016,10,2,15,15,781.0,83.5,5.7,16.5,455.0,275.84,198.44
2016,10,2,15,30,757.0,80.0,5.7,16.0,410.0,227.72,155.41
2016,10,2,15,45,718.5,77.0,5.7,16.0,360.5,176.16,111.21
2016,10,2,16,0,680.0,74.0,5.7,16.0,311.0,130.77,75.41
2016,10,2,16,15,630.0,68.0,5.7,16.0,261.0,85.73,46.26
2016,10,2,16,30,580.0,62.0,5.7,16.0,211.0,45.71,34.94
2016,10,2,16,45,499.0,54.5,5.7,16.0,162.0,39.12,28.88
2016,10,2,17,0,418.0,47.0,5.7,16.0,113.0,35.71,25.39
2016,10,2,17,15,291.0,34.5,5.55,15.5,72.0,27.18,16.83
2016,10,2,17,30,164.0,22.0,5.4,15.0,31.0,17.37,0.0
2016,10,2,17,45,82.0,11.0,5.3,15.0,15.5,10.81,0.0
2016,10,2,18,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,2.5,2.2,13.5,2.5,2.46,0.0
2016,10,3,6,30,0.0,5.0,2.3,14.0,5.0,4.82,0.0
2016,10,3,6,45,0.0,12.0,2.45,14.5,12.0,11.57,3.66
2016,10,3,7,0,0.0,19.0,2.6,15.0,19.0,18.32,9.69
2016,10,3,7,15,0.0,27.0,2.65,15.0,27.0,26.05,16.46
2016,10,3,7,30,0.0,35.0,2.7,15.0,35.0,33.79,23.18
2016,10,3,7,45,0.0,43.0,2.75,15.0,43.0,41.52,29.81
2016,10,3,8,0,0.0,51.0,2.8,15.0,51.0,49.27,36.36
2016,10,3,8,15,0.0,90.0,2.8,15.0,90.0,87.87,68.8
2016,10,3,8,30,0.0,129.0,2.8,15.0,129.0,127.8,101.81
2016,10,3,8,45,0.0,134.5,2.8,15.5,134.5,132.7,105.31
2016,10,3,9,0,0.0,140.0,2.8,16.0,140.0,137.73,108.93
2016,10,3,9,15,23.5,190.5,2.75,16.0,204.0,205.63,164.39
2016,10,3,9,30,47.0,241.0,2.7,16.0,268.0,281.49,224.84
2016,10,3,9,45,76.5,266.5,2.7,16.5,314.5,329.28,261.95
2016,10,3,10,0,106.0,292.0,2.7,17.0,361.0,377.31,298.66
2016,10,3,10,15,53.0,218.5,2.75,17.0,253.0,259.44,205.36
2016,10,3,10,30,0.0,145.0,2.8,17.0,145.0,141.11,109.66
2016,10,3,10,45,4.5,183.0,2.9,17.0,186.5,181.91,142.57
2016,10,3,11,0,9.0,221.0,3.0,17.0,228.0,222.6,174.77
2016,10,3,11,15,30.5,271.0,3.1,17.0,294.0,291.37,229.11
2016,10,3,11,30,52.0,321.0,3.2,17.0,360.0,355.65,279.02
2016,10,3,11,45,46.0,315.5,3.3,17.0,350.0,343.46,269.23
2016,10,3,12,0,40.0,310.0,3.4,17.0,340.0,331.41,259.83
2016,10,3,12,15,152.5,326.5,3.4,17.0,439.0,425.06,334.53
2016,10,3,12,30,265.0,343.0,3.4,17.0,538.0,511.87,401.73
2016,10,3,12,45,136.5,281.0,3.45,17.0,381.5,359.54,283.46
2016,10,3,13,0,8.0,219.0,3.5,17.0,225.0,215.68,168.97
2016,10,3,13,15,7.5,214.0,3.55,17.0,220.0,209.93,164.87
2016,10,3,13,30,7.0,209.0,3.6,17.0,215.0,204.2,160.51
2016,10,3,13,45,5.5,198.0,3.65,17.0,202.5,192.34,151.27
2016,10,3,14,0,4.0,187.0,3.7,17.0,190.0,180.63,142.15
2016,10,3,14,15,2.0,164.0,3.7,17.0,165.5,157.71,123.96
2016,10,3,14,30,0.0,141.0,3.7,17.0,141.0,135.05,105.88
2016,10,3,14,45,2.0,153.5,3.75,17.0,155.0,146.82,115.74
2016,10,3,15,0,4.0,166.0,3.8,17.0,169.0,157.85,124.97
2016,10,3,15,15,360.5,123.5,3.8,17.0,279.0,197.07,146.28
2016,10,3,15,30,717.0,81.0,3.8,17.0,389.0,216.42,146.27
2016,10,3,15,45,675.5,78.5,3.8,17.0,341.5,166.94,104.58
2016,10,3,16,0,634.0,76.0,3.8,17.0,294.0,124.08,71.69
2016,10,3,16,15,583.5,69.5,3.75,16.5,245.5,81.25,44.93
2016,10,3,16,30,533.0,63.0,3.7,16.0,197.0,43.64,33.11
2016,10,3,16,45,447.5,55.5,3.7,16.0,150.0,40.38,29.96
2016,10,3,17,0,362.0,48.0,3.7,16.0,103.0,37.09,26.52
2016,10,3,17,15,239.0,34.0,3.6,16.0,64.5,26.28,15.74
2016,10,3,17,30,116.0,20.0,3.5,16.0,26.0,15.78,0.0
2016,10,3,17,45,58.0,10.0,3.4,16.0,13.0,9.83,0.0
2016,10,3,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,4,6,15,54.5,11.5,3.35,15.0,15.0,25.92,0.0
2016,10,4,6,30,109.0,23.0,3.5,15.0,30.0,71.42,7.98
2016,10,4,6,45,218.0,39.0,3.65,15.0,68.5,139.94,102.03
2016,10,4,7,0,327.0,55.0,3.8,15.0,107.0,209.93,164.52
2016,10,4,7,15,197.0,77.5,3.8,15.0,112.5,184.32,148.09
2016,10,4,7,30,67.0,100.0,3.8,15.0,118.0,141.47,113.97
2016,10,4,7,45,83.5,120.5,3.85,15.0,147.0,173.6,141.48
2016,10,4,8,0,100.0,141.0,3.9,15.0,176.0,213.06,174.47
2016,10,4,8,15,154.0,160.5,3.85,15.0,223.0,268.03,220.23
2016,10,4,8,30,208.0,180.0,3.8,15.0,270.0,325.88,267.6
2016,10,4,8,45,483.5,140.0,3.75,15.5,379.0,478.41,392.7
2016,10,4,9,0,759.0,100.0,3.7,16.0,488.0,631.79,513.49
2016,10,4,9,15,778.5,103.0,3.55,16.0,528.0,663.8,536.09
2016,10,4,9,30,798.0,106.0,3.4,16.0,568.0,693.98,557.02
2016,10,4,9,45,823.0,103.5,3.3,16.5,604.5,720.16,573.62
2016,10,4,10,0,848.0,101.0,3.2,17.0,641.0,744.19,588.48
2016,10,4,10,15,858.0,102.5,3.15,17.0,668.5,758.91,597.82
2016,10,4,10,30,868.0,104.0,3.1,17.0,696.0,767.81,603.06
2016,10,4,10,45,880.5,102.5,3.1,17.5,717.5,775.7,606.84
2016,10,4,11,0,893.0,101.0,3.1,18.0,739.0,780.59,608.57
2016,10,4,11,15,897.0,101.5,3.2,18.0,751.0,778.05,606.79
2016,10,4,11,30,901.0,102.0,3.3,18.0,763.0,772.39,602.93
2016,10,4,11,45,907.5,99.5,3.45,18.0,768.0,762.39,596.29
2016,10,4,12,0,914.0,97.0,3.6,18.0,773.0,749.26,587.44
2016,10,4,12,15,913.0,97.0,3.8,18.0,769.0,730.26,574.54
2016,10,4,12,30,912.0,97.0,4.0,18.0,765.0,708.42,559.27
2016,10,4,12,45,909.0,96.5,4.25,18.0,752.5,682.04,539.54
2016,10,4,13,0,906.0,96.0,4.5,18.0,740.0,653.14,517.89
2016,10,4,13,15,900.0,95.0,4.7,18.0,719.5,619.6,491.92
2016,10,4,13,30,894.0,94.0,4.9,18.0,699.0,584.01,463.66
2016,10,4,13,45,887.0,91.5,5.1,18.0,671.5,544.63,431.72
2016,10,4,14,0,880.0,89.0,5.3,18.0,644.0,503.64,397.6
2016,10,4,14,15,867.5,87.5,5.4,18.0,609.5,459.76,360.1
2016,10,4,14,30,855.0,86.0,5.5,18.0,575.0,412.06,318.7
2016,10,4,14,45,838.5,83.0,5.65,18.0,535.0,363.87,276.06
2016,10,4,15,0,822.0,80.0,5.8,18.0,495.0,315.8,232.74
2016,10,4,15,15,798.5,77.5,5.85,17.5,449.5,266.78,188.81
2016,10,4,15,30,775.0,75.0,5.9,17.0,404.0,219.04,146.25
2016,10,4,15,45,741.0,71.0,6.0,17.0,355.5,169.92,104.41
2016,10,4,16,0,707.0,67.0,6.1,17.0,307.0,123.68,68.82
2016,10,4,16,15,657.0,61.5,6.05,16.5,256.5,75.01,38.71
2016,10,4,16,30,607.0,56.0,6.0,16.0,206.0,38.06,28.14
2016,10,4,16,45,522.0,49.0,6.0,16.0,156.5,34.9,25.1
2016,10,4,17,0,437.0,42.0,6.0,16.0,107.0,31.68,21.75
2016,10,4,17,15,298.5,30.0,5.8,15.5,66.5,23.43,13.05
2016,10,4,17,30,160.0,18.0,5.6,15.0,26.0,14.55,0.0
2016,10,4,17,45,80.0,9.0,5.45,15.0,13.0,8.85,0.0
2016,10,4,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,6,15,99.0,10.5,3.7,13.0,16.0,36.61,0.0
2016,10,5,6,30,198.0,21.0,3.8,13.0,32.0,95.49,0.0
2016,10,5,6,45,333.5,32.0,3.9,13.5,74.0,172.24,125.23
2016,10,5,7,0,469.0,43.0,4.0,14.0,116.0,252.43,197.85
2016,10,5,7,15,545.5,50.5,4.0,14.5,166.0,313.76,252.82
2016,10,5,7,30,622.0,58.0,4.0,15.0,216.0,380.25,310.5
2016,10,5,7,45,676.0,62.0,4.05,15.5,267.0,435.48,357.58
2016,10,5,8,0,730.0,66.0,4.1,16.0,318.0,491.0,403.4
2016,10,5,8,15,762.5,69.5,4.0,16.0,367.0,537.39,441.04
2016,10,5,8,30,795.0,73.0,3.9,16.0,416.0,583.64,477.5
2016,10,5,8,45,821.0,75.0,3.8,16.5,462.0,623.5,507.15
2016,10,5,9,0,847.0,77.0,3.7,17.0,508.0,662.19,535.1
2016,10,5,9,15,863.5,79.5,3.6,17.0,548.0,689.87,554.06
2016,10,5,9,30,880.0,82.0,3.5,17.0,588.0,719.01,573.92
2016,10,5,9,45,894.5,82.5,3.4,17.5,623.0,742.15,588.06
2016,10,5,10,0,909.0,83.0,3.3,18.0,658.0,762.7,600.21
2016,10,5,10,15,917.5,84.0,3.25,18.0,685.0,776.54,608.85
2016,10,5,10,30,926.0,85.0,3.2,18.0,712.0,787.34,615.41
2016,10,5,10,45,933.0,85.5,3.2,18.5,732.5,793.35,617.75
2016,10,5,11,0,940.0,86.0,3.2,19.0,753.0,796.14,617.94
2016,10,5,11,15,942.5,86.5,3.3,19.0,764.5,792.3,615.25
2016,10,5,11,30,945.0,87.0,3.4,19.0,776.0,785.21,610.39
2016,10,5,11,45,946.0,87.0,3.55,19.0,779.5,773.28,602.4
2016,10,5,12,0,947.0,87.0,3.7,19.0,783.0,758.19,592.2
2016,10,5,12,15,945.5,87.0,3.85,19.0,778.0,738.28,578.52
2016,10,5,12,30,944.0,87.0,4.0,19.0,773.0,715.44,562.64
2016,10,5,12,45,934.0,89.5,4.15,19.0,758.5,686.78,540.89
2016,10,5,13,0,924.0,92.0,4.3,19.0,744.0,655.82,517.05
2016,10,5,13,15,917.5,91.0,4.45,19.0,723.0,621.47,490.46
2016,10,5,13,30,911.0,90.0,4.6,19.0,702.0,585.05,461.61
2016,10,5,13,45,697.0,155.0,4.75,19.0,612.5,498.84,392.87
2016,10,5,14,0,483.0,220.0,4.9,19.0,523.0,428.21,336.14
2016,10,5,14,15,673.0,152.5,5.05,18.5,549.0,426.49,333.41
2016,10,5,14,30,863.0,85.0,5.2,18.0,575.0,409.87,316.1
2016,10,5,14,45,842.0,83.5,5.35,18.0,533.5,361.23,273.07
2016,10,5,15,0,821.0,82.0,5.5,18.0,492.0,313.1,229.83
2016,10,5,15,15,796.0,79.0,5.55,18.0,446.0,263.42,185.15
2016,10,5,15,30,771.0,76.0,5.6,18.0,400.0,215.18,142.23
2016,10,5,15,45,731.0,73.0,5.7,18.0,350.0,166.47,101.47
2016,10,5,16,0,691.0,70.0,5.8,18.0,300.0,117.83,64.77
2016,10,5,16,15,638.0,64.0,5.8,17.5,249.5,72.88,38.65
2016,10,5,16,30,585.0,58.0,5.8,17.0,199.0,40.06,29.76
2016,10,5,16,45,499.0,50.0,5.85,16.5,150.0,36.12,26.06
2016,10,5,17,0,413.0,42.0,5.9,16.0,101.0,32.04,21.97
2016,10,5,17,15,271.5,29.5,5.8,15.5,61.5,23.27,12.41
2016,10,5,17,30,130.0,17.0,5.7,15.0,22.0,16.71,0.0
2016,10,5,17,45,65.0,8.5,5.65,15.0,11.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,6,15,95.0,9.5,1.35,14.0,14.5,34.3,0.0
2016,10,6,6,30,190.0,19.0,1.4,14.0,29.0,89.78,0.0
2016,10,6,6,45,326.5,30.0,1.5,14.5,70.5,166.55,118.8
2016,10,6,7,0,463.0,41.0,1.6,15.0,112.0,246.24,190.48
2016,10,6,7,15,538.5,48.5,1.8,15.0,161.0,306.51,244.27
2016,10,6,7,30,614.0,56.0,2.0,15.0,210.0,371.9,300.99
2016,10,6,7,45,665.5,60.5,2.2,15.5,260.0,423.56,344.94
2016,10,6,8,0,717.0,65.0,2.4,16.0,310.0,480.03,391.19
2016,10,6,8,15,749.5,68.5,2.4,16.0,358.0,525.8,427.94
2016,10,6,8,30,782.0,72.0,2.4,16.0,406.0,571.48,463.6
2016,10,6,8,45,807.0,74.0,2.45,16.5,451.0,610.18,492.37
2016,10,6,9,0,832.0,76.0,2.5,17.0,496.0,647.7,519.57
2016,10,6,9,15,848.0,78.5,2.5,17.5,535.5,674.63,537.26
2016,10,6,9,30,864.0,81.0,2.5,18.0,575.0,703.01,555.63
2016,10,6,9,45,882.0,80.0,2.5,18.5,610.0,726.66,570.35
2016,10,6,10,0,900.0,79.0,2.5,19.0,645.0,747.89,583.28
2016,10,6,10,15,908.5,80.0,2.45,19.0,671.5,761.6,591.62
2016,10,6,10,30,917.0,81.0,2.4,19.0,698.0,772.31,597.95
2016,10,6,10,45,921.5,82.0,2.4,19.5,717.5,776.92,599.28
2016,10,6,11,0,926.0,83.0,2.4,20.0,737.0,778.34,598.53
2016,10,6,11,15,929.0,83.5,2.4,20.0,748.5,774.91,595.67
2016,10,6,11,30,932.0,84.0,2.4,20.0,760.0,768.27,590.72
2016,10,6,11,45,933.0,84.0,2.4,20.5,763.5,756.47,581.18
2016,10,6,12,0,934.0,84.0,2.4,21.0,767.0,741.57,569.62
2016,10,6,12,15,933.0,84.0,2.5,21.0,762.0,722.24,556.7
2016,10,6,12,30,932.0,84.0,2.6,21.0,757.0,700.0,541.47
2016,10,6,12,45,928.5,83.5,2.75,21.0,744.5,672.87,521.69
2016,10,6,13,0,925.0,83.0,2.9,21.0,732.0,643.19,499.57
2016,10,6,13,15,919.5,82.0,3.0,21.0,711.5,609.46,473.73
2016,10,6,13,30,914.0,81.0,3.1,21.0,691.0,573.61,445.66
2016,10,6,13,45,904.0,80.5,3.25,21.0,663.0,533.99,414.14
2016,10,6,14,0,894.0,80.0,3.4,21.0,635.0,492.93,380.62
2016,10,6,14,15,882.0,78.5,3.5,20.5,600.5,448.86,344.44
2016,10,6,14,30,870.0,77.0,3.6,20.0,566.0,403.95,306.46
2016,10,6,14,45,851.5,75.0,3.7,20.0,525.0,355.78,264.47
2016,10,6,15,0,833.0,73.0,3.8,20.0,484.0,304.28,219.13
2016,10,6,15,15,809.5,70.5,3.9,19.5,439.0,255.0,175.68
2016,10,6,15,30,786.0,68.0,4.0,19.0,394.0,206.98,133.66
2016,10,6,15,45,750.5,64.5,4.1,19.0,345.0,157.9,92.95
2016,10,6,16,0,715.0,61.0,4.2,19.0,296.0,111.83,59.04
2016,10,6,16,15,665.0,56.0,4.25,18.5,246.0,67.15,34.47
2016,10,6,16,30,615.0,51.0,4.3,18.0,196.0,34.49,24.73
2016,10,6,16,45,531.0,44.0,4.35,18.0,147.5,31.12,21.51
2016,10,6,17,0,447.0,37.0,4.4,18.0,99.0,27.65,17.95
2016,10,6,17,15,304.0,26.0,4.4,17.5,59.5,20.15,9.29
2016,10,6,17,30,161.0,15.0,4.4,17.0,20.0,14.74,0.0
2016,10,6,17,45,80.5,7.5,4.4,16.5,10.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,13.5,1.6,14.0,13.5,13.27,0.0
2016,10,7,6,30,0.0,27.0,1.7,14.0,27.0,31.51,0.0
2016,10,7,6,45,227.0,33.5,1.85,14.5,67.5,134.32,94.61
2016,10,7,7,0,454.0,40.0,2.0,15.0,108.0,240.03,185.5
2016,10,7,7,15,529.0,47.5,1.95,15.0,156.0,299.37,238.42
2016,10,7,7,30,604.0,55.0,1.9,15.0,204.0,363.83,294.11
2016,10,7,7,45,654.0,59.5,1.9,15.5,253.5,416.41,338.31
2016,10,7,8,0,704.0,64.0,1.9,16.0,303.0,469.13,381.06
2016,10,7,8,15,736.5,67.5,1.9,16.5,350.5,514.29,416.42
2016,10,7,8,30,769.0,71.0,1.9,17.0,398.0,559.4,450.55
2016,10,7,8,45,794.0,73.5,1.95,17.5,442.5,598.16,479.14
2016,10,7,9,0,819.0,76.0,2.0,18.0,487.0,635.77,506.19
2016,10,7,9,15,836.0,78.5,2.1,18.5,526.0,666.47,527.32
2016,10,7,9,30,853.0,81.0,2.2,19.0,565.0,691.74,543.85
2016,10,7,9,45,852.0,87.5,2.35,20.0,595.5,709.71,554.28
2016,10,7,10,0,851.0,94.0,2.5,21.0,626.0,727.87,564.86
2016,10,7,10,15,860.5,95.5,2.5,21.5,652.5,739.0,570.63
2016,10,7,10,30,870.0,97.0,2.5,22.0,679.0,750.49,576.77
2016,10,7,10,45,874.5,99.0,2.5,22.5,698.0,755.84,578.65
2016,10,7,11,0,879.0,101.0,2.5,23.0,717.0,758.14,578.55
2016,10,7,11,15,882.5,101.5,2.4,23.0,728.5,755.09,575.36
2016,10,7,11,30,886.0,102.0,2.3,23.0,740.0,748.98,570.19
2016,10,7,11,45,885.5,103.0,2.25,23.5,743.0,737.46,560.61
2016,10,7,12,0,885.0,104.0,2.2,24.0,746.0,723.01,549.18
2016,10,7,12,15,883.5,103.5,2.15,24.0,741.5,703.55,535.23
2016,10,7,12,30,882.0,103.0,2.1,24.0,737.0,681.37,518.58
2016,10,7,12,45,857.5,112.0,2.05,24.5,719.0,650.91,494.54
2016,10,7,13,0,833.0,121.0,2.0,25.0,701.0,619.1,469.41
2016,10,7,13,15,826.0,119.5,2.0,25.0,681.0,586.15,444.65
2016,10,7,13,30,819.0,118.0,2.0,25.0,661.0,551.46,418.09
2016,10,7,13,45,806.0,117.5,2.05,25.0,633.0,513.16,388.44
2016,10,7,14,0,793.0,117.0,2.1,25.0,605.0,473.93,357.36
2016,10,7,14,15,713.5,128.5,2.2,24.5,549.0,414.6,311.72
2016,10,7,14,30,634.0,140.0,2.3,24.0,493.0,362.54,270.9
2016,10,7,14,45,616.5,133.0,2.4,24.0,455.5,320.01,235.54
2016,10,7,15,0,599.0,126.0,2.5,24.0,418.0,278.18,200.1
2016,10,7,15,15,507.5,131.5,2.65,23.5,363.0,230.94,162.98
2016,10,7,15,30,416.0,137.0,2.8,23.0,308.0,191.17,132.88
2016,10,7,15,45,379.0,127.0,2.95,23.0,268.0,154.32,104.18
2016,10,7,16,0,342.0,117.0,3.1,23.0,228.0,120.92,80.37
2016,10,7,16,15,307.5,100.5,3.2,22.0,187.5,90.14,62.15
2016,10,7,16,30,273.0,84.0,3.3,21.0,147.0,65.82,51.46
2016,10,7,16,45,220.0,66.0,3.4,20.5,108.5,52.66,39.72
2016,10,7,17,0,167.0,48.0,3.5,20.0,70.0,39.02,27.25
2016,10,7,17,15,83.5,30.0,3.45,19.5,41.0,24.88,11.64
2016,10,7,17,30,0.0,12.0,3.4,19.0,12.0,11.8,0.0
2016,10,7,17,45,0.0,6.0,3.4,18.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,6,15,53.5,9.0,1.3,16.0,11.5,22.61,0.0
2016,10,8,6,30,107.0,18.0,1.3,16.0,23.0,60.92,0.0
2016,10,8,6,45,234.5,32.0,1.3,16.5,61.0,134.38,92.3
2016,10,8,7,0,362.0,46.0,1.3,17.0,99.0,209.06,159.6
2016,10,8,7,15,445.0,55.5,1.35,17.5,146.5,270.37,212.6
2016,10,8,7,30,528.0,65.0,1.4,18.0,194.0,337.38,268.86
2016,10,8,7,45,581.0,72.0,1.45,18.5,242.5,391.5,313.52
2016,10,8,8,0,634.0,79.0,1.5,19.0,291.0,447.92,358.48
2016,10,8,8,15,671.0,84.0,1.45,19.5,338.5,494.7,394.22
2016,10,8,8,30,708.0,89.0,1.4,20.0,386.0,541.86,428.99
2016,10,8,8,45,733.5,93.0,1.4,20.5,430.0,580.58,456.69
2016,10,8,9,0,759.0,97.0,1.4,21.0,474.0,616.32,481.58
2016,10,8,9,15,778.5,100.0,1.4,21.5,513.5,647.8,502.74
2016,10,8,9,30,798.0,103.0,1.4,22.0,553.0,677.45,522.17
2016,10,8,9,45,851.0,90.0,1.45,23.0,595.5,711.43,543.05
2016,10,8,10,0,904.0,77.0,1.5,24.0,638.0,740.9,560.43
2016,10,8,10,15,912.0,78.5,1.35,24.5,665.0,754.64,566.07
2016,10,8,10,30,920.0,80.0,1.2,25.0,692.0,765.35,569.65
2016,10,8,10,45,924.5,81.0,1.1,25.5,711.0,769.81,569.57
2016,10,8,11,0,929.0,82.0,1.0,26.0,730.0,771.08,567.47
2016,10,8,11,15,932.5,82.5,0.8,26.0,741.5,767.87,562.24
2016,10,8,11,30,936.0,83.0,0.6,26.0,753.0,761.43,554.81
2016,10,8,11,45,935.5,84.0,0.45,26.5,756.0,749.45,543.5
2016,10,8,12,0,935.0,85.0,0.3,27.0,759.0,734.37,530.42
2016,10,8,12,15,934.0,84.5,0.5,27.0,754.5,714.43,520.66
2016,10,8,12,30,933.0,84.0,0.7,27.0,750.0,691.6,507.93
2016,10,8,12,45,929.5,84.0,0.95,27.0,737.0,664.9,491.9
2016,10,8,13,0,926.0,84.0,1.2,27.0,724.0,635.64,473.03
2016,10,8,13,15,920.0,83.0,1.4,26.5,703.0,601.58,450.28
2016,10,8,13,30,914.0,82.0,1.6,26.0,682.0,565.44,424.95
2016,10,8,13,45,904.5,81.0,1.8,26.0,654.0,525.64,395.03
2016,10,8,14,0,895.0,80.0,2.0,26.0,626.0,484.38,362.88
2016,10,8,14,15,882.5,78.0,2.1,25.5,591.0,439.69,327.46
2016,10,8,14,30,870.0,76.0,2.2,25.0,556.0,394.23,290.24
2016,10,8,14,45,851.5,74.0,2.3,25.0,515.5,346.23,249.56
2016,10,8,15,0,833.0,72.0,2.4,25.0,475.0,294.93,205.61
2016,10,8,15,15,809.0,69.0,2.45,24.5,429.5,245.34,163.11
2016,10,8,15,30,785.0,66.0,2.5,24.0,384.0,197.07,122.19
2016,10,8,15,45,749.5,62.5,2.65,24.0,335.5,148.42,83.41
2016,10,8,16,0,714.0,59.0,2.8,24.0,287.0,102.78,51.75
2016,10,8,16,15,662.5,54.0,2.85,23.0,237.0,58.64,30.16
2016,10,8,16,30,611.0,49.0,2.9,22.0,187.0,36.57,26.05
2016,10,8,16,45,525.5,41.5,2.95,21.5,138.5,29.5,19.69
2016,10,8,17,0,440.0,34.0,3.0,21.0,90.0,25.45,15.66
2016,10,8,17,15,292.0,22.5,2.95,20.0,52.5,17.33,5.39
2016,10,8,17,30,144.0,11.0,2.9,19.0,15.0,10.81,0.0
2016,10,8,17,45,72.0,5.5,2.9,18.5,7.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
