Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,8,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,6,15,85.5,8.0,1.25,15.0,11.5,7.86,0.0
2016,10,9,6,30,171.0,16.0,1.3,15.0,23.0,77.3,0.0
2016,10,9,6,45,304.0,28.0,1.4,15.5,63.0,153.54,103.99
2016,10,9,7,0,437.0,40.0,1.5,16.0,103.0,230.36,175.79
2016,10,9,7,15,515.5,48.0,1.5,16.0,150.5,290.52,229.13
2016,10,9,7,30,594.0,56.0,1.5,16.0,198.0,356.05,285.34
2016,10,9,7,45,644.0,61.5,1.5,16.5,247.5,409.01,329.56
2016,10,9,8,0,694.0,67.0,1.5,17.0,297.0,464.02,373.7
2016,10,9,8,15,728.0,71.0,1.45,17.5,345.0,507.75,407.47
2016,10,9,8,30,762.0,75.0,1.4,18.0,393.0,553.72,441.64
2016,10,9,8,45,786.5,78.0,1.35,18.5,437.0,592.24,469.08
2016,10,9,9,0,811.0,81.0,1.3,19.0,481.0,629.58,494.83
2016,10,9,9,15,828.0,83.5,1.3,19.5,520.5,659.82,515.13
2016,10,9,9,30,845.0,86.0,1.3,20.0,560.0,688.01,532.86
2016,10,9,9,45,861.5,86.5,1.3,21.0,594.0,708.13,543.58
2016,10,9,10,0,878.0,87.0,1.3,22.0,628.0,729.2,554.93
2016,10,9,10,15,886.5,88.0,1.35,22.0,654.5,742.35,563.38
2016,10,9,10,30,895.0,89.0,1.4,22.0,681.0,752.58,569.99
2016,10,9,10,45,899.0,90.5,1.45,22.5,699.5,757.0,571.65
2016,10,9,11,0,903.0,92.0,1.5,23.0,718.0,758.31,571.34
2016,10,9,11,15,906.0,93.0,1.6,23.0,729.0,755.23,569.74
2016,10,9,11,30,909.0,94.0,1.7,23.0,740.0,749.02,566.09
2016,10,9,11,45,907.5,95.0,1.85,23.0,742.5,736.51,558.55
2016,10,9,12,0,906.0,96.0,2.0,23.0,745.0,721.03,548.93
2016,10,9,12,15,904.5,95.5,2.1,22.5,740.0,701.17,536.57
2016,10,9,12,30,903.0,95.0,2.2,22.0,735.0,678.54,521.31
2016,10,9,12,45,896.5,95.5,2.3,22.0,721.0,651.1,501.17
2016,10,9,13,0,890.0,96.0,2.4,22.0,707.0,621.35,478.92
2016,10,9,13,15,883.0,95.0,2.45,21.5,686.5,587.75,454.02
2016,10,9,13,30,876.0,94.0,2.5,21.0,666.0,552.23,426.99
2016,10,9,13,45,865.5,93.0,2.6,21.0,637.5,513.24,395.94
2016,10,9,14,0,855.0,92.0,2.7,21.0,609.0,470.52,361.25
2016,10,9,14,15,841.0,90.0,2.7,21.0,574.5,426.5,324.43
2016,10,9,14,30,827.0,88.0,2.7,21.0,540.0,381.96,286.32
2016,10,9,14,45,808.0,85.0,2.75,21.0,499.5,334.61,245.37
2016,10,9,15,0,789.0,82.0,2.8,21.0,459.0,287.68,204.15
2016,10,9,15,15,762.5,78.5,2.75,20.5,414.5,239.28,162.16
2016,10,9,15,30,736.0,75.0,2.7,20.0,370.0,192.53,122.24
2016,10,9,15,45,699.0,70.5,2.7,20.0,322.0,142.35,82.05
2016,10,9,16,0,662.0,66.0,2.7,20.0,274.0,98.23,51.54
2016,10,9,16,15,607.0,60.0,2.6,19.5,224.5,55.86,31.06
2016,10,9,16,30,552.0,54.0,2.5,19.0,175.0,37.88,27.52
2016,10,9,16,45,466.0,45.0,2.45,18.5,128.5,32.88,22.87
2016,10,9,17,0,380.0,36.0,2.4,18.0,82.0,27.65,17.63
2016,10,9,17,15,190.0,24.0,2.3,17.5,47.0,18.71,4.9
2016,10,9,17,30,0.0,12.0,2.2,17.0,12.0,11.8,0.0
2016,10,9,17,45,0.0,6.0,2.1,16.5,6.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,3.5,1.8,14.0,3.5,0.0,0.0
2016,10,10,6,30,0.0,7.0,1.9,14.0,7.0,6.88,0.0
2016,10,10,6,45,0.0,21.5,2.0,14.5,21.5,20.76,9.77
2016,10,10,7,0,0.0,36.0,2.1,15.0,36.0,35.38,23.59
2016,10,10,7,15,0.0,53.5,2.05,15.0,53.5,53.48,39.36
2016,10,10,7,30,0.0,71.0,2.0,15.0,71.0,71.27,54.74
2016,10,10,7,45,0.0,89.5,2.0,15.0,89.5,90.0,70.68
2016,10,10,8,0,0.0,108.0,2.0,15.0,108.0,108.58,86.25
2016,10,10,8,15,0.5,122.5,1.9,15.0,122.5,123.0,98.09
2016,10,10,8,30,1.0,137.0,1.8,15.0,137.0,137.45,109.79
2016,10,10,8,45,152.0,167.0,1.7,15.5,241.0,275.0,223.97
2016,10,10,9,0,303.0,197.0,1.6,16.0,345.0,415.13,334.63
2016,10,10,9,15,557.0,146.5,1.6,16.0,446.5,541.92,434.45
2016,10,10,9,30,811.0,96.0,1.6,16.0,548.0,672.05,533.15
2016,10,10,9,45,689.5,140.0,1.6,16.5,540.0,646.46,509.28
2016,10,10,10,0,568.0,184.0,1.6,17.0,532.0,609.06,478.27
2016,10,10,10,15,722.0,140.0,1.6,17.0,601.5,679.53,532.09
2016,10,10,10,30,876.0,96.0,1.6,17.0,671.0,742.2,576.32
2016,10,10,10,45,662.0,180.5,1.65,17.5,622.5,677.82,525.99
2016,10,10,11,0,448.0,265.0,1.7,18.0,574.0,602.17,466.08
2016,10,10,11,15,364.5,294.0,1.75,18.0,548.0,561.8,435.33
2016,10,10,11,30,281.0,323.0,1.8,18.0,522.0,525.34,406.76
2016,10,10,11,45,233.5,331.5,1.85,18.0,497.5,491.14,380.72
2016,10,10,12,0,186.0,340.0,1.9,18.0,473.0,460.77,357.28
2016,10,10,12,15,221.0,333.0,1.95,18.0,490.0,471.0,365.77
2016,10,10,12,30,256.0,326.0,2.0,18.0,507.0,480.21,373.1
2016,10,10,12,45,200.5,324.0,2.15,18.0,464.0,434.09,337.92
2016,10,10,13,0,145.0,322.0,2.3,18.0,421.0,391.34,305.21
2016,10,10,13,15,254.0,296.0,2.35,17.5,463.0,420.09,329.19
2016,10,10,13,30,363.0,270.0,2.4,17.0,505.0,441.61,346.49
2016,10,10,13,45,329.5,264.0,2.45,17.0,470.5,403.95,316.74
2016,10,10,14,0,296.0,258.0,2.5,17.0,436.0,368.05,288.4
2016,10,10,14,15,536.0,182.5,2.55,17.0,482.0,381.05,296.08
2016,10,10,14,30,776.0,107.0,2.6,17.0,528.0,376.96,286.96
2016,10,10,14,45,748.0,105.5,2.65,17.0,486.5,327.5,244.12
2016,10,10,15,0,720.0,104.0,2.7,17.0,445.0,282.02,204.12
2016,10,10,15,15,690.5,99.5,2.75,16.5,400.5,235.18,163.47
2016,10,10,15,30,661.0,95.0,2.8,16.0,356.0,190.42,125.3
2016,10,10,15,45,614.5,90.0,2.85,16.0,308.0,145.49,89.77
2016,10,10,16,0,568.0,85.0,2.9,16.0,260.0,104.94,62.22
2016,10,10,16,15,507.0,76.0,2.8,15.5,211.5,65.15,42.62
2016,10,10,16,30,446.0,67.0,2.7,15.0,163.0,50.18,38.84
2016,10,10,16,45,355.5,54.5,2.65,15.0,118.0,41.05,30.31
2016,10,10,17,0,265.0,42.0,2.6,15.0,73.0,32.5,21.81
2016,10,10,17,15,132.5,21.0,2.5,14.5,36.5,16.3,1.8
2016,10,10,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,6,15,55.0,7.5,1.45,14.0,9.5,0.0,0.0
2016,10,11,6,30,110.0,15.0,1.5,14.0,19.0,46.67,0.0
2016,10,11,6,45,241.0,29.0,1.6,14.5,56.0,131.08,84.64
2016,10,11,7,0,372.0,43.0,1.7,15.0,93.0,205.76,156.74
2016,10,11,7,15,455.0,52.0,1.7,15.0,140.0,265.91,210.19
2016,10,11,7,30,538.0,61.0,1.7,15.0,187.0,331.72,266.95
2016,10,11,7,45,269.0,79.0,1.75,15.0,142.0,235.04,191.57
2016,10,11,8,0,0.0,97.0,1.8,15.0,97.0,96.66,76.04
2016,10,11,8,15,0.0,113.5,1.8,15.0,113.5,113.1,89.88
2016,10,11,8,30,0.0,130.0,1.8,15.0,130.0,129.47,103.22
2016,10,11,8,45,17.0,160.0,1.8,15.5,168.5,170.71,136.92
2016,10,11,9,0,34.0,190.0,1.8,16.0,207.0,218.87,175.48
2016,10,11,9,15,58.5,215.5,1.75,16.0,247.0,261.91,209.73
2016,10,11,9,30,83.0,241.0,1.7,16.0,287.0,305.42,243.82
2016,10,11,9,45,149.5,258.0,1.7,16.0,347.0,375.63,299.15
2016,10,11,10,0,216.0,275.0,1.7,16.0,407.0,440.34,349.04
2016,10,11,10,15,251.5,282.5,1.65,16.0,442.0,478.95,377.65
2016,10,11,10,30,287.0,290.0,1.6,16.0,477.0,510.84,401.11
2016,10,11,10,45,253.0,305.0,1.55,16.5,473.5,499.26,389.94
2016,10,11,11,0,219.0,320.0,1.5,17.0,470.0,482.03,375.06
2016,10,11,11,15,220.5,324.5,1.5,17.0,477.5,483.87,376.18
2016,10,11,11,30,222.0,329.0,1.5,17.0,485.0,484.88,376.56
2016,10,11,11,45,306.5,311.0,1.5,17.0,527.5,523.18,406.3
2016,10,11,12,0,391.0,293.0,1.5,17.0,570.0,554.96,430.56
2016,10,11,12,15,389.0,292.5,1.55,17.0,566.5,542.89,421.29
2016,10,11,12,30,387.0,292.0,1.6,17.0,563.0,529.67,411.44
2016,10,11,12,45,615.5,204.0,1.65,17.0,625.0,574.42,447.88
2016,10,11,13,0,844.0,116.0,1.7,17.0,687.0,604.24,471.55
2016,10,11,13,15,836.5,114.5,1.85,17.0,666.5,570.77,445.77
2016,10,11,13,30,829.0,113.0,2.0,17.0,646.0,535.59,418.41
2016,10,11,13,45,584.0,180.0,2.15,17.0,547.5,446.92,349.22
2016,10,11,14,0,339.0,247.0,2.3,17.0,449.0,375.64,293.58
2016,10,11,14,15,280.0,240.5,2.45,16.5,401.0,329.64,258.08
2016,10,11,14,30,221.0,234.0,2.6,16.0,353.0,290.75,227.86
2016,10,11,14,45,454.5,164.5,2.8,16.0,385.0,285.09,217.67
2016,10,11,15,0,688.0,95.0,3.0,16.0,417.0,261.97,189.65
2016,10,11,15,15,692.0,83.5,3.1,16.0,380.0,218.04,149.65
2016,10,11,15,30,696.0,72.0,3.2,16.0,343.0,175.86,111.82
2016,10,11,15,45,630.5,76.0,3.35,16.0,297.0,132.07,78.17
2016,10,11,16,0,565.0,80.0,3.5,16.0,251.0,97.49,56.86
2016,10,11,16,15,520.0,70.5,3.5,15.5,205.5,57.88,38.13
2016,10,11,16,30,475.0,61.0,3.5,15.0,160.0,44.91,34.15
2016,10,11,16,45,380.5,49.5,3.5,15.0,115.5,37.83,27.42
2016,10,11,17,0,286.0,38.0,3.5,15.0,71.0,29.33,18.92
2016,10,11,17,15,143.0,19.0,3.45,15.0,35.5,14.74,0.0
2016,10,11,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,6,15,43.5,7.0,2.1,13.0,8.5,0.0,0.0
2016,10,12,6,30,87.0,14.0,2.0,13.0,17.0,38.74,0.0
2016,10,12,6,45,217.0,28.5,1.95,13.5,53.5,120.64,75.33
2016,10,12,7,0,347.0,43.0,1.9,14.0,90.0,194.96,148.58
2016,10,12,7,15,431.0,53.5,1.75,14.0,136.0,255.82,202.68
2016,10,12,7,30,515.0,64.0,1.6,14.0,182.0,322.5,260.11
2016,10,12,7,45,572.5,70.5,1.45,14.0,230.5,376.91,306.27
2016,10,12,8,0,630.0,77.0,1.3,14.0,279.0,433.89,352.77
2016,10,12,8,15,328.0,115.0,1.4,14.0,221.0,323.63,264.82
2016,10,12,8,30,26.0,153.0,1.5,14.0,163.0,175.5,141.43
2016,10,12,8,45,26.0,168.0,1.6,14.5,179.5,184.9,149.04
2016,10,12,9,0,26.0,183.0,1.7,15.0,196.0,199.99,160.65
2016,10,12,9,15,55.5,211.0,1.9,15.0,241.0,254.84,205.08
2016,10,12,9,30,85.0,239.0,2.1,15.0,286.0,304.36,244.56
2016,10,12,9,45,179.5,251.5,2.3,15.0,358.0,388.86,312.53
2016,10,12,10,0,274.0,264.0,2.5,15.0,430.0,474.82,380.1
2016,10,12,10,15,287.5,274.0,2.7,15.0,455.0,494.56,394.81
2016,10,12,10,30,301.0,284.0,2.9,15.0,480.0,513.32,409.1
2016,10,12,10,45,232.0,302.5,3.1,15.0,456.0,475.4,378.45
2016,10,12,11,0,163.0,321.0,3.3,15.0,432.0,441.92,351.1
2016,10,12,11,15,161.5,326.5,3.3,15.0,438.0,442.93,351.61
2016,10,12,11,30,160.0,332.0,3.3,15.0,444.0,443.33,351.54
2016,10,12,11,45,160.5,334.0,3.35,15.5,446.5,441.04,348.96
2016,10,12,12,0,161.0,336.0,3.4,16.0,449.0,438.15,345.97
2016,10,12,12,15,164.5,333.0,3.3,16.0,448.0,431.82,340.9
2016,10,12,12,30,168.0,330.0,3.2,16.0,447.0,424.84,335.35
2016,10,12,12,45,228.0,315.5,3.15,16.0,471.5,440.6,348.24
2016,10,12,13,0,288.0,301.0,3.1,16.0,496.0,452.53,357.73
2016,10,12,13,15,323.5,283.0,3.2,16.0,495.0,443.31,350.74
2016,10,12,13,30,359.0,265.0,3.3,16.0,494.0,431.22,341.22
2016,10,12,13,45,316.5,261.0,3.4,16.0,456.5,391.59,309.68
2016,10,12,14,0,274.0,257.0,3.5,16.0,419.0,354.38,279.96
2016,10,12,14,15,152.5,232.0,3.7,16.0,321.5,272.85,215.87
2016,10,12,14,30,31.0,207.0,3.9,16.0,224.0,202.17,160.65
2016,10,12,14,45,88.5,203.0,4.1,16.0,245.5,212.87,168.38
2016,10,12,15,0,146.0,199.0,4.3,16.0,267.0,214.49,167.74
2016,10,12,15,15,433.5,135.5,4.15,15.5,308.0,205.61,149.41
2016,10,12,15,30,721.0,72.0,4.0,15.0,349.0,176.54,111.69
2016,10,12,15,45,684.5,67.0,3.85,15.0,302.0,130.44,75.03
2016,10,12,16,0,648.0,62.0,3.7,15.0,255.0,84.23,43.94
2016,10,12,16,15,590.0,56.0,3.45,15.0,207.0,43.41,33.05
2016,10,12,16,30,532.0,50.0,3.2,15.0,159.0,35.3,25.64
2016,10,12,16,45,437.0,41.0,3.0,15.0,114.0,30.14,20.67
2016,10,12,17,0,342.0,32.0,2.8,15.0,69.0,24.73,14.86
2016,10,12,17,15,171.0,16.0,2.8,14.5,34.5,12.07,0.0
2016,10,12,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,2.4,13.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,2.4,13.0,16.0,15.73,0.0
2016,10,13,6,45,169.5,27.5,2.45,13.5,49.5,102.31,60.65
2016,10,13,7,0,339.0,39.0,2.5,14.0,83.0,186.71,141.76
2016,10,13,7,15,404.5,50.5,2.6,14.0,125.5,240.1,190.41
2016,10,13,7,30,470.0,62.0,2.7,14.0,168.0,298.05,241.61
2016,10,13,7,45,518.0,70.0,2.8,14.5,213.0,347.49,284.41
2016,10,13,8,0,566.0,78.0,2.9,15.0,258.0,399.0,327.57
2016,10,13,8,15,598.5,84.0,2.8,15.0,301.0,441.27,362.44
2016,10,13,8,30,631.0,90.0,2.7,15.0,344.0,483.79,396.5
2016,10,13,8,45,529.5,128.5,2.6,15.5,357.5,476.5,388.35
2016,10,13,9,0,428.0,167.0,2.5,16.0,371.0,465.16,376.62
2016,10,13,9,15,450.0,177.5,2.4,16.0,408.0,498.13,401.63
2016,10,13,9,30,472.0,188.0,2.3,16.0,445.0,530.33,425.35
2016,10,13,9,45,459.0,205.0,2.2,16.5,467.5,544.18,433.41
2016,10,13,10,0,446.0,222.0,2.1,17.0,490.0,555.82,439.73
2016,10,13,10,15,431.0,237.5,2.05,17.0,506.0,562.36,443.23
2016,10,13,10,30,416.0,253.0,2.0,17.0,522.0,566.91,445.25
2016,10,13,10,45,488.0,234.0,2.0,17.0,557.5,596.76,468.27
2016,10,13,11,0,560.0,215.0,2.0,17.0,593.0,624.89,489.59
2016,10,13,11,15,550.0,223.0,2.0,17.0,599.0,620.07,485.01
2016,10,13,11,30,540.0,231.0,2.0,17.0,605.0,613.35,479.3
2016,10,13,11,45,551.0,224.5,2.05,17.5,607.5,604.87,472.31
2016,10,13,12,0,562.0,218.0,2.1,18.0,610.0,594.35,463.76
2016,10,13,12,15,442.0,261.0,2.15,18.0,568.5,544.68,424.65
2016,10,13,12,30,322.0,304.0,2.2,18.0,527.0,496.56,386.72
2016,10,13,12,45,414.5,268.0,2.25,18.0,548.5,507.52,396.45
2016,10,13,13,0,507.0,232.0,2.3,18.0,570.0,511.83,400.33
2016,10,13,13,15,533.5,214.0,2.3,18.0,560.5,490.79,383.87
2016,10,13,13,30,560.0,196.0,2.3,18.0,551.0,466.9,364.89
2016,10,13,13,45,532.5,196.0,2.35,18.5,521.5,431.12,335.58
2016,10,13,14,0,505.0,196.0,2.4,19.0,492.0,396.12,306.62
2016,10,13,14,15,495.5,186.0,2.45,18.5,462.0,360.24,277.65
2016,10,13,14,30,486.0,176.0,2.5,18.0,432.0,324.3,247.95
2016,10,13,14,45,373.5,181.5,2.55,18.0,369.5,273.82,208.1
2016,10,13,15,0,261.0,187.0,2.6,18.0,307.0,229.7,174.36
2016,10,13,15,15,292.0,163.0,2.6,18.0,284.5,200.8,148.74
2016,10,13,15,30,323.0,139.0,2.6,18.0,262.0,168.87,120.61
2016,10,13,15,45,303.5,122.5,2.6,18.0,225.5,134.4,93.62
2016,10,13,16,0,284.0,106.0,2.6,18.0,189.0,101.77,70.52
2016,10,13,16,15,256.5,88.0,2.6,17.5,152.5,69.93,55.9
2016,10,13,16,30,229.0,70.0,2.6,17.0,116.0,55.63,43.13
2016,10,13,16,45,179.0,52.5,2.6,17.0,82.0,42.51,31.05
2016,10,13,17,0,129.0,35.0,2.6,17.0,48.0,28.91,17.81
2016,10,13,17,15,64.5,17.5,2.55,17.0,24.0,14.84,0.0
2016,10,13,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,7.15,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.5,7.35,16.0,0.5,0.0,0.0
2016,10,14,6,30,0.0,1.0,7.4,16.0,1.0,0.98,0.0
2016,10,14,6,45,0.0,5.0,7.45,16.0,5.0,4.82,0.0
2016,10,14,7,0,0.0,9.0,7.5,16.0,9.0,8.67,1.4
2016,10,14,7,15,0.0,14.0,7.4,16.0,14.0,13.5,5.63
2016,10,14,7,30,0.0,19.0,7.3,16.0,19.0,18.32,9.85
2016,10,14,7,45,0.0,24.5,7.25,16.5,24.5,23.64,14.4
2016,10,14,8,0,0.0,30.0,7.2,17.0,30.0,28.95,18.89
2016,10,14,8,15,0.0,35.0,7.1,17.0,35.0,33.79,22.96
2016,10,14,8,30,0.0,40.0,7.0,17.0,40.0,38.63,26.99
2016,10,14,8,45,0.0,50.5,6.9,17.0,50.5,48.79,35.45
2016,10,14,9,0,0.0,61.0,6.8,17.0,61.0,58.96,43.85
2016,10,14,9,15,0.0,57.5,6.7,17.0,57.5,55.58,40.91
2016,10,14,9,30,0.0,54.0,6.6,17.0,54.0,52.2,37.99
2016,10,14,9,45,0.0,85.5,6.5,17.5,85.5,82.72,63.07
2016,10,14,10,0,0.0,117.0,6.4,18.0,117.0,113.7,88.2
2016,10,14,10,15,0.0,135.0,6.25,18.0,135.0,131.42,102.46
2016,10,14,10,30,0.0,153.0,6.1,18.0,153.0,149.09,116.61
2016,10,14,10,45,0.0,140.0,5.95,18.0,140.0,136.09,105.92
2016,10,14,11,0,0.0,127.0,5.8,18.0,127.0,123.23,95.4
2016,10,14,11,15,1.0,154.5,5.6,18.0,155.5,150.76,117.6
2016,10,14,11,30,2.0,182.0,5.4,18.0,184.0,178.16,139.53
2016,10,14,11,45,1.0,162.5,5.2,18.0,163.5,158.23,123.42
2016,10,14,12,0,0.0,143.0,5.0,18.0,143.0,138.48,107.49
2016,10,14,12,15,0.0,116.5,4.8,18.0,116.5,112.76,86.72
2016,10,14,12,30,0.0,90.0,4.6,18.0,90.0,87.13,65.93
2016,10,14,12,45,0.0,90.0,4.4,18.0,90.0,87.12,65.99
2016,10,14,13,0,0.0,90.0,4.2,18.0,90.0,87.12,66.04
2016,10,14,13,15,0.0,99.0,3.95,18.0,99.0,95.78,73.18
2016,10,14,13,30,0.0,108.0,3.7,18.0,108.0,104.36,80.26
2016,10,14,13,45,10.5,162.5,3.5,18.0,169.0,160.67,126.03
2016,10,14,14,0,21.0,217.0,3.3,18.0,230.0,214.56,169.19
2016,10,14,14,15,10.5,121.0,3.1,18.0,127.5,120.36,93.51
2016,10,14,14,30,0.0,25.0,2.9,18.0,25.0,24.14,14.53
2016,10,14,14,45,0.0,75.5,2.7,18.0,75.5,73.01,55.3
2016,10,14,15,0,0.0,126.0,2.5,18.0,126.0,119.69,93.89
2016,10,14,15,15,0.0,76.0,2.3,17.5,76.0,73.49,56.01
2016,10,14,15,30,0.0,26.0,2.1,17.0,26.0,25.09,15.62
2016,10,14,15,45,0.0,22.5,1.95,17.0,22.5,21.71,12.8
2016,10,14,16,0,0.0,19.0,1.8,17.0,19.0,18.33,9.93
2016,10,14,16,15,0.0,15.0,1.65,17.0,15.0,14.46,7.2
2016,10,14,16,30,0.0,11.0,1.5,17.0,11.0,10.6,3.69
2016,10,14,16,45,0.0,7.5,1.4,17.0,7.5,7.23,0.6
2016,10,14,17,0,0.0,4.0,1.3,17.0,4.0,3.85,0.0
2016,10,14,17,15,0.0,2.0,1.15,16.5,2.0,1.93,0.0
2016,10,14,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,15,6,15,38.0,5.5,3.05,15.0,6.5,0.0,0.0
2016,10,15,6,30,76.0,11.0,3.3,15.0,13.0,31.91,0.0
2016,10,15,6,45,218.5,23.5,3.6,15.5,47.0,111.18,56.93
2016,10,15,7,0,361.0,36.0,3.9,16.0,81.0,189.06,141.16
2016,10,15,7,15,448.0,44.5,4.15,16.0,126.0,248.09,194.82
2016,10,15,7,30,535.0,53.0,4.4,16.0,171.0,313.31,252.36
2016,10,15,7,45,587.0,59.0,4.7,16.5,217.5,364.21,297.09
2016,10,15,8,0,639.0,65.0,5.0,17.0,264.0,417.4,342.45
2016,10,15,8,15,319.5,77.0,5.35,17.0,176.5,271.09,223.81
2016,10,15,8,30,0.0,89.0,5.7,17.0,89.0,86.81,67.31
2016,10,15,8,45,0.0,111.0,6.1,17.5,111.0,108.96,85.51
2016,10,15,9,0,0.0,133.0,6.5,18.0,133.0,131.06,103.34
2016,10,15,9,15,4.0,157.5,6.8,18.0,160.0,158.28,125.48
2016,10,15,9,30,8.0,182.0,7.1,18.0,187.0,185.53,147.48
2016,10,15,9,45,30.5,216.0,7.45,18.0,234.5,240.83,192.53
2016,10,15,10,0,53.0,250.0,7.8,18.0,282.0,291.25,233.21
2016,10,15,10,15,51.0,259.5,7.95,18.0,291.5,298.47,238.52
2016,10,15,10,30,49.0,269.0,8.1,18.0,301.0,305.48,243.71
2016,10,15,10,45,49.5,276.5,8.3,18.0,309.0,311.94,248.61
2016,10,15,11,0,50.0,284.0,8.5,18.0,317.0,318.2,253.37
2016,10,15,11,15,97.0,304.5,8.6,18.0,370.5,369.7,295.18
2016,10,15,11,30,144.0,325.0,8.7,18.0,424.0,422.99,337.93
2016,10,15,11,45,210.5,320.0,8.8,18.0,465.0,458.52,367.12
2016,10,15,12,0,277.0,315.0,8.9,18.0,506.0,493.71,395.73
2016,10,15,12,15,256.5,316.0,8.95,18.0,491.5,473.2,378.92
2016,10,15,12,30,236.0,317.0,9.0,18.0,477.0,451.71,361.43
2016,10,15,12,45,237.5,308.5,9.05,18.0,467.5,436.04,348.93
2016,10,15,13,0,239.0,300.0,9.1,18.0,458.0,419.71,335.79
2016,10,15,13,15,119.5,223.0,9.05,18.0,302.0,275.45,219.88
2016,10,15,13,30,0.0,146.0,9.0,18.0,146.0,140.49,109.87
2016,10,15,13,45,10.5,180.0,8.95,18.0,186.0,176.95,139.81
2016,10,15,14,0,21.0,214.0,8.9,18.0,226.0,211.63,168.08
2016,10,15,14,15,16.5,198.0,8.85,18.0,207.0,193.51,153.59
2016,10,15,14,30,12.0,182.0,8.8,18.0,188.0,175.81,139.48
2016,10,15,14,45,6.0,161.0,8.8,18.0,164.0,153.65,121.72
2016,10,15,15,0,0.0,140.0,8.8,18.0,140.0,132.15,104.48
2016,10,15,15,15,0.0,84.5,8.7,17.5,84.5,81.34,62.67
2016,10,15,15,30,0.0,29.0,8.6,17.0,29.0,27.99,18.04
2016,10,15,15,45,0.0,24.5,8.5,17.0,24.5,23.64,14.38
2016,10,15,16,0,0.0,20.0,8.4,17.0,20.0,19.29,10.69
2016,10,15,16,15,0.0,16.0,8.25,17.0,16.0,15.43,8.0
2016,10,15,16,30,0.0,12.0,8.1,17.0,12.0,11.57,4.49
2016,10,15,16,45,0.0,8.0,8.0,17.0,8.0,7.71,0.97
2016,10,15,17,0,0.0,4.0,7.9,17.0,4.0,3.85,0.0
2016,10,15,17,15,0.0,2.0,7.8,17.0,2.0,1.97,0.0
2016,10,15,17,30,0.0,0.0,7.7,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,7.6,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,7.5,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,7.2,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.65,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,6.0,4.05,16.0,6.0,0.0,0.0
2016,10,16,6,30,0.0,12.0,4.2,16.0,12.0,11.8,0.0
2016,10,16,6,45,169.5,24.0,4.35,16.0,44.5,93.9,42.47
2016,10,16,7,0,339.0,36.0,4.5,16.0,77.0,179.8,133.52
2016,10,16,7,15,427.0,45.0,4.45,16.0,121.0,238.58,187.0
2016,10,16,7,30,515.0,54.0,4.4,16.0,165.0,303.64,244.21
2016,10,16,7,45,560.5,61.5,4.35,16.5,210.0,352.22,286.7
2016,10,16,8,0,606.0,69.0,4.3,17.0,255.0,402.66,329.25
2016,10,16,8,15,303.0,69.0,4.3,17.0,162.0,251.33,206.91
2016,10,16,8,30,0.0,69.0,4.3,17.0,69.0,66.7,50.49
2016,10,16,8,45,0.0,82.0,4.35,17.0,82.0,79.44,61.1
2016,10,16,9,0,0.0,95.0,4.4,17.0,95.0,92.33,71.65
2016,10,16,9,15,0.0,80.5,4.45,17.0,80.5,77.86,59.46
2016,10,16,9,30,0.0,66.0,4.5,17.0,66.0,63.81,47.68
2016,10,16,9,45,0.0,51.5,4.55,17.5,51.5,49.78,35.85
2016,10,16,10,0,0.0,37.0,4.6,18.0,37.0,35.76,24.09
2016,10,16,10,15,0.0,50.5,4.6,18.0,50.5,48.83,34.85
2016,10,16,10,30,0.0,64.0,4.6,18.0,64.0,61.9,45.55
2016,10,16,10,45,13.5,161.0,4.7,18.0,170.0,166.27,130.77
2016,10,16,11,0,27.0,258.0,4.8,18.0,276.0,271.56,214.62
2016,10,16,11,15,19.0,241.5,4.85,18.0,254.5,248.8,196.1
2016,10,16,11,30,11.0,225.0,4.9,18.0,233.0,226.38,178.08
2016,10,16,11,45,5.5,151.0,4.95,18.0,155.0,150.04,116.96
2016,10,16,12,0,0.0,77.0,5.0,18.0,77.0,74.52,55.64
2016,10,16,12,15,10.5,164.5,5.15,18.0,172.0,165.78,129.94
2016,10,16,12,30,21.0,252.0,5.3,18.0,267.0,255.71,201.77
2016,10,16,12,45,10.5,161.5,5.5,18.0,169.0,162.0,126.84
2016,10,16,13,0,0.0,71.0,5.7,18.0,71.0,68.69,51.0
2016,10,16,13,15,0.0,101.5,5.95,18.0,101.5,98.17,75.26
2016,10,16,13,30,0.0,132.0,6.2,18.0,132.0,127.2,99.04
2016,10,16,13,45,0.0,116.0,6.45,18.0,116.0,111.88,86.69
2016,10,16,14,0,0.0,100.0,6.7,18.0,100.0,96.6,74.34
2016,10,16,14,15,0.0,71.0,6.8,18.0,71.0,68.66,51.45
2016,10,16,14,30,0.0,42.0,6.9,18.0,42.0,40.58,28.25
2016,10,16,14,45,210.5,97.5,7.0,18.0,190.5,148.22,112.08
2016,10,16,15,0,421.0,153.0,7.1,18.0,339.0,232.1,172.3
2016,10,16,15,15,210.5,122.0,7.0,17.5,215.0,146.39,108.23
2016,10,16,15,30,0.0,91.0,6.9,17.0,91.0,86.72,67.42
2016,10,16,15,45,0.0,77.5,6.85,17.0,77.5,73.99,56.84
2016,10,16,16,0,0.0,64.0,6.8,17.0,64.0,61.32,46.15
2016,10,16,16,15,0.0,51.0,6.7,17.0,51.0,49.16,37.73
2016,10,16,16,30,0.0,38.0,6.6,17.0,38.0,36.7,26.45
2016,10,16,16,45,0.0,26.0,6.5,17.0,26.0,25.1,15.84
2016,10,16,17,0,0.0,14.0,6.4,17.0,14.0,13.5,4.49
2016,10,16,17,15,0.0,7.0,6.4,16.5,7.0,6.88,0.0
2016,10,16,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,6,45,137.0,21.0,1.9,14.5,37.0,78.32,29.6
2016,10,17,7,0,274.0,42.0,1.9,15.0,74.0,162.33,119.93
2016,10,17,7,15,368.0,53.0,1.9,15.0,118.0,221.38,172.85
2016,10,17,7,30,462.0,64.0,1.9,15.0,162.0,289.31,231.44
2016,10,17,7,45,529.0,70.0,1.95,15.5,209.5,344.63,278.66
2016,10,17,8,0,596.0,76.0,2.0,16.0,257.0,403.12,327.04
2016,10,17,8,15,636.5,81.0,1.95,16.0,302.5,448.89,364.43
2016,10,17,8,30,677.0,86.0,1.9,16.0,348.0,495.28,401.21
2016,10,17,8,45,710.5,88.5,1.9,16.5,391.5,534.88,431.23
2016,10,17,9,0,744.0,91.0,1.9,17.0,435.0,573.95,460.05
2016,10,17,9,15,764.0,94.0,1.9,17.0,473.0,602.39,481.1
2016,10,17,9,30,784.0,97.0,1.9,17.0,511.0,630.94,501.86
2016,10,17,9,45,802.0,97.5,1.9,17.0,543.5,653.43,517.92
2016,10,17,10,0,820.0,98.0,1.9,17.0,576.0,673.64,532.15
2016,10,17,10,15,829.5,100.0,1.95,17.0,601.5,687.11,541.47
2016,10,17,10,30,839.0,102.0,2.0,17.0,627.0,697.81,548.69
2016,10,17,10,45,849.0,101.0,2.05,17.5,646.0,702.82,550.87
2016,10,17,11,0,859.0,100.0,2.1,18.0,665.0,704.91,551.1
2016,10,17,11,15,862.5,101.0,2.15,18.0,675.5,699.94,547.43
2016,10,17,11,30,866.0,102.0,2.2,18.0,686.0,693.98,542.95
2016,10,17,11,45,868.5,101.0,2.3,18.0,688.5,682.37,534.44
2016,10,17,12,0,871.0,100.0,2.4,18.0,691.0,667.87,523.69
2016,10,17,12,15,869.0,99.5,2.45,18.0,685.5,648.17,508.66
2016,10,17,12,30,867.0,99.0,2.5,18.0,680.0,625.86,491.46
2016,10,17,12,45,868.0,96.0,2.65,18.0,668.0,600.36,472.03
2016,10,17,13,0,869.0,93.0,2.8,18.0,656.0,572.32,450.17
2016,10,17,13,15,862.0,92.0,2.85,18.0,635.5,539.57,423.8
2016,10,17,13,30,855.0,91.0,2.9,18.0,615.0,504.97,395.41
2016,10,17,13,45,845.0,89.0,3.0,18.0,587.0,464.26,361.78
2016,10,17,14,0,835.0,87.0,3.1,18.0,559.0,424.17,327.72
2016,10,17,14,15,820.0,85.0,3.15,18.0,525.0,381.22,290.53
2016,10,17,14,30,805.0,83.0,3.2,18.0,491.0,337.89,252.25
2016,10,17,14,45,783.0,80.5,3.3,18.0,451.0,292.0,211.53
2016,10,17,15,0,761.0,78.0,3.4,18.0,411.0,246.86,171.23
2016,10,17,15,15,731.5,74.5,3.4,17.5,367.5,200.41,130.98
2016,10,17,15,30,702.0,71.0,3.4,17.0,324.0,152.98,91.68
2016,10,17,15,45,657.5,66.5,3.45,17.0,277.0,108.29,58.97
2016,10,17,16,0,613.0,62.0,3.5,17.0,230.0,67.6,36.3
2016,10,17,16,15,547.5,55.5,3.4,16.5,183.0,38.66,28.56
2016,10,17,16,30,482.0,49.0,3.3,16.0,136.0,35.93,25.88
2016,10,17,16,45,373.0,39.0,3.25,16.0,93.5,29.8,19.89
2016,10,17,17,0,264.0,29.0,3.2,16.0,51.0,23.36,11.2
2016,10,17,17,15,132.0,14.5,3.15,15.5,25.5,14.25,0.0
2016,10,17,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,6,45,163.5,18.5,3.05,14.5,37.0,83.92,24.79
2016,10,18,7,0,327.0,37.0,3.1,15.0,74.0,173.89,127.56
2016,10,18,7,15,421.0,46.5,3.3,15.0,118.5,234.61,183.14
2016,10,18,7,30,515.0,56.0,3.5,15.0,163.0,301.95,242.27
2016,10,18,7,45,586.5,60.0,3.7,15.5,212.0,358.41,291.4
2016,10,18,8,0,658.0,64.0,3.9,16.0,261.0,418.37,342.07
2016,10,18,8,15,696.0,68.0,4.0,16.0,307.0,461.3,378.46
2016,10,18,8,30,734.0,72.0,4.1,16.0,353.0,506.94,416.0
2016,10,18,8,45,764.5,74.0,4.2,16.0,397.0,545.81,447.43
2016,10,18,9,0,795.0,76.0,4.3,16.0,441.0,583.83,477.66
2016,10,18,9,15,813.5,78.5,4.3,16.0,479.0,613.59,500.56
2016,10,18,9,30,832.0,81.0,4.3,16.0,517.0,641.4,521.6
2016,10,18,9,45,849.5,81.5,4.3,16.5,550.0,664.15,537.52
2016,10,18,10,0,867.0,82.0,4.3,17.0,583.0,681.74,548.89
2016,10,18,10,15,694.5,144.5,4.2,17.0,557.0,639.26,512.78
2016,10,18,10,30,522.0,207.0,4.1,17.0,531.0,583.16,466.19
2016,10,18,10,45,710.0,146.5,4.05,17.5,601.5,651.4,520.09
2016,10,18,11,0,898.0,86.0,4.0,18.0,672.0,711.31,565.08
2016,10,18,11,15,901.0,86.5,3.9,18.0,682.5,707.32,561.02
2016,10,18,11,30,904.0,87.0,3.8,18.0,693.0,700.25,555.19
2016,10,18,11,45,906.5,86.5,3.75,18.0,696.0,688.76,545.97
2016,10,18,12,0,909.0,86.0,3.7,18.0,699.0,674.25,534.21
2016,10,18,12,15,907.0,85.5,3.75,18.0,693.5,653.95,518.29
2016,10,18,12,30,905.0,85.0,3.8,18.0,688.0,630.91,500.09
2016,10,18,12,45,903.0,83.5,3.85,18.0,675.0,604.28,478.86
2016,10,18,13,0,901.0,82.0,3.9,18.0,662.0,575.14,455.3
2016,10,18,13,15,894.5,81.0,3.95,18.0,641.0,541.78,427.98
2016,10,18,13,30,888.0,80.0,4.0,18.0,620.0,506.47,398.53
2016,10,18,13,45,877.5,79.0,4.1,18.0,592.0,467.6,365.68
2016,10,18,14,0,867.0,78.0,4.2,18.0,564.0,427.43,330.99
2016,10,18,14,15,852.5,76.0,4.3,18.0,529.5,383.78,292.83
2016,10,18,14,30,838.0,74.0,4.4,18.0,495.0,336.54,251.0
2016,10,18,14,45,813.5,73.0,4.5,18.0,454.0,290.01,209.33
2016,10,18,15,0,789.0,72.0,4.6,18.0,413.0,244.38,168.31
2016,10,18,15,15,760.5,68.5,4.65,18.0,369.0,196.96,126.74
2016,10,18,15,30,732.0,65.0,4.7,18.0,325.0,151.39,88.88
2016,10,18,15,45,685.5,61.5,4.8,18.0,277.0,106.43,56.66
2016,10,18,16,0,639.0,58.0,4.9,18.0,229.0,62.32,32.48
2016,10,18,16,15,574.0,51.5,4.9,17.5,182.0,35.54,25.65
2016,10,18,16,30,509.0,45.0,4.9,17.0,135.0,32.6,22.81
2016,10,18,16,45,396.5,35.5,4.9,16.5,91.5,26.77,17.15
2016,10,18,17,0,284.0,26.0,4.9,16.0,48.0,20.63,8.29
2016,10,18,17,15,142.0,13.0,5.0,15.5,24.0,12.78,0.0
2016,10,18,17,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
