Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,18,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,19,6,45,210.5,15.0,2.8,14.5,38.0,92.69,17.7
2016,10,19,7,0,421.0,30.0,2.8,15.0,76.0,198.23,143.86
2016,10,19,7,15,508.5,37.0,2.9,15.0,121.5,256.39,198.99
2016,10,19,7,30,596.0,44.0,3.0,15.0,167.0,318.41,254.31
2016,10,19,7,45,649.5,49.0,3.1,15.5,214.5,370.5,300.1
2016,10,19,8,0,703.0,54.0,3.2,16.0,262.0,424.72,346.08
2016,10,19,8,15,738.0,57.5,3.2,16.0,308.0,469.02,383.32
2016,10,19,8,30,773.0,61.0,3.2,16.0,354.0,513.39,419.52
2016,10,19,8,45,798.0,63.5,3.2,16.5,397.0,550.41,448.2
2016,10,19,9,0,823.0,66.0,3.2,17.0,440.0,583.1,472.85
2016,10,19,9,15,840.0,68.0,3.15,17.0,477.5,611.92,494.61
2016,10,19,9,30,857.0,70.0,3.1,17.0,515.0,638.74,514.41
2016,10,19,9,45,869.5,71.5,3.05,17.5,547.5,659.76,528.38
2016,10,19,10,0,882.0,73.0,3.0,18.0,580.0,678.22,539.78
2016,10,19,10,15,890.5,74.0,2.95,18.0,605.0,690.66,547.74
2016,10,19,10,30,899.0,75.0,2.9,18.0,630.0,700.19,553.66
2016,10,19,10,45,903.0,76.5,2.9,18.5,647.5,704.13,554.78
2016,10,19,11,0,907.0,78.0,2.9,19.0,665.0,704.98,553.8
2016,10,19,11,15,909.5,78.5,2.85,19.0,675.5,700.63,550.0
2016,10,19,11,30,912.0,79.0,2.8,19.0,686.0,693.19,544.1
2016,10,19,11,45,909.5,80.5,2.75,19.5,688.0,680.41,532.99
2016,10,19,12,0,907.0,82.0,2.7,20.0,690.0,664.7,519.41
2016,10,19,12,15,905.5,81.5,2.75,20.0,684.5,644.78,504.12
2016,10,19,12,30,904.0,81.0,2.8,20.0,679.0,622.11,486.55
2016,10,19,12,45,898.5,81.5,2.9,20.0,665.0,595.5,465.85
2016,10,19,13,0,893.0,82.0,3.0,20.0,651.0,566.55,442.93
2016,10,19,13,15,886.0,81.0,3.05,20.0,630.5,533.21,416.06
2016,10,19,13,30,879.0,80.0,3.1,20.0,610.0,497.99,387.11
2016,10,19,13,45,870.5,78.0,3.2,20.0,582.5,459.45,354.99
2016,10,19,14,0,862.0,76.0,3.3,20.0,555.0,419.5,320.91
2016,10,19,14,15,847.5,74.0,3.4,20.0,521.0,376.16,283.4
2016,10,19,14,30,833.0,72.0,3.5,20.0,487.0,332.31,244.67
2016,10,19,14,45,813.0,70.0,3.6,20.0,447.5,283.4,201.5
2016,10,19,15,0,793.0,68.0,3.7,20.0,408.0,238.07,161.05
2016,10,19,15,15,764.5,65.0,3.7,19.5,363.5,191.08,120.6
2016,10,19,15,30,736.0,62.0,3.7,19.0,319.0,145.93,83.81
2016,10,19,15,45,694.0,57.5,3.7,19.0,272.5,100.46,51.7
2016,10,19,16,0,652.0,53.0,3.7,19.0,226.0,58.73,30.55
2016,10,19,16,15,588.0,47.0,3.55,18.5,178.5,32.02,22.45
2016,10,19,16,30,524.0,41.0,3.4,18.0,131.0,29.31,19.82
2016,10,19,16,45,416.0,32.0,3.3,17.5,88.5,23.78,14.45
2016,10,19,17,0,308.0,23.0,3.2,17.0,46.0,17.93,5.35
2016,10,19,17,15,154.0,11.5,3.2,16.5,23.0,11.3,0.0
2016,10,19,17,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,20,6,45,203.0,15.0,2.4,14.5,37.0,89.14,4.51
2016,10,20,7,0,406.0,30.0,2.5,15.0,74.0,191.57,137.52
2016,10,20,7,15,498.0,38.0,2.6,15.0,119.5,251.7,194.59
2016,10,20,7,30,590.0,46.0,2.7,15.0,165.0,318.49,253.57
2016,10,20,7,45,647.5,51.5,2.85,15.5,213.5,369.82,298.78
2016,10,20,8,0,705.0,57.0,3.0,16.0,262.0,426.33,346.61
2016,10,20,8,15,741.5,60.5,2.85,16.5,309.0,471.35,383.36
2016,10,20,8,30,778.0,64.0,2.7,17.0,356.0,516.48,418.78
2016,10,20,8,45,804.5,66.5,2.55,17.5,399.5,554.35,447.35
2016,10,20,9,0,831.0,69.0,2.4,18.0,443.0,591.1,474.06
2016,10,20,9,15,848.5,71.5,2.4,18.0,481.5,617.66,493.95
2016,10,20,9,30,866.0,74.0,2.4,18.0,520.0,645.34,514.24
2016,10,20,9,45,883.0,74.0,2.4,18.5,553.5,667.65,529.3
2016,10,20,10,0,900.0,74.0,2.4,19.0,587.0,687.49,541.81
2016,10,20,10,15,908.5,75.0,2.4,19.5,612.5,699.98,548.8
2016,10,20,10,30,917.0,76.0,2.4,20.0,638.0,709.49,553.76
2016,10,20,10,45,922.0,77.0,2.4,20.5,656.0,713.53,554.88
2016,10,20,11,0,927.0,78.0,2.4,21.0,674.0,714.42,553.9
2016,10,20,11,15,929.5,78.0,2.45,21.0,684.0,709.4,550.18
2016,10,20,11,30,932.0,78.0,2.5,21.0,694.0,701.22,544.36
2016,10,20,11,45,932.0,78.5,2.6,21.5,696.0,688.78,534.25
2016,10,20,12,0,932.0,79.0,2.7,22.0,698.0,673.3,521.66
2016,10,20,12,15,930.0,79.0,2.75,22.0,692.5,653.12,506.27
2016,10,20,12,30,928.0,79.0,2.8,22.0,687.0,630.13,488.56
2016,10,20,12,45,921.5,79.0,2.85,22.5,673.0,601.88,465.74
2016,10,20,13,0,915.0,79.0,2.9,23.0,659.0,571.31,440.84
2016,10,20,13,15,908.0,78.0,2.95,23.0,638.0,537.36,413.8
2016,10,20,13,30,901.0,77.0,3.0,23.0,617.0,501.46,384.63
2016,10,20,13,45,891.0,76.0,3.05,23.0,589.0,462.47,352.39
2016,10,20,14,0,881.0,75.0,3.1,23.0,561.0,422.13,318.27
2016,10,20,14,15,866.5,73.0,3.1,22.5,526.0,378.11,281.04
2016,10,20,14,30,852.0,71.0,3.1,22.0,491.0,333.55,242.47
2016,10,20,14,45,831.5,69.0,3.15,22.0,450.5,283.77,198.95
2016,10,20,15,0,811.0,67.0,3.2,22.0,410.0,237.6,158.18
2016,10,20,15,15,782.5,64.0,3.2,21.5,365.5,189.9,117.62
2016,10,20,15,30,754.0,61.0,3.2,21.0,321.0,144.03,80.87
2016,10,20,15,45,711.5,56.5,3.2,21.0,273.5,97.84,49.11
2016,10,20,16,0,669.0,52.0,3.2,21.0,226.0,55.43,28.8
2016,10,20,16,15,603.0,46.0,3.1,20.0,178.0,34.39,24.33
2016,10,20,16,30,537.0,40.0,3.0,19.0,130.0,28.69,19.15
2016,10,20,16,45,422.5,31.0,2.9,18.5,87.0,23.1,13.7
2016,10,20,17,0,308.0,22.0,2.8,18.0,44.0,17.2,3.47
2016,10,20,17,15,154.0,11.0,2.8,17.5,22.0,10.81,0.0
2016,10,20,17,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,45,187.5,15.0,2.7,14.5,34.0,83.22,0.0
2016,10,21,7,0,375.0,30.0,2.7,15.0,68.0,179.51,127.33
2016,10,21,7,15,467.5,38.0,2.65,15.0,112.5,238.2,183.62
2016,10,21,7,30,560.0,46.0,2.6,15.0,157.0,303.61,241.32
2016,10,21,7,45,616.5,51.5,2.6,15.5,204.0,355.38,286.65
2016,10,21,8,0,673.0,57.0,2.6,16.0,251.0,407.73,330.97
2016,10,21,8,15,345.5,97.0,2.5,16.0,197.5,300.73,245.74
2016,10,21,8,30,18.0,137.0,2.4,16.0,144.0,148.2,118.51
2016,10,21,8,45,15.5,148.5,2.35,16.5,155.0,157.96,126.33
2016,10,21,9,0,13.0,160.0,2.3,17.0,166.0,167.65,133.63
2016,10,21,9,15,20.5,178.5,2.3,17.0,189.0,190.88,152.27
2016,10,21,9,30,28.0,197.0,2.3,17.0,212.0,219.8,175.25
2016,10,21,9,45,27.5,208.0,2.3,17.5,223.5,224.59,178.28
2016,10,21,10,0,27.0,219.0,2.3,18.0,235.0,234.86,185.7
2016,10,21,10,15,56.5,246.0,2.35,18.0,280.5,287.02,227.07
2016,10,21,10,30,86.0,273.0,2.4,18.0,326.0,333.73,263.51
2016,10,21,10,45,91.5,283.0,2.45,18.5,340.5,346.01,272.1
2016,10,21,11,0,97.0,293.0,2.5,19.0,355.0,357.89,280.47
2016,10,21,11,15,88.0,295.0,2.55,19.0,352.0,351.49,275.11
2016,10,21,11,30,79.0,297.0,2.6,19.0,349.0,344.96,269.78
2016,10,21,11,45,109.5,304.0,2.7,19.5,376.5,368.83,288.09
2016,10,21,12,0,140.0,311.0,2.8,20.0,404.0,393.26,306.47
2016,10,21,12,15,141.5,308.0,2.9,20.0,401.0,386.12,300.96
2016,10,21,12,30,143.0,305.0,3.0,20.0,398.0,378.5,295.19
2016,10,21,12,45,87.5,278.0,3.2,20.0,334.5,315.52,246.4
2016,10,21,13,0,32.0,251.0,3.4,20.0,271.0,256.57,200.33
2016,10,21,13,15,31.5,243.0,3.55,20.0,262.0,246.45,192.73
2016,10,21,13,30,31.0,235.0,3.7,20.0,253.0,236.32,184.98
2016,10,21,13,45,50.5,235.5,3.85,20.0,263.5,242.42,189.97
2016,10,21,14,0,70.0,236.0,4.0,20.0,274.0,246.66,193.25
2016,10,21,14,15,56.0,216.0,4.1,19.5,245.5,219.32,172.08
2016,10,21,14,30,42.0,196.0,4.2,19.0,217.0,193.25,151.89
2016,10,21,14,45,401.0,135.0,4.35,19.0,305.0,222.9,165.48
2016,10,21,15,0,760.0,74.0,4.5,19.0,393.0,229.17,155.21
2016,10,21,15,15,729.5,70.5,4.55,18.5,349.0,183.26,115.83
2016,10,21,15,30,699.0,67.0,4.6,18.0,305.0,139.47,80.7
2016,10,21,15,45,653.0,62.5,4.65,18.0,258.5,92.81,48.43
2016,10,21,16,0,607.0,58.0,4.7,18.0,212.0,53.21,29.94
2016,10,21,16,15,537.5,51.0,4.7,17.5,166.0,35.9,25.89
2016,10,21,16,30,468.0,44.0,4.7,17.0,120.0,32.54,22.61
2016,10,21,16,45,349.5,33.5,4.7,17.0,79.0,25.7,15.82
2016,10,21,17,0,231.0,23.0,4.7,17.0,38.0,18.45,2.15
2016,10,21,17,15,115.5,11.5,4.7,16.5,19.0,11.3,0.0
2016,10,21,17,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,6,45,170.0,16.0,3.0,13.5,33.0,78.0,0.0
2016,10,22,7,0,340.0,32.0,3.0,14.0,66.0,168.29,118.21
2016,10,22,7,15,439.5,41.0,3.05,14.0,110.5,229.23,177.01
2016,10,22,7,30,539.0,50.0,3.1,14.0,155.0,297.33,237.15
2016,10,22,7,45,604.0,55.5,3.15,14.5,203.5,352.05,285.22
2016,10,22,8,0,669.0,61.0,3.2,15.0,252.0,409.86,334.35
2016,10,22,8,15,708.5,65.5,3.15,15.0,298.5,453.73,371.52
2016,10,22,8,30,748.0,70.0,3.1,15.0,345.0,500.32,409.66
2016,10,22,8,45,689.0,87.0,3.05,15.0,364.0,505.97,414.04
2016,10,22,9,0,630.0,104.0,3.0,15.0,383.0,504.3,412.26
2016,10,22,9,15,738.0,92.0,2.95,15.0,446.0,569.31,463.66
2016,10,22,9,30,846.0,80.0,2.9,15.0,509.0,634.78,514.0
2016,10,22,9,45,846.5,86.5,2.9,15.5,539.0,652.8,525.68
2016,10,22,10,0,847.0,93.0,2.9,16.0,569.0,667.89,535.24
2016,10,22,10,15,782.0,113.5,2.9,16.0,568.0,650.98,520.93
2016,10,22,10,30,717.0,134.0,2.9,16.0,567.0,631.58,504.84
2016,10,22,10,45,800.0,116.0,2.95,16.0,612.5,666.14,531.62
2016,10,22,11,0,883.0,98.0,3.0,16.0,658.0,697.34,555.26
2016,10,22,11,15,768.5,136.5,3.0,16.0,629.5,656.26,521.86
2016,10,22,11,30,654.0,175.0,3.0,16.0,601.0,610.67,485.46
2016,10,22,11,45,663.5,172.5,3.05,16.5,606.0,603.44,479.07
2016,10,22,12,0,673.0,170.0,3.1,17.0,611.0,593.78,470.52
2016,10,22,12,15,611.0,189.5,3.15,16.5,587.5,559.77,444.24
2016,10,22,12,30,549.0,209.0,3.2,16.0,564.0,525.01,417.3
2016,10,22,12,45,713.0,154.0,3.3,16.0,605.0,548.21,436.13
2016,10,22,13,0,877.0,99.0,3.4,16.0,646.0,560.91,445.58
2016,10,22,13,15,869.0,97.5,3.45,16.0,625.0,526.69,417.18
2016,10,22,13,30,861.0,96.0,3.5,16.0,604.0,490.73,387.0
2016,10,22,13,45,851.5,93.5,3.6,16.0,575.5,451.63,353.73
2016,10,22,14,0,842.0,91.0,3.7,16.0,547.0,411.3,318.64
2016,10,22,14,15,662.5,125.0,3.7,16.0,469.5,341.94,262.37
2016,10,22,14,30,483.0,159.0,3.7,16.0,392.0,287.28,219.02
2016,10,22,14,45,395.5,159.0,3.75,16.0,339.5,240.59,181.22
2016,10,22,15,0,308.0,159.0,3.8,16.0,287.0,204.03,152.57
2016,10,22,15,15,289.0,145.0,3.8,16.0,254.5,171.85,125.83
2016,10,22,15,30,270.0,131.0,3.8,16.0,222.0,141.18,101.33
2016,10,22,15,45,256.0,112.5,3.85,16.0,188.5,108.99,77.17
2016,10,22,16,0,242.0,94.0,3.9,16.0,155.0,78.19,57.37
2016,10,22,16,15,211.5,75.5,3.8,15.5,120.5,59.64,46.97
2016,10,22,16,30,181.0,57.0,3.7,15.0,86.0,45.9,34.38
2016,10,22,16,45,125.0,39.5,3.65,15.0,56.0,32.42,21.4
2016,10,22,17,0,69.0,22.0,3.6,15.0,26.0,18.48,0.0
2016,10,22,17,15,34.5,11.0,3.55,14.5,13.0,10.81,0.0
2016,10,22,17,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,45,177.0,15.0,1.75,13.5,32.0,77.69,0.0
2016,10,23,7,0,354.0,30.0,1.8,14.0,64.0,169.7,116.85
2016,10,23,7,15,452.5,38.5,1.85,14.0,108.0,229.67,176.01
2016,10,23,7,30,551.0,47.0,1.9,14.0,152.0,296.8,235.08
2016,10,23,7,45,609.5,53.0,1.95,14.5,199.5,349.25,281.01
2016,10,23,8,0,668.0,59.0,2.0,15.0,247.0,402.09,325.82
2016,10,23,8,15,707.0,63.5,2.05,15.0,293.0,447.84,364.26
2016,10,23,8,30,746.0,68.0,2.1,15.0,339.0,493.91,401.82
2016,10,23,8,45,483.5,125.5,2.2,15.5,309.0,424.96,345.73
2016,10,23,9,0,221.0,183.0,2.3,16.0,279.0,328.69,266.38
2016,10,23,9,15,274.0,192.5,2.3,16.0,322.5,380.3,307.91
2016,10,23,9,30,327.0,202.0,2.3,16.0,366.0,426.63,344.14
2016,10,23,9,45,601.0,140.5,2.35,16.0,466.0,549.92,442.83
2016,10,23,10,0,875.0,79.0,2.4,16.0,566.0,664.65,531.97
2016,10,23,10,15,884.0,80.0,2.45,16.0,591.5,677.01,540.0
2016,10,23,10,30,893.0,81.0,2.5,16.0,617.0,686.49,546.51
2016,10,23,10,45,900.5,81.5,2.6,16.5,635.5,691.45,548.95
2016,10,23,11,0,908.0,82.0,2.7,17.0,654.0,693.35,549.26
2016,10,23,11,15,911.0,82.5,2.8,17.0,664.5,689.15,545.93
2016,10,23,11,30,914.0,83.0,2.9,17.0,675.0,681.86,540.24
2016,10,23,11,45,915.0,83.0,3.0,17.5,677.5,669.69,529.84
2016,10,23,12,0,916.0,83.0,3.1,18.0,680.0,654.53,517.1
2016,10,23,12,15,503.5,188.0,3.2,18.0,516.0,489.61,387.78
2016,10,23,12,30,91.0,293.0,3.3,18.0,352.0,334.75,263.05
2016,10,23,12,45,59.5,267.5,3.4,18.0,306.0,289.23,227.8
2016,10,23,13,0,28.0,242.0,3.5,18.0,260.0,245.66,193.44
2016,10,23,13,15,453.0,162.5,3.55,18.0,428.0,377.3,299.55
2016,10,23,13,30,878.0,83.0,3.6,18.0,596.0,484.19,379.71
2016,10,23,13,45,869.0,80.5,3.7,18.0,568.0,445.19,345.9
2016,10,23,14,0,860.0,78.0,3.8,18.0,540.0,404.85,310.82
2016,10,23,14,15,843.5,76.0,3.9,17.5,505.0,358.42,270.76
2016,10,23,14,30,827.0,74.0,4.0,17.0,470.0,314.26,231.59
2016,10,23,14,45,688.0,93.5,4.1,17.0,404.0,255.54,183.52
2016,10,23,15,0,549.0,113.0,4.2,17.0,338.0,210.55,148.22
2016,10,23,15,15,521.0,105.0,4.2,16.5,299.5,171.05,115.1
2016,10,23,15,30,493.0,97.0,4.2,16.0,261.0,133.54,85.54
2016,10,23,15,45,456.5,86.5,4.25,16.0,220.0,95.69,59.48
2016,10,23,16,0,420.0,76.0,4.3,16.0,179.0,61.14,42.12
2016,10,23,16,15,370.5,62.5,4.2,15.5,138.5,46.17,35.1
2016,10,23,16,30,321.0,49.0,4.1,15.0,98.0,37.01,26.59
2016,10,23,16,45,226.0,35.0,4.1,15.0,63.0,26.99,16.65
2016,10,23,17,0,131.0,21.0,4.1,15.0,28.0,16.5,0.0
2016,10,23,17,15,65.5,10.5,4.0,15.0,14.0,10.32,0.0
2016,10,23,17,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.0,6.35,14.5,13.0,12.55,0.0
2016,10,24,7,0,0.0,26.0,6.6,15.0,26.0,25.85,13.72
2016,10,24,7,15,1.0,45.0,6.75,15.0,45.5,46.62,32.78
2016,10,24,7,30,2.0,64.0,6.9,15.0,65.0,66.71,50.36
2016,10,24,7,45,9.5,82.5,7.1,15.5,85.5,88.83,69.37
2016,10,24,8,0,17.0,101.0,7.3,16.0,106.0,111.27,88.46
2016,10,24,8,15,23.0,118.5,7.4,16.0,126.5,132.17,106.16
2016,10,24,8,30,29.0,136.0,7.5,16.0,147.0,158.52,128.2
2016,10,24,8,45,118.0,159.0,7.65,16.0,209.5,239.61,196.64
2016,10,24,9,0,207.0,182.0,7.8,16.0,272.0,318.49,262.5
2016,10,24,9,15,305.0,183.0,7.75,16.0,328.5,387.64,319.96
2016,10,24,9,30,403.0,184.0,7.7,16.0,385.0,459.76,379.1
2016,10,24,9,45,407.0,197.0,7.7,16.5,411.0,479.66,393.67
2016,10,24,10,0,411.0,210.0,7.7,17.0,437.0,498.05,406.93
2016,10,24,10,15,341.0,236.5,7.75,17.0,430.5,474.92,386.67
2016,10,24,10,30,271.0,263.0,7.8,17.0,424.0,455.08,368.92
2016,10,24,10,45,241.5,276.0,7.85,17.0,422.5,441.84,357.42
2016,10,24,11,0,212.0,289.0,7.9,17.0,421.0,432.68,349.09
2016,10,24,11,15,273.0,283.0,7.85,17.0,456.5,466.64,376.72
2016,10,24,11,30,334.0,277.0,7.8,17.0,492.0,494.69,399.4
2016,10,24,11,45,277.0,288.5,7.8,17.5,467.5,463.02,372.21
2016,10,24,12,0,220.0,300.0,7.8,18.0,443.0,429.79,344.05
2016,10,24,12,15,110.0,231.5,7.8,18.0,303.0,291.65,233.12
2016,10,24,12,30,0.0,163.0,7.8,18.0,163.0,157.4,123.39
2016,10,24,12,45,0.0,164.5,7.85,18.0,164.5,158.61,124.55
2016,10,24,13,0,0.0,166.0,7.9,18.0,166.0,159.78,125.61
2016,10,24,13,15,0.0,124.0,7.9,18.0,124.0,119.62,93.03
2016,10,24,13,30,0.0,82.0,7.9,18.0,82.0,79.33,60.1
2016,10,24,13,45,0.0,118.5,7.95,18.0,118.5,114.13,88.86
2016,10,24,14,0,0.0,155.0,8.0,18.0,155.0,147.97,116.77
2016,10,24,14,15,0.0,108.0,7.95,17.5,108.0,103.9,80.91
2016,10,24,14,30,0.0,61.0,7.9,17.0,61.0,58.96,43.84
2016,10,24,14,45,0.0,70.0,7.9,17.0,70.0,67.67,51.26
2016,10,24,15,0,0.0,79.0,7.9,17.0,79.0,76.25,58.56
2016,10,24,15,15,0.0,69.5,7.7,17.0,69.5,67.19,51.07
2016,10,24,15,30,0.0,60.0,7.5,17.0,60.0,57.98,43.38
2016,10,24,15,45,0.0,50.0,7.3,17.0,50.0,48.3,35.21
2016,10,24,16,0,0.0,40.0,7.1,17.0,40.0,38.62,28.5
2016,10,24,16,15,0.0,30.5,6.9,16.5,30.5,29.44,20.23
2016,10,24,16,30,0.0,21.0,6.7,16.0,21.0,20.26,11.9
2016,10,24,16,45,0.0,13.0,6.55,16.0,13.0,12.53,4.53
2016,10,24,17,0,0.0,5.0,6.4,16.0,5.0,4.82,0.0
2016,10,24,17,15,0.0,2.5,6.4,16.0,2.5,2.46,0.0
2016,10,24,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,6,45,81.5,15.0,6.5,16.0,22.5,38.04,0.0
2016,10,25,7,0,163.0,30.0,6.6,16.0,45.0,104.3,67.47
2016,10,25,7,15,228.0,45.0,6.6,16.0,79.5,150.19,113.97
2016,10,25,7,30,293.0,60.0,6.6,16.0,114.0,201.09,159.25
2016,10,25,7,45,329.5,74.5,6.65,16.5,151.5,243.04,196.51
2016,10,25,8,0,366.0,89.0,6.7,17.0,189.0,286.71,234.35
2016,10,25,8,15,388.5,102.5,6.7,17.0,226.0,323.45,266.07
2016,10,25,8,30,411.0,116.0,6.7,17.0,263.0,360.36,297.22
2016,10,25,8,45,234.0,145.5,6.7,17.0,231.5,295.65,242.93
2016,10,25,9,0,57.0,175.0,6.7,17.0,200.0,215.75,174.69
2016,10,25,9,15,28.5,135.5,6.75,17.0,148.0,154.7,123.9
2016,10,25,9,30,0.0,96.0,6.8,17.0,96.0,93.16,72.19
2016,10,25,9,45,0.0,103.5,6.85,17.5,103.5,100.51,78.0
2016,10,25,10,0,0.0,111.0,6.9,18.0,111.0,107.84,83.72
2016,10,25,10,15,12.0,168.5,6.9,18.0,175.5,172.9,136.99
2016,10,25,10,30,24.0,226.0,6.9,18.0,240.0,238.27,189.73
2016,10,25,10,45,29.0,238.0,6.95,18.0,256.0,257.0,204.55
2016,10,25,11,0,34.0,250.0,7.0,18.0,272.0,271.08,215.68
2016,10,25,11,15,20.0,225.0,6.9,18.0,238.0,232.46,184.3
2016,10,25,11,30,6.0,200.0,6.8,18.0,204.0,198.24,156.41
2016,10,25,11,45,3.0,167.5,6.75,18.0,169.5,164.26,128.94
2016,10,25,12,0,0.0,135.0,6.7,18.0,135.0,130.69,101.68
2016,10,25,12,15,19.0,197.0,6.6,18.0,209.0,201.63,159.44
2016,10,25,12,30,38.0,259.0,6.5,18.0,283.0,271.3,215.31
2016,10,25,12,45,130.5,268.5,6.4,18.5,349.0,328.47,261.23
2016,10,25,13,0,223.0,278.0,6.3,19.0,415.0,379.02,300.75
2016,10,25,13,15,280.5,258.0,6.2,19.0,424.0,378.58,300.02
2016,10,25,13,30,338.0,238.0,6.1,19.0,433.0,374.13,295.64
2016,10,25,13,45,232.0,236.5,6.1,19.0,367.5,315.56,248.78
2016,10,25,14,0,126.0,235.0,6.1,19.0,302.0,262.97,207.25
2016,10,25,14,15,143.0,219.5,6.0,19.0,290.5,247.49,194.19
2016,10,25,14,30,160.0,204.0,5.9,19.0,279.0,230.43,179.45
2016,10,25,14,45,197.5,183.0,5.85,19.0,267.5,212.24,162.82
2016,10,25,15,0,235.0,162.0,5.8,19.0,256.0,187.39,140.29
2016,10,25,15,15,228.5,143.0,5.7,18.5,226.0,156.71,115.0
2016,10,25,15,30,222.0,124.0,5.6,18.0,196.0,126.61,90.98
2016,10,25,15,45,207.5,106.0,5.5,18.0,164.5,97.46,69.54
2016,10,25,16,0,193.0,88.0,5.4,18.0,133.0,69.78,55.62
2016,10,25,16,15,166.5,69.5,5.15,17.5,102.0,55.22,42.58
2016,10,25,16,30,140.0,51.0,4.9,17.0,71.0,41.33,29.91
2016,10,25,16,45,70.0,34.5,4.7,17.0,44.5,29.97,18.22
2016,10,25,17,0,0.0,18.0,4.5,17.0,18.0,17.02,0.0
2016,10,25,17,15,0.0,9.0,4.45,16.5,9.0,8.85,0.0
2016,10,25,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,26,6,45,170.5,13.0,3.65,14.5,27.5,60.93,0.0
2016,10,26,7,0,341.0,26.0,3.8,15.0,55.0,156.66,99.07
2016,10,26,7,15,442.5,34.5,3.85,15.0,98.0,216.38,163.68
2016,10,26,7,30,544.0,43.0,3.9,15.0,141.0,282.99,223.07
2016,10,26,7,45,606.0,48.0,4.0,15.5,187.0,332.32,267.34
2016,10,26,8,0,668.0,53.0,4.1,16.0,233.0,387.36,314.86
2016,10,26,8,15,706.5,57.0,4.05,16.0,278.5,431.63,352.95
2016,10,26,8,30,745.0,61.0,4.0,16.0,324.0,476.23,390.15
2016,10,26,8,45,773.0,63.5,3.95,16.5,366.0,513.17,419.54
2016,10,26,9,0,801.0,66.0,3.9,17.0,408.0,549.14,447.31
2016,10,26,9,15,819.5,68.5,3.95,17.0,445.0,578.11,470.0
2016,10,26,9,30,838.0,71.0,4.0,17.0,482.0,602.3,488.72
2016,10,26,9,45,852.5,72.0,4.1,17.5,513.5,623.1,503.67
2016,10,26,10,0,867.0,73.0,4.2,18.0,545.0,641.46,516.52
2016,10,26,10,15,876.5,74.0,4.25,18.0,570.5,653.95,525.56
2016,10,26,10,30,886.0,75.0,4.3,18.0,596.0,663.6,532.46
2016,10,26,10,45,889.5,77.5,4.4,18.5,613.0,667.96,534.42
2016,10,26,11,0,893.0,80.0,4.5,19.0,630.0,669.27,534.03
2016,10,26,11,15,897.5,80.5,4.6,19.0,641.0,666.08,531.31
2016,10,26,11,30,902.0,81.0,4.7,19.0,652.0,659.82,526.19
2016,10,26,11,45,901.0,82.0,4.8,19.0,654.5,647.58,516.41
2016,10,26,12,0,900.0,83.0,4.9,19.0,657.0,632.43,504.26
2016,10,26,12,15,899.5,83.0,4.85,19.0,652.0,613.76,488.76
2016,10,26,12,30,899.0,83.0,4.8,19.0,647.0,592.33,470.92
2016,10,26,12,45,893.0,83.5,4.8,19.0,633.5,565.76,448.96
2016,10,26,13,0,887.0,84.0,4.8,19.0,620.0,536.93,424.84
2016,10,26,13,15,879.5,82.5,4.7,19.0,599.5,503.35,396.39
2016,10,26,13,30,872.0,81.0,4.6,19.0,579.0,467.97,365.96
2016,10,26,13,45,861.0,80.0,4.55,19.0,551.0,429.97,332.97
2016,10,26,14,0,850.0,79.0,4.5,19.0,523.0,388.26,296.39
2016,10,26,14,15,833.5,76.5,4.35,18.5,488.5,344.63,258.07
2016,10,26,14,30,817.0,74.0,4.2,18.0,454.0,300.75,218.9
2016,10,26,14,45,795.5,71.5,4.05,18.0,414.5,255.64,178.26
2016,10,26,15,0,774.0,69.0,3.9,18.0,375.0,211.22,138.69
2016,10,26,15,15,741.5,65.5,3.7,18.0,331.0,165.2,99.88
2016,10,26,15,30,709.0,62.0,3.5,18.0,287.0,121.45,66.41
2016,10,26,15,45,661.0,57.0,3.3,18.0,241.0,78.1,39.99
2016,10,26,16,0,613.0,52.0,3.1,18.0,195.0,35.7,25.79
2016,10,26,16,15,536.5,45.0,2.75,17.5,149.0,31.92,22.29
2016,10,26,16,30,460.0,38.0,2.4,17.0,103.0,28.32,18.7
2016,10,26,16,45,230.0,32.0,2.1,17.0,64.5,24.85,13.78
2016,10,26,17,0,0.0,26.0,1.8,17.0,26.0,22.99,0.0
2016,10,26,17,15,0.0,13.0,1.7,16.5,13.0,12.78,0.0
2016,10,26,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,3.0,4.6,15.5,3.0,2.95,0.0
2016,10,27,7,0,0.0,6.0,4.9,16.0,6.0,5.78,0.0
2016,10,27,7,15,0.0,11.0,4.95,16.0,11.0,10.6,3.01
2016,10,27,7,30,0.0,16.0,5.0,16.0,16.0,15.43,7.27
2016,10,27,7,45,0.0,21.0,5.05,16.5,21.0,20.26,11.46
2016,10,27,8,0,0.0,26.0,5.1,17.0,26.0,25.09,15.6
2016,10,27,8,15,0.0,31.5,5.0,17.0,31.5,30.4,20.13
2016,10,27,8,30,0.0,37.0,4.9,17.0,37.0,35.72,24.62
2016,10,27,8,45,0.0,63.0,4.8,17.0,63.0,60.89,45.75
2016,10,27,9,0,0.0,89.0,4.7,17.0,89.0,86.52,67.05
2016,10,27,9,15,0.0,112.5,4.6,17.0,112.5,110.04,86.38
2016,10,27,9,30,0.0,136.0,4.5,17.0,136.0,133.56,105.52
2016,10,27,9,45,0.0,131.5,4.45,17.5,131.5,128.58,100.99
2016,10,27,10,0,0.0,127.0,4.4,18.0,127.0,123.8,96.7
2016,10,27,10,15,0.0,148.0,4.3,18.0,148.0,144.54,113.39
2016,10,27,10,30,0.0,169.0,4.2,18.0,169.0,165.2,129.88
2016,10,27,10,45,0.0,112.5,4.1,18.0,112.5,109.1,84.25
2016,10,27,11,0,0.0,56.0,4.0,18.0,56.0,54.15,39.2
2016,10,27,11,15,0.0,102.0,4.25,17.5,102.0,98.77,75.94
2016,10,27,11,30,0.0,148.0,4.5,17.0,148.0,143.56,112.53
2016,10,27,11,45,0.0,148.5,4.8,17.0,148.5,143.9,112.76
2016,10,27,12,0,0.0,149.0,5.1,17.0,149.0,144.24,113.07
2016,10,27,12,15,0.0,148.0,5.1,17.0,148.0,143.12,112.18
2016,10,27,12,30,0.0,147.0,5.1,17.0,147.0,142.0,111.33
2016,10,27,12,45,0.0,133.5,5.1,17.0,133.5,128.91,100.74
2016,10,27,13,0,0.0,120.0,5.1,17.0,120.0,115.87,90.2
2016,10,27,13,15,2.5,152.0,5.05,17.0,153.5,147.35,116.04
2016,10,27,13,30,5.0,184.0,5.0,17.0,187.0,178.03,141.09
2016,10,27,13,45,3.0,174.0,4.95,17.0,176.0,167.17,132.43
2016,10,27,14,0,1.0,164.0,4.9,17.0,165.0,156.47,123.97
2016,10,27,14,15,0.5,122.0,4.75,17.0,122.5,117.02,91.85
2016,10,27,14,30,0.0,80.0,4.6,17.0,80.0,77.37,59.22
2016,10,27,14,45,0.0,84.5,4.45,17.0,84.5,81.49,62.82
2016,10,27,15,0,0.0,89.0,4.3,17.0,89.0,85.36,66.18
2016,10,27,15,15,0.0,78.5,4.1,17.0,78.5,75.38,57.94
2016,10,27,15,30,0.0,68.0,3.9,17.0,68.0,65.42,49.63
2016,10,27,15,45,0.0,56.5,3.7,17.0,56.5,54.59,40.49
2016,10,27,16,0,0.0,45.0,3.5,17.0,45.0,43.47,32.73
2016,10,27,16,15,0.0,34.0,3.35,17.0,34.0,32.83,23.09
2016,10,27,16,30,0.0,23.0,3.2,17.0,23.0,22.19,13.39
2016,10,27,16,45,0.0,14.0,3.1,17.0,14.0,13.5,4.64
2016,10,27,17,0,0.0,5.0,3.0,17.0,5.0,4.91,0.0
2016,10,27,17,15,0.0,2.5,2.95,17.0,2.5,2.46,0.0
2016,10,27,17,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,2.5,0.6,16.0,2.5,2.46,0.0
2016,10,28,7,0,0.0,5.0,0.6,16.0,5.0,4.82,0.0
2016,10,28,7,15,0.0,9.0,0.65,16.0,9.0,8.67,1.44
2016,10,28,7,30,0.0,13.0,0.7,16.0,13.0,12.53,4.88
2016,10,28,7,45,0.0,18.0,0.8,16.0,18.0,17.36,9.09
2016,10,28,8,0,0.0,23.0,0.9,16.0,23.0,22.19,13.27
2016,10,28,8,15,0.0,28.0,1.0,16.0,28.0,27.02,17.42
2016,10,28,8,30,0.0,33.0,1.1,16.0,33.0,31.85,21.51
2016,10,28,8,45,106.5,103.0,1.2,16.5,148.0,168.61,136.72
2016,10,28,9,0,213.0,173.0,1.3,17.0,263.0,308.84,249.28
2016,10,28,9,15,479.0,130.5,1.4,17.0,355.5,435.21,350.43
2016,10,28,9,30,745.0,88.0,1.5,17.0,448.0,559.86,447.29
2016,10,28,9,45,372.5,101.0,1.65,17.0,281.0,347.6,281.2
2016,10,28,10,0,0.0,114.0,1.8,17.0,114.0,110.86,85.91
2016,10,28,10,15,25.0,178.5,1.9,17.0,193.0,195.01,154.85
2016,10,28,10,30,50.0,243.0,2.0,17.0,272.0,276.97,219.77
2016,10,28,10,45,34.0,233.0,2.15,17.5,253.0,254.84,201.22
2016,10,28,11,0,18.0,223.0,2.3,18.0,234.0,229.7,180.68
2016,10,28,11,15,15.5,220.5,2.5,18.0,230.5,224.92,176.89
2016,10,28,11,30,13.0,218.0,2.7,18.0,227.0,220.21,173.11
2016,10,28,11,45,11.0,213.5,2.9,18.0,221.0,213.93,168.13
2016,10,28,12,0,9.0,209.0,3.1,18.0,215.0,207.73,163.23
2016,10,28,12,15,4.5,190.0,3.2,18.0,193.5,186.21,146.09
2016,10,28,12,30,0.0,171.0,3.3,18.0,172.0,165.03,129.19
2016,10,28,12,45,9.0,195.0,3.45,18.0,201.0,192.4,151.37
2016,10,28,13,0,18.0,219.0,3.6,18.0,230.0,218.83,172.61
2016,10,28,13,15,132.5,233.5,3.6,18.0,308.5,283.17,224.08
2016,10,28,13,30,247.0,248.0,3.6,18.0,387.0,338.75,266.89
2016,10,28,13,45,243.0,235.0,3.6,18.0,366.5,313.81,246.36
2016,10,28,14,0,239.0,222.0,3.6,18.0,346.0,290.66,227.24
2016,10,28,14,15,521.0,148.0,3.5,17.5,393.0,299.94,228.46
2016,10,28,14,30,803.0,74.0,3.4,17.0,440.0,290.12,210.35
2016,10,28,14,45,787.0,70.0,3.35,17.0,402.5,245.82,170.23
2016,10,28,15,0,771.0,66.0,3.3,17.0,365.0,201.74,130.89
2016,10,28,15,15,739.5,62.5,3.15,17.0,321.5,156.35,92.89
2016,10,28,15,30,708.0,59.0,3.0,17.0,278.0,113.14,60.48
2016,10,28,15,45,661.0,54.0,2.85,17.0,232.5,70.33,35.65
2016,10,28,16,0,614.0,49.0,2.7,17.0,187.0,36.58,26.64
2016,10,28,16,15,535.5,42.5,2.4,16.5,141.5,30.19,20.81
2016,10,28,16,30,457.0,36.0,2.1,16.0,96.0,26.94,17.48
2016,10,28,16,45,313.5,25.5,1.85,16.0,58.5,19.72,8.95
2016,10,28,17,0,170.0,15.0,1.6,16.0,21.0,14.74,0.0
2016,10,28,17,15,85.0,7.5,1.5,15.5,10.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
