Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,5.0,3.25,15.5,5.0,4.91,0.0
2016,10,29,7,0,0.0,10.0,3.5,16.0,10.0,9.64,0.19
2016,10,29,7,15,0.0,20.0,3.75,16.0,20.0,19.3,10.0
2016,10,29,7,30,0.0,30.0,4.0,16.0,30.0,28.96,18.53
2016,10,29,7,45,0.0,41.0,4.25,16.5,41.0,39.6,27.71
2016,10,29,8,0,0.0,52.0,4.5,17.0,52.0,50.24,36.8
2016,10,29,8,15,0.0,63.0,4.65,17.0,63.0,61.03,45.95
2016,10,29,8,30,0.0,74.0,4.8,17.0,74.0,71.93,55.1
2016,10,29,8,45,49.5,124.0,4.95,17.0,144.5,154.93,124.83
2016,10,29,9,0,99.0,174.0,5.1,17.0,215.0,238.36,193.69
2016,10,29,9,15,92.0,189.5,5.15,17.0,230.5,251.08,203.49
2016,10,29,9,30,85.0,205.0,5.2,17.0,246.0,263.2,212.79
2016,10,29,9,45,77.0,217.0,5.3,17.5,256.0,270.33,217.6
2016,10,29,10,0,69.0,229.0,5.4,18.0,266.0,277.02,222.01
2016,10,29,10,15,44.0,221.0,5.35,18.0,245.0,251.36,200.6
2016,10,29,10,30,19.0,213.0,5.3,18.0,224.0,221.67,175.97
2016,10,29,10,45,29.5,231.0,5.25,18.0,248.5,249.8,198.49
2016,10,29,11,0,40.0,249.0,5.2,18.0,273.0,273.43,217.22
2016,10,29,11,15,105.5,269.0,5.1,18.0,334.0,333.37,265.64
2016,10,29,11,30,171.0,289.0,5.0,18.0,395.0,394.46,314.05
2016,10,29,11,45,102.5,270.5,4.9,18.0,334.0,327.56,260.14
2016,10,29,12,0,34.0,252.0,4.8,18.0,273.0,265.7,210.11
2016,10,29,12,15,189.5,255.5,4.7,18.0,372.5,357.81,285.03
2016,10,29,12,30,345.0,259.0,4.6,18.0,472.0,441.61,350.96
2016,10,29,12,45,617.0,168.5,4.5,18.5,538.0,489.32,388.33
2016,10,29,13,0,889.0,78.0,4.4,19.0,604.0,520.66,410.99
2016,10,29,13,15,880.5,77.0,4.3,18.5,583.0,487.27,383.06
2016,10,29,13,30,872.0,76.0,4.2,18.0,562.0,452.13,353.33
2016,10,29,13,45,860.5,74.5,4.15,18.0,534.0,413.75,319.85
2016,10,29,14,0,849.0,73.0,4.1,18.0,506.0,374.23,284.76
2016,10,29,14,15,832.5,71.0,4.05,18.0,471.5,328.92,244.55
2016,10,29,14,30,816.0,69.0,4.0,18.0,437.0,285.91,205.64
2016,10,29,14,45,551.5,108.0,3.95,18.0,347.0,219.95,156.61
2016,10,29,15,0,287.0,147.0,3.9,18.0,257.0,180.27,132.24
2016,10,29,15,15,274.5,131.0,3.85,18.0,226.0,149.08,106.7
2016,10,29,15,30,262.0,115.0,3.8,18.0,195.0,118.88,83.29
2016,10,29,15,45,426.0,82.5,3.8,18.0,187.5,79.86,50.49
2016,10,29,16,0,590.0,50.0,3.8,18.0,180.0,34.41,24.59
2016,10,29,16,15,510.0,43.0,3.65,17.5,135.5,30.84,21.23
2016,10,29,16,30,430.0,36.0,3.5,17.0,91.0,27.17,17.49
2016,10,29,16,45,286.5,25.0,3.35,16.5,54.5,19.45,8.09
2016,10,29,17,0,143.0,14.0,3.2,16.0,18.0,13.76,0.0
2016,10,29,17,15,71.5,7.0,3.2,16.0,9.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,5.5,7.8,15.5,5.5,5.41,0.0
2016,10,30,7,0,0.0,11.0,8.0,16.0,11.0,10.61,0.19
2016,10,30,7,15,0.0,22.5,8.05,16.0,22.5,21.72,11.85
2016,10,30,7,30,0.0,34.0,8.1,16.0,34.0,32.83,21.68
2016,10,30,7,45,0.0,46.5,8.15,16.0,46.5,44.98,32.25
2016,10,30,8,0,0.0,59.0,8.2,16.0,59.0,57.49,43.03
2016,10,30,8,15,0.0,72.5,8.2,16.0,72.5,70.99,54.54
2016,10,30,8,30,0.0,86.0,8.2,16.0,86.0,84.44,65.87
2016,10,30,8,45,0.0,60.5,8.2,16.5,60.5,58.47,43.81
2016,10,30,9,0,0.0,35.0,8.2,17.0,35.0,33.79,22.89
2016,10,30,9,15,0.0,21.0,8.2,17.0,21.0,20.27,11.44
2016,10,30,9,30,0.0,7.0,8.2,17.0,7.0,6.75,0.03
2016,10,30,9,45,0.0,14.5,8.2,17.0,14.5,14.0,6.11
2016,10,30,10,0,0.0,22.0,8.2,17.0,22.0,21.25,12.16
2016,10,30,10,15,304.0,90.0,8.1,17.0,263.0,292.75,242.71
2016,10,30,10,30,608.0,158.0,8.0,17.0,504.0,561.24,460.25
2016,10,30,10,45,508.0,197.0,7.95,17.5,492.0,533.4,434.29
2016,10,30,11,0,408.0,236.0,7.9,18.0,480.0,501.51,405.89
2016,10,30,11,15,342.0,255.5,7.75,18.0,462.5,474.9,383.12
2016,10,30,11,30,276.0,275.0,7.6,18.0,445.0,447.77,359.98
2016,10,30,11,45,550.0,192.5,7.45,18.0,532.5,528.86,427.75
2016,10,30,12,0,824.0,110.0,7.3,18.0,620.0,599.28,485.16
2016,10,30,12,15,642.0,169.5,7.15,18.0,564.5,536.01,431.91
2016,10,30,12,30,460.0,229.0,7.0,18.0,509.0,475.54,381.32
2016,10,30,12,45,635.5,168.0,6.9,18.0,546.0,495.87,397.83
2016,10,30,13,0,811.0,107.0,6.8,18.0,583.0,505.23,404.23
2016,10,30,13,15,584.5,165.0,6.7,18.0,502.0,427.27,340.06
2016,10,30,13,30,358.0,223.0,6.6,18.0,421.0,361.55,286.57
2016,10,30,13,45,561.0,161.0,6.55,18.0,453.5,368.55,289.16
2016,10,30,14,0,764.0,99.0,6.5,18.0,486.0,362.46,278.56
2016,10,30,14,15,744.5,96.5,6.4,18.0,452.0,319.23,239.87
2016,10,30,14,30,725.0,94.0,6.3,18.0,418.0,278.38,202.86
2016,10,30,14,45,696.5,90.5,6.25,18.0,379.0,235.01,164.22
2016,10,30,15,0,668.0,87.0,6.2,18.0,340.0,193.14,127.64
2016,10,30,15,15,629.0,82.5,6.05,17.5,297.5,150.75,93.17
2016,10,30,15,30,590.0,78.0,5.9,17.0,255.0,111.43,64.71
2016,10,30,15,45,534.5,70.5,5.8,17.0,211.0,72.17,42.41
2016,10,30,16,0,479.0,63.0,5.7,17.0,167.0,46.19,35.02
2016,10,30,16,15,389.5,53.5,5.5,16.5,124.0,40.86,30.0
2016,10,30,16,30,300.0,44.0,5.3,16.0,81.0,33.87,23.16
2016,10,30,16,45,171.0,29.0,5.15,16.0,48.0,22.74,9.52
2016,10,30,17,0,42.0,14.0,5.0,16.0,15.0,13.76,0.0
2016,10,30,17,15,21.0,7.0,4.8,16.0,7.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,6,45,97.0,13.0,2.45,13.5,19.5,38.52,0.0
2016,10,31,7,0,194.0,26.0,2.5,14.0,39.0,101.05,40.66
2016,10,31,7,15,312.0,37.5,2.65,14.0,78.5,165.92,121.97
2016,10,31,7,30,430.0,49.0,2.8,14.0,118.0,235.22,183.31
2016,10,31,7,45,509.5,55.0,2.95,14.5,163.5,290.37,231.91
2016,10,31,8,0,589.0,61.0,3.1,15.0,209.0,349.55,282.81
2016,10,31,8,15,635.0,66.0,3.2,15.0,253.0,394.92,322.08
2016,10,31,8,30,681.0,71.0,3.3,15.0,297.0,441.24,361.12
2016,10,31,8,45,558.0,103.0,3.45,15.5,304.0,426.69,349.3
2016,10,31,9,0,435.0,135.0,3.6,16.0,311.0,401.5,328.23
2016,10,31,9,15,290.0,170.0,3.65,16.0,292.0,355.91,290.31
2016,10,31,9,30,145.0,205.0,3.7,16.0,273.0,304.35,246.67
2016,10,31,9,45,99.0,211.5,3.75,16.0,259.5,277.44,224.14
2016,10,31,10,0,53.0,218.0,3.8,16.0,246.0,254.92,204.85
2016,10,31,10,15,29.5,201.5,3.8,16.0,217.0,221.57,177.32
2016,10,31,10,30,6.0,185.0,3.8,16.0,188.0,185.13,147.18
2016,10,31,10,45,251.5,196.0,3.85,16.5,345.5,362.8,293.7
2016,10,31,11,0,497.0,207.0,3.9,17.0,503.0,530.58,425.46
2016,10,31,11,15,276.5,235.0,3.95,17.0,400.5,411.86,329.51
2016,10,31,11,30,56.0,263.0,4.0,17.0,298.0,293.52,232.88
2016,10,31,11,45,209.0,259.5,4.1,17.0,388.5,382.32,305.45
2016,10,31,12,0,362.0,256.0,4.2,17.0,479.0,465.04,370.96
2016,10,31,12,15,613.5,173.0,4.3,17.0,546.0,520.55,416.2
2016,10,31,12,30,865.0,90.0,4.4,17.0,613.0,561.36,448.77
2016,10,31,12,45,642.5,157.0,4.55,17.0,541.0,486.26,387.78
2016,10,31,13,0,420.0,224.0,4.7,17.0,469.0,419.16,333.39
2016,10,31,13,15,274.5,235.5,4.8,17.0,394.0,347.59,276.28
2016,10,31,13,30,129.0,247.0,4.9,17.0,319.0,285.35,226.73
2016,10,31,13,45,111.0,232.5,5.0,17.0,292.0,259.91,206.39
2016,10,31,14,0,93.0,218.0,5.1,17.0,265.0,234.53,186.02
2016,10,31,14,15,121.0,204.5,5.2,17.0,261.0,223.38,176.22
2016,10,31,14,30,149.0,191.0,5.3,17.0,257.0,211.63,165.42
2016,10,31,14,45,210.0,168.0,5.4,17.0,252.0,196.83,150.53
2016,10,31,15,0,271.0,145.0,5.5,17.0,247.0,173.33,127.9
2016,10,31,15,15,254.0,129.5,5.6,17.0,216.0,142.83,103.07
2016,10,31,15,30,237.0,114.0,5.7,17.0,185.0,113.74,80.77
2016,10,31,15,45,212.0,97.0,5.8,17.0,152.0,84.75,60.98
2016,10,31,16,0,187.0,80.0,5.9,17.0,119.0,62.89,49.6
2016,10,31,16,15,153.5,61.5,5.85,16.5,88.5,49.27,37.23
2016,10,31,16,30,120.0,43.0,5.8,16.0,58.0,35.15,24.11
2016,10,31,16,45,60.0,26.5,5.75,16.0,34.0,22.1,7.98
2016,10,31,17,0,0.0,10.0,5.7,16.0,10.0,9.83,0.0
2016,10,31,17,15,0.0,5.0,5.85,16.0,5.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.15,15.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,6,45,99.5,12.0,3.3,13.5,18.5,37.87,0.0
2016,11,1,7,0,199.0,24.0,3.2,14.0,37.0,98.29,30.87
2016,11,1,7,15,319.5,35.0,3.25,14.0,76.5,164.77,120.07
2016,11,1,7,30,440.0,46.0,3.3,14.0,116.0,234.16,182.0
2016,11,1,7,45,515.5,53.0,3.4,14.5,161.0,288.62,230.28
2016,11,1,8,0,591.0,60.0,3.5,15.0,206.0,346.96,280.68
2016,11,1,8,15,638.0,65.0,3.5,15.0,250.5,392.65,320.3
2016,11,1,8,30,685.0,70.0,3.5,15.0,295.0,439.36,359.66
2016,11,1,8,45,718.0,73.5,3.55,15.5,337.0,477.41,390.54
2016,11,1,9,0,751.0,77.0,3.6,16.0,379.0,513.35,418.96
2016,11,1,9,15,773.5,79.5,3.5,16.0,416.0,542.98,442.2
2016,11,1,9,30,796.0,82.0,3.4,16.0,453.0,570.93,463.62
2016,11,1,9,45,815.0,83.5,3.35,16.0,485.0,593.72,480.81
2016,11,1,10,0,834.0,85.0,3.3,16.0,517.0,614.26,496.0
2016,11,1,10,15,845.0,86.5,3.2,16.0,542.5,627.33,505.09
2016,11,1,10,30,856.0,88.0,3.1,16.0,568.0,637.66,511.97
2016,11,1,10,45,861.5,89.5,3.05,16.0,585.5,641.67,514.14
2016,11,1,11,0,867.0,91.0,3.0,16.0,603.0,642.74,514.04
2016,11,1,11,15,870.5,91.5,2.95,16.0,613.0,638.56,509.96
2016,11,1,11,30,874.0,92.0,2.9,16.0,623.0,630.48,502.93
2016,11,1,11,45,872.5,93.5,2.9,16.5,624.5,619.37,492.67
2016,11,1,12,0,871.0,95.0,2.9,17.0,626.0,604.53,479.54
2016,11,1,12,15,869.0,94.5,2.9,17.0,620.5,584.71,463.42
2016,11,1,12,30,867.0,94.0,2.9,17.0,615.0,562.31,445.1
2016,11,1,12,45,862.5,93.0,2.9,17.0,601.5,535.69,423.21
2016,11,1,13,0,858.0,92.0,2.9,17.0,588.0,506.86,399.18
2016,11,1,13,15,849.5,90.5,2.8,17.0,567.5,473.68,371.07
2016,11,1,13,30,841.0,89.0,2.7,17.0,547.0,438.87,341.11
2016,11,1,13,45,827.0,87.5,2.65,17.0,518.5,400.49,307.89
2016,11,1,14,0,813.0,86.0,2.6,17.0,490.0,361.27,273.34
2016,11,1,14,15,794.5,84.0,2.55,17.0,456.0,319.59,236.35
2016,11,1,14,30,776.0,82.0,2.5,17.0,422.0,277.91,198.98
2016,11,1,14,45,746.5,79.5,2.5,17.0,382.5,233.61,159.97
2016,11,1,15,0,717.0,77.0,2.5,17.0,343.0,187.9,120.66
2016,11,1,15,15,679.0,72.5,2.6,16.5,299.5,143.73,85.26
2016,11,1,15,30,641.0,68.0,2.7,16.0,256.0,102.41,56.14
2016,11,1,15,45,582.0,62.5,2.8,16.0,211.0,62.73,35.53
2016,11,1,16,0,523.0,57.0,2.9,16.0,166.0,41.26,30.8
2016,11,1,16,15,432.0,48.0,2.95,15.5,122.5,36.16,25.95
2016,11,1,16,30,341.0,39.0,3.0,15.0,79.0,30.89,20.5
2016,11,1,16,45,199.5,25.0,3.05,15.0,45.5,19.56,5.25
2016,11,1,17,0,58.0,11.0,3.1,15.0,12.0,10.81,0.0
2016,11,1,17,15,29.0,5.5,3.1,14.5,6.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,2,6,45,116.5,11.0,2.45,12.0,18.0,40.96,0.0
2016,11,2,7,0,233.0,22.0,2.5,12.0,36.0,104.99,21.91
2016,11,2,7,15,353.0,32.5,2.65,12.5,76.0,172.28,124.82
2016,11,2,7,30,473.0,43.0,2.8,13.0,116.0,241.61,187.49
2016,11,2,7,45,543.5,50.0,2.95,13.5,161.0,294.74,235.08
2016,11,2,8,0,614.0,57.0,3.1,14.0,206.0,351.43,284.43
2016,11,2,8,15,659.5,62.0,3.1,14.0,251.0,396.88,324.01
2016,11,2,8,30,705.0,67.0,3.1,14.0,296.0,441.22,361.63
2016,11,2,8,45,736.5,70.5,3.1,14.5,337.5,479.16,392.41
2016,11,2,9,0,768.0,74.0,3.1,15.0,379.0,516.35,421.69
2016,11,2,9,15,789.5,76.5,2.95,15.5,416.0,545.62,443.62
2016,11,2,9,30,811.0,79.0,2.8,16.0,453.0,573.15,463.54
2016,11,2,9,45,836.0,78.0,2.7,16.5,486.5,596.94,480.35
2016,11,2,10,0,861.0,77.0,2.6,17.0,520.0,618.58,495.13
2016,11,2,10,15,871.0,78.5,2.35,17.0,545.0,629.03,501.39
2016,11,2,10,30,881.0,80.0,2.1,17.0,570.0,639.08,507.01
2016,11,2,10,45,887.0,81.0,1.9,17.5,587.5,643.19,507.28
2016,11,2,11,0,893.0,82.0,1.7,18.0,605.0,644.32,505.18
2016,11,2,11,15,896.5,82.5,1.6,18.0,615.0,640.36,500.85
2016,11,2,11,30,900.0,83.0,1.5,18.0,625.0,633.39,494.25
2016,11,2,11,45,900.0,83.5,1.4,18.0,627.0,621.32,483.84
2016,11,2,12,0,900.0,84.0,1.3,18.0,629.0,606.38,471.21
2016,11,2,12,15,898.0,83.5,1.3,18.0,623.5,586.49,455.54
2016,11,2,12,30,896.0,83.0,1.3,18.0,618.0,563.96,437.66
2016,11,2,12,45,894.0,81.5,1.3,18.5,605.0,537.91,416.03
2016,11,2,13,0,892.0,80.0,1.3,19.0,592.0,509.44,392.2
2016,11,2,13,15,884.0,78.5,1.35,19.0,571.0,475.96,365.1
2016,11,2,13,30,876.0,77.0,1.4,19.0,550.0,440.71,335.91
2016,11,2,13,45,863.0,76.0,1.5,19.0,522.0,402.41,303.78
2016,11,2,14,0,850.0,75.0,1.6,19.0,494.0,360.58,268.07
2016,11,2,14,15,833.0,73.0,1.7,18.5,459.5,318.05,231.48
2016,11,2,14,30,816.0,71.0,1.8,18.0,425.0,275.32,193.99
2016,11,2,14,45,791.0,68.0,1.9,18.0,385.5,229.97,154.17
2016,11,2,15,0,766.0,65.0,2.0,18.0,346.0,185.63,115.99
2016,11,2,15,15,731.0,61.5,2.1,17.5,302.5,140.87,80.34
2016,11,2,15,30,696.0,58.0,2.2,17.0,259.0,98.64,51.16
2016,11,2,15,45,641.5,53.0,2.3,17.0,213.5,57.33,30.82
2016,11,2,16,0,587.0,48.0,2.4,17.0,168.0,33.56,23.89
2016,11,2,16,15,501.5,40.5,2.4,16.5,124.0,29.46,19.99
2016,11,2,16,30,416.0,33.0,2.4,16.0,80.0,25.23,15.54
2016,11,2,16,45,261.5,21.0,2.45,16.0,45.5,16.35,2.14
2016,11,2,17,0,107.0,9.0,2.5,16.0,11.0,8.85,0.0
2016,11,2,17,15,53.5,4.5,2.55,15.5,5.5,0.0,0.0
2016,11,2,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,3,6,45,114.0,10.5,3.25,12.5,17.0,39.44,0.0
2016,11,3,7,0,228.0,21.0,3.3,13.0,34.0,100.85,6.36
2016,11,3,7,15,349.5,31.5,3.45,13.0,73.5,168.7,120.65
2016,11,3,7,30,471.0,42.0,3.6,13.0,113.0,237.93,184.24
2016,11,3,7,45,544.0,49.0,3.8,13.5,158.0,291.68,232.61
2016,11,3,8,0,617.0,56.0,4.0,14.0,203.0,349.18,282.94
2016,11,3,8,15,663.0,61.0,3.95,14.5,248.0,394.74,322.32
2016,11,3,8,30,709.0,66.0,3.9,15.0,293.0,439.25,359.61
2016,11,3,8,45,742.0,69.0,3.85,15.5,335.0,477.38,390.67
2016,11,3,9,0,775.0,72.0,3.8,16.0,377.0,514.81,420.25
2016,11,3,9,15,796.5,74.5,3.65,16.0,414.5,544.12,443.27
2016,11,3,9,30,818.0,77.0,3.5,16.0,452.0,571.66,464.36
2016,11,3,9,45,841.5,76.5,3.4,16.5,485.0,595.09,481.15
2016,11,3,10,0,865.0,76.0,3.3,17.0,518.0,613.94,494.15
2016,11,3,10,15,875.0,77.5,3.05,17.0,543.0,626.78,502.53
2016,11,3,10,30,885.0,79.0,2.8,17.0,568.0,636.81,508.55
2016,11,3,10,45,891.0,80.0,2.6,17.5,585.5,640.91,509.15
2016,11,3,11,0,897.0,81.0,2.4,18.0,603.0,642.02,507.38
2016,11,3,11,15,900.0,81.5,2.25,18.0,613.0,637.74,502.71
2016,11,3,11,30,903.0,82.0,2.1,18.0,623.0,630.44,495.71
2016,11,3,11,45,902.0,83.0,1.95,18.5,624.5,618.29,484.08
2016,11,3,12,0,901.0,84.0,1.8,19.0,626.0,603.27,470.24
2016,11,3,12,15,899.0,83.5,1.65,19.0,620.0,583.4,453.61
2016,11,3,12,30,897.0,83.0,1.5,19.0,614.0,560.89,434.79
2016,11,3,12,45,891.5,82.5,1.4,19.5,600.5,534.06,411.97
2016,11,3,13,0,886.0,82.0,1.3,20.0,587.0,504.98,387.17
2016,11,3,13,15,877.5,81.0,1.3,20.0,566.0,471.99,360.26
2016,11,3,13,30,869.0,80.0,1.3,20.0,545.0,437.27,331.37
2016,11,3,13,45,855.0,79.0,1.3,20.5,516.5,396.71,296.87
2016,11,3,14,0,841.0,78.0,1.3,21.0,488.0,357.15,262.47
2016,11,3,14,15,823.0,75.5,1.3,20.5,454.0,314.32,225.96
2016,11,3,14,30,805.0,73.0,1.3,20.0,420.0,271.39,188.77
2016,11,3,14,45,778.5,70.5,1.35,20.0,380.5,226.79,150.19
2016,11,3,15,0,752.0,68.0,1.4,20.0,341.0,183.36,113.43
2016,11,3,15,15,716.0,64.0,1.4,19.5,297.5,138.87,78.67
2016,11,3,15,30,680.0,60.0,1.4,19.0,254.0,97.02,50.47
2016,11,3,15,45,623.5,54.5,1.4,19.0,208.5,52.91,28.35
2016,11,3,16,0,567.0,49.0,1.4,19.0,163.0,34.62,24.59
2016,11,3,16,15,478.0,41.0,1.4,18.5,119.5,30.11,20.35
2016,11,3,16,30,389.0,33.0,1.4,18.0,76.0,25.45,15.44
2016,11,3,16,45,194.5,16.5,1.45,18.0,38.0,12.27,0.0
2016,11,3,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,4,6,45,95.5,10.0,2.65,14.0,15.5,33.91,0.0
2016,11,4,7,0,191.0,20.0,2.5,14.0,31.0,87.48,0.0
2016,11,4,7,15,315.5,31.5,2.45,14.0,69.5,156.12,109.51
2016,11,4,7,30,440.0,43.0,2.4,14.0,108.0,225.72,173.11
2016,11,4,7,45,514.5,51.0,2.4,14.5,152.5,279.87,221.08
2016,11,4,8,0,589.0,59.0,2.4,15.0,197.0,337.9,270.99
2016,11,4,8,15,637.5,64.0,2.25,15.0,241.5,383.6,310.24
2016,11,4,8,30,686.0,69.0,2.1,15.0,286.0,430.4,349.06
2016,11,4,8,45,717.5,73.5,1.95,15.5,328.0,468.37,379.03
2016,11,4,9,0,749.0,78.0,1.8,16.0,370.0,504.0,406.12
2016,11,4,9,15,772.0,80.5,1.6,16.0,407.0,533.56,428.14
2016,11,4,9,30,795.0,83.0,1.4,16.0,444.0,561.45,448.09
2016,11,4,9,45,812.5,85.0,1.2,16.5,475.5,583.62,462.15
2016,11,4,10,0,830.0,87.0,1.0,17.0,507.0,603.5,473.84
2016,11,4,10,15,841.0,88.5,0.8,17.5,532.0,616.38,479.81
2016,11,4,10,30,852.0,90.0,0.6,18.0,557.0,626.54,483.34
2016,11,4,10,45,861.0,90.5,0.45,18.5,575.5,631.57,483.49
2016,11,4,11,0,870.0,91.0,0.3,19.0,594.0,633.69,481.45
2016,11,4,11,15,874.0,91.5,0.35,19.0,604.0,629.79,478.61
2016,11,4,11,30,878.0,92.0,0.4,19.0,614.0,622.92,473.67
2016,11,4,11,45,880.0,92.0,0.5,19.5,616.5,611.42,465.07
2016,11,4,12,0,882.0,92.0,0.6,20.0,619.0,597.05,454.23
2016,11,4,12,15,879.5,91.5,0.75,20.0,613.0,576.88,440.26
2016,11,4,12,30,877.0,91.0,0.9,20.0,607.0,554.14,423.89
2016,11,4,12,45,876.0,89.0,1.05,20.0,594.5,528.23,404.54
2016,11,4,13,0,875.0,87.0,1.2,20.0,582.0,499.92,382.66
2016,11,4,13,15,866.5,85.5,1.2,20.0,561.0,466.49,355.46
2016,11,4,13,30,858.0,84.0,1.2,20.0,540.0,431.39,326.35
2016,11,4,13,45,846.5,82.0,1.3,20.0,512.5,393.2,294.53
2016,11,4,14,0,835.0,80.0,1.4,20.0,485.0,353.95,260.99
2016,11,4,14,15,817.0,77.5,1.4,20.0,450.5,311.46,224.11
2016,11,4,14,30,799.0,75.0,1.4,20.0,416.0,268.88,186.76
2016,11,4,14,45,774.5,72.0,1.4,20.0,377.0,224.65,148.39
2016,11,4,15,0,750.0,69.0,1.4,20.0,338.0,181.42,111.81
2016,11,4,15,15,713.5,64.5,1.4,19.5,294.5,136.68,77.11
2016,11,4,15,30,677.0,60.0,1.4,19.0,251.0,94.64,49.16
2016,11,4,15,45,622.0,54.5,1.4,19.0,206.0,50.88,27.87
2016,11,4,16,0,567.0,49.0,1.4,19.0,161.0,34.83,24.75
2016,11,4,16,15,476.5,40.5,1.35,18.5,117.0,29.87,20.09
2016,11,4,16,30,386.0,32.0,1.3,18.0,73.0,24.69,14.67
2016,11,4,16,45,193.0,16.0,1.3,17.5,36.5,11.93,0.0
2016,11,4,17,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,6,45,99.5,9.5,1.5,14.0,14.5,34.11,0.0
2016,11,5,7,0,199.0,19.0,1.5,14.0,29.0,87.35,0.0
2016,11,5,7,15,320.0,30.0,1.55,14.0,66.5,154.84,106.57
2016,11,5,7,30,441.0,41.0,1.6,14.0,104.0,222.23,169.26
2016,11,5,7,45,511.0,49.0,1.65,14.5,147.5,274.23,215.41
2016,11,5,8,0,581.0,57.0,1.7,15.0,191.0,329.85,263.23
2016,11,5,8,15,627.5,62.0,1.65,15.0,234.5,374.14,301.26
2016,11,5,8,30,674.0,67.0,1.6,15.0,278.0,419.44,338.91
2016,11,5,8,45,637.5,81.0,1.55,15.5,302.5,432.44,349.38
2016,11,5,9,0,601.0,95.0,1.5,16.0,327.0,441.43,356.04
2016,11,5,9,15,389.0,144.0,1.45,16.0,300.0,383.4,309.11
2016,11,5,9,30,177.0,193.0,1.4,16.0,273.0,307.2,246.81
2016,11,5,9,45,125.0,204.0,1.35,16.5,262.5,288.59,230.91
2016,11,5,10,0,73.0,215.0,1.3,17.0,252.0,263.19,209.28
2016,11,5,10,15,64.5,223.0,1.3,17.0,256.5,265.24,210.51
2016,11,5,10,30,56.0,231.0,1.3,17.0,261.0,267.02,211.41
2016,11,5,10,45,67.5,242.5,1.35,17.5,280.0,284.42,224.56
2016,11,5,11,0,79.0,254.0,1.4,18.0,299.0,301.44,237.22
2016,11,5,11,15,72.5,256.0,1.5,18.0,298.0,297.48,233.89
2016,11,5,11,30,66.0,258.0,1.6,18.0,297.0,293.41,230.6
2016,11,5,11,45,57.5,254.5,1.7,18.0,288.5,282.71,222.18
2016,11,5,12,0,49.0,251.0,1.8,18.0,280.0,272.16,213.91
2016,11,5,12,15,136.5,258.0,1.85,18.0,338.0,325.61,256.46
2016,11,5,12,30,224.0,265.0,1.9,18.0,396.0,372.95,293.09
2016,11,5,12,45,390.5,218.5,2.0,18.0,441.0,404.72,317.91
2016,11,5,13,0,557.0,172.0,2.1,18.0,486.0,426.37,333.79
2016,11,5,13,15,485.0,185.0,2.1,18.0,450.5,387.5,302.26
2016,11,5,13,30,413.0,198.0,2.1,18.0,415.0,351.66,273.43
2016,11,5,13,45,345.0,198.5,2.1,18.0,373.5,310.77,240.84
2016,11,5,14,0,277.0,199.0,2.1,18.0,332.0,273.08,210.98
2016,11,5,14,15,293.5,181.5,2.05,18.0,314.0,248.98,190.19
2016,11,5,14,30,310.0,164.0,2.0,18.0,296.0,223.19,167.56
2016,11,5,14,45,342.5,143.0,2.0,18.0,275.5,196.02,143.0
2016,11,5,15,0,375.0,122.0,2.0,18.0,255.0,162.49,113.25
2016,11,5,15,15,352.0,109.5,2.0,17.5,222.0,129.34,87.36
2016,11,5,15,30,329.0,97.0,2.0,17.0,189.0,98.04,65.19
2016,11,5,15,45,298.0,82.0,2.05,17.0,154.0,66.53,46.54
2016,11,5,16,0,267.0,67.0,2.1,17.0,119.0,49.95,38.13
2016,11,5,16,15,217.0,51.5,2.0,16.5,86.0,39.13,28.2
2016,11,5,16,30,167.0,36.0,1.9,16.0,53.0,27.85,17.21
2016,11,5,16,45,83.5,18.0,1.8,16.0,26.5,13.97,0.0
2016,11,5,17,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.0,1.0,16.0,6.0,5.9,0.0
2016,11,6,7,0,0.0,12.0,0.9,16.0,12.0,11.58,0.0
2016,11,6,7,15,0.0,29.0,0.9,16.0,29.0,29.63,16.7
2016,11,6,7,30,0.0,46.0,0.9,16.0,46.0,47.43,33.37
2016,11,6,7,45,8.0,64.0,0.95,16.0,66.0,69.08,52.03
2016,11,6,8,0,16.0,82.0,1.0,16.0,86.0,90.95,70.76
2016,11,6,8,15,22.5,99.5,1.05,16.0,106.0,116.16,92.06
2016,11,6,8,30,29.0,117.0,1.1,16.0,126.0,137.67,110.0
2016,11,6,8,45,33.5,133.0,1.15,16.5,145.0,156.57,125.3
2016,11,6,9,0,38.0,149.0,1.2,17.0,164.0,175.52,140.38
2016,11,6,9,15,19.0,134.5,1.15,17.0,142.0,143.88,114.17
2016,11,6,9,30,0.0,120.0,1.1,17.0,120.0,117.65,92.3
2016,11,6,9,45,64.0,170.0,1.1,17.0,202.0,210.4,168.32
2016,11,6,10,0,128.0,220.0,1.1,17.0,284.0,306.31,244.04
2016,11,6,10,15,153.0,231.5,1.1,17.0,311.5,332.39,263.67
2016,11,6,10,30,178.0,243.0,1.1,17.0,339.0,358.11,283.24
2016,11,6,10,45,107.5,237.0,1.1,17.5,296.0,302.87,238.72
2016,11,6,11,0,37.0,231.0,1.1,18.0,253.0,252.29,197.85
2016,11,6,11,15,42.5,239.0,1.1,18.0,264.0,262.11,205.64
2016,11,6,11,30,48.0,247.0,1.1,18.0,275.0,271.6,212.86
2016,11,6,11,45,74.5,257.5,1.1,18.0,301.0,295.25,231.32
2016,11,6,12,0,101.0,268.0,1.1,18.0,327.0,317.67,248.56
2016,11,6,12,15,164.5,265.0,1.1,18.0,360.5,346.93,271.28
2016,11,6,12,30,228.0,262.0,1.1,18.0,394.0,371.3,289.74
2016,11,6,12,45,210.5,257.0,1.1,18.0,377.0,350.07,272.96
2016,11,6,13,0,193.0,252.0,1.1,18.0,360.0,329.19,256.67
2016,11,6,13,15,184.5,243.0,1.05,18.0,343.0,309.09,240.81
2016,11,6,13,30,176.0,234.0,1.0,18.0,326.0,289.12,224.94
2016,11,6,13,45,227.5,215.5,1.0,18.5,328.0,282.99,218.68
2016,11,6,14,0,279.0,197.0,1.0,19.0,330.0,270.94,207.04
2016,11,6,14,15,273.5,182.5,1.05,18.5,305.5,242.98,184.43
2016,11,6,14,30,268.0,168.0,1.1,18.0,281.0,215.11,161.63
2016,11,6,14,45,337.5,142.0,1.15,18.0,270.0,192.95,140.13
2016,11,6,15,0,407.0,116.0,1.2,18.0,259.0,161.13,110.46
2016,11,6,15,15,383.0,104.0,1.2,17.5,225.0,126.97,84.02
2016,11,6,15,30,359.0,92.0,1.2,17.0,191.0,94.71,61.61
2016,11,6,15,45,329.0,77.5,1.2,17.0,155.5,62.36,43.35
2016,11,6,16,0,299.0,63.0,1.2,17.0,120.0,46.89,35.44
2016,11,6,16,15,244.0,48.5,1.0,17.0,86.5,36.8,26.11
2016,11,6,16,30,189.0,34.0,0.8,17.0,53.0,26.28,15.66
2016,11,6,16,45,94.5,17.0,0.65,17.0,26.5,13.2,0.0
2016,11,6,17,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.5,2.05,15.0,10.5,10.32,0.0
2016,11,7,7,0,0.0,21.0,2.0,15.0,21.0,22.7,0.0
2016,11,7,7,15,149.0,32.0,2.05,15.0,52.0,100.28,65.42
2016,11,7,7,30,298.0,43.0,2.1,15.0,83.0,169.13,127.59
2016,11,7,7,45,353.0,55.0,2.15,15.5,120.5,213.41,167.0
2016,11,7,8,0,408.0,67.0,2.2,16.0,158.0,260.82,208.04
2016,11,7,8,15,443.0,77.0,2.1,16.0,195.5,299.28,241.36
2016,11,7,8,30,478.0,87.0,2.0,16.0,233.0,338.63,274.45
2016,11,7,8,45,500.5,97.0,1.95,16.5,269.0,372.1,301.46
2016,11,7,9,0,523.0,107.0,1.9,17.0,305.0,405.09,327.28
2016,11,7,9,15,515.5,121.5,1.85,17.5,332.5,425.7,342.52
2016,11,7,9,30,508.0,136.0,1.8,18.0,360.0,444.15,355.65
2016,11,7,9,45,499.5,149.5,1.75,18.5,383.0,458.81,365.52
2016,11,7,10,0,491.0,163.0,1.7,19.0,406.0,471.39,373.54
2016,11,7,10,15,513.0,166.0,1.55,19.0,431.0,489.27,386.15
2016,11,7,10,30,535.0,169.0,1.4,19.0,456.0,505.62,397.28
2016,11,7,10,45,557.0,167.5,1.3,19.5,474.5,515.58,403.02
2016,11,7,11,0,579.0,166.0,1.2,20.0,493.0,523.63,407.21
2016,11,7,11,15,505.5,193.5,1.1,20.0,482.5,502.01,389.01
2016,11,7,11,30,432.0,221.0,1.0,20.0,472.0,479.12,370.15
2016,11,7,11,45,334.5,242.5,0.9,20.5,437.0,433.87,334.2
2016,11,7,12,0,237.0,264.0,0.8,21.0,402.0,390.93,300.15
2016,11,7,12,15,195.5,264.0,0.7,21.0,377.5,362.0,277.83
2016,11,7,12,30,154.0,264.0,0.6,21.0,353.0,334.13,256.23
2016,11,7,12,45,163.0,257.5,0.55,21.0,350.0,326.4,250.24
2016,11,7,13,0,172.0,251.0,0.5,21.0,347.0,317.78,243.34
2016,11,7,13,15,198.5,239.5,0.4,21.0,346.0,311.23,237.61
2016,11,7,13,30,225.0,228.0,0.3,21.0,345.0,302.61,229.98
2016,11,7,13,45,171.5,217.0,0.25,21.5,304.0,263.07,199.48
2016,11,7,14,0,118.0,206.0,0.2,22.0,263.0,227.14,172.2
2016,11,7,14,15,187.0,187.0,0.15,21.5,268.5,223.32,167.56
2016,11,7,14,30,256.0,168.0,0.1,21.0,274.0,211.21,155.37
2016,11,7,14,45,246.5,153.0,0.1,21.0,247.5,182.8,132.46
2016,11,7,15,0,237.0,138.0,0.1,21.0,221.0,154.97,110.35
2016,11,7,15,15,224.0,121.0,0.15,21.0,191.5,125.82,88.06
2016,11,7,15,30,211.0,104.0,0.2,21.0,162.0,97.79,67.99
2016,11,7,15,45,189.5,86.5,0.25,21.0,131.5,70.49,51.0
2016,11,7,16,0,168.0,69.0,0.3,21.0,101.0,54.85,41.59
2016,11,7,16,15,130.5,51.5,0.3,20.5,72.0,41.7,29.8
2016,11,7,16,30,93.0,34.0,0.3,20.0,43.0,28.1,16.63
2016,11,7,16,45,46.5,17.0,0.3,20.0,21.5,14.43,0.0
2016,11,7,17,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.15,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
