Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,9,30,653.0,80.0,8.1,13.0,318.0,421.62,351.86
2016,11,28,9,45,580.0,104.5,8.1,13.5,329.5,418.55,348.67
2016,11,28,10,0,507.0,129.0,8.1,14.0,341.0,408.92,339.72
2016,11,28,10,15,529.5,133.0,8.0,14.0,366.0,427.36,354.77
2016,11,28,10,30,552.0,137.0,7.9,14.0,391.0,444.33,368.34
2016,11,28,10,45,626.5,132.5,7.8,14.0,431.5,480.86,397.88
2016,11,28,11,0,701.0,128.0,7.7,14.0,472.0,513.19,423.61
2016,11,28,11,15,707.5,129.5,7.55,14.0,483.0,512.82,422.36
2016,11,28,11,30,714.0,131.0,7.4,14.0,494.0,510.05,419.07
2016,11,28,11,45,716.5,131.0,7.3,14.5,497.0,501.3,410.12
2016,11,28,12,0,719.0,131.0,7.2,15.0,500.0,490.24,399.16
2016,11,28,12,15,716.5,130.5,7.05,15.0,496.0,474.01,384.56
2016,11,28,12,30,714.0,130.0,6.9,15.0,492.0,455.75,368.08
2016,11,28,12,45,611.0,144.5,6.75,15.0,449.5,406.5,326.85
2016,11,28,13,0,508.0,159.0,6.6,15.0,407.0,359.17,287.38
2016,11,28,13,15,576.5,145.5,6.5,15.0,416.5,355.69,281.81
2016,11,28,13,30,645.0,132.0,6.4,15.0,426.0,347.65,271.53
2016,11,28,13,45,632.0,127.0,6.3,15.0,401.5,315.2,242.21
2016,11,28,14,0,619.0,122.0,6.2,15.0,377.0,282.33,212.33
2016,11,28,14,15,532.0,118.5,6.1,15.0,325.5,232.09,170.62
2016,11,28,14,30,445.0,115.0,6.0,15.0,274.0,188.34,135.21
2016,11,28,14,45,480.0,105.0,5.9,15.0,260.0,164.38,112.27
2016,11,28,15,0,515.0,95.0,5.8,15.0,246.0,136.75,87.76
2016,11,28,15,15,462.0,87.0,5.55,14.5,208.0,101.01,63.4
2016,11,28,15,30,409.0,79.0,5.3,14.0,170.0,69.46,46.68
2016,11,28,15,45,352.5,66.5,5.05,14.0,132.5,50.06,38.56
2016,11,28,16,0,296.0,54.0,4.8,14.0,95.0,41.51,30.42
2016,11,28,16,15,187.5,39.0,4.65,13.5,61.5,30.49,19.3
2016,11,28,16,30,79.0,24.0,4.5,13.0,28.0,20.01,0.0
2016,11,28,16,45,39.5,12.0,4.4,13.0,14.0,11.8,0.0
2016,11,28,17,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,29,7,15,185.0,10.0,4.7,10.5,21.0,55.47,0.0
2016,11,29,7,30,370.0,20.0,4.7,11.0,42.0,134.36,34.89
2016,11,29,7,45,477.5,27.0,4.7,11.5,81.0,193.55,137.75
2016,11,29,8,0,585.0,34.0,4.7,12.0,120.0,254.01,194.54
2016,11,29,8,15,645.5,38.5,4.7,12.0,162.0,299.43,236.88
2016,11,29,8,30,706.0,43.0,4.7,12.0,204.0,346.7,279.7
2016,11,29,8,45,744.0,46.5,4.75,12.0,244.0,384.42,313.97
2016,11,29,9,0,782.0,50.0,4.8,12.0,284.0,421.9,347.06
2016,11,29,9,15,807.0,52.5,4.6,12.0,320.0,451.39,372.44
2016,11,29,9,30,832.0,55.0,4.4,12.0,356.0,477.14,394.02
2016,11,29,9,45,848.5,57.0,4.25,12.5,387.0,498.6,410.8
2016,11,29,10,0,865.0,59.0,4.1,13.0,418.0,517.85,425.2
2016,11,29,10,15,877.0,60.0,3.9,13.0,442.5,531.21,435.38
2016,11,29,10,30,889.0,61.0,3.7,13.0,467.0,541.94,443.15
2016,11,29,10,45,895.0,62.5,3.55,13.5,485.0,547.24,445.66
2016,11,29,11,0,901.0,64.0,3.4,14.0,503.0,549.66,445.69
2016,11,29,11,15,905.0,64.5,3.3,14.0,513.5,547.02,442.56
2016,11,29,11,30,909.0,65.0,3.2,14.0,524.0,541.44,436.97
2016,11,29,11,45,777.0,96.5,3.1,14.0,491.5,495.98,399.69
2016,11,29,12,0,645.0,128.0,3.0,14.0,459.0,449.45,361.68
2016,11,29,12,15,774.0,97.0,3.0,14.0,490.5,467.51,374.88
2016,11,29,12,30,903.0,66.0,3.0,14.0,522.0,478.79,381.54
2016,11,29,12,45,888.5,69.0,3.05,14.5,509.0,453.64,358.77
2016,11,29,13,0,874.0,72.0,3.1,15.0,496.0,426.64,334.33
2016,11,29,13,15,865.0,71.0,3.15,15.0,477.0,396.25,307.34
2016,11,29,13,30,856.0,70.0,3.2,15.0,458.0,362.41,277.02
2016,11,29,13,45,842.5,68.5,3.25,15.0,432.5,326.73,244.72
2016,11,29,14,0,829.0,67.0,3.3,15.0,407.0,290.09,211.18
2016,11,29,14,15,809.5,64.5,3.3,15.0,375.5,250.35,175.09
2016,11,29,14,30,790.0,62.0,3.3,15.0,344.0,210.57,139.3
2016,11,29,14,45,762.0,59.0,3.3,15.0,307.5,169.22,103.75
2016,11,29,15,0,734.0,56.0,3.3,15.0,271.0,129.07,71.76
2016,11,29,15,15,691.0,52.0,3.15,14.5,231.0,88.46,44.67
2016,11,29,15,30,648.0,48.0,3.0,14.0,191.0,51.0,27.46
2016,11,29,15,45,579.0,42.5,2.9,14.0,149.5,32.81,23.39
2016,11,29,16,0,510.0,37.0,2.8,14.0,108.0,27.32,18.13
2016,11,29,16,15,391.0,28.0,2.7,13.5,70.5,21.31,11.76
2016,11,29,16,30,272.0,19.0,2.6,13.0,33.0,14.98,0.0
2016,11,29,16,45,136.0,9.5,2.55,13.0,16.5,9.34,0.0
2016,11,29,17,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,4.0,1.8,12.0,4.0,3.93,0.0
2016,11,30,7,30,0.0,8.0,1.7,12.0,8.0,7.71,0.0
2016,11,30,7,45,0.0,16.5,1.6,12.0,16.5,15.92,6.99
2016,11,30,8,0,0.0,25.0,1.5,12.0,25.0,24.13,14.61
2016,11,30,8,15,0.0,35.0,1.6,12.0,35.0,33.8,23.16
2016,11,30,8,30,0.0,45.0,1.7,12.0,45.0,43.47,31.67
2016,11,30,8,45,0.0,55.0,1.85,12.5,55.0,53.16,40.03
2016,11,30,9,0,0.0,65.0,2.0,13.0,65.0,63.08,48.46
2016,11,30,9,15,0.0,74.0,2.15,13.0,74.0,71.95,55.99
2016,11,30,9,30,0.0,83.0,2.3,13.0,83.0,80.8,63.45
2016,11,30,9,45,6.5,117.0,2.45,13.0,120.0,118.45,95.13
2016,11,30,10,0,13.0,151.0,2.6,13.0,157.0,156.32,126.59
2016,11,30,10,15,6.5,111.0,2.75,13.0,114.0,111.66,89.11
2016,11,30,10,30,0.0,71.0,2.9,13.0,71.0,68.64,52.8
2016,11,30,10,45,4.0,121.0,3.05,13.0,123.0,119.9,95.87
2016,11,30,11,0,8.0,171.0,3.2,13.0,175.0,171.51,138.53
2016,11,30,11,15,26.0,189.0,3.4,13.0,202.5,198.3,160.59
2016,11,30,11,30,44.0,207.0,3.6,13.0,230.0,226.96,184.06
2016,11,30,11,45,22.0,145.5,3.85,13.0,157.0,153.53,123.52
2016,11,30,12,0,0.0,84.0,4.1,13.0,84.0,81.25,63.17
2016,11,30,12,15,0.0,74.0,4.35,13.0,74.0,71.56,55.07
2016,11,30,12,30,0.0,64.0,4.6,13.0,64.0,61.87,46.92
2016,11,30,12,45,29.0,134.0,4.9,13.0,148.0,141.79,113.99
2016,11,30,13,0,58.0,204.0,5.2,13.0,232.0,217.74,176.57
2016,11,30,13,15,31.0,180.0,5.2,13.0,195.0,182.52,147.6
2016,11,30,13,30,4.0,156.0,5.2,13.0,158.0,150.12,121.15
2016,11,30,13,45,301.0,131.0,5.25,13.0,254.0,215.14,168.87
2016,11,30,14,0,598.0,106.0,5.3,13.0,350.0,260.24,196.01
2016,11,30,14,15,634.5,89.5,5.2,13.0,330.5,229.18,165.64
2016,11,30,14,30,671.0,73.0,5.1,13.0,311.0,194.4,132.07
2016,11,30,14,45,665.5,70.5,5.05,13.0,285.5,161.77,102.74
2016,11,30,15,0,660.0,68.0,5.0,13.0,260.0,128.55,75.24
2016,11,30,15,15,612.5,63.0,4.85,12.5,220.5,89.87,49.19
2016,11,30,15,30,565.0,58.0,4.7,12.0,181.0,54.82,32.44
2016,11,30,15,45,486.5,51.0,4.6,12.0,141.0,37.64,27.86
2016,11,30,16,0,408.0,44.0,4.5,12.0,101.0,34.0,24.09
2016,11,30,16,15,286.5,33.0,4.4,12.0,65.5,26.24,15.82
2016,11,30,16,30,165.0,22.0,4.3,12.0,30.0,17.38,0.0
2016,11,30,16,45,82.5,11.0,4.2,12.0,15.0,10.81,0.0
2016,11,30,17,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,1,7,15,147.5,10.0,3.95,10.0,18.0,45.46,0.0
2016,12,1,7,30,295.0,20.0,3.9,10.0,36.0,113.08,3.13
2016,12,1,7,45,416.0,28.0,3.9,10.5,74.0,176.04,123.02
2016,12,1,8,0,537.0,36.0,3.9,11.0,112.0,236.12,180.09
2016,12,1,8,15,603.5,41.5,4.15,11.0,153.5,283.32,223.81
2016,12,1,8,30,670.0,47.0,4.4,11.0,195.0,332.74,268.52
2016,12,1,8,45,714.5,50.5,4.7,11.5,236.0,372.27,304.02
2016,12,1,9,0,759.0,54.0,5.0,12.0,277.0,411.89,338.65
2016,12,1,9,15,787.0,56.5,5.05,12.0,313.5,442.29,365.31
2016,12,1,9,30,815.0,59.0,5.1,12.0,350.0,471.36,390.2
2016,12,1,9,45,829.0,62.5,5.15,12.5,380.5,492.87,407.64
2016,12,1,10,0,843.0,66.0,5.2,13.0,411.0,512.11,422.73
2016,12,1,10,15,856.5,67.5,5.2,13.0,436.5,526.45,434.25
2016,12,1,10,30,870.0,69.0,5.2,13.0,462.0,536.6,442.17
2016,12,1,10,45,878.5,70.5,5.25,13.5,480.5,543.21,446.27
2016,12,1,11,0,887.0,72.0,5.3,14.0,499.0,546.99,447.89
2016,12,1,11,15,892.0,72.5,5.3,14.0,510.5,544.99,445.48
2016,12,1,11,30,897.0,73.0,5.3,14.0,522.0,540.1,440.58
2016,12,1,11,45,898.0,73.0,5.3,14.0,525.5,529.75,431.17
2016,12,1,12,0,899.0,73.0,5.3,14.0,529.0,516.6,419.27
2016,12,1,12,15,897.5,73.0,5.2,14.0,525.0,499.51,403.76
2016,12,1,12,30,896.0,73.0,5.1,14.0,521.0,479.81,385.84
2016,12,1,12,45,890.5,72.5,5.05,14.5,509.5,455.37,363.18
2016,12,1,13,0,885.0,72.0,5.0,15.0,498.0,428.73,338.39
2016,12,1,13,15,875.5,71.0,4.95,15.0,478.5,398.03,310.58
2016,12,1,13,30,866.0,70.0,4.9,15.0,459.0,363.9,279.5
2016,12,1,13,45,848.5,69.0,4.85,15.0,433.0,327.31,246.07
2016,12,1,14,0,831.0,68.0,4.8,15.0,407.0,290.01,211.73
2016,12,1,14,15,810.5,66.0,4.75,15.0,375.0,250.61,175.69
2016,12,1,14,30,790.0,64.0,4.7,15.0,343.0,211.23,140.09
2016,12,1,14,45,759.0,61.0,4.7,15.0,306.0,169.58,104.34
2016,12,1,15,0,728.0,58.0,4.7,15.0,269.0,129.4,72.45
2016,12,1,15,15,684.0,53.5,4.55,14.5,229.0,88.7,45.34
2016,12,1,15,30,640.0,49.0,4.4,14.0,189.0,51.24,28.14
2016,12,1,15,45,570.5,43.0,4.25,14.0,147.5,30.51,21.33
2016,12,1,16,0,501.0,37.0,4.1,14.0,106.0,27.41,18.16
2016,12,1,16,15,379.5,28.0,4.15,13.5,69.0,21.38,11.72
2016,12,1,16,30,258.0,19.0,4.2,13.0,32.0,15.04,0.0
2016,12,1,16,45,129.0,9.5,4.3,12.5,16.0,9.34,0.0
2016,12,1,17,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,2,7,15,161.0,9.0,5.6,9.5,17.5,47.35,0.0
2016,12,2,7,30,322.0,18.0,5.6,10.0,35.0,114.77,0.0
2016,12,2,7,45,435.5,26.5,5.7,10.5,73.0,175.89,121.19
2016,12,2,8,0,549.0,35.0,5.8,11.0,111.0,237.71,181.26
2016,12,2,8,15,615.0,40.0,5.95,11.0,152.5,284.36,225.04
2016,12,2,8,30,681.0,45.0,6.1,11.0,194.0,333.19,269.67
2016,12,2,8,45,721.5,48.5,6.25,11.5,234.0,371.17,304.19
2016,12,2,9,0,762.0,52.0,6.4,12.0,274.0,409.07,337.6
2016,12,2,9,15,789.5,55.0,6.45,12.0,310.5,439.83,364.87
2016,12,2,9,30,817.0,58.0,6.5,12.0,347.0,469.26,390.33
2016,12,2,9,45,832.0,61.0,6.55,12.5,377.5,490.77,408.0
2016,12,2,10,0,847.0,64.0,6.6,13.0,408.0,510.04,423.33
2016,12,2,10,15,860.0,65.0,6.5,13.0,433.5,521.86,432.89
2016,12,2,10,30,873.0,66.0,6.4,13.0,459.0,533.1,441.63
2016,12,2,10,45,880.5,67.5,6.3,13.5,477.0,539.28,445.17
2016,12,2,11,0,888.0,69.0,6.2,14.0,495.0,542.63,446.2
2016,12,2,11,15,892.5,69.5,6.1,14.0,506.0,540.47,443.48
2016,12,2,11,30,897.0,70.0,6.0,14.0,517.0,535.41,438.25
2016,12,2,11,45,898.5,70.0,5.9,14.5,521.0,525.43,428.08
2016,12,2,12,0,900.0,70.0,5.8,15.0,525.0,512.64,415.46
2016,12,2,12,15,898.0,70.0,5.75,15.0,520.5,495.41,399.93
2016,12,2,12,30,896.0,70.0,5.7,15.0,516.0,475.6,381.99
2016,12,2,12,45,890.0,69.5,5.7,15.0,504.5,451.08,359.99
2016,12,2,13,0,884.0,69.0,5.7,15.0,493.0,424.38,335.77
2016,12,2,13,15,874.5,68.0,5.7,15.0,474.0,393.84,307.99
2016,12,2,13,30,865.0,67.0,5.7,15.0,455.0,361.62,278.31
2016,12,2,13,45,847.0,66.5,5.7,15.5,428.5,323.73,243.27
2016,12,2,14,0,829.0,66.0,5.7,16.0,402.0,286.93,208.89
2016,12,2,14,15,808.0,64.0,5.65,15.5,370.5,247.59,173.24
2016,12,2,14,30,787.0,62.0,5.6,15.0,339.0,208.31,137.97
2016,12,2,14,45,755.5,59.0,5.55,15.0,302.0,166.81,102.28
2016,12,2,15,0,724.0,56.0,5.5,15.0,265.0,126.79,70.51
2016,12,2,15,15,679.5,52.0,5.2,14.5,225.5,86.77,43.96
2016,12,2,15,30,635.0,48.0,4.9,14.0,186.0,50.02,27.3
2016,12,2,15,45,564.5,42.5,4.65,14.0,145.0,30.11,20.97
2016,12,2,16,0,494.0,37.0,4.4,14.0,104.0,27.44,18.18
2016,12,2,16,15,373.0,28.0,4.35,13.5,67.5,21.41,11.7
2016,12,2,16,30,252.0,19.0,4.3,13.0,31.0,15.06,0.0
2016,12,2,16,45,126.0,9.5,4.25,13.0,15.5,9.34,0.0
2016,12,2,17,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,7,15,122.5,9.0,2.65,11.0,15.5,37.85,0.0
2016,12,3,7,30,245.0,18.0,2.6,11.0,31.0,94.85,0.0
2016,12,3,7,45,362.5,27.0,2.6,11.5,66.5,156.48,105.55
2016,12,3,8,0,480.0,36.0,2.6,12.0,102.0,217.01,163.56
2016,12,3,8,15,548.5,42.0,2.75,12.0,141.5,262.77,205.46
2016,12,3,8,30,617.0,48.0,2.9,12.0,181.0,309.21,247.03
2016,12,3,8,45,664.5,51.5,3.05,12.5,220.5,348.54,281.7
2016,12,3,9,0,712.0,55.0,3.2,13.0,260.0,388.22,315.7
2016,12,3,9,15,741.5,58.0,3.2,13.0,295.5,418.89,342.06
2016,12,3,9,30,771.0,61.0,3.2,13.0,331.0,448.43,366.81
2016,12,3,9,45,722.0,74.0,3.25,13.5,345.0,448.23,366.61
2016,12,3,10,0,673.0,87.0,3.3,14.0,359.0,445.45,363.96
2016,12,3,10,15,625.0,106.0,3.3,14.0,371.0,444.93,363.22
2016,12,3,10,30,577.0,125.0,3.3,14.0,383.0,441.12,359.61
2016,12,3,10,45,716.5,98.0,3.3,14.5,431.0,485.75,394.59
2016,12,3,11,0,856.0,71.0,3.3,15.0,479.0,526.36,425.49
2016,12,3,11,15,861.0,71.5,3.3,15.0,490.5,524.66,423.19
2016,12,3,11,30,866.0,72.0,3.3,15.0,502.0,520.16,418.73
2016,12,3,11,45,867.5,72.5,3.35,15.0,505.5,511.09,410.62
2016,12,3,12,0,869.0,73.0,3.4,15.0,509.0,499.3,400.14
2016,12,3,12,15,867.5,72.5,3.4,15.0,505.5,482.39,385.3
2016,12,3,12,30,866.0,72.0,3.4,15.0,502.0,462.98,368.16
2016,12,3,12,45,864.5,70.5,3.45,15.5,491.5,440.16,347.37
2016,12,3,13,0,863.0,69.0,3.5,16.0,481.0,415.02,324.31
2016,12,3,13,15,854.5,68.0,3.45,16.0,463.0,385.55,297.89
2016,12,3,13,30,846.0,67.0,3.4,16.0,445.0,354.38,269.6
2016,12,3,13,45,831.0,66.0,3.4,16.0,420.0,317.68,236.58
2016,12,3,14,0,816.0,65.0,3.4,16.0,395.0,281.9,203.87
2016,12,3,14,15,796.5,63.0,3.3,16.0,364.5,243.5,169.02
2016,12,3,14,30,777.0,61.0,3.2,16.0,334.0,205.05,134.54
2016,12,3,14,45,743.5,59.0,3.15,16.0,297.5,164.67,100.29
2016,12,3,15,0,710.0,57.0,3.1,16.0,261.0,125.94,69.99
2016,12,3,15,15,666.0,53.0,2.95,15.5,222.0,86.65,44.16
2016,12,3,15,30,622.0,49.0,2.8,15.0,183.0,50.61,27.95
2016,12,3,15,45,543.5,43.5,2.65,14.5,142.0,31.0,21.72
2016,12,3,16,0,465.0,38.0,2.5,14.0,101.0,28.38,19.01
2016,12,3,16,15,346.0,28.5,2.5,13.5,65.5,21.9,12.09
2016,12,3,16,30,227.0,19.0,2.5,13.0,30.0,15.07,0.0
2016,12,3,16,45,113.5,9.5,2.5,13.0,15.0,9.34,0.0
2016,12,3,17,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,7,15,99.0,9.0,2.45,11.0,14.0,32.06,0.0
2016,12,4,7,30,198.0,18.0,2.5,11.0,28.0,81.09,0.0
2016,12,4,7,45,321.5,28.0,2.55,11.5,63.0,144.24,95.6
2016,12,4,8,0,445.0,38.0,2.6,12.0,98.0,206.24,155.05
2016,12,4,8,15,517.0,45.0,2.75,12.0,137.5,253.29,197.82
2016,12,4,8,30,589.0,52.0,2.9,12.0,177.0,303.34,242.16
2016,12,4,8,45,636.0,56.5,3.05,12.5,216.0,342.37,276.55
2016,12,4,9,0,683.0,61.0,3.2,13.0,255.0,381.93,310.43
2016,12,4,9,15,713.0,64.0,3.3,13.0,290.5,410.52,335.28
2016,12,4,9,30,743.0,67.0,3.4,13.0,326.0,439.79,360.03
2016,12,4,9,45,715.0,75.0,3.5,13.5,342.5,445.44,364.66
2016,12,4,10,0,687.0,83.0,3.6,14.0,359.0,446.82,365.51
2016,12,4,10,15,666.5,94.5,3.55,14.0,376.0,452.92,370.16
2016,12,4,10,30,646.0,106.0,3.5,14.0,393.0,456.31,372.37
2016,12,4,10,45,657.0,108.0,3.5,14.0,410.5,463.82,377.98
2016,12,4,11,0,668.0,110.0,3.5,14.0,428.0,469.16,381.67
2016,12,4,11,15,734.0,100.5,3.55,14.0,457.5,488.82,396.8
2016,12,4,11,30,800.0,91.0,3.6,14.0,487.0,505.46,409.15
2016,12,4,11,45,804.0,90.5,3.65,14.0,490.5,496.96,401.4
2016,12,4,12,0,808.0,90.0,3.7,14.0,494.0,485.86,391.47
2016,12,4,12,15,680.5,120.5,3.9,14.0,459.0,440.89,354.75
2016,12,4,12,30,553.0,151.0,4.1,14.0,424.0,396.77,318.74
2016,12,4,12,45,489.5,162.0,4.3,14.0,399.5,365.68,293.07
2016,12,4,13,0,426.0,173.0,4.5,14.0,375.0,336.02,268.43
2016,12,4,13,15,365.5,176.0,4.6,14.0,345.0,302.16,240.39
2016,12,4,13,30,305.0,179.0,4.7,14.0,315.0,271.03,214.7
2016,12,4,13,45,313.5,167.0,4.8,14.0,300.0,250.56,196.48
2016,12,4,14,0,322.0,155.0,4.9,14.0,285.0,228.95,176.98
2016,12,4,14,15,459.0,120.5,4.8,14.0,290.0,214.48,158.66
2016,12,4,14,30,596.0,86.0,4.7,14.0,295.0,190.23,130.88
2016,12,4,14,45,543.0,89.5,4.65,14.0,264.5,159.19,105.41
2016,12,4,15,0,490.0,93.0,4.6,14.0,234.0,130.82,84.21
2016,12,4,15,15,440.5,84.5,4.4,13.5,197.5,96.39,60.78
2016,12,4,15,30,391.0,76.0,4.2,13.0,161.0,65.83,44.55
2016,12,4,15,45,345.0,63.0,4.05,13.0,125.5,47.39,36.32
2016,12,4,16,0,299.0,50.0,3.9,13.0,90.0,38.33,27.71
2016,12,4,16,15,149.5,38.0,3.85,13.0,58.0,31.18,19.59
2016,12,4,16,30,0.0,26.0,3.8,13.0,26.0,23.51,0.0
2016,12,4,16,45,0.0,13.0,3.8,13.0,13.0,12.78,0.0
2016,12,4,17,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,6.0,4.15,10.0,6.0,5.9,0.0
2016,12,5,7,30,0.0,12.0,4.1,10.0,12.0,11.58,0.0
2016,12,5,7,45,2.5,28.0,4.05,10.5,28.5,29.35,16.18
2016,12,5,8,0,5.0,44.0,4.0,11.0,45.0,47.04,33.37
2016,12,5,8,15,13.5,60.5,4.0,11.0,63.5,67.16,51.12
2016,12,5,8,30,22.0,77.0,4.0,11.0,82.0,90.95,71.91
2016,12,5,8,45,27.5,93.0,4.0,11.0,100.0,110.03,88.59
2016,12,5,9,0,33.0,109.0,4.0,11.0,118.0,129.17,105.13
2016,12,5,9,15,37.5,122.5,3.95,11.0,134.5,145.02,118.68
2016,12,5,9,30,42.0,136.0,3.9,11.0,151.0,160.92,132.09
2016,12,5,9,45,40.5,147.5,3.85,11.5,163.0,171.62,140.7
2016,12,5,10,0,39.0,159.0,3.8,12.0,175.0,182.15,149.03
2016,12,5,10,15,68.0,175.0,3.75,12.0,204.5,212.99,174.68
2016,12,5,10,30,97.0,191.0,3.7,12.0,234.0,243.83,200.05
2016,12,5,10,45,148.0,199.0,3.65,12.0,268.0,281.21,230.75
2016,12,5,11,0,199.0,207.0,3.6,12.0,302.0,314.05,257.41
2016,12,5,11,15,116.0,201.5,3.65,12.0,257.5,263.04,214.95
2016,12,5,11,30,33.0,196.0,3.7,12.0,213.0,210.2,170.9
2016,12,5,11,45,155.0,204.0,3.75,12.0,282.0,279.66,228.57
2016,12,5,12,0,277.0,212.0,3.8,12.0,351.0,344.72,281.06
2016,12,5,12,15,257.0,213.0,3.85,12.0,341.0,329.57,268.05
2016,12,5,12,30,237.0,214.0,3.9,12.0,331.0,313.29,254.38
2016,12,5,12,45,209.0,211.5,3.95,12.0,313.5,291.88,236.58
2016,12,5,13,0,181.0,209.0,4.0,12.0,296.0,271.21,219.42
2016,12,5,13,15,150.5,201.5,3.9,12.0,271.5,246.01,198.59
2016,12,5,13,30,120.0,194.0,3.8,12.0,247.0,222.25,179.09
2016,12,5,13,45,122.5,183.0,3.75,12.0,234.5,207.19,166.2
2016,12,5,14,0,125.0,172.0,3.7,12.0,222.0,191.76,152.85
2016,12,5,14,15,173.0,156.0,3.65,12.0,220.0,182.32,142.8
2016,12,5,14,30,221.0,140.0,3.6,12.0,218.0,166.86,127.22
2016,12,5,14,45,203.5,129.0,3.6,12.0,194.5,143.27,107.56
2016,12,5,15,0,186.0,118.0,3.6,12.0,171.0,123.38,91.68
2016,12,5,15,15,169.0,101.5,3.55,12.0,144.5,98.09,72.21
2016,12,5,15,30,152.0,85.0,3.5,12.0,118.0,74.27,55.45
2016,12,5,15,45,132.5,67.5,3.45,12.0,92.0,53.71,42.05
2016,12,5,16,0,113.0,50.0,3.4,12.0,66.0,40.54,29.75
2016,12,5,16,15,56.5,34.5,3.35,11.5,42.5,29.96,18.72
2016,12,5,16,30,0.0,19.0,3.3,11.0,19.0,17.99,0.0
2016,12,5,16,45,0.0,9.5,3.25,11.0,9.5,9.34,0.0
2016,12,5,17,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,5.15,8.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,11.5,4.95,8.5,11.5,11.3,0.0
2016,12,6,7,30,0.0,23.0,5.0,9.0,23.0,25.37,0.0
2016,12,6,7,45,175.0,31.5,5.1,9.5,54.0,102.67,65.6
2016,12,6,8,0,350.0,40.0,5.2,10.0,85.0,174.64,131.96
2016,12,6,8,15,404.0,50.5,5.25,10.0,120.5,215.78,170.3
2016,12,6,8,30,458.0,61.0,5.3,10.0,156.0,259.14,209.64
2016,12,6,8,45,493.5,69.0,5.4,10.5,190.5,293.82,240.92
2016,12,6,9,0,529.0,77.0,5.5,11.0,225.0,328.75,271.59
2016,12,6,9,15,563.0,80.0,5.4,11.0,256.5,357.56,296.91
2016,12,6,9,30,597.0,83.0,5.3,11.0,288.0,385.84,321.22
2016,12,6,9,45,661.5,78.0,5.25,11.0,325.0,419.58,349.68
2016,12,6,10,0,726.0,73.0,5.2,11.0,362.0,452.01,376.63
2016,12,6,10,15,711.5,82.5,5.15,11.0,380.0,460.6,383.41
2016,12,6,10,30,697.0,92.0,5.1,11.0,398.0,465.65,387.12
2016,12,6,10,45,779.0,83.0,5.1,11.5,438.5,498.21,412.62
2016,12,6,11,0,861.0,74.0,5.1,12.0,479.0,529.15,436.19
2016,12,6,11,15,866.0,74.5,5.05,12.0,490.5,527.36,433.77
2016,12,6,11,30,871.0,75.0,5.0,12.0,502.0,522.74,429.0
2016,12,6,11,45,866.0,77.5,5.0,12.0,505.0,512.39,419.51
2016,12,6,12,0,861.0,80.0,5.0,12.0,508.0,499.42,407.69
2016,12,6,12,15,859.5,80.0,5.0,12.0,504.5,483.04,392.9
2016,12,6,12,30,858.0,80.0,5.0,12.0,501.0,464.17,375.76
2016,12,6,12,45,853.5,79.0,5.05,12.0,490.5,440.62,354.58
2016,12,6,13,0,849.0,78.0,5.1,12.0,480.0,414.93,331.17
2016,12,6,13,15,839.5,77.0,5.2,12.0,462.0,385.38,304.22
2016,12,6,13,30,830.0,76.0,5.3,12.0,444.0,354.25,275.43
2016,12,6,13,45,816.0,74.0,5.45,12.0,419.0,319.39,243.2
2016,12,6,14,0,802.0,72.0,5.6,12.0,394.0,283.66,209.84
2016,12,6,14,15,781.5,70.0,5.6,12.0,363.5,245.74,174.73
2016,12,6,14,30,761.0,68.0,5.6,12.0,333.0,207.89,140.13
2016,12,6,14,45,734.0,64.0,5.65,12.0,297.5,167.49,104.96
2016,12,6,15,0,707.0,60.0,5.7,12.0,262.0,128.24,73.35
2016,12,6,15,15,662.0,55.5,5.55,11.5,223.0,88.74,46.87
2016,12,6,15,30,617.0,51.0,5.4,11.0,184.0,49.39,27.41
2016,12,6,15,45,552.0,44.5,5.3,11.0,144.0,31.95,22.88
2016,12,6,16,0,487.0,38.0,5.2,11.0,104.0,28.44,19.28
2016,12,6,16,15,363.0,29.0,5.05,10.5,67.5,22.42,12.64
2016,12,6,16,30,239.0,20.0,4.9,10.0,31.0,16.1,0.0
2016,12,6,16,45,119.5,10.0,4.8,10.0,15.5,9.83,0.0
2016,12,6,17,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,7.0,2.7,8.0,7.0,6.88,0.0
2016,12,7,7,30,0.0,14.0,2.7,8.0,14.0,13.76,0.0
2016,12,7,7,45,33.5,29.0,2.7,8.0,33.5,46.31,26.97
2016,12,7,8,0,67.0,44.0,2.7,8.0,53.0,74.77,55.51
2016,12,7,8,15,80.5,61.5,2.7,8.0,75.5,100.44,78.89
2016,12,7,8,30,94.0,79.0,2.7,8.0,98.0,126.26,102.03
2016,12,7,8,45,102.0,95.5,2.75,8.5,120.0,148.8,121.92
2016,12,7,9,0,110.0,112.0,2.8,9.0,142.0,171.28,141.36
2016,12,7,9,15,116.0,126.5,2.9,9.0,162.5,190.43,157.9
2016,12,7,9,30,122.0,141.0,3.0,9.0,183.0,209.38,174.03
2016,12,7,9,45,121.0,154.5,3.2,9.5,199.0,223.51,185.55
2016,12,7,10,0,120.0,168.0,3.4,10.0,215.0,237.13,196.47
2016,12,7,10,15,126.0,179.0,3.4,10.0,231.5,251.12,207.88
2016,12,7,10,30,132.0,190.0,3.4,10.0,248.0,264.7,218.86
2016,12,7,10,45,94.5,193.5,3.4,10.0,236.0,243.66,200.91
2016,12,7,11,0,57.0,197.0,3.4,10.0,224.0,226.41,186.11
2016,12,7,11,15,53.0,200.0,3.55,10.0,226.0,225.91,185.56
2016,12,7,11,30,49.0,203.0,3.7,10.0,228.0,225.31,184.91
2016,12,7,11,45,24.5,110.0,3.9,10.0,122.5,119.7,96.67
2016,12,7,12,0,0.0,17.0,4.1,10.0,17.0,16.41,8.5
2016,12,7,12,15,32.5,113.5,4.3,10.0,129.5,125.51,101.75
2016,12,7,12,30,65.0,210.0,4.5,10.0,242.0,231.59,190.14
2016,12,7,12,45,32.5,180.5,4.7,10.0,196.5,187.26,153.18
2016,12,7,13,0,0.0,151.0,4.9,10.0,151.0,145.01,118.06
2016,12,7,13,15,24.5,166.5,5.05,10.0,177.0,168.13,137.4
2016,12,7,13,30,49.0,182.0,5.2,10.0,203.0,188.04,153.71
2016,12,7,13,45,56.5,174.0,5.4,10.0,197.5,180.07,146.76
2016,12,7,14,0,64.0,166.0,5.6,10.0,192.0,171.42,139.15
2016,12,7,14,15,62.0,153.5,5.7,10.0,177.0,155.97,125.97
2016,12,7,14,30,60.0,141.0,5.8,10.0,162.0,140.6,112.83
2016,12,7,14,45,56.0,126.5,5.95,10.0,144.5,123.36,98.21
2016,12,7,15,0,52.0,112.0,6.1,10.0,127.0,106.43,83.93
2016,12,7,15,15,45.5,96.0,6.1,10.0,108.0,88.52,69.09
2016,12,7,15,30,39.0,80.0,6.1,10.0,89.0,71.28,55.05
2016,12,7,15,45,28.0,63.5,6.15,10.0,69.0,56.15,44.55
2016,12,7,16,0,17.0,47.0,6.2,10.0,49.0,42.3,31.52
2016,12,7,16,15,8.5,31.0,6.15,10.0,32.0,29.13,18.14
2016,12,7,16,30,0.0,15.0,6.1,10.0,15.0,14.48,0.0
2016,12,7,16,45,0.0,7.5,6.1,10.0,7.5,7.37,0.0
2016,12,7,17,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.2,11.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,7.65,12.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.4,13.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.0,7.25,14.0,4.0,3.93,0.0
2016,12,8,7,30,0.0,8.0,7.2,14.0,8.0,7.86,0.0
2016,12,8,7,45,0.0,21.0,7.15,14.0,21.0,20.28,8.21
2016,12,8,8,0,0.0,34.0,7.1,14.0,34.0,33.68,21.85
2016,12,8,8,15,0.0,49.0,6.95,14.0,49.0,49.12,35.48
2016,12,8,8,30,0.0,64.0,6.8,14.0,64.0,64.3,48.77
2016,12,8,8,45,0.0,79.0,6.7,14.0,79.0,79.34,61.82
2016,12,8,9,0,0.0,94.0,6.6,14.0,94.0,94.27,74.64
2016,12,8,9,15,2.5,107.5,6.45,14.0,108.0,108.65,86.86
2016,12,8,9,30,5.0,121.0,6.3,14.0,122.0,123.08,99.0
2016,12,8,9,45,13.0,135.0,6.15,14.5,139.5,140.76,113.58
2016,12,8,10,0,21.0,149.0,6.0,15.0,157.0,158.55,128.11
2016,12,8,10,15,10.5,130.0,5.85,15.0,134.0,133.02,106.59
2016,12,8,10,30,0.0,111.0,5.7,15.0,111.0,108.15,85.6
2016,12,8,10,45,18.0,149.0,5.55,15.0,157.5,155.23,124.86
2016,12,8,11,0,36.0,187.0,5.4,15.0,204.0,205.27,166.04
2016,12,8,11,15,26.5,184.0,5.15,15.0,196.5,193.49,156.0
2016,12,8,11,30,17.0,181.0,4.9,15.0,189.0,184.95,148.76
2016,12,8,11,45,17.0,182.5,4.7,15.0,191.0,185.74,149.28
2016,12,8,12,0,17.0,184.0,4.5,15.0,193.0,186.47,149.77
2016,12,8,12,15,52.5,199.0,4.35,15.0,225.0,217.64,175.24
2016,12,8,12,30,88.0,214.0,4.2,15.0,257.0,245.61,197.68
2016,12,8,12,45,131.0,211.0,4.1,15.0,273.5,258.13,207.34
2016,12,8,13,0,174.0,208.0,4.0,15.0,290.0,267.25,213.93
2016,12,8,13,15,189.0,198.5,3.95,15.0,285.0,257.32,205.11
2016,12,8,13,30,204.0,189.0,3.9,15.0,280.0,246.12,195.06
2016,12,8,13,45,206.0,178.0,3.9,15.0,265.5,228.24,179.62
2016,12,8,14,0,208.0,167.0,3.9,15.0,251.0,209.85,163.59
2016,12,8,14,15,201.5,155.0,3.8,15.0,231.0,188.08,144.94
2016,12,8,14,30,195.0,143.0,3.7,15.0,211.0,166.46,126.5
2016,12,8,14,45,188.0,128.5,3.6,15.0,188.0,142.93,106.73
2016,12,8,15,0,181.0,114.0,3.5,15.0,165.0,119.77,87.82
