Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,18,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,19,7,45,221.5,15.0,3.9,5.5,37.0,87.08,14.83
2016,12,19,8,0,443.0,30.0,3.9,6.0,74.0,184.88,132.41
2016,12,19,8,15,526.5,36.5,3.95,6.5,114.0,230.44,178.39
2016,12,19,8,30,610.0,43.0,4.0,7.0,154.0,283.47,226.51
2016,12,19,8,45,662.5,47.5,4.05,7.5,194.0,325.13,264.64
2016,12,19,9,0,715.0,52.0,4.1,8.0,234.0,367.56,302.37
2016,12,19,9,15,748.0,55.0,4.1,8.0,271.0,400.06,331.58
2016,12,19,9,30,781.0,58.0,4.1,8.0,308.0,431.65,359.22
2016,12,19,9,45,800.0,61.5,4.15,8.5,340.0,455.9,379.59
2016,12,19,10,0,819.0,65.0,4.2,9.0,372.0,478.19,397.75
2016,12,19,10,15,834.5,66.5,4.2,9.0,398.5,494.4,411.17
2016,12,19,10,30,850.0,68.0,4.2,9.0,425.0,508.22,422.3
2016,12,19,10,45,859.0,70.0,4.25,9.5,445.0,516.7,428.17
2016,12,19,11,0,868.0,72.0,4.3,10.0,465.0,522.44,431.59
2016,12,19,11,15,874.5,72.5,4.3,10.0,478.5,522.52,430.95
2016,12,19,11,30,881.0,73.0,4.3,10.0,492.0,519.03,427.26
2016,12,19,11,45,882.5,73.5,4.3,10.5,497.5,511.21,419.09
2016,12,19,12,0,884.0,74.0,4.3,11.0,503.0,500.63,408.5
2016,12,19,12,15,883.0,74.0,4.3,11.0,501.0,485.64,394.9
2016,12,19,12,30,882.0,74.0,4.3,11.0,499.0,468.06,378.87
2016,12,19,12,45,711.0,108.5,4.3,11.0,446.5,408.43,329.66
2016,12,19,13,0,540.0,143.0,4.3,11.0,394.0,353.52,284.58
2016,12,19,13,15,621.0,116.5,4.25,11.0,396.0,342.96,273.13
2016,12,19,13,30,702.0,90.0,4.2,11.0,398.0,325.4,254.77
2016,12,19,13,45,722.0,80.5,4.2,11.5,382.5,300.38,230.01
2016,12,19,14,0,742.0,71.0,4.2,12.0,367.0,270.9,201.07
2016,12,19,14,15,764.5,67.5,4.1,11.5,352.5,244.79,175.04
2016,12,19,14,30,787.0,64.0,4.0,11.0,338.0,215.5,146.22
2016,12,19,14,45,756.5,61.5,3.9,11.0,303.0,175.39,111.08
2016,12,19,15,0,726.0,59.0,3.8,11.0,268.0,136.55,79.3
2016,12,19,15,15,682.5,54.5,3.65,10.5,229.0,96.43,51.08
2016,12,19,15,30,639.0,50.0,3.5,10.0,190.0,59.33,31.68
2016,12,19,15,45,569.5,44.5,3.35,10.0,150.0,31.56,22.71
2016,12,19,16,0,500.0,39.0,3.2,10.0,110.0,28.88,19.91
2016,12,19,16,15,386.0,30.0,3.15,10.0,73.5,22.86,13.62
2016,12,19,16,30,272.0,21.0,3.1,10.0,37.0,16.55,0.63
2016,12,19,16,45,136.0,10.5,3.1,10.0,18.5,10.32,0.0
2016,12,19,17,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,20,7,45,186.0,15.0,4.5,6.5,33.5,76.91,7.96
2016,12,20,8,0,372.0,30.0,4.6,7.0,67.0,162.63,115.49
2016,12,20,8,15,457.5,37.5,4.55,7.0,105.0,210.61,163.0
2016,12,20,8,30,543.0,45.0,4.5,7.0,143.0,262.95,210.57
2016,12,20,8,45,595.0,50.0,4.45,7.5,181.0,302.71,246.96
2016,12,20,9,0,647.0,55.0,4.4,8.0,219.0,343.55,283.3
2016,12,20,9,15,681.5,58.5,4.3,8.5,254.5,374.07,310.2
2016,12,20,9,30,716.0,62.0,4.2,9.0,290.0,405.72,337.11
2016,12,20,9,45,748.0,62.5,4.1,9.5,322.5,431.89,358.79
2016,12,20,10,0,780.0,63.0,4.0,10.0,355.0,456.65,378.66
2016,12,20,10,15,795.5,65.0,3.95,10.5,381.0,473.12,391.45
2016,12,20,10,30,811.0,67.0,3.9,11.0,407.0,487.31,402.02
2016,12,20,10,45,821.5,68.0,3.9,11.5,426.5,495.45,407.52
2016,12,20,11,0,832.0,69.0,3.9,12.0,446.0,500.99,410.71
2016,12,20,11,15,838.5,70.0,3.8,12.0,459.0,501.82,410.51
2016,12,20,11,30,845.0,71.0,3.7,12.0,472.0,499.91,407.93
2016,12,20,11,45,770.0,88.5,3.65,12.5,457.5,472.24,383.97
2016,12,20,12,0,695.0,106.0,3.6,13.0,443.0,442.99,358.83
2016,12,20,12,15,771.5,89.0,3.6,13.0,461.5,449.56,362.77
2016,12,20,12,30,848.0,72.0,3.6,13.0,480.0,451.1,361.96
2016,12,20,12,45,838.0,73.0,3.6,13.0,470.0,428.71,341.96
2016,12,20,13,0,828.0,74.0,3.6,13.0,460.0,404.38,320.09
2016,12,20,13,15,820.0,73.0,3.55,13.0,444.0,377.08,295.34
2016,12,20,13,30,812.0,72.0,3.5,13.0,428.0,348.12,268.74
2016,12,20,13,45,798.5,70.5,3.5,13.0,405.5,315.46,238.84
2016,12,20,14,0,785.0,69.0,3.5,13.0,383.0,281.83,207.77
2016,12,20,14,15,766.0,67.0,3.45,13.0,354.5,245.66,174.6
2016,12,20,14,30,747.0,65.0,3.4,13.0,326.0,209.38,141.59
2016,12,20,14,45,720.5,61.5,3.35,13.0,292.5,170.59,107.78
2016,12,20,15,0,694.0,58.0,3.3,13.0,259.0,132.81,76.87
2016,12,20,15,15,652.5,54.0,3.1,12.5,221.5,94.66,50.09
2016,12,20,15,30,611.0,50.0,2.9,12.0,184.0,56.52,29.13
2016,12,20,15,45,549.5,44.0,2.75,12.0,146.0,31.04,22.06
2016,12,20,16,0,488.0,38.0,2.6,12.0,108.0,27.88,18.88
2016,12,20,16,15,378.5,29.5,2.6,11.5,72.0,22.3,13.12
2016,12,20,16,30,269.0,21.0,2.6,11.0,36.0,16.47,1.33
2016,12,20,16,45,134.5,10.5,2.65,11.0,18.0,10.32,0.0
2016,12,20,17,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,21,7,45,182.0,14.5,4.0,9.5,32.5,74.79,2.81
2016,12,21,8,0,364.0,29.0,4.2,10.0,65.0,158.76,110.73
2016,12,21,8,15,449.5,36.5,4.35,10.0,102.5,206.38,157.65
2016,12,21,8,30,535.0,44.0,4.5,10.0,140.0,258.44,204.53
2016,12,21,8,45,589.0,49.0,4.7,10.5,178.5,298.76,241.15
2016,12,21,9,0,643.0,54.0,4.9,11.0,217.0,338.57,276.55
2016,12,21,9,15,679.0,57.5,4.9,11.0,252.5,371.5,305.94
2016,12,21,9,30,715.0,61.0,4.9,11.0,288.0,403.84,334.11
2016,12,21,9,45,745.0,62.5,4.9,11.5,321.0,430.21,356.13
2016,12,21,10,0,775.0,64.0,4.9,12.0,354.0,455.12,376.36
2016,12,21,10,15,792.0,66.0,4.75,12.0,380.5,472.36,390.33
2016,12,21,10,30,809.0,68.0,4.6,12.0,407.0,487.37,402.09
2016,12,21,10,45,822.0,69.0,4.45,12.5,427.0,496.84,408.34
2016,12,21,11,0,835.0,70.0,4.3,13.0,447.0,503.74,412.23
2016,12,21,11,15,842.0,70.5,4.1,13.0,460.5,504.36,411.54
2016,12,21,11,30,849.0,71.0,3.9,13.0,474.0,501.52,408.09
2016,12,21,11,45,855.0,71.0,3.7,13.5,481.0,495.9,401.48
2016,12,21,12,0,861.0,71.0,3.5,14.0,488.0,487.5,392.45
2016,12,21,12,15,861.5,71.0,3.45,14.0,486.5,473.77,380.0
2016,12,21,12,30,862.0,71.0,3.4,14.0,485.0,457.45,365.2
2016,12,21,12,45,857.5,70.5,3.35,14.5,476.5,435.98,345.36
2016,12,21,13,0,853.0,70.0,3.3,15.0,468.0,412.3,323.43
2016,12,21,13,15,845.5,69.0,3.3,15.0,452.0,383.6,297.81
2016,12,21,13,30,838.0,68.0,3.3,15.0,436.0,354.16,271.05
2016,12,21,13,45,827.0,66.5,3.3,15.0,414.0,321.54,241.3
2016,12,21,14,0,816.0,65.0,3.3,15.0,392.0,287.72,210.15
2016,12,21,14,15,798.0,63.0,3.25,15.0,363.0,250.73,176.41
2016,12,21,14,30,780.0,61.0,3.2,15.0,334.0,213.46,142.67
2016,12,21,14,45,753.0,58.5,3.15,15.0,300.0,174.23,108.61
2016,12,21,15,0,726.0,56.0,3.1,15.0,266.0,135.95,77.44
2016,12,21,15,15,686.0,52.0,2.95,14.5,228.5,96.49,49.72
2016,12,21,15,30,646.0,48.0,2.8,14.0,191.0,59.7,30.28
2016,12,21,15,45,582.5,42.5,2.7,13.5,151.5,32.47,23.19
2016,12,21,16,0,519.0,37.0,2.6,13.0,112.0,29.42,20.15
2016,12,21,16,15,410.5,29.0,2.7,12.5,75.5,21.77,12.67
2016,12,21,16,30,302.0,21.0,2.8,12.0,39.0,16.4,1.99
2016,12,21,16,45,151.0,10.5,2.9,12.0,19.5,10.32,0.0
2016,12,21,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,22,7,45,200.5,15.0,3.05,8.5,34.0,80.11,0.0
2016,12,22,8,0,401.0,30.0,3.0,9.0,68.0,170.8,118.86
2016,12,22,8,15,489.0,37.0,2.95,9.0,107.5,219.91,167.91
2016,12,22,8,30,577.0,44.0,2.9,9.0,147.0,273.46,216.03
2016,12,22,8,45,631.0,49.0,2.85,9.5,186.5,312.83,251.67
2016,12,22,9,0,685.0,54.0,2.8,10.0,226.0,355.78,289.17
2016,12,22,9,15,720.0,57.5,2.55,10.5,263.0,389.25,317.71
2016,12,22,9,30,755.0,61.0,2.3,11.0,300.0,421.97,344.52
2016,12,22,9,45,779.0,63.5,2.1,11.5,332.5,447.29,364.6
2016,12,22,10,0,803.0,66.0,1.9,12.0,365.0,470.88,382.5
2016,12,22,10,15,820.0,68.0,1.8,12.0,392.0,488.47,396.12
2016,12,22,10,30,837.0,70.0,1.7,12.0,419.0,503.74,407.51
2016,12,22,10,45,848.0,71.0,1.6,12.5,440.0,512.38,412.69
2016,12,22,11,0,859.0,72.0,1.5,13.0,461.0,518.34,415.53
2016,12,22,11,15,866.5,73.0,1.55,13.0,474.5,519.76,416.16
2016,12,22,11,30,874.0,74.0,1.6,13.0,488.0,518.35,414.43
2016,12,22,11,45,877.0,74.5,1.7,13.5,494.0,511.32,407.68
2016,12,22,12,0,880.0,75.0,1.8,14.0,500.0,501.5,398.53
2016,12,22,12,15,879.5,75.0,1.8,14.0,499.0,486.76,385.69
2016,12,22,12,30,879.0,75.0,1.8,14.0,498.0,469.42,370.52
2016,12,22,12,45,878.5,73.0,1.8,14.0,489.5,448.24,352.0
2016,12,22,13,0,878.0,71.0,1.8,14.0,481.0,424.25,330.83
2016,12,22,13,15,870.0,70.5,1.65,14.0,465.0,395.25,304.92
2016,12,22,13,30,862.0,70.0,1.5,14.0,449.0,365.46,277.9
2016,12,22,13,45,850.0,68.0,1.4,14.0,425.5,331.31,247.17
2016,12,22,14,0,838.0,66.0,1.3,14.0,402.0,295.99,215.08
2016,12,22,14,15,818.5,64.0,1.25,14.0,372.5,257.86,180.81
2016,12,22,14,30,799.0,62.0,1.2,14.0,343.0,219.52,146.52
2016,12,22,14,45,768.5,60.0,1.15,14.0,308.0,179.4,112.08
2016,12,22,15,0,738.0,58.0,1.1,14.0,273.0,140.5,80.64
2016,12,22,15,15,696.5,54.0,1.1,13.5,234.0,100.37,52.43
2016,12,22,15,30,655.0,50.0,1.1,13.0,195.0,63.04,32.47
2016,12,22,15,45,590.5,44.0,1.1,13.0,155.0,33.84,24.49
2016,12,22,16,0,526.0,38.0,1.1,13.0,115.0,27.73,18.73
2016,12,22,16,15,416.5,29.5,1.15,12.5,77.5,22.15,13.08
2016,12,22,16,30,307.0,21.0,1.2,12.0,40.0,16.31,2.65
2016,12,22,16,45,153.5,10.5,1.25,12.0,20.0,10.32,0.0
2016,12,22,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.35,10.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,7.85,10.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,10.5,7.45,10.5,10.5,10.13,0.0
2016,12,23,8,0,0.0,21.0,7.3,11.0,21.0,20.27,10.14
2016,12,23,8,15,0.0,34.0,6.85,11.0,34.0,33.06,21.99
2016,12,23,8,30,0.0,47.0,6.4,11.0,47.0,46.25,33.71
2016,12,23,8,45,0.0,60.5,6.0,11.5,60.5,59.86,45.61
2016,12,23,9,0,0.0,74.0,5.6,12.0,74.0,73.36,57.29
2016,12,23,9,15,0.0,87.0,5.5,12.0,87.0,86.25,68.41
2016,12,23,9,30,0.0,100.0,5.4,12.0,100.0,99.09,79.37
2016,12,23,9,45,0.0,112.0,5.35,12.5,112.0,110.84,89.12
2016,12,23,10,0,0.0,124.0,5.3,13.0,124.0,122.55,98.72
2016,12,23,10,15,44.0,151.0,5.85,13.0,169.5,175.38,143.32
2016,12,23,10,30,88.0,178.0,6.4,13.0,215.0,225.3,185.11
2016,12,23,10,45,75.0,184.5,6.95,13.0,217.0,224.35,184.07
2016,12,23,11,0,62.0,191.0,7.5,13.0,219.0,223.14,182.84
2016,12,23,11,15,201.5,190.5,7.75,12.5,285.0,295.11,243.83
2016,12,23,11,30,341.0,190.0,8.0,12.0,351.0,364.81,302.18
2016,12,23,11,45,198.5,197.5,8.3,12.0,291.5,294.7,243.21
2016,12,23,12,0,56.0,205.0,8.6,12.0,232.0,227.71,186.68
2016,12,23,12,15,143.0,207.5,8.45,12.0,276.5,270.22,222.12
2016,12,23,12,30,230.0,210.0,8.3,12.0,321.0,307.31,252.29
2016,12,23,12,45,122.0,191.0,8.15,12.0,249.5,236.7,193.57
2016,12,23,13,0,14.0,172.0,8.0,12.0,178.0,170.66,138.86
2016,12,23,13,15,7.0,111.0,7.8,12.0,114.0,109.58,87.64
2016,12,23,13,30,0.0,50.0,7.6,12.0,50.0,48.31,35.74
2016,12,23,13,45,0.0,84.0,7.45,12.0,84.0,81.12,63.79
2016,12,23,14,0,0.0,118.0,7.3,12.0,118.0,112.73,90.72
2016,12,23,14,15,0.0,109.5,7.2,11.5,109.5,104.47,83.96
2016,12,23,14,30,0.0,101.0,7.1,11.0,101.0,96.21,77.17
2016,12,23,14,45,0.0,90.5,7.05,11.0,90.5,86.16,68.62
2016,12,23,15,0,0.0,80.0,7.0,11.0,80.0,76.13,60.03
2016,12,23,15,15,270.0,71.5,6.9,11.0,132.0,79.77,52.29
2016,12,23,15,30,540.0,63.0,6.8,11.0,184.0,68.67,39.88
2016,12,23,15,45,466.5,56.0,6.7,11.0,145.5,41.58,31.57
2016,12,23,16,0,393.0,49.0,6.6,11.0,107.0,38.01,27.91
2016,12,23,16,15,281.5,37.5,6.55,10.5,72.0,28.89,18.95
2016,12,23,16,30,170.0,26.0,6.5,10.0,37.0,20.42,5.59
2016,12,23,16,45,85.0,13.0,6.45,10.0,18.5,12.78,0.0
2016,12,23,17,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,6.4,9.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,6.25,9.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,5.7,8.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,24,7,45,199.0,14.5,6.0,8.5,33.0,78.46,0.0
2016,12,24,8,0,398.0,29.0,6.1,9.0,66.0,168.29,116.18
2016,12,24,8,15,488.0,36.0,6.15,9.0,105.0,217.86,166.82
2016,12,24,8,30,578.0,43.0,6.2,9.0,144.0,269.49,214.16
2016,12,24,8,45,634.5,47.5,6.3,9.0,184.0,312.02,253.68
2016,12,24,9,0,691.0,52.0,6.4,9.0,224.0,355.63,293.32
2016,12,24,9,15,726.0,55.5,6.35,9.0,261.0,389.31,323.94
2016,12,24,9,30,761.0,59.0,6.3,9.0,298.0,422.28,353.15
2016,12,24,9,45,788.0,60.5,6.3,9.5,331.5,448.17,375.22
2016,12,24,10,0,815.0,62.0,6.3,10.0,365.0,472.42,395.3
2016,12,24,10,15,831.5,64.0,6.2,10.0,392.0,490.08,410.05
2016,12,24,10,30,848.0,66.0,6.1,10.0,419.0,505.4,422.48
2016,12,24,10,45,858.5,67.0,6.1,10.0,439.5,512.56,428.16
2016,12,24,11,0,869.0,68.0,6.1,10.0,460.0,518.72,432.73
2016,12,24,11,15,875.5,69.0,6.05,10.0,474.0,520.08,433.07
2016,12,24,11,30,882.0,70.0,6.0,10.0,488.0,518.61,430.88
2016,12,24,11,45,885.0,70.0,5.95,10.0,494.5,511.5,423.91
2016,12,24,12,0,888.0,70.0,5.9,10.0,501.0,501.59,414.42
2016,12,24,12,15,888.0,70.0,5.85,10.0,500.0,487.5,401.25
2016,12,24,12,30,888.0,70.0,5.8,10.0,499.0,470.74,385.58
2016,12,24,12,45,879.5,71.0,5.8,10.0,489.5,448.74,365.38
2016,12,24,13,0,871.0,72.0,5.8,10.0,480.0,424.6,343.0
2016,12,24,13,15,863.5,71.5,5.75,10.0,464.0,396.12,316.58
2016,12,24,13,30,856.0,71.0,5.7,10.0,448.0,366.8,288.93
2016,12,24,13,45,844.0,69.5,5.7,10.5,425.5,333.41,257.1
2016,12,24,14,0,832.0,68.0,5.7,11.0,403.0,298.83,223.98
2016,12,24,14,15,813.5,66.0,5.65,10.5,374.0,261.19,189.13
2016,12,24,14,30,795.0,64.0,5.6,10.0,345.0,223.27,154.15
2016,12,24,14,45,768.5,61.0,5.6,10.0,310.5,183.03,118.13
2016,12,24,15,0,742.0,58.0,5.6,10.0,276.0,143.67,84.91
2016,12,24,15,15,701.0,54.0,5.4,10.0,237.5,103.31,55.21
2016,12,24,15,30,660.0,50.0,5.2,10.0,199.0,65.69,33.9
2016,12,24,15,45,597.0,44.5,5.05,10.0,159.0,34.12,25.05
2016,12,24,16,0,534.0,39.0,4.9,10.0,119.0,28.45,19.61
2016,12,24,16,15,422.5,31.0,4.85,9.5,81.0,23.36,14.39
2016,12,24,16,30,311.0,23.0,4.8,9.0,43.0,18.07,5.0
2016,12,24,16,45,155.5,11.5,4.75,9.0,21.5,11.3,0.0
2016,12,24,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,25,7,45,196.0,14.0,1.95,7.5,32.5,76.77,0.0
2016,12,25,8,0,392.0,28.0,2.1,8.0,65.0,165.22,113.34
2016,12,25,8,15,482.0,35.5,2.3,8.0,103.5,215.07,164.0
2016,12,25,8,30,572.0,43.0,2.5,8.0,142.0,269.68,213.21
2016,12,25,8,45,629.0,47.0,2.7,8.5,182.0,309.14,249.24
2016,12,25,9,0,686.0,51.0,2.9,9.0,222.0,352.31,287.39
2016,12,25,9,15,721.0,54.5,3.05,9.0,259.0,385.95,317.46
2016,12,25,9,30,756.0,58.0,3.2,9.0,296.0,418.89,346.2
2016,12,25,9,45,769.5,63.0,3.35,9.0,327.0,442.22,366.53
2016,12,25,10,0,783.0,68.0,3.5,9.0,358.0,463.55,384.69
2016,12,25,10,15,524.5,119.5,3.55,9.0,320.0,395.24,328.82
2016,12,25,10,30,266.0,171.0,3.6,9.0,282.0,316.4,263.09
2016,12,25,10,45,310.5,173.0,3.7,9.5,309.0,340.35,282.61
2016,12,25,11,0,355.0,175.0,3.8,10.0,336.0,363.57,300.95
2016,12,25,11,15,277.0,192.0,3.85,10.0,319.5,338.76,279.78
2016,12,25,11,30,199.0,209.0,3.9,10.0,303.0,310.29,255.73
2016,12,25,11,45,160.0,212.5,3.95,10.0,289.0,291.1,239.57
2016,12,25,12,0,121.0,216.0,4.0,10.0,275.0,272.15,223.62
2016,12,25,12,15,217.5,207.5,4.0,10.0,313.0,305.46,250.93
2016,12,25,12,30,314.0,199.0,4.0,10.0,351.0,336.41,275.46
2016,12,25,12,45,360.5,186.5,4.0,10.5,358.0,335.88,273.44
2016,12,25,13,0,407.0,174.0,4.0,11.0,365.0,333.06,269.23
2016,12,25,13,15,334.5,179.5,4.0,11.0,333.0,297.6,239.73
2016,12,25,13,30,262.0,185.0,4.0,11.0,301.0,265.59,213.38
2016,12,25,13,45,309.0,168.5,4.0,11.0,298.0,255.2,202.8
2016,12,25,14,0,356.0,152.0,4.0,11.0,295.0,241.3,188.58
2016,12,25,14,15,351.5,140.5,3.95,11.0,273.5,215.18,165.22
2016,12,25,14,30,347.0,129.0,3.9,11.0,252.0,186.88,140.05
2016,12,25,14,45,331.5,119.0,3.9,11.0,227.0,161.62,118.18
2016,12,25,15,0,316.0,109.0,3.9,11.0,202.0,135.16,96.09
2016,12,25,15,15,297.0,95.5,3.8,10.5,174.0,106.38,73.78
2016,12,25,15,30,278.0,82.0,3.7,10.0,146.0,75.75,52.14
2016,12,25,15,45,252.0,67.5,3.6,10.0,116.5,50.29,39.55
2016,12,25,16,0,226.0,53.0,3.5,10.0,87.0,40.11,29.97
2016,12,25,16,15,172.0,38.5,3.55,9.5,59.5,29.57,19.8
2016,12,25,16,30,118.0,24.0,3.6,9.0,32.0,18.64,5.97
2016,12,25,16,45,59.0,12.0,3.7,9.0,16.0,11.8,0.0
2016,12,25,17,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.6,6.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.85,5.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,26,7,45,208.0,13.5,4.55,5.5,32.5,79.14,0.0
2016,12,26,8,0,416.0,27.0,4.6,6.0,65.0,167.56,115.3
2016,12,26,8,15,504.0,34.0,4.6,6.0,104.5,217.75,167.64
2016,12,26,8,30,592.0,41.0,4.6,6.0,144.0,272.15,217.67
2016,12,26,8,45,643.0,46.0,4.6,6.5,183.5,313.44,255.92
2016,12,26,9,0,694.0,51.0,4.6,7.0,223.0,355.59,293.86
2016,12,26,9,15,729.0,54.5,4.55,7.0,260.5,389.47,324.53
2016,12,26,9,30,764.0,58.0,4.5,7.0,298.0,422.65,353.76
2016,12,26,9,45,785.5,61.0,4.45,7.5,330.5,447.8,374.98
2016,12,26,10,0,807.0,64.0,4.4,8.0,363.0,471.17,394.05
2016,12,26,10,15,823.5,66.0,4.3,8.5,390.0,488.92,407.9
2016,12,26,10,30,840.0,68.0,4.2,9.0,417.0,504.35,419.39
2016,12,26,10,45,849.5,69.5,4.15,9.5,438.0,513.16,425.33
2016,12,26,11,0,859.0,71.0,4.1,10.0,459.0,519.29,428.85
2016,12,26,11,15,865.5,71.5,3.95,10.0,472.5,520.06,428.46
2016,12,26,11,30,872.0,72.0,3.8,10.0,486.0,517.24,425.09
2016,12,26,11,45,875.0,72.5,3.7,10.0,492.5,510.9,418.78
2016,12,26,12,0,878.0,73.0,3.6,10.0,499.0,501.77,410.02
2016,12,26,12,15,877.5,73.0,3.45,10.0,498.0,487.73,397.0
2016,12,26,12,30,877.0,73.0,3.3,10.0,497.0,471.06,381.6
2016,12,26,12,45,873.5,72.0,3.2,10.5,488.5,449.57,361.47
2016,12,26,13,0,870.0,71.0,3.1,11.0,480.0,425.76,339.14
2016,12,26,13,15,862.0,70.5,2.95,11.0,464.0,397.26,313.23
2016,12,26,13,30,854.0,70.0,2.8,11.0,448.0,367.92,286.14
2016,12,26,13,45,840.5,68.5,2.7,11.5,425.0,334.2,254.74
2016,12,26,14,0,827.0,67.0,2.6,12.0,402.0,299.39,222.14
2016,12,26,14,15,808.5,65.0,2.55,12.0,373.5,261.97,187.82
2016,12,26,14,30,790.0,63.0,2.5,12.0,345.0,224.27,153.37
2016,12,26,14,45,762.5,60.5,2.45,12.0,310.5,184.5,118.32
2016,12,26,15,0,735.0,58.0,2.4,12.0,276.0,145.68,85.9
2016,12,26,15,15,695.0,54.0,2.4,11.5,238.0,105.6,56.47
2016,12,26,15,30,655.0,50.0,2.4,11.0,200.0,68.14,34.8
2016,12,26,15,45,593.5,44.5,2.4,10.5,160.0,33.9,24.84
2016,12,26,16,0,532.0,39.0,2.4,10.0,120.0,28.24,19.5
2016,12,26,16,15,429.0,31.0,2.5,9.5,82.5,23.15,14.36
2016,12,26,16,30,326.0,23.0,2.6,9.0,45.0,17.85,6.04
2016,12,26,16,45,163.0,11.5,2.75,9.0,22.5,11.3,0.0
2016,12,26,17,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,7,45,177.0,14.5,2.6,6.5,30.5,71.9,0.0
2016,12,27,8,0,354.0,29.0,2.6,7.0,61.0,154.51,105.59
2016,12,27,8,15,443.5,37.0,2.7,7.0,99.0,203.61,155.91
2016,12,27,8,30,533.0,45.0,2.8,7.0,137.0,257.51,204.61
2016,12,27,8,45,592.0,50.0,2.95,7.5,176.5,299.95,243.09
2016,12,27,9,0,651.0,55.0,3.1,8.0,216.0,343.91,281.95
2016,12,27,9,15,688.0,58.5,3.0,8.0,252.5,375.92,310.5
2016,12,27,9,30,725.0,62.0,2.9,8.0,289.0,409.32,339.33
2016,12,27,9,45,753.0,64.0,2.85,8.5,322.5,435.91,361.34
2016,12,27,10,0,781.0,66.0,2.8,9.0,356.0,461.0,381.47
2016,12,27,10,15,798.5,68.0,2.85,9.5,383.0,479.07,395.65
2016,12,27,10,30,816.0,70.0,2.9,10.0,410.0,494.9,407.66
2016,12,27,10,45,826.5,72.0,2.95,10.5,431.0,504.74,414.58
2016,12,27,11,0,837.0,74.0,3.0,11.0,452.0,511.97,419.18
2016,12,27,11,15,844.0,74.5,3.1,11.0,466.0,513.12,419.69
2016,12,27,11,30,851.0,75.0,3.2,11.0,480.0,511.51,417.83
2016,12,27,11,45,855.5,75.5,3.35,11.5,487.0,505.88,411.92
2016,12,27,12,0,860.0,76.0,3.5,12.0,494.0,497.48,403.58
2016,12,27,12,15,860.0,76.0,3.45,12.0,493.0,483.68,391.09
2016,12,27,12,30,860.0,76.0,3.4,12.0,492.0,467.3,376.25
2016,12,27,12,45,692.0,112.5,3.4,12.0,443.5,411.02,330.14
2016,12,27,13,0,524.0,149.0,3.4,12.0,395.0,358.49,287.35
2016,12,27,13,15,493.0,150.0,3.35,12.0,375.5,331.87,264.54
2016,12,27,13,30,462.0,151.0,3.3,12.0,356.0,305.61,241.8
2016,12,27,13,45,538.5,126.5,3.25,12.5,354.0,291.09,225.99
2016,12,27,14,0,615.0,102.0,3.2,13.0,352.0,270.95,204.52
2016,12,27,14,15,546.0,106.0,3.2,12.5,316.5,233.56,173.16
2016,12,27,14,30,477.0,110.0,3.2,12.0,281.0,199.38,145.01
2016,12,27,14,45,446.5,105.0,3.2,12.0,252.5,168.66,118.75
2016,12,27,15,0,416.0,100.0,3.2,12.0,224.0,139.62,94.98
2016,12,27,15,15,388.0,89.5,3.1,11.5,193.0,108.0,70.9
2016,12,27,15,30,360.0,79.0,3.0,11.0,162.0,78.36,51.34
2016,12,27,15,45,321.0,66.0,2.95,11.0,129.5,48.96,38.25
2016,12,27,16,0,282.0,53.0,2.9,11.0,97.0,39.99,29.81
2016,12,27,16,15,215.0,39.5,2.95,10.5,66.5,30.29,20.49
2016,12,27,16,30,148.0,26.0,3.0,10.0,36.0,20.22,8.1
2016,12,27,16,45,74.0,13.0,3.05,10.0,18.0,12.78,0.0
2016,12,27,17,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,28,7,45,208.0,13.5,4.25,6.5,32.0,78.81,0.0
2016,12,28,8,0,416.0,27.0,4.4,7.0,64.0,167.24,113.7
2016,12,28,8,15,504.5,33.5,4.4,7.0,103.0,217.19,166.29
2016,12,28,8,30,593.0,40.0,4.4,7.0,142.0,271.33,215.96
2016,12,28,8,45,649.0,44.5,4.4,7.5,182.5,314.14,255.31
2016,12,28,9,0,705.0,49.0,4.4,8.0,223.0,358.09,294.56
2016,12,28,9,15,739.5,52.0,4.35,8.5,260.5,391.58,324.21
2016,12,28,9,30,774.0,55.0,4.3,9.0,298.0,424.34,352.29
2016,12,28,9,45,803.0,56.0,4.3,9.5,331.5,451.17,374.82
2016,12,28,10,0,832.0,57.0,4.3,10.0,365.0,474.42,393.81
2016,12,28,10,15,847.0,58.5,4.3,10.5,392.0,491.51,407.27
2016,12,28,10,30,862.0,60.0,4.3,11.0,419.0,506.25,418.41
2016,12,28,10,45,873.0,61.0,4.35,11.5,440.0,515.86,425.23
2016,12,28,11,0,884.0,62.0,4.4,12.0,461.0,522.76,429.62
2016,12,28,11,15,890.0,62.5,4.35,12.0,475.0,523.76,429.63
2016,12,28,11,30,896.0,63.0,4.3,12.0,489.0,521.89,427.16
2016,12,28,11,45,899.0,63.5,4.25,12.5,495.5,515.63,420.19
2016,12,28,12,0,902.0,64.0,4.2,13.0,502.0,506.51,410.76
2016,12,28,12,15,901.5,63.5,4.1,13.0,501.5,491.86,397.38
2016,12,28,12,30,901.0,63.0,4.0,13.0,501.0,474.54,381.65
2016,12,28,12,45,895.5,63.5,3.95,13.0,492.5,453.43,362.65
2016,12,28,13,0,890.0,64.0,3.9,13.0,484.0,429.99,341.37
2016,12,28,13,15,883.0,63.0,3.8,13.0,468.5,402.32,316.21
2016,12,28,13,30,876.0,62.0,3.7,13.0,453.0,372.71,288.97
2016,12,28,13,45,864.5,61.0,3.65,13.5,430.5,339.84,258.24
2016,12,28,14,0,853.0,60.0,3.6,14.0,408.0,305.64,226.07
2016,12,28,14,15,836.0,58.5,3.5,14.0,379.5,268.43,191.78
2016,12,28,14,30,819.0,57.0,3.4,14.0,351.0,228.23,155.14
2016,12,28,14,45,794.0,54.5,3.3,14.0,317.0,187.75,119.26
2016,12,28,15,0,769.0,52.0,3.2,14.0,283.0,147.92,85.7
2016,12,28,15,15,732.5,48.5,3.0,13.5,245.0,107.04,55.27
2016,12,28,15,30,696.0,45.0,2.8,13.0,207.0,68.36,32.34
2016,12,28,15,45,638.5,40.5,2.65,12.5,167.0,31.23,22.27
2016,12,28,16,0,581.0,36.0,2.5,12.0,127.0,27.71,18.9
2016,12,28,16,15,484.0,29.0,2.5,11.5,88.5,23.01,14.21
2016,12,28,16,30,387.0,22.0,2.5,11.0,50.0,18.17,7.12
2016,12,28,16,45,193.5,11.0,2.55,11.0,25.0,10.81,0.0
2016,12,28,17,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.75,7.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,12,29,7,45,194.5,14.5,5.3,7.5,31.5,76.32,0.0
2016,12,29,8,0,389.0,29.0,5.5,8.0,63.0,164.95,111.87
2016,12,29,8,15,482.0,36.5,5.5,8.0,103.0,215.85,165.21
2016,12,29,8,30,575.0,44.0,5.5,8.0,143.0,271.69,216.2
2016,12,29,8,45,630.5,49.5,5.5,8.5,183.5,312.29,253.76
2016,12,29,9,0,686.0,55.0,5.5,9.0,224.0,356.83,293.59
2016,12,29,9,15,723.0,58.5,5.5,9.0,262.0,391.72,325.15
2016,12,29,9,30,760.0,62.0,5.5,9.0,300.0,425.99,355.37
2016,12,29,9,45,769.5,68.0,5.55,9.5,331.5,448.88,374.9
2016,12,29,10,0,779.0,74.0,5.6,10.0,363.0,469.63,392.03
2016,12,29,10,15,797.0,76.5,5.5,10.5,391.0,488.63,407.02
2016,12,29,10,30,815.0,79.0,5.4,11.0,419.0,505.4,419.72
2016,12,29,10,45,831.5,79.0,5.3,11.5,441.0,516.33,427.39
2016,12,29,11,0,848.0,79.0,5.2,12.0,463.0,524.67,432.68
2016,12,29,11,15,855.0,80.0,4.95,12.0,477.5,526.47,432.92
2016,12,29,11,30,862.0,81.0,4.7,12.0,492.0,525.47,430.7
2016,12,29,11,45,867.5,81.0,4.5,12.5,499.0,519.85,423.91
2016,12,29,12,0,873.0,81.0,4.3,13.0,506.0,511.41,414.68
2016,12,29,12,15,872.0,81.0,4.05,13.0,505.0,497.07,401.25
2016,12,29,12,30,871.0,81.0,3.8,13.0,504.0,480.13,385.7
2016,12,29,12,45,874.0,78.0,3.6,13.5,497.0,459.41,366.26
2016,12,29,13,0,877.0,75.0,3.4,14.0,490.0,436.13,344.42
2016,12,29,13,15,868.5,74.0,3.3,14.0,474.0,407.86,319.08
2016,12,29,13,30,860.0,73.0,3.2,14.0,458.0,377.78,291.8
2016,12,29,13,45,846.5,72.0,3.1,14.0,435.0,344.42,261.48
2016,12,29,14,0,833.0,71.0,3.0,14.0,412.0,309.92,229.82
2016,12,29,14,15,814.0,68.5,2.9,14.0,383.0,271.68,195.01
2016,12,29,14,30,795.0,66.0,2.8,14.0,354.0,233.17,160.04
2016,12,29,14,45,766.0,63.5,2.7,14.0,319.0,192.84,124.63
2016,12,29,15,0,737.0,61.0,2.6,14.0,284.0,153.57,91.74
2016,12,29,15,15,697.0,57.0,2.45,13.5,245.5,113.2,61.66
2016,12,29,15,30,657.0,53.0,2.3,13.0,207.0,75.45,38.9
2016,12,29,15,45,590.5,48.0,2.15,13.0,166.5,36.38,26.82
2016,12,29,16,0,524.0,43.0,2.0,13.0,126.0,31.48,22.15
2016,12,29,16,15,421.5,34.5,2.05,12.5,88.0,26.05,16.81
2016,12,29,16,30,319.0,26.0,2.1,12.0,50.0,20.42,9.1
2016,12,29,16,45,159.5,13.0,2.15,12.0,25.0,12.78,0.0
2016,12,29,17,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,30,7,45,146.0,15.5,1.7,9.5,28.5,64.43,0.0
2016,12,30,8,0,292.0,31.0,1.6,10.0,57.0,137.62,92.04
2016,12,30,8,15,384.5,40.0,1.5,10.5,94.0,187.07,141.06
2016,12,30,8,30,477.0,49.0,1.4,11.0,131.0,241.57,188.46
2016,12,30,8,45,533.0,56.0,1.35,11.5,169.5,283.8,225.42
2016,12,30,9,0,589.0,63.0,1.3,12.0,208.0,327.51,262.56
2016,12,30,9,15,628.0,67.5,1.2,12.0,244.5,361.96,291.77
2016,12,30,9,30,667.0,72.0,1.1,12.0,281.0,396.18,319.87
2016,12,30,9,45,712.5,71.5,1.05,12.5,316.5,427.35,344.37
2016,12,30,10,0,758.0,71.0,1.0,13.0,352.0,456.71,366.75
2016,12,30,10,15,688.0,88.0,1.15,13.0,357.5,448.12,360.8
2016,12,30,10,30,618.0,105.0,1.3,13.0,363.0,434.43,350.7
2016,12,30,10,45,614.5,114.5,1.45,13.0,382.0,443.84,358.4
2016,12,30,11,0,611.0,124.0,1.6,13.0,401.0,451.05,363.99
2016,12,30,11,15,618.0,126.0,1.7,13.0,413.5,453.89,366.01
2016,12,30,11,30,625.0,128.0,1.8,13.0,426.0,454.63,366.26
2016,12,30,11,45,730.0,105.5,1.9,13.5,458.5,477.46,383.17
2016,12,30,12,0,835.0,83.0,2.0,14.0,491.0,496.27,396.27
2016,12,30,12,15,835.0,83.0,2.05,14.0,490.5,483.01,384.64
2016,12,30,12,30,835.0,83.0,2.1,14.0,490.0,467.22,370.94
2016,12,30,12,45,829.5,83.0,2.2,14.0,482.0,446.57,353.25
2016,12,30,13,0,824.0,83.0,2.3,14.0,474.0,423.79,333.42
2016,12,30,13,15,816.0,82.0,2.4,13.5,459.0,397.06,310.59
2016,12,30,13,30,808.0,81.0,2.5,13.0,444.0,368.63,285.74
2016,12,30,13,45,793.5,80.0,2.65,13.0,421.5,336.52,256.99
2016,12,30,14,0,779.0,79.0,2.8,13.0,399.0,303.47,226.94
2016,12,30,14,15,760.0,76.5,2.9,13.0,371.0,267.1,193.95
2016,12,30,14,30,741.0,74.0,3.0,13.0,343.0,230.58,160.81
2016,12,30,14,45,711.5,71.0,3.2,13.0,309.5,189.37,124.75
2016,12,30,15,0,682.0,68.0,3.4,13.0,276.0,151.5,92.9
2016,12,30,15,15,641.5,63.5,3.5,12.5,238.5,112.66,63.61
2016,12,30,15,30,601.0,59.0,3.6,12.0,201.0,76.52,41.14
2016,12,30,15,45,530.5,53.5,3.7,12.0,161.5,42.26,32.18
2016,12,30,16,0,460.0,48.0,3.8,12.0,122.0,35.94,26.2
2016,12,30,16,15,359.0,38.0,3.85,11.5,85.5,29.24,19.68
2016,12,30,16,30,258.0,28.0,3.9,11.0,49.0,22.25,10.91
2016,12,30,16,45,129.0,14.0,4.0,11.0,24.5,13.76,0.0
2016,12,30,17,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
